Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,2.4,0.5,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,1,7,45,185.0,12.0,2.3,0.5,25.5,11.44,0.0
2016,1,1,8,0,370.0,24.0,2.3,1.0,51.0,19.42,8.61
2016,1,1,8,15,476.5,32.0,2.35,1.5,90.0,50.06,24.32
2016,1,1,8,30,583.0,40.0,2.4,2.0,129.0,96.35,53.32
2016,1,1,8,45,638.5,46.0,2.45,2.5,169.5,144.2,91.67
2016,1,1,9,0,694.0,52.0,2.5,3.0,210.0,197.39,138.6
2016,1,1,9,15,733.0,55.5,2.5,3.0,248.5,248.77,186.76
2016,1,1,9,30,772.0,59.0,2.5,3.0,287.0,302.95,237.76
2016,1,1,9,45,800.5,61.0,2.5,3.5,321.5,354.26,285.67
2016,1,1,10,0,829.0,63.0,2.5,4.0,356.0,406.59,333.34
2016,1,1,10,15,846.5,65.0,2.5,4.5,384.5,454.69,376.38
2016,1,1,10,30,864.0,67.0,2.5,5.0,413.0,502.21,417.65
2016,1,1,10,45,872.5,69.5,2.5,5.5,435.0,544.66,453.66
2016,1,1,11,0,881.0,72.0,2.5,6.0,457.0,585.31,487.2
2016,1,1,11,15,888.0,72.5,2.45,6.0,472.0,620.83,516.58
2016,1,1,11,30,895.0,73.0,2.4,6.0,487.0,650.41,540.81
2016,1,1,11,45,897.5,74.0,2.4,6.0,494.5,678.26,563.41
2016,1,1,12,0,900.0,75.0,2.4,6.0,502.0,703.26,583.14
2016,1,1,12,15,899.5,75.0,2.35,6.0,502.0,722.01,596.87
2016,1,1,12,30,899.0,75.0,2.3,6.0,502.0,737.56,608.25
2016,1,1,12,45,901.0,73.0,2.3,6.5,495.5,749.28,616.07
2016,1,1,13,0,903.0,71.0,2.3,7.0,489.0,757.7,621.54
2016,1,1,13,15,896.0,70.0,2.25,7.0,474.5,757.34,621.3
2016,1,1,13,30,889.0,69.0,2.2,7.0,460.0,753.6,618.72
2016,1,1,13,45,877.0,68.0,2.2,7.0,438.0,748.84,615.87
2016,1,1,14,0,865.0,67.0,2.2,7.0,416.0,734.93,606.18
2016,1,1,14,15,848.0,65.0,2.15,6.5,388.0,713.06,591.18
2016,1,1,14,30,831.0,63.0,2.1,6.0,360.0,688.4,573.91
2016,1,1,14,45,806.0,60.5,2.1,6.0,326.0,654.97,548.84
2016,1,1,15,0,781.0,58.0,2.1,6.0,292.0,619.51,521.67
2016,1,1,15,15,743.0,54.5,2.05,5.5,254.0,572.62,484.43
2016,1,1,15,30,705.0,51.0,2.0,5.0,216.0,524.99,444.9
2016,1,1,15,45,647.0,46.0,2.0,4.5,175.5,463.36,392.43
2016,1,1,16,0,589.0,41.0,2.0,4.0,135.0,403.03,338.79
2016,1,1,16,15,489.5,33.5,2.05,3.5,95.5,320.35,263.83
2016,1,1,16,30,390.0,26.0,2.1,3.0,56.0,249.58,180.5
2016,1,1,16,45,195.0,13.0,2.2,2.5,28.0,99.79,0.0
2016,1,1,17,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,1,1,17,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,1,1,17,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,2.5,1.5,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,2.4,0.5,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,2.4,0.5,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,2.75,1.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,2.85,1.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,2.95,1.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,3.0,1.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,3.2,1.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,3.2,1.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,3.2,1.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,3.25,1.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,1,2,7,45,0.0,10.5,3.3,1.5,10.5,10.01,0.0
2016,1,2,8,0,0.0,21.0,3.3,2.0,21.0,19.41,8.48
2016,1,2,8,15,4.0,37.5,3.3,2.0,38.0,34.33,23.56
2016,1,2,8,30,8.0,54.0,3.3,2.0,55.0,50.21,38.0
2016,1,2,8,45,16.5,70.0,3.35,2.5,73.5,67.04,52.82
2016,1,2,9,0,25.0,86.0,3.4,3.0,92.0,85.79,69.28
2016,1,2,9,15,30.5,101.0,3.45,3.0,109.5,103.55,85.08
2016,1,2,9,30,36.0,116.0,3.5,3.0,127.0,122.05,101.45
2016,1,2,9,45,40.5,129.0,3.55,3.5,142.5,138.92,116.12
2016,1,2,10,0,45.0,142.0,3.6,4.0,158.0,156.32,131.1
2016,1,2,10,15,56.0,155.5,3.6,4.0,177.0,177.67,149.58
2016,1,2,10,30,67.0,169.0,3.6,4.0,196.0,200.11,168.92
2016,1,2,10,45,226.0,167.5,3.6,4.0,265.5,297.79,253.17
2016,1,2,11,0,385.0,166.0,3.6,4.0,335.0,395.97,336.94
2016,1,2,11,15,208.5,175.5,3.6,4.0,267.5,308.09,262.16
2016,1,2,11,30,32.0,185.0,3.6,4.0,200.0,207.58,174.57
2016,1,2,11,45,63.0,198.0,3.6,4.0,228.0,244.11,206.41
2016,1,2,12,0,94.0,211.0,3.6,4.0,256.0,282.54,239.41
2016,1,2,12,15,103.5,212.5,3.6,4.0,262.0,294.2,249.43
2016,1,2,12,30,113.0,214.0,3.6,4.0,268.0,316.21,268.11
2016,1,2,12,45,114.5,211.0,3.65,4.0,265.0,317.42,269.36
2016,1,2,13,0,116.0,208.0,3.7,4.0,262.0,318.33,270.45
2016,1,2,13,15,75.5,192.5,3.65,4.0,227.5,261.35,221.88
2016,1,2,13,30,35.0,177.0,3.6,4.0,193.0,214.63,181.44
2016,1,2,13,45,105.0,176.5,3.6,4.0,220.0,279.72,239.1
2016,1,2,14,0,175.0,176.0,3.6,4.0,247.0,333.04,285.99
2016,1,2,14,15,125.0,163.0,3.6,4.0,212.0,281.57,241.53
2016,1,2,14,30,75.0,150.0,3.6,4.0,177.0,219.61,187.89
2016,1,2,14,45,69.5,137.0,3.6,4.0,160.0,201.32,172.38
2016,1,2,15,0,64.0,124.0,3.6,4.0,143.0,183.14,156.65
2016,1,2,15,15,57.5,108.5,3.6,4.0,124.0,160.94,137.2
2016,1,2,15,30,51.0,93.0,3.6,4.0,105.0,138.89,117.58
2016,1,2,15,45,42.5,76.5,3.65,4.0,85.0,114.3,95.4
2016,1,2,16,0,34.0,60.0,3.7,4.0,65.0,89.86,73.09
2016,1,2,16,15,17.0,43.5,3.7,3.5,46.0,60.88,46.64
2016,1,2,16,30,0.0,27.0,3.7,3.0,27.0,28.01,15.97
2016,1,2,16,45,0.0,13.5,3.75,3.0,13.5,12.87,0.0
2016,1,2,17,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,1,2,17,15,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,1,2,17,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,4.05,3.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,4.3,3.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,4.35,2.5,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,4.45,2.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,4.55,2.5,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,4.55,3.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,4.55,3.5,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,4.55,4.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,4.45,4.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,4.4,4.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,3.75,4.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,3.65,3.5,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,1,3,7,45,0.0,6.0,3.6,3.0,6.0,5.72,0.0
2016,1,3,8,0,0.0,12.0,3.6,3.0,12.0,11.12,2.39
2016,1,3,8,15,0.0,21.5,3.65,3.0,21.5,19.95,11.34
2016,1,3,8,30,0.0,31.0,3.7,3.0,31.0,28.78,19.53
2016,1,3,8,45,0.0,41.0,3.75,3.5,41.0,38.09,27.99
2016,1,3,9,0,0.0,51.0,3.8,4.0,51.0,47.41,36.36
2016,1,3,9,15,0.0,61.0,3.85,4.0,61.0,56.75,44.73
2016,1,3,9,30,0.0,71.0,3.9,4.0,71.0,66.16,53.06
2016,1,3,9,45,0.0,80.0,3.95,4.5,80.0,74.69,60.42
2016,1,3,10,0,0.0,89.0,4.0,5.0,89.0,83.28,67.75
2016,1,3,10,15,12.5,122.0,4.05,5.0,127.5,120.9,100.36
2016,1,3,10,30,25.0,155.0,4.1,5.0,166.0,160.44,134.38
2016,1,3,10,45,23.0,161.5,4.2,5.0,171.5,167.11,139.99
2016,1,3,11,0,21.0,168.0,4.3,5.0,177.0,173.65,145.49
2016,1,3,11,15,29.0,178.0,4.3,5.0,191.0,196.29,164.85
2016,1,3,11,30,37.0,188.0,4.3,5.0,205.0,213.91,179.89
2016,1,3,11,45,20.5,174.5,4.35,5.5,184.0,182.79,152.77
2016,1,3,12,0,4.0,161.0,4.4,6.0,163.0,158.36,131.31
2016,1,3,12,15,2.0,91.5,4.3,6.5,92.5,86.96,69.95
2016,1,3,12,30,0.0,22.0,4.2,7.0,22.0,20.42,12.18
2016,1,3,12,45,0.0,20.0,4.15,7.5,20.0,18.56,10.55
2016,1,3,13,0,0.0,18.0,4.1,8.0,18.0,16.71,8.91
2016,1,3,13,15,0.0,63.5,4.0,8.0,63.5,59.07,45.69
2016,1,3,13,30,0.0,109.0,3.9,8.0,109.0,103.83,84.23
2016,1,3,13,45,0.0,102.0,3.8,8.5,102.0,96.96,78.25
2016,1,3,14,0,0.0,95.0,3.7,9.0,95.0,90.11,72.34
2016,1,3,14,15,0.0,62.0,3.55,8.5,62.0,57.66,44.58
2016,1,3,14,30,0.0,29.0,3.4,8.0,29.0,26.91,17.95
2016,1,3,14,45,0.0,26.0,3.25,8.0,26.0,24.12,15.54
2016,1,3,15,0,0.0,23.0,3.1,8.0,23.0,21.33,13.1
2016,1,3,15,15,0.0,20.0,3.0,7.5,20.0,18.54,10.68
2016,1,3,15,30,0.0,17.0,2.9,7.0,17.0,15.75,8.22
2016,1,3,15,45,0.0,14.0,2.8,7.0,14.0,12.97,5.72
2016,1,3,16,0,0.0,11.0,2.7,7.0,11.0,10.18,3.19
2016,1,3,16,15,0.0,7.5,2.75,6.5,7.5,6.94,0.26
2016,1,3,16,30,0.0,4.0,2.8,6.0,4.0,3.7,0.0
2016,1,3,16,45,0.0,2.0,2.85,6.0,2.0,1.85,0.0
2016,1,3,17,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,3,17,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,3,17,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,3.0,5.5,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,3.55,5.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,3.65,5.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,3.95,5.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,4.05,5.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,4.05,5.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,3.95,5.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,3.85,5.5,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,1,4,7,45,129.5,13.0,3.65,6.0,22.0,12.39,0.0
2016,1,4,8,0,259.0,26.0,3.6,6.0,44.0,21.34,9.6
2016,1,4,8,15,362.5,35.0,3.6,6.0,80.0,44.95,23.12
2016,1,4,8,30,466.0,44.0,3.6,6.0,116.0,85.67,48.56
2016,1,4,8,45,543.5,48.5,3.6,6.5,155.5,129.24,81.83
2016,1,4,9,0,621.0,53.0,3.6,7.0,195.0,180.59,125.33
2016,1,4,9,15,333.0,85.5,3.65,7.0,163.0,171.68,132.2
2016,1,4,9,30,45.0,118.0,3.7,7.0,131.0,126.59,103.57
2016,1,4,9,45,47.0,130.5,3.75,7.5,146.0,142.54,117.43
2016,1,4,10,0,49.0,143.0,3.8,8.0,161.0,158.75,131.24
2016,1,4,10,15,24.5,126.0,3.8,8.0,135.0,133.27,109.72
2016,1,4,10,30,0.0,109.0,3.8,8.0,109.0,102.61,83.35
2016,1,4,10,45,3.5,131.5,3.85,8.5,133.0,126.65,103.68
2016,1,4,11,0,7.0,154.0,3.9,9.0,157.0,151.44,124.39
2016,1,4,11,15,3.5,117.5,3.9,9.0,119.0,113.12,91.73
2016,1,4,11,30,0.0,81.0,3.9,9.0,81.0,75.42,59.45
2016,1,4,11,45,0.0,69.5,3.95,9.0,69.5,64.67,50.23
2016,1,4,12,0,0.0,58.0,4.0,9.0,58.0,53.94,40.99
2016,1,4,12,15,0.0,61.5,4.0,9.0,61.5,57.21,43.8
2016,1,4,12,30,0.0,65.0,4.0,9.0,65.0,60.47,46.61
2016,1,4,12,45,0.0,54.0,4.0,9.5,54.0,50.21,37.72
2016,1,4,13,0,0.0,43.0,4.0,10.0,43.0,39.96,28.86
2016,1,4,13,15,0.0,30.0,3.9,9.5,30.0,27.86,18.5
2016,1,4,13,30,0.0,17.0,3.8,9.0,17.0,15.77,8.07
2016,1,4,13,45,109.0,96.5,3.75,9.0,141.0,186.7,158.32
2016,1,4,14,0,218.0,176.0,3.7,9.0,265.0,364.82,308.49
2016,1,4,14,15,109.0,125.0,3.65,9.0,169.5,221.67,187.1
2016,1,4,14,30,0.0,74.0,3.6,9.0,74.0,69.17,54.41
2016,1,4,14,45,0.0,67.0,3.6,9.0,67.0,62.35,48.69
2016,1,4,15,0,0.0,60.0,3.6,9.0,60.0,55.8,43.05
2016,1,4,15,15,0.0,52.0,3.55,9.0,52.0,48.33,36.56
2016,1,4,15,30,0.0,44.0,3.5,9.0,44.0,40.87,30.01
2016,1,4,15,45,0.0,36.0,3.5,9.0,36.0,33.42,23.4
2016,1,4,16,0,0.0,28.0,3.5,9.0,28.0,25.98,16.73
2016,1,4,16,15,0.0,20.0,3.45,9.0,20.0,18.54,10.03
2016,1,4,16,30,0.0,12.0,3.4,9.0,12.0,11.12,3.02
2016,1,4,16,45,0.0,6.0,3.4,9.0,6.0,5.55,0.0
2016,1,4,17,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,4,17,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,1,4,17,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,5,7,45,0.0,1.5,1.9,7.5,1.5,1.43,0.0
2016,1,5,8,0,0.0,3.0,2.0,8.0,3.0,2.77,0.0
2016,1,5,8,15,0.0,6.5,2.1,8.0,6.5,6.01,0.0
2016,1,5,8,30,0.0,10.0,2.2,8.0,10.0,9.26,2.32
2016,1,5,8,45,0.0,13.0,2.35,8.5,13.0,12.04,4.83
2016,1,5,9,0,0.0,16.0,2.5,9.0,16.0,14.82,7.31
2016,1,5,9,15,0.0,19.0,2.6,9.0,19.0,17.61,9.78
2016,1,5,9,30,0.0,22.0,2.7,9.0,22.0,20.4,12.23
2016,1,5,9,45,0.0,24.5,2.85,9.0,24.5,22.72,14.25
2016,1,5,10,0,0.0,27.0,3.0,9.0,27.0,25.05,16.26
2016,1,5,10,15,0.0,17.0,3.05,9.0,17.0,15.76,8.13
2016,1,5,10,30,0.0,7.0,3.1,9.0,7.0,6.49,0.01
2016,1,5,10,45,0.0,7.5,3.2,9.0,7.5,6.95,0.41
2016,1,5,11,0,0.0,8.0,3.3,9.0,8.0,7.42,0.81
2016,1,5,11,15,0.0,55.0,3.3,9.0,55.0,51.14,38.69
2016,1,5,11,30,0.0,102.0,3.3,9.0,102.0,95.77,76.89
2016,1,5,11,45,0.0,114.0,3.35,9.0,114.0,107.64,86.89
2016,1,5,12,0,0.0,126.0,3.4,9.0,126.0,119.73,97.09
2016,1,5,12,15,7.5,152.0,3.3,8.5,156.0,151.76,124.55
2016,1,5,12,30,15.0,178.0,3.2,8.0,186.0,185.13,153.01
2016,1,5,12,45,11.5,171.5,3.15,8.0,177.5,176.47,145.63
2016,1,5,13,0,8.0,165.0,3.1,8.0,169.0,167.73,138.26
2016,1,5,13,15,31.0,176.5,3.05,8.0,190.5,208.62,173.47
2016,1,5,13,30,54.0,188.0,3.0,8.0,212.0,241.76,201.89
2016,1,5,13,45,27.0,131.0,3.0,8.5,143.0,155.34,128.57
2016,1,5,14,0,0.0,74.0,3.0,9.0,74.0,68.87,54.02
2016,1,5,14,15,0.0,39.5,2.95,8.5,39.5,36.68,26.38
2016,1,5,14,30,0.0,5.0,2.9,8.0,5.0,4.63,0.0
2016,1,5,14,45,0.0,4.5,2.85,8.0,4.5,4.17,0.0
2016,1,5,15,0,0.0,4.0,2.8,8.0,4.0,3.7,0.0
2016,1,5,15,15,0.0,3.5,2.65,8.0,3.5,3.24,0.0
2016,1,5,15,30,0.0,3.0,2.5,8.0,3.0,2.78,0.0
2016,1,5,15,45,0.0,2.5,2.35,8.0,2.5,2.31,0.0
2016,1,5,16,0,0.0,2.0,2.2,8.0,2.0,1.85,0.0
2016,1,5,16,15,0.0,1.0,2.1,7.5,1.0,0.92,0.0
2016,1,5,16,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,5,16,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,5,17,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,5,17,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,5,17,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,3.45,7.5,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,5.05,7.5,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,5.15,7.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,5.05,7.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,4.75,7.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,4.25,7.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,3.0,7.5,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,6,7,45,0.0,4.5,3.1,8.0,4.5,4.29,0.0
2016,1,6,8,0,0.0,9.0,3.1,8.0,9.0,8.33,0.28
2016,1,6,8,15,0.0,17.5,3.1,8.0,17.5,16.22,7.94
2016,1,6,8,30,0.0,26.0,3.1,8.0,26.0,24.12,15.11
2016,1,6,8,45,0.0,34.5,3.1,8.0,34.5,32.03,22.23
2016,1,6,9,0,0.0,43.0,3.1,8.0,43.0,39.95,29.3
2016,1,6,9,15,0.0,52.0,3.1,8.0,52.0,48.34,36.71
2016,1,6,9,30,0.0,61.0,3.1,8.0,61.0,56.73,44.05
2016,1,6,9,45,0.0,71.5,3.15,8.5,71.5,66.6,52.5
2016,1,6,10,0,0.0,82.0,3.2,9.0,82.0,76.56,60.92
2016,1,6,10,15,0.0,62.5,3.2,9.0,62.5,58.12,44.92
2016,1,6,10,30,0.0,43.0,3.2,9.0,43.0,39.94,29.13
2016,1,6,10,45,90.0,119.5,3.25,9.0,159.5,169.03,140.44
2016,1,6,11,0,180.0,196.0,3.3,9.0,276.0,305.33,254.62
2016,1,6,11,15,102.5,189.0,3.3,9.0,235.0,251.81,209.31
2016,1,6,11,30,25.0,182.0,3.3,9.0,194.0,192.32,158.53
2016,1,6,11,45,161.5,193.5,3.35,9.0,271.5,311.75,260.54
2016,1,6,12,0,298.0,205.0,3.4,9.0,349.0,432.55,360.91
2016,1,6,12,15,149.0,134.5,3.35,9.0,206.5,247.22,207.45
2016,1,6,12,30,0.0,64.0,3.3,9.0,64.0,59.54,45.67
2016,1,6,12,45,232.0,116.0,3.3,9.0,225.5,303.17,257.63
2016,1,6,13,0,464.0,168.0,3.3,9.0,387.0,551.93,461.2
2016,1,6,13,15,232.0,143.0,3.25,8.5,252.5,341.5,287.98
2016,1,6,13,30,0.0,118.0,3.2,8.0,118.0,113.03,91.67
2016,1,6,13,45,0.0,62.0,3.15,8.0,62.0,57.66,44.5
2016,1,6,14,0,0.0,6.0,3.1,8.0,6.0,5.56,0.0
2016,1,6,14,15,165.0,73.5,3.05,8.0,134.5,210.68,181.29
2016,1,6,14,30,330.0,141.0,3.0,8.0,263.0,414.37,352.86
2016,1,6,14,45,288.0,136.5,2.95,8.0,236.0,376.6,320.21
2016,1,6,15,0,246.0,132.0,2.9,8.0,209.0,339.75,288.99
2016,1,6,15,15,225.0,117.5,2.8,8.0,181.5,304.58,259.22
2016,1,6,15,30,204.0,103.0,2.7,8.0,154.0,269.7,229.1
2016,1,6,15,45,162.0,87.5,2.65,8.0,123.5,221.24,186.61
2016,1,6,16,0,120.0,72.0,2.6,8.0,93.0,165.69,137.62
2016,1,6,16,15,80.0,54.0,2.5,7.5,66.0,119.26,96.05
2016,1,6,16,30,40.0,36.0,2.4,7.0,39.0,74.59,54.27
2016,1,6,16,45,20.0,18.0,2.35,7.0,19.5,33.61,0.0
2016,1,6,17,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,6,17,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,6,17,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,0.75,5.5,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,7,7,45,111.5,14.0,0.45,5.5,22.0,13.34,0.0
2016,1,7,8,0,223.0,28.0,0.4,6.0,44.0,22.14,10.37
2016,1,7,8,15,330.0,38.0,0.35,6.0,80.0,45.41,24.88
2016,1,7,8,30,437.0,48.0,0.3,6.0,116.0,85.39,49.69
2016,1,7,8,45,511.5,54.0,0.25,6.0,155.5,128.33,82.13
2016,1,7,9,0,586.0,60.0,0.2,6.0,195.0,178.89,124.15
2016,1,7,9,15,629.0,64.5,0.15,6.0,232.5,227.17,167.03
2016,1,7,9,30,672.0,69.0,0.1,6.0,270.0,278.91,213.0
2016,1,7,9,45,718.5,69.0,0.1,6.0,306.0,330.56,258.49
2016,1,7,10,0,765.0,69.0,0.1,6.0,342.0,384.74,305.18
2016,1,7,10,15,784.0,71.0,0.1,6.0,370.5,431.25,345.01
2016,1,7,10,30,803.0,73.0,0.1,6.0,399.0,477.48,383.53
2016,1,7,10,45,815.5,75.0,0.1,6.5,421.5,519.73,417.19
2016,1,7,11,0,828.0,77.0,0.1,7.0,444.0,560.67,448.83
2016,1,7,11,15,568.5,136.5,0.1,7.0,392.5,496.91,399.68
2016,1,7,11,30,309.0,196.0,0.1,7.0,341.0,409.42,331.12
2016,1,7,11,45,306.0,201.5,0.1,7.0,347.5,424.36,344.0
2016,1,7,12,0,303.0,207.0,0.1,7.0,354.0,438.25,354.72
2016,1,7,12,15,581.5,142.5,0.15,7.0,424.5,584.79,470.69
2016,1,7,12,30,860.0,78.0,0.2,7.0,495.0,721.86,572.14
2016,1,7,12,45,484.5,145.5,0.25,7.0,379.5,535.02,430.62
2016,1,7,13,0,109.0,213.0,0.3,7.0,264.0,307.71,250.4
2016,1,7,13,15,483.5,141.5,0.3,7.0,361.0,541.51,442.78
2016,1,7,13,30,858.0,70.0,0.3,7.0,458.0,743.68,591.42
2016,1,7,13,45,847.0,69.0,0.35,7.0,437.0,734.3,582.83
2016,1,7,14,0,836.0,68.0,0.4,7.0,416.0,721.77,575.54
2016,1,7,14,15,819.5,66.0,0.4,7.0,389.0,700.93,561.46
2016,1,7,14,30,803.0,64.0,0.4,7.0,362.0,677.35,545.35
2016,1,7,14,45,780.0,61.0,0.4,7.0,329.5,645.4,522.84
2016,1,7,15,0,757.0,58.0,0.4,7.0,297.0,611.42,498.41
2016,1,7,15,15,721.5,55.0,0.4,7.0,260.0,567.37,465.3
2016,1,7,15,30,686.0,52.0,0.4,7.0,223.0,522.49,429.74
2016,1,7,15,45,632.0,47.0,0.4,7.0,183.0,463.56,381.71
2016,1,7,16,0,578.0,42.0,0.4,7.0,143.0,405.8,332.7
2016,1,7,16,15,488.5,35.0,0.4,6.5,104.5,334.4,270.89
2016,1,7,16,30,399.0,28.0,0.4,6.0,66.0,263.57,202.29
2016,1,7,16,45,199.5,14.0,0.4,6.0,33.0,126.7,22.96
2016,1,7,17,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,7,17,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,7,17,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,0.35,6.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,0.25,6.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,0.15,6.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,0.1,6.5,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,0.1,7.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,0.1,7.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,0.1,7.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,0.1,7.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,0.1,7.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,0.15,6.5,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,8,7,45,0.0,10.5,1.65,5.5,10.5,10.01,0.0
2016,1,8,8,0,0.0,21.0,1.7,6.0,21.0,19.42,8.44
2016,1,8,8,15,4.5,37.5,1.8,6.0,38.5,34.28,23.18
2016,1,8,8,30,9.0,54.0,1.9,6.0,56.0,50.18,37.38
2016,1,8,8,45,16.5,70.0,2.0,6.5,74.0,66.85,51.88
2016,1,8,9,0,24.0,86.0,2.1,7.0,92.0,85.22,67.78
2016,1,8,9,15,29.0,101.0,2.1,7.0,109.5,102.74,83.11
2016,1,8,9,30,34.0,116.0,2.1,7.0,127.0,120.96,98.94
2016,1,8,9,45,36.5,129.0,2.1,7.5,142.0,136.98,112.63
2016,1,8,10,0,39.0,142.0,2.1,8.0,157.0,153.35,126.43
2016,1,8,10,15,19.5,128.0,2.1,8.0,135.5,129.73,106.47
2016,1,8,10,30,0.0,114.0,2.1,8.0,114.0,107.41,87.34
2016,1,8,10,45,0.0,114.5,2.15,8.5,114.5,107.92,87.52
2016,1,8,11,0,0.0,115.0,2.2,9.0,115.0,108.44,87.68
2016,1,8,11,15,15.5,151.5,2.2,9.0,159.0,154.18,126.51
2016,1,8,11,30,31.0,188.0,2.2,9.0,203.0,209.55,172.8
2016,1,8,11,45,31.0,191.5,2.25,9.0,206.5,215.16,177.26
2016,1,8,12,0,31.0,195.0,2.3,9.0,210.0,220.82,181.93
2016,1,8,12,15,108.0,207.5,2.3,9.0,260.5,300.6,249.38
2016,1,8,12,30,185.0,220.0,2.3,9.0,311.0,374.38,310.65
2016,1,8,12,45,102.5,200.5,2.35,9.0,250.5,285.05,236.47
2016,1,8,13,0,20.0,181.0,2.4,9.0,190.0,193.7,159.29
2016,1,8,13,15,96.5,191.5,2.4,9.0,235.5,275.09,229.37
2016,1,8,13,30,173.0,202.0,2.4,9.0,281.0,359.37,299.93
2016,1,8,13,45,86.5,110.5,2.4,9.0,150.0,186.3,155.96
2016,1,8,14,0,0.0,19.0,2.4,9.0,19.0,17.63,9.69
2016,1,8,14,15,0.0,14.0,2.4,8.5,14.0,12.98,5.71
2016,1,8,14,30,0.0,9.0,2.4,8.0,9.0,8.34,1.67
2016,1,8,14,45,0.0,8.0,2.4,8.0,8.0,7.41,0.86
2016,1,8,15,0,0.0,7.0,2.4,8.0,7.0,6.48,0.05
2016,1,8,15,15,0.0,6.0,2.35,7.5,6.0,5.56,0.0
2016,1,8,15,30,0.0,5.0,2.3,7.0,5.0,4.63,0.0
2016,1,8,15,45,0.0,4.0,2.3,7.0,4.0,3.7,0.0
2016,1,8,16,0,0.0,3.0,2.3,7.0,3.0,2.77,0.0
2016,1,8,16,15,0.0,2.0,2.35,7.0,2.0,1.85,0.0
2016,1,8,16,30,0.0,1.0,2.4,7.0,1.0,0.92,0.0
2016,1,8,16,45,0.0,0.5,2.45,7.0,0.5,0.46,0.0
2016,1,8,17,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,8,17,15,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2016,1,8,17,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,3.45,6.5,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,3.45,6.5,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,3.55,6.5,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,1,9,7,45,123.0,13.5,3.25,7.0,22.0,12.87,0.0
2016,1,9,8,0,246.0,27.0,3.2,7.0,44.0,22.26,10.52
2016,1,9,8,15,350.5,36.5,3.1,7.0,80.5,44.0,23.3
2016,1,9,8,30,455.0,46.0,3.0,7.0,117.0,84.34,48.01
2016,1,9,8,45,528.0,51.5,2.95,7.0,156.5,127.56,80.89
2016,1,9,9,0,601.0,57.0,2.9,7.0,196.0,178.21,123.81
2016,1,9,9,15,312.0,86.0,2.8,7.0,159.0,165.48,127.35
2016,1,9,9,30,23.0,115.0,2.7,7.0,122.0,114.81,93.89
2016,1,9,9,45,25.0,127.0,2.65,7.0,135.5,130.86,107.86
2016,1,9,10,0,27.0,139.0,2.6,7.0,149.0,145.44,120.35
2016,1,9,10,15,13.5,132.0,2.45,7.0,137.0,130.95,107.96
2016,1,9,10,30,0.0,125.0,2.3,7.0,125.0,118.15,96.87
2016,1,9,10,45,0.0,111.5,2.15,7.5,111.5,104.96,85.3
2016,1,9,11,0,0.0,98.0,2.0,8.0,98.0,91.82,73.81
2016,1,9,11,15,18.0,144.5,1.85,8.0,153.5,148.58,122.27
2016,1,9,11,30,36.0,191.0,1.7,8.0,209.0,215.85,178.5
2016,1,9,11,45,18.0,143.5,1.55,8.0,152.5,148.93,122.08
2016,1,9,12,0,0.0,96.0,1.4,8.0,96.0,89.88,71.8
2016,1,9,12,15,15.0,145.5,1.3,8.0,152.5,150.11,123.26
2016,1,9,12,30,30.0,195.0,1.2,8.0,209.0,223.5,184.29
2016,1,9,12,45,45.0,200.0,1.1,8.0,221.5,242.13,199.63
2016,1,9,13,0,60.0,205.0,1.0,8.0,234.0,261.38,215.64
2016,1,9,13,15,114.5,204.5,0.95,8.0,257.5,315.42,260.83
2016,1,9,13,30,169.0,204.0,0.9,8.0,281.0,358.81,296.72
2016,1,9,13,45,200.0,192.0,0.85,8.0,279.5,369.9,306.27
2016,1,9,14,0,231.0,180.0,0.8,8.0,278.0,392.0,324.56
2016,1,9,14,15,146.0,168.0,0.8,8.0,228.5,302.98,251.87
2016,1,9,14,30,61.0,156.0,0.8,8.0,179.0,215.86,179.34
2016,1,9,14,45,56.0,143.0,0.85,8.0,163.0,198.12,165.24
2016,1,9,15,0,51.0,130.0,0.9,8.0,147.0,180.49,150.64
2016,1,9,15,15,46.0,115.0,0.9,8.0,128.5,160.25,133.57
2016,1,9,15,30,41.0,100.0,0.9,8.0,110.0,140.16,116.33
2016,1,9,15,45,31.5,83.0,0.9,8.0,90.0,114.52,93.95
2016,1,9,16,0,22.0,66.0,0.9,8.0,70.0,89.13,71.5
2016,1,9,16,15,11.0,49.5,0.9,7.5,51.5,58.49,44.46
2016,1,9,16,30,0.0,33.0,0.9,7.0,33.0,34.43,22.68
2016,1,9,16,45,0.0,16.5,0.95,7.0,16.5,15.32,1.03
2016,1,9,17,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,9,17,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,9,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,1.75,5.5,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,1,10,7,45,154.5,13.0,3.0,5.5,24.0,12.39,0.0
2016,1,10,8,0,309.0,26.0,3.1,6.0,48.0,21.27,9.99
2016,1,10,8,15,412.5,34.5,3.15,6.0,86.0,43.92,22.06
2016,1,10,8,30,516.0,43.0,3.2,6.0,124.0,86.66,47.72
2016,1,10,8,45,578.5,49.0,3.25,6.0,164.0,132.18,82.91
2016,1,10,9,0,641.0,55.0,3.3,6.0,204.0,183.93,127.56
2016,1,10,9,15,681.5,59.5,3.3,6.0,242.5,234.51,174.25
2016,1,10,9,30,722.0,64.0,3.3,6.0,281.0,288.74,224.66
2016,1,10,9,45,749.5,67.0,3.35,6.5,315.5,338.94,271.28
2016,1,10,10,0,777.0,70.0,3.4,7.0,350.0,390.27,317.92
2016,1,10,10,15,795.5,72.0,3.35,7.5,379.0,437.36,359.92
2016,1,10,10,30,814.0,74.0,3.3,8.0,408.0,484.14,400.44
2016,1,10,10,45,735.0,91.0,3.3,8.5,405.0,495.76,411.5
2016,1,10,11,0,656.0,108.0,3.3,9.0,402.0,498.93,414.8
2016,1,10,11,15,607.5,126.5,3.25,9.0,406.0,514.24,427.7
2016,1,10,11,30,559.0,145.0,3.2,9.0,410.0,520.76,433.06
2016,1,10,11,45,474.5,168.0,3.2,9.0,396.5,508.09,422.36
2016,1,10,12,0,390.0,191.0,3.2,9.0,383.0,479.99,399.23
2016,1,10,12,15,384.5,194.0,3.2,9.0,383.5,489.94,407.61
2016,1,10,12,30,379.0,197.0,3.2,9.0,384.0,498.41,414.55
2016,1,10,12,45,367.5,195.5,3.2,9.5,374.5,495.79,411.94
2016,1,10,13,0,356.0,194.0,3.2,10.0,365.0,491.54,408.08
2016,1,10,13,15,386.0,182.5,3.15,10.0,363.5,505.14,420.04
2016,1,10,13,30,416.0,171.0,3.1,10.0,362.0,529.67,440.22
2016,1,10,13,45,291.5,178.5,3.1,10.0,309.5,434.44,362.49
2016,1,10,14,0,167.0,186.0,3.1,10.0,257.0,339.7,283.74
2016,1,10,14,15,227.5,168.5,3.0,9.5,258.5,376.07,316.13
2016,1,10,14,30,288.0,151.0,2.9,9.0,260.0,398.13,336.32
2016,1,10,14,45,277.0,139.5,2.85,9.0,237.0,373.92,316.53
2016,1,10,15,0,266.0,128.0,2.8,9.0,214.0,349.11,296.15
2016,1,10,15,15,256.0,113.0,2.7,8.5,188.0,319.81,272.17
2016,1,10,15,30,246.0,98.0,2.6,8.0,162.0,290.03,247.16
2016,1,10,15,45,226.5,83.0,2.55,8.0,134.0,254.06,215.67
2016,1,10,16,0,207.0,68.0,2.5,8.0,106.0,218.54,183.76
2016,1,10,16,15,177.0,52.0,2.55,7.5,78.5,176.29,145.58
2016,1,10,16,30,147.0,36.0,2.6,7.0,51.0,146.54,115.37
2016,1,10,16,45,73.5,18.0,2.65,7.0,25.5,64.68,27.51
2016,1,10,17,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,10,17,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,1,10,17,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,3.2,6.5,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,11,7,45,0.0,5.0,3.2,6.5,5.0,4.77,0.0
2016,1,11,8,0,0.0,10.0,3.2,7.0,10.0,9.26,1.2
2016,1,11,8,15,0.0,18.0,3.2,7.0,18.0,16.69,8.42
2016,1,11,8,30,0.0,26.0,3.2,7.0,26.0,24.12,15.21
2016,1,11,8,45,0.0,35.0,3.2,7.0,35.0,32.49,22.75
2016,1,11,9,0,0.0,44.0,3.2,7.0,44.0,40.88,30.25
2016,1,11,9,15,0.0,52.5,3.2,7.0,52.5,48.8,37.27
2016,1,11,9,30,0.0,61.0,3.2,7.0,61.0,56.73,44.22
2016,1,11,9,45,0.0,68.5,3.25,7.0,68.5,63.75,50.31
2016,1,11,10,0,0.0,76.0,3.3,7.0,76.0,70.81,56.39
2016,1,11,10,15,0.0,85.0,3.3,7.0,85.0,79.35,63.7
2016,1,11,10,30,0.0,94.0,3.3,7.0,94.0,87.96,71.03
2016,1,11,10,45,0.0,109.0,3.3,7.5,109.0,102.48,83.25
2016,1,11,11,0,0.0,124.0,3.3,8.0,124.0,117.21,95.54
2016,1,11,11,15,0.0,121.5,3.3,8.0,121.5,114.8,93.35
2016,1,11,11,30,0.0,119.0,3.3,8.0,119.0,112.38,91.21
2016,1,11,11,45,0.0,118.5,3.3,8.0,118.5,111.95,90.79
2016,1,11,12,0,0.0,118.0,3.3,8.0,118.0,111.54,90.39
2016,1,11,12,15,3.0,143.5,3.25,8.0,145.0,139.51,114.19
2016,1,11,12,30,6.0,169.0,3.2,8.0,172.0,168.54,138.69
2016,1,11,12,45,423.0,124.0,3.2,8.5,328.5,466.76,394.53
2016,1,11,13,0,840.0,79.0,3.2,9.0,485.0,735.69,606.99
2016,1,11,13,15,436.0,131.5,3.15,9.0,342.0,496.37,415.26
2016,1,11,13,30,32.0,184.0,3.1,9.0,199.0,219.21,180.86
2016,1,11,13,45,16.0,141.0,3.1,9.0,148.5,149.81,123.19
2016,1,11,14,0,0.0,98.0,3.1,9.0,98.0,92.86,74.51
2016,1,11,14,15,384.5,84.5,3.05,9.0,231.5,401.95,344.14
2016,1,11,14,30,769.0,71.0,3.0,9.0,365.0,667.33,557.95
2016,1,11,14,45,747.0,68.0,2.95,9.0,333.0,636.71,532.64
2016,1,11,15,0,725.0,65.0,2.9,9.0,301.0,604.06,507.52
2016,1,11,15,15,690.0,61.0,2.85,9.0,264.5,559.7,472.14
2016,1,11,15,30,655.0,57.0,2.8,9.0,228.0,519.08,438.07
2016,1,11,15,45,598.5,52.5,2.75,9.0,188.5,460.2,387.98
2016,1,11,16,0,542.0,48.0,2.7,9.0,149.0,402.88,337.57
2016,1,11,16,15,459.0,40.5,2.65,8.5,111.0,329.46,272.75
2016,1,11,16,30,376.0,33.0,2.6,8.0,73.0,261.06,208.19
2016,1,11,16,45,188.0,22.5,2.6,8.0,42.5,137.54,72.57
2016,1,11,17,0,0.0,12.0,2.6,8.0,12.0,11.44,0.0
2016,1,11,17,15,0.0,6.0,2.6,8.0,6.0,0.0,0.0
2016,1,11,17,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,11,17,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,1,11,18,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
