Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,22,15,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,2,7,15,40.5,6.5,2.1,7.0,7.5,0.0,0.0
2016,2,2,7,30,81.0,13.0,2.1,7.0,15.0,12.39,0.0
2016,2,2,7,45,243.0,25.0,2.15,7.5,49.5,20.33,8.84
2016,2,2,8,0,405.0,37.0,2.2,8.0,84.0,29.57,20.34
2016,2,2,8,15,494.0,44.5,2.25,8.0,127.5,58.35,31.14
2016,2,2,8,30,583.0,52.0,2.3,8.0,171.0,105.46,60.46
2016,2,2,8,45,653.0,55.5,2.35,8.5,217.5,155.68,99.59
2016,2,2,9,0,723.0,59.0,2.4,9.0,264.0,214.56,150.04
2016,2,2,9,15,758.0,62.5,2.4,9.0,306.5,269.16,200.23
2016,2,2,9,30,793.0,66.0,2.4,9.0,349.0,326.41,252.77
2016,2,2,9,45,825.0,66.5,2.4,9.0,388.5,381.76,303.18
2016,2,2,10,0,857.0,67.0,2.4,9.0,428.0,438.64,353.73
2016,2,2,10,15,873.0,69.0,2.35,9.0,460.0,489.8,398.43
2016,2,2,10,30,889.0,71.0,2.3,9.0,492.0,540.7,441.58
2016,2,2,10,45,902.5,71.5,2.25,9.5,518.0,587.64,479.56
2016,2,2,11,0,916.0,72.0,2.2,10.0,544.0,633.12,515.22
2016,2,2,11,15,922.5,73.0,2.15,10.0,562.5,672.98,546.53
2016,2,2,11,30,929.0,74.0,2.1,10.0,581.0,710.4,575.22
2016,2,2,11,45,934.0,73.5,2.1,10.0,592.0,742.46,598.22
2016,2,2,12,0,939.0,73.0,2.1,10.0,603.0,771.6,619.03
2016,2,2,12,15,939.5,73.5,2.05,10.0,605.5,795.43,635.53
2016,2,2,12,30,940.0,74.0,2.0,10.0,608.0,815.9,649.63
2016,2,2,12,45,603.0,163.5,1.95,10.0,505.0,676.48,545.22
2016,2,2,13,0,266.0,253.0,1.9,10.0,402.0,500.91,405.7
2016,2,2,13,15,597.0,161.5,1.85,10.0,487.0,686.23,555.79
2016,2,2,13,30,928.0,70.0,1.8,10.0,572.0,844.0,670.51
2016,2,2,13,45,920.0,69.0,1.8,10.0,551.5,837.87,665.06
2016,2,2,14,0,912.0,68.0,1.8,10.0,531.0,828.19,659.08
2016,2,2,14,15,456.0,51.5,1.7,10.0,283.0,441.85,367.01
2016,2,2,14,30,0.0,35.0,1.6,10.0,35.0,32.51,22.26
2016,2,2,14,45,0.0,32.5,1.55,10.0,32.5,30.18,20.54
2016,2,2,15,0,0.0,30.0,1.5,10.0,30.0,27.85,18.57
2016,2,2,15,15,401.5,43.0,1.4,9.5,180.0,365.14,312.56
2016,2,2,15,30,803.0,56.0,1.3,9.0,330.0,657.84,542.59
2016,2,2,15,45,766.0,53.0,1.2,9.0,287.5,606.3,499.7
2016,2,2,16,0,729.0,50.0,1.1,9.0,245.0,554.41,458.39
2016,2,2,16,15,674.0,45.5,0.95,8.5,200.0,489.71,405.19
2016,2,2,16,30,619.0,41.0,0.8,8.0,155.0,426.88,351.36
2016,2,2,16,45,523.5,34.0,0.7,7.5,112.0,342.08,277.94
2016,2,2,17,0,428.0,27.0,0.6,7.0,69.0,263.99,203.18
2016,2,2,17,15,214.0,13.5,0.5,6.5,34.5,127.66,15.12
2016,2,2,17,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,2,2,17,45,0.0,0.0,0.35,6.0,0.0,0.0,0.0
2016,2,2,18,0,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,0.35,6.0,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,2.35,3.5,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,8.5,2.55,3.5,8.5,0.0,0.0
2016,2,3,7,30,0.0,17.0,2.6,4.0,17.0,16.2,0.0
2016,2,3,7,45,198.5,27.0,2.65,4.5,51.0,21.25,10.32
2016,2,3,8,0,397.0,37.0,2.7,5.0,85.0,29.37,20.51
2016,2,3,8,15,480.0,45.5,2.7,5.0,127.5,59.26,32.45
2016,2,3,8,30,563.0,54.0,2.7,5.0,170.0,106.05,62.49
2016,2,3,8,45,608.5,61.0,2.75,5.5,213.0,154.68,101.97
2016,2,3,9,0,654.0,68.0,2.8,6.0,256.0,207.94,149.06
2016,2,3,9,15,384.5,110.0,2.8,6.0,225.0,211.2,165.39
2016,2,3,9,30,115.0,152.0,2.8,6.0,194.0,182.12,149.72
2016,2,3,9,45,442.0,118.5,2.85,6.5,303.0,287.13,234.38
2016,2,3,10,0,769.0,85.0,2.9,7.0,412.0,421.1,344.26
2016,2,3,10,15,613.5,127.0,2.9,7.0,400.0,428.23,353.46
2016,2,3,10,30,458.0,169.0,2.9,7.0,388.0,416.93,346.05
2016,2,3,10,45,261.5,197.5,2.9,7.0,324.0,351.61,292.8
2016,2,3,11,0,65.0,226.0,2.9,7.0,260.0,262.6,217.52
2016,2,3,11,15,154.5,237.5,2.9,7.0,321.5,342.72,285.1
2016,2,3,11,30,244.0,249.0,2.9,7.0,383.0,422.53,350.99
2016,2,3,11,45,124.5,215.5,2.95,7.5,284.0,311.92,258.83
2016,2,3,12,0,5.0,182.0,3.0,8.0,185.0,177.99,145.33
2016,2,3,12,15,12.5,199.5,3.0,8.0,207.0,201.98,165.74
2016,2,3,12,30,20.0,217.0,3.0,8.0,229.0,226.73,186.39
2016,2,3,12,45,18.5,213.5,3.0,8.0,224.5,222.92,183.19
2016,2,3,13,0,17.0,210.0,3.0,8.0,220.0,219.04,180.04
2016,2,3,13,15,52.0,227.5,2.95,8.0,256.5,279.28,230.94
2016,2,3,13,30,87.0,245.0,2.9,8.0,293.0,330.65,273.87
2016,2,3,13,45,51.0,216.0,2.85,8.0,244.0,269.31,222.86
2016,2,3,14,0,15.0,187.0,2.8,8.0,195.0,197.02,162.3
2016,2,3,14,15,7.5,167.5,2.75,7.5,171.5,170.87,140.83
2016,2,3,14,30,0.0,148.0,2.7,7.0,148.0,144.83,119.1
2016,2,3,14,45,0.0,94.5,2.7,7.0,94.5,89.14,71.8
2016,2,3,15,0,0.0,41.0,2.7,7.0,41.0,38.08,27.72
2016,2,3,15,15,0.0,37.0,2.6,7.0,37.0,34.35,24.55
2016,2,3,15,30,0.0,33.0,2.5,7.0,33.0,30.63,21.33
2016,2,3,15,45,0.0,28.5,2.45,7.0,28.5,26.44,17.68
2016,2,3,16,0,0.0,24.0,2.4,7.0,24.0,22.25,13.99
2016,2,3,16,15,0.0,19.5,2.35,6.5,19.5,18.07,10.29
2016,2,3,16,30,0.0,15.0,2.3,6.0,15.0,13.89,6.54
2016,2,3,16,45,0.0,11.0,2.25,6.0,11.0,10.18,3.15
2016,2,3,17,0,0.0,7.0,2.2,6.0,7.0,6.48,0.0
2016,2,3,17,15,0.0,3.5,2.2,6.0,3.5,3.24,0.0
2016,2,3,17,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,3,17,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,3,18,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,2.25,6.5,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,2.6,5.5,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,2.6,4.5,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,2,4,7,15,0.0,9.0,2.5,4.0,9.0,0.0,0.0
2016,2,4,7,30,0.0,18.0,2.5,4.0,18.0,17.16,0.0
2016,2,4,7,45,209.5,27.5,2.5,4.5,53.5,21.61,11.16
2016,2,4,8,0,419.0,37.0,2.5,5.0,89.0,29.21,20.44
2016,2,4,8,15,500.0,45.0,2.45,5.0,132.0,60.34,32.54
2016,2,4,8,30,581.0,53.0,2.4,5.0,175.0,107.79,63.14
2016,2,4,8,45,632.5,58.5,2.4,5.5,219.0,157.13,103.03
2016,2,4,9,0,684.0,64.0,2.4,6.0,263.0,211.72,151.13
2016,2,4,9,15,718.5,68.0,2.35,6.5,304.5,266.34,201.26
2016,2,4,9,30,753.0,72.0,2.3,7.0,346.0,322.13,252.24
2016,2,4,9,45,721.0,81.5,2.3,7.5,366.5,359.83,288.62
2016,2,4,10,0,689.0,91.0,2.3,8.0,387.0,393.99,320.49
2016,2,4,10,15,348.5,129.5,2.25,8.5,279.5,302.5,249.4
2016,2,4,10,30,8.0,168.0,2.2,9.0,172.0,162.83,132.82
2016,2,4,10,45,440.0,125.0,2.2,9.5,355.0,385.09,319.8
2016,2,4,11,0,872.0,82.0,2.2,10.0,538.0,624.08,509.53
2016,2,4,11,15,879.5,83.0,2.1,10.0,556.5,663.78,538.78
2016,2,4,11,30,887.0,84.0,2.0,10.0,575.0,697.68,564.59
2016,2,4,11,45,889.5,85.0,1.9,10.5,585.5,728.66,585.21
2016,2,4,12,0,892.0,86.0,1.8,11.0,596.0,756.75,603.23
2016,2,4,12,15,729.5,134.0,1.7,11.0,553.0,717.24,573.05
2016,2,4,12,30,567.0,182.0,1.6,11.0,510.0,655.21,524.31
2016,2,4,12,45,727.5,134.5,1.5,11.5,551.0,747.0,592.98
2016,2,4,13,0,888.0,87.0,1.4,12.0,592.0,823.18,644.31
2016,2,4,13,15,715.5,132.5,1.3,12.0,534.0,754.22,593.68
2016,2,4,13,30,543.0,178.0,1.2,12.0,476.0,664.02,526.74
2016,2,4,13,45,483.5,187.0,1.15,12.0,445.5,628.02,500.3
2016,2,4,14,0,424.0,196.0,1.1,12.0,415.0,590.13,471.59
2016,2,4,14,15,453.0,178.5,1.0,12.0,401.5,592.51,474.51
2016,2,4,14,30,482.0,161.0,0.9,12.0,388.0,592.1,474.88
2016,2,4,14,45,470.5,150.0,0.85,12.0,359.0,564.66,454.75
2016,2,4,15,0,459.0,139.0,0.8,12.0,330.0,535.61,433.47
2016,2,4,15,15,439.5,130.0,0.75,11.5,299.0,501.66,408.7
2016,2,4,15,30,420.0,121.0,0.7,11.0,268.0,466.97,382.83
2016,2,4,15,45,551.0,90.0,0.65,11.0,257.5,512.02,419.42
2016,2,4,16,0,682.0,59.0,0.6,11.0,247.0,538.72,439.65
2016,2,4,16,15,627.0,53.5,0.55,10.5,202.5,478.66,390.86
2016,2,4,16,30,572.0,48.0,0.5,10.0,158.0,416.43,339.32
2016,2,4,16,45,482.5,40.0,0.45,10.0,115.0,335.3,270.03
2016,2,4,17,0,393.0,32.0,0.4,10.0,72.0,260.82,201.55
2016,2,4,17,15,196.5,16.0,0.4,9.5,36.0,126.39,49.25
2016,2,4,17,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,2,4,17,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,2,4,18,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,2,5,7,15,0.0,10.5,2.15,4.5,10.5,10.01,0.0
2016,2,5,7,30,0.0,21.0,2.2,5.0,21.0,20.02,0.0
2016,2,5,7,45,223.0,29.5,2.25,5.5,57.5,23.2,12.83
2016,2,5,8,0,446.0,38.0,2.3,6.0,94.0,30.0,21.13
2016,2,5,8,15,528.0,45.5,2.25,6.5,139.0,62.82,33.38
2016,2,5,8,30,610.0,53.0,2.2,7.0,184.0,111.73,64.7
2016,2,5,8,45,669.0,57.5,2.2,7.5,230.0,163.17,105.85
2016,2,5,9,0,728.0,62.0,2.2,8.0,276.0,222.15,157.18
2016,2,5,9,15,761.5,65.5,2.15,8.5,319.0,277.04,207.39
2016,2,5,9,30,795.0,69.0,2.1,9.0,362.0,334.42,259.45
2016,2,5,9,45,631.0,107.0,2.1,9.5,354.5,352.12,281.11
2016,2,5,10,0,467.0,145.0,2.1,10.0,347.0,350.22,283.88
2016,2,5,10,15,550.5,135.0,2.05,10.0,390.0,405.56,330.51
2016,2,5,10,30,634.0,125.0,2.0,10.0,433.0,470.25,383.68
2016,2,5,10,45,742.5,111.5,2.0,10.5,490.0,547.76,445.41
2016,2,5,11,0,851.0,98.0,2.0,11.0,547.0,630.5,509.63
2016,2,5,11,15,858.5,99.0,1.8,11.0,565.5,669.74,538.65
2016,2,5,11,30,866.0,100.0,1.6,11.0,584.0,706.79,565.33
2016,2,5,11,45,678.5,154.5,1.4,11.5,538.0,662.88,527.75
2016,2,5,12,0,491.0,209.0,1.2,12.0,492.0,599.64,476.12
2016,2,5,12,15,683.5,155.5,0.95,12.0,551.5,707.51,556.97
2016,2,5,12,30,876.0,102.0,0.7,12.0,611.0,811.32,625.97
2016,2,5,12,45,724.0,140.5,0.45,12.0,559.0,752.94,579.93
2016,2,5,13,0,572.0,179.0,0.2,12.0,507.0,678.48,523.46
2016,2,5,13,15,738.5,131.5,0.15,12.0,545.5,773.93,592.24
2016,2,5,13,30,905.0,84.0,0.1,12.0,584.0,850.09,641.92
2016,2,5,13,45,901.5,81.0,0.1,12.0,565.0,845.4,638.16
2016,2,5,14,0,898.0,78.0,0.1,12.0,546.0,837.14,633.57
2016,2,5,14,15,715.5,114.5,0.25,12.0,475.0,738.4,569.53
2016,2,5,14,30,533.0,151.0,0.4,12.0,404.0,622.49,490.44
2016,2,5,14,45,488.5,147.5,0.55,12.0,367.5,577.13,460.85
2016,2,5,15,0,444.0,144.0,0.7,12.0,331.0,531.33,428.79
2016,2,5,15,15,424.5,135.0,0.6,11.5,300.0,497.68,404.07
2016,2,5,15,30,405.0,126.0,0.5,11.0,269.0,463.35,378.16
2016,2,5,15,45,383.0,112.5,0.45,11.0,234.5,421.41,345.56
2016,2,5,16,0,361.0,99.0,0.4,11.0,200.0,379.44,312.11
2016,2,5,16,15,328.0,84.5,0.5,10.5,164.0,329.66,272.54
2016,2,5,16,30,295.0,70.0,0.6,10.0,128.0,281.33,232.35
2016,2,5,16,45,252.0,53.5,0.7,10.0,94.0,226.76,184.84
2016,2,5,17,0,209.0,37.0,0.8,10.0,60.0,175.17,137.09
2016,2,5,17,15,104.5,18.5,1.0,9.5,30.0,86.45,40.2
2016,2,5,17,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,5,17,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,2,5,18,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,6,7,15,0.0,11.0,1.4,6.5,11.0,10.48,0.0
2016,2,6,7,30,0.0,22.0,1.4,7.0,22.0,20.97,0.0
2016,2,6,7,45,243.5,28.0,1.4,8.0,59.5,22.57,12.6
2016,2,6,8,0,487.0,34.0,1.4,9.0,97.0,26.19,17.57
2016,2,6,8,15,562.5,40.5,1.3,9.0,141.5,62.89,31.79
2016,2,6,8,30,638.0,47.0,1.2,9.0,186.0,112.04,63.13
2016,2,6,8,45,684.5,51.5,1.15,9.5,230.5,162.83,103.92
2016,2,6,9,0,731.0,56.0,1.1,10.0,275.0,218.26,152.2
2016,2,6,9,15,762.0,59.5,0.95,10.5,316.5,272.68,201.13
2016,2,6,9,30,793.0,63.0,0.8,11.0,358.0,329.32,251.18
2016,2,6,9,45,817.0,64.5,0.65,11.5,395.5,383.11,297.55
2016,2,6,10,0,841.0,66.0,0.5,12.0,433.0,437.67,342.53
2016,2,6,10,15,671.5,115.0,0.5,12.0,421.5,448.12,353.93
2016,2,6,10,30,502.0,164.0,0.5,12.0,410.0,437.98,347.79
2016,2,6,10,45,523.0,167.5,0.5,12.5,435.0,478.01,378.98
2016,2,6,11,0,544.0,171.0,0.5,13.0,460.0,518.3,409.08
2016,2,6,11,15,725.5,121.5,0.5,13.0,521.5,611.22,479.96
2016,2,6,11,30,907.0,72.0,0.5,13.0,583.0,702.61,547.12
2016,2,6,11,45,911.5,72.0,0.5,13.5,593.5,734.47,566.66
2016,2,6,12,0,916.0,72.0,0.5,14.0,604.0,763.47,584.87
2016,2,6,12,15,684.0,148.5,0.45,14.0,547.0,702.3,540.37
2016,2,6,12,30,452.0,225.0,0.4,14.0,490.0,614.85,474.42
2016,2,6,12,45,457.5,221.5,0.35,14.5,488.0,625.74,482.33
2016,2,6,13,0,463.0,218.0,0.3,15.0,486.0,634.83,487.63
2016,2,6,13,15,512.0,197.0,0.25,15.0,487.5,658.31,505.1
2016,2,6,13,30,561.0,176.0,0.2,15.0,489.0,679.61,520.78
2016,2,6,13,45,715.0,125.5,0.15,15.0,510.0,757.35,575.44
2016,2,6,14,0,869.0,75.0,0.1,15.0,531.0,812.31,611.39
2016,2,6,14,15,856.0,73.5,0.15,15.0,504.0,794.83,600.37
2016,2,6,14,30,843.0,72.0,0.2,15.0,477.0,781.02,593.15
2016,2,6,14,45,826.0,70.0,0.3,15.0,443.5,753.72,577.49
2016,2,6,15,0,809.0,68.0,0.4,15.0,410.0,723.83,560.01
2016,2,6,15,15,784.0,65.0,0.5,14.5,372.0,684.34,536.26
2016,2,6,15,30,759.0,62.0,0.6,14.0,334.0,643.16,510.48
2016,2,6,15,45,722.0,58.5,0.7,14.0,292.0,591.7,475.03
2016,2,6,16,0,685.0,55.0,0.8,14.0,250.0,539.99,437.26
2016,2,6,16,15,632.0,50.5,0.95,13.5,206.0,477.25,389.34
2016,2,6,16,30,579.0,46.0,1.1,13.0,162.0,420.97,343.58
2016,2,6,16,45,492.0,38.5,1.3,13.0,119.0,341.01,275.97
2016,2,6,17,0,405.0,31.0,1.5,13.0,76.0,267.59,209.61
2016,2,6,17,15,202.5,21.0,1.6,12.5,43.5,138.85,76.06
2016,2,6,17,30,0.0,11.0,1.7,12.0,11.0,10.48,0.0
2016,2,6,17,45,0.0,5.5,1.85,11.5,5.5,0.0,0.0
2016,2,6,18,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,7,7,15,144.0,7.5,0.8,9.5,13.0,7.15,0.0
2016,2,7,7,30,288.0,15.0,0.8,10.0,26.0,13.1,0.0
2016,2,7,7,45,419.0,23.0,0.8,10.5,65.0,19.44,10.24
2016,2,7,8,0,550.0,31.0,0.8,11.0,104.0,25.56,16.92
2016,2,7,8,15,622.0,36.5,0.75,11.0,149.5,62.96,29.46
2016,2,7,8,30,694.0,42.0,0.7,11.0,195.0,114.46,62.12
2016,2,7,8,45,739.0,45.5,0.7,11.5,240.5,167.38,104.46
2016,2,7,9,0,784.0,49.0,0.7,12.0,286.0,224.66,154.1
2016,2,7,9,15,813.5,51.5,0.7,12.5,328.5,281.66,205.08
2016,2,7,9,30,843.0,54.0,0.7,13.0,371.0,339.19,255.96
2016,2,7,9,45,860.0,57.0,0.7,13.5,408.5,393.97,303.59
2016,2,7,10,0,877.0,60.0,0.7,14.0,446.0,448.74,349.55
2016,2,7,10,15,892.0,61.5,0.65,14.0,478.5,500.67,392.06
2016,2,7,10,30,907.0,63.0,0.6,14.0,511.0,551.79,432.4
2016,2,7,10,45,917.0,64.0,0.55,14.5,537.0,598.43,467.2
2016,2,7,11,0,927.0,65.0,0.5,15.0,563.0,643.3,499.41
2016,2,7,11,15,933.5,66.0,0.5,15.0,581.5,683.89,529.13
2016,2,7,11,30,940.0,67.0,0.5,15.0,600.0,722.0,555.41
2016,2,7,11,45,944.5,67.0,0.5,15.5,611.0,754.87,576.07
2016,2,7,12,0,949.0,67.0,0.5,16.0,622.0,784.76,594.56
2016,2,7,12,15,949.5,67.0,0.5,16.0,625.0,808.44,609.91
2016,2,7,12,30,950.0,67.0,0.5,16.0,628.0,828.69,623.08
2016,2,7,12,45,950.0,66.0,0.5,16.5,623.5,843.82,631.78
2016,2,7,13,0,950.0,65.0,0.5,17.0,619.0,855.32,638.23
2016,2,7,13,15,946.0,64.5,0.5,17.0,606.0,860.46,641.85
2016,2,7,13,30,942.0,64.0,0.5,17.0,593.0,861.86,643.26
2016,2,7,13,45,935.0,63.0,0.5,17.0,573.0,856.46,640.39
2016,2,7,14,0,928.0,62.0,0.5,17.0,553.0,847.42,635.35
2016,2,7,14,15,917.5,61.0,0.5,16.5,526.0,831.98,627.36
2016,2,7,14,30,907.0,60.0,0.5,16.0,499.0,813.19,617.22
2016,2,7,14,45,891.5,58.5,0.5,16.0,465.5,786.62,600.65
2016,2,7,15,0,876.0,57.0,0.5,16.0,432.0,757.24,582.1
2016,2,7,15,15,854.5,55.0,0.5,15.5,393.0,720.16,558.96
2016,2,7,15,30,833.0,53.0,0.5,15.0,354.0,681.11,533.92
2016,2,7,15,45,801.5,50.0,0.5,15.0,311.0,632.13,499.97
2016,2,7,16,0,770.0,47.0,0.5,15.0,268.0,588.13,468.64
2016,2,7,16,15,722.0,43.0,0.5,14.5,222.5,526.15,421.67
2016,2,7,16,30,674.0,39.0,0.5,14.0,177.0,465.54,373.34
2016,2,7,16,45,594.0,33.5,0.5,13.5,132.5,387.43,308.81
2016,2,7,17,0,514.0,28.0,0.5,13.0,88.0,314.61,244.34
2016,2,7,17,15,365.5,19.0,0.5,12.5,51.5,208.36,125.48
2016,2,7,17,30,217.0,10.0,0.5,12.0,15.0,98.48,0.0
2016,2,7,17,45,108.5,5.0,0.55,12.0,7.5,0.0,0.0
2016,2,7,18,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,8,7,15,124.5,8.5,2.65,9.5,13.5,8.1,0.0
2016,2,8,7,30,249.0,17.0,2.7,10.0,27.0,13.81,0.0
2016,2,8,7,45,385.0,26.5,2.75,10.5,67.0,20.92,11.65
2016,2,8,8,0,521.0,36.0,2.8,11.0,107.0,30.3,21.1
2016,2,8,8,15,596.0,42.0,2.7,11.5,153.0,67.89,33.97
2016,2,8,8,30,671.0,48.0,2.6,12.0,199.0,118.87,66.66
2016,2,8,8,45,716.5,52.5,2.55,12.5,244.5,171.7,109.31
2016,2,8,9,0,762.0,57.0,2.5,13.0,290.0,229.04,159.4
2016,2,8,9,15,793.0,60.0,2.45,13.5,333.0,284.96,210.02
2016,2,8,9,30,824.0,63.0,2.4,14.0,376.0,343.04,262.05
2016,2,8,9,45,852.0,64.0,2.35,14.5,415.5,399.73,311.92
2016,2,8,10,0,880.0,65.0,2.3,15.0,455.0,457.26,360.97
2016,2,8,10,15,894.5,66.5,2.3,15.0,488.0,509.27,405.15
2016,2,8,10,30,909.0,68.0,2.3,15.0,521.0,560.42,447.39
2016,2,8,10,45,918.0,69.5,2.3,15.5,546.5,607.27,484.28
2016,2,8,11,0,927.0,71.0,2.3,16.0,572.0,652.27,518.67
2016,2,8,11,15,933.5,72.0,2.25,16.0,591.0,693.01,549.71
2016,2,8,11,30,940.0,73.0,2.2,16.0,610.0,731.26,577.24
2016,2,8,11,45,942.5,74.0,2.2,16.5,621.0,763.97,598.94
2016,2,8,12,0,945.0,75.0,2.2,17.0,632.0,793.6,618.31
2016,2,8,12,15,946.0,75.0,2.15,17.0,635.0,817.72,634.49
2016,2,8,12,30,947.0,75.0,2.1,17.0,638.0,838.42,648.31
2016,2,8,12,45,948.5,73.5,2.1,17.5,633.5,854.27,658.03
2016,2,8,13,0,950.0,72.0,2.1,18.0,629.0,866.51,665.38
2016,2,8,13,15,945.5,71.5,2.05,18.0,616.0,871.34,668.53
2016,2,8,13,30,941.0,71.0,2.0,18.0,603.0,872.42,669.32
2016,2,8,13,45,933.5,70.0,2.0,18.0,583.0,866.69,666.1
2016,2,8,14,0,926.0,69.0,2.0,18.0,563.0,857.31,660.56
2016,2,8,14,15,915.0,67.5,1.95,17.5,535.5,840.9,651.01
2016,2,8,14,30,904.0,66.0,1.9,17.0,508.0,821.14,639.2
2016,2,8,14,45,888.5,64.0,1.9,17.0,474.0,794.0,621.45
2016,2,8,15,0,873.0,62.0,1.9,17.0,440.0,764.04,601.6
2016,2,8,15,15,851.0,60.0,1.85,16.5,400.5,726.63,576.8
2016,2,8,15,30,829.0,58.0,1.8,16.0,361.0,693.47,554.66
2016,2,8,15,45,796.5,55.0,1.75,16.0,317.5,643.51,518.37
2016,2,8,16,0,764.0,52.0,1.7,16.0,274.0,592.83,480.63
2016,2,8,16,15,715.0,47.5,1.7,15.0,228.0,529.53,432.09
2016,2,8,16,30,666.0,43.0,1.7,14.0,182.0,467.62,382.09
2016,2,8,16,45,585.0,37.0,1.7,13.5,136.5,388.21,314.86
2016,2,8,17,0,504.0,31.0,1.7,13.0,91.0,313.97,248.19
2016,2,8,17,15,351.0,21.5,1.7,12.5,54.0,206.04,133.44
2016,2,8,17,30,198.0,12.0,1.7,12.0,17.0,93.06,0.0
2016,2,8,17,45,99.0,6.0,1.7,12.0,8.5,0.0,0.0
2016,2,8,18,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,9,7,15,0.0,12.0,2.1,8.0,12.0,11.44,0.0
2016,2,9,7,30,0.0,24.0,2.2,8.0,24.0,21.05,0.0
2016,2,9,7,45,144.5,35.5,2.35,8.5,56.0,29.0,18.79
2016,2,9,8,0,289.0,47.0,2.5,9.0,88.0,36.1,26.49
2016,2,9,8,15,335.0,61.0,2.45,9.5,125.0,68.52,42.69
2016,2,9,8,30,381.0,75.0,2.4,10.0,162.0,108.7,71.2
2016,2,9,8,45,407.5,88.0,2.4,10.5,199.0,149.92,105.26
2016,2,9,9,0,434.0,101.0,2.4,11.0,236.0,193.95,143.62
2016,2,9,9,15,454.5,112.0,2.25,11.5,270.5,237.04,181.89
2016,2,9,9,30,475.0,123.0,2.1,12.0,305.0,281.83,221.21
2016,2,9,9,45,530.0,124.0,2.0,12.5,346.5,331.99,263.74
2016,2,9,10,0,585.0,125.0,1.9,13.0,388.0,389.29,311.22
2016,2,9,10,15,623.5,124.0,1.8,13.5,422.0,438.22,351.19
2016,2,9,10,30,662.0,123.0,1.7,14.0,456.0,489.13,391.62
2016,2,9,10,45,672.5,127.5,1.6,14.5,480.5,531.03,423.84
2016,2,9,11,0,683.0,132.0,1.5,15.0,505.0,571.96,454.31
2016,2,9,11,15,585.5,170.5,1.4,15.0,498.0,572.09,452.95
2016,2,9,11,30,488.0,209.0,1.3,15.0,491.0,567.79,447.88
2016,2,9,11,45,602.5,174.5,1.2,15.5,528.5,636.01,498.81
2016,2,9,12,0,717.0,140.0,1.1,16.0,566.0,704.8,548.1
2016,2,9,12,15,637.5,167.5,1.0,16.0,547.5,692.39,536.25
2016,2,9,12,30,558.0,195.0,0.9,16.0,529.0,670.05,518.21
2016,2,9,12,45,517.5,208.0,0.85,16.0,516.0,663.34,512.62
2016,2,9,13,0,477.0,221.0,0.8,16.0,503.0,653.46,504.56
2016,2,9,13,15,471.0,217.5,0.75,16.0,491.5,651.37,503.07
2016,2,9,13,30,465.0,214.0,0.7,16.0,480.0,647.14,500.01
2016,2,9,13,45,683.5,147.0,0.7,16.0,522.5,761.95,585.02
2016,2,9,14,0,902.0,80.0,0.7,16.0,565.0,853.67,646.67
2016,2,9,14,15,683.5,127.5,0.65,16.0,484.5,735.84,565.01
2016,2,9,14,30,465.0,175.0,0.6,16.0,404.0,601.36,468.68
2016,2,9,14,45,454.0,165.5,0.6,16.0,377.0,576.26,452.91
2016,2,9,15,0,443.0,156.0,0.6,16.0,350.0,549.61,434.45
2016,2,9,15,15,435.5,142.5,0.55,15.5,319.0,519.53,413.59
2016,2,9,15,30,428.0,129.0,0.5,15.0,288.0,488.01,391.22
2016,2,9,15,45,579.5,94.5,0.5,15.0,282.0,545.45,437.08
2016,2,9,16,0,731.0,60.0,0.5,15.0,276.0,582.74,465.49
2016,2,9,16,15,680.0,55.0,0.45,14.5,229.5,518.36,415.31
2016,2,9,16,30,629.0,50.0,0.4,14.0,183.0,455.41,365.23
2016,2,9,16,45,548.0,42.5,0.4,14.0,137.5,380.77,303.31
2016,2,9,17,0,467.0,35.0,0.4,14.0,92.0,306.81,238.98
2016,2,9,17,15,319.0,24.0,0.45,13.5,55.0,201.65,134.86
2016,2,9,17,30,171.0,13.0,0.5,13.0,18.0,83.28,0.0
2016,2,9,17,45,85.5,6.5,0.6,13.0,9.0,0.0,0.0
2016,2,9,18,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,0.15,13.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,0.15,12.5,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,10,7,15,0.0,14.5,1.2,9.0,14.5,13.82,0.0
2016,2,10,7,30,0.0,29.0,1.1,9.0,29.0,24.79,0.0
2016,2,10,7,45,205.5,36.5,1.05,9.5,66.0,28.55,18.61
2016,2,10,8,0,411.0,44.0,1.0,10.0,103.0,34.58,25.13
2016,2,10,8,15,476.5,52.5,0.95,10.5,145.5,70.65,39.59
2016,2,10,8,30,542.0,61.0,0.9,11.0,188.0,116.58,70.37
2016,2,10,8,45,575.0,70.5,0.9,11.5,229.5,165.17,110.09
2016,2,10,9,0,608.0,80.0,0.9,12.0,271.0,217.1,155.13
2016,2,10,9,15,656.0,78.0,0.85,12.0,310.5,265.35,197.73
2016,2,10,9,30,704.0,76.0,0.8,12.0,350.0,317.67,243.65
2016,2,10,9,45,576.0,117.5,0.75,12.5,356.0,347.39,272.41
2016,2,10,10,0,448.0,159.0,0.7,13.0,362.0,360.27,285.31
2016,2,10,10,15,416.5,179.0,0.65,13.0,378.5,389.05,309.07
2016,2,10,10,30,385.0,199.0,0.6,13.0,395.0,409.1,325.06
2016,2,10,10,45,638.0,141.0,0.6,13.5,483.5,526.4,415.77
2016,2,10,11,0,891.0,83.0,0.6,14.0,572.0,647.76,506.04
2016,2,10,11,15,898.0,83.5,0.55,14.0,590.5,687.25,533.31
2016,2,10,11,30,905.0,84.0,0.5,14.0,609.0,724.37,558.52
2016,2,10,11,45,757.0,130.5,0.5,14.5,575.5,703.34,541.19
2016,2,10,12,0,609.0,177.0,0.5,15.0,542.0,664.65,511.22
2016,2,10,12,15,553.0,198.0,0.5,15.5,530.5,657.01,504.7
2016,2,10,12,30,497.0,219.0,0.5,16.0,519.0,649.12,497.36
2016,2,10,12,45,707.5,150.5,0.5,16.5,574.0,761.13,578.27
2016,2,10,13,0,918.0,82.0,0.5,17.0,629.0,857.66,640.45
2016,2,10,13,15,913.0,81.5,0.45,17.0,616.0,861.92,641.16
2016,2,10,13,30,908.0,81.0,0.4,17.0,603.0,862.54,641.07
2016,2,10,13,45,634.5,152.0,0.4,17.0,511.5,728.54,551.92
2016,2,10,14,0,361.0,223.0,0.4,17.0,420.0,562.9,433.07
2016,2,10,14,15,378.5,207.5,0.35,17.0,404.5,558.85,432.98
2016,2,10,14,30,396.0,192.0,0.3,17.0,389.0,552.75,429.44
2016,2,10,14,45,551.0,141.5,0.3,17.5,396.0,626.83,485.69
2016,2,10,15,0,706.0,91.0,0.3,18.0,403.0,685.04,526.58
2016,2,10,15,15,474.0,122.0,0.25,17.5,323.5,525.14,411.11
2016,2,10,15,30,242.0,153.0,0.2,17.0,244.0,369.78,293.53
2016,2,10,15,45,229.5,136.5,0.2,16.5,214.5,335.91,269.78
2016,2,10,16,0,217.0,120.0,0.2,16.0,185.0,301.99,243.99
2016,2,10,16,15,201.0,101.5,0.25,15.5,154.0,263.2,213.62
2016,2,10,16,30,185.0,83.0,0.3,15.0,123.0,224.82,182.41
2016,2,10,16,45,159.0,64.5,0.35,14.5,93.0,181.42,145.79
2016,2,10,17,0,133.0,46.0,0.4,14.0,63.0,139.42,109.02
2016,2,10,17,15,66.5,29.5,0.45,13.5,38.0,82.25,54.94
2016,2,10,17,30,0.0,13.0,0.5,13.0,13.0,12.39,0.0
2016,2,10,17,45,0.0,6.5,0.6,13.0,6.5,0.0,0.0
2016,2,10,18,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,11,7,15,91.0,10.0,1.35,9.5,15.0,9.53,0.0
2016,2,11,7,30,182.0,20.0,1.3,10.0,30.0,16.22,0.06
2016,2,11,7,45,278.5,33.0,1.3,10.5,66.0,26.44,16.93
2016,2,11,8,0,375.0,46.0,1.3,11.0,102.0,36.18,26.48
2016,2,11,8,15,432.0,57.0,1.2,11.5,143.0,73.11,42.69
2016,2,11,8,30,489.0,68.0,1.1,12.0,184.0,117.93,73.54
2016,2,11,8,45,524.5,77.5,1.05,12.5,225.0,164.02,111.04
2016,2,11,9,0,560.0,87.0,1.0,13.0,266.0,213.82,153.85
2016,2,11,9,15,596.0,90.5,0.9,13.0,304.0,261.46,195.77
2016,2,11,9,30,632.0,94.0,0.8,13.0,342.0,312.18,239.89
2016,2,11,9,45,647.5,100.5,0.7,13.5,376.0,360.47,280.88
2016,2,11,10,0,663.0,107.0,0.6,14.0,410.0,409.14,320.62
2016,2,11,10,15,653.0,119.0,0.55,14.0,435.0,450.87,354.47
2016,2,11,10,30,643.0,131.0,0.5,14.0,460.0,490.23,385.28
2016,2,11,10,45,641.0,140.0,0.5,14.5,481.5,528.8,414.2
2016,2,11,11,0,639.0,149.0,0.5,15.0,503.0,565.5,440.85
2016,2,11,11,15,631.5,157.5,0.45,15.0,517.0,596.05,462.59
2016,2,11,11,30,624.0,166.0,0.4,15.0,531.0,624.11,482.06
2016,2,11,11,45,622.0,171.0,0.4,15.5,540.5,650.06,499.51
2016,2,11,12,0,620.0,176.0,0.4,16.0,550.0,673.7,515.05
2016,2,11,12,15,573.0,193.0,0.4,16.0,540.0,668.71,510.74
2016,2,11,12,30,526.0,210.0,0.4,16.0,530.0,663.97,506.78
2016,2,11,12,45,517.0,211.5,0.4,16.0,524.0,669.69,511.03
2016,2,11,13,0,508.0,213.0,0.4,16.0,518.0,673.07,513.53
2016,2,11,13,15,485.0,216.0,0.45,16.0,502.5,664.12,507.96
2016,2,11,13,30,462.0,219.0,0.5,16.0,487.0,652.83,500.9
2016,2,11,13,45,640.0,162.0,0.55,16.0,520.0,746.0,571.25
2016,2,11,14,0,818.0,105.0,0.6,16.0,553.0,825.35,625.62
2016,2,11,14,15,730.5,116.5,0.65,15.5,502.0,766.14,587.03
2016,2,11,14,30,643.0,128.0,0.7,15.0,451.0,701.09,545.26
2016,2,11,14,45,511.5,148.5,0.8,15.0,394.5,604.99,477.72
2016,2,11,15,0,380.0,169.0,0.9,15.0,338.0,504.63,403.7
2016,2,11,15,15,402.0,149.0,0.9,14.5,314.0,503.98,406.04
2016,2,11,15,30,424.0,129.0,0.9,14.0,290.0,487.28,395.32
2016,2,11,15,45,391.5,120.5,0.95,13.5,255.5,442.91,362.12
2016,2,11,16,0,359.0,112.0,1.0,13.0,221.0,399.21,328.56
2016,2,11,16,15,328.0,96.5,1.0,12.5,184.0,348.98,288.5
2016,2,11,16,30,297.0,81.0,1.0,12.0,147.0,300.01,247.99
2016,2,11,16,45,254.5,64.0,1.05,11.5,111.0,244.32,200.46
2016,2,11,17,0,212.0,47.0,1.1,11.0,75.0,191.62,153.68
2016,2,11,17,15,106.0,31.5,1.1,10.5,45.5,104.85,74.3
2016,2,11,17,30,0.0,16.0,1.1,10.0,16.0,15.25,0.0
2016,2,11,17,45,0.0,8.0,1.15,10.0,8.0,7.63,0.0
2016,2,11,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,12,7,15,88.5,10.5,1.05,10.0,16.0,10.01,0.0
2016,2,12,7,30,177.0,21.0,1.0,10.0,32.0,17.01,2.43
2016,2,12,7,45,271.5,34.0,0.95,10.5,67.5,27.18,17.73
2016,2,12,8,0,366.0,47.0,0.9,11.0,103.0,36.86,27.16
2016,2,12,8,15,418.5,58.5,0.95,11.5,143.5,74.5,44.06
2016,2,12,8,30,471.0,70.0,1.0,12.0,184.0,118.61,74.86
2016,2,12,8,45,504.0,80.5,1.05,12.5,224.0,164.27,112.22
2016,2,12,9,0,537.0,91.0,1.1,13.0,264.0,213.39,154.57
2016,2,12,9,15,566.0,97.0,1.15,13.0,302.0,260.26,196.17
2016,2,12,9,30,595.0,103.0,1.2,13.0,340.0,309.55,239.57
2016,2,12,9,45,592.0,116.0,1.25,13.5,370.0,355.02,279.1
2016,2,12,10,0,589.0,129.0,1.3,14.0,400.0,399.16,316.28
