Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,12,10,15,572.0,144.5,1.35,14.0,423.0,434.54,346.13
2016,2,12,10,30,555.0,160.0,1.4,14.0,446.0,469.88,374.96
2016,2,12,10,45,699.0,126.5,1.5,14.5,505.0,550.8,438.54
2016,2,12,11,0,843.0,93.0,1.6,15.0,564.0,635.79,503.83
2016,2,12,11,15,850.5,94.0,1.7,15.0,582.5,675.17,533.98
2016,2,12,11,30,858.0,95.0,1.8,15.0,601.0,712.37,562.22
2016,2,12,11,45,712.5,145.0,1.9,15.0,570.0,690.78,545.17
2016,2,12,12,0,567.0,195.0,2.0,15.0,539.0,651.44,514.86
2016,2,12,12,15,579.0,192.0,2.1,15.0,545.0,673.94,532.94
2016,2,12,12,30,591.0,189.0,2.2,15.0,551.0,694.66,549.16
2016,2,12,12,45,725.5,144.5,2.3,15.0,585.5,773.47,608.93
2016,2,12,13,0,860.0,100.0,2.4,15.0,620.0,842.3,658.38
2016,2,12,13,15,856.0,99.0,2.45,15.0,608.0,846.77,661.71
2016,2,12,13,30,852.0,98.0,2.5,15.0,596.0,847.73,663.32
2016,2,12,13,45,845.5,96.5,2.55,15.0,577.0,842.53,660.74
2016,2,12,14,0,839.0,95.0,2.6,15.0,558.0,833.91,655.89
2016,2,12,14,15,828.0,93.0,2.6,14.5,531.5,817.61,646.51
2016,2,12,14,30,817.0,91.0,2.6,14.0,505.0,798.16,634.92
2016,2,12,14,45,636.5,123.5,2.65,14.0,433.0,684.07,552.3
2016,2,12,15,0,456.0,156.0,2.7,14.0,361.0,563.5,459.73
2016,2,12,15,15,542.0,124.0,2.65,13.5,346.5,582.26,478.51
2016,2,12,15,30,628.0,92.0,2.6,13.0,332.0,600.42,495.29
2016,2,12,15,45,587.0,89.5,2.55,13.0,293.5,550.22,455.74
2016,2,12,16,0,546.0,87.0,2.5,13.0,255.0,500.14,415.63
2016,2,12,16,15,503.0,78.0,2.45,12.5,213.5,442.18,368.86
2016,2,12,16,30,460.0,69.0,2.4,12.0,172.0,385.63,321.52
2016,2,12,16,45,404.5,56.5,2.4,12.0,131.5,320.42,264.81
2016,2,12,17,0,349.0,44.0,2.4,12.0,91.0,259.01,209.29
2016,2,12,17,15,174.5,33.0,2.4,12.0,56.5,149.3,109.45
2016,2,12,17,30,0.0,22.0,2.4,12.0,22.0,25.31,0.0
2016,2,12,17,45,0.0,11.0,2.4,12.0,11.0,10.48,0.0
2016,2,12,18,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,12,18,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,2,12,18,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,2.95,8.5,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,2.55,6.5,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,2.65,5.5,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,2.55,5.5,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,13,7,15,191.0,10.0,2.45,6.5,22.0,9.53,0.0
2016,2,13,7,30,382.0,20.0,2.4,7.0,44.0,17.45,4.39
2016,2,13,7,45,500.5,27.5,2.35,8.0,88.0,23.07,14.46
2016,2,13,8,0,619.0,35.0,2.3,9.0,132.0,29.47,20.8
2016,2,13,8,15,682.5,40.0,2.15,9.5,180.0,77.05,37.21
2016,2,13,8,30,746.0,45.0,2.0,10.0,228.0,131.85,74.53
2016,2,13,8,45,787.5,48.0,1.95,10.5,275.5,187.65,121.02
2016,2,13,9,0,829.0,51.0,1.9,11.0,323.0,248.89,175.42
2016,2,13,9,15,855.0,53.5,1.8,11.5,366.5,306.83,228.3
2016,2,13,9,30,881.0,56.0,1.7,12.0,410.0,366.21,281.54
2016,2,13,9,45,903.5,56.5,1.65,12.5,449.0,423.29,331.61
2016,2,13,10,0,926.0,57.0,1.6,13.0,488.0,480.75,380.24
2016,2,13,10,15,938.0,58.0,1.65,13.0,521.0,533.56,424.83
2016,2,13,10,30,950.0,59.0,1.7,13.0,554.0,585.16,467.18
2016,2,13,10,45,958.5,60.0,1.8,13.5,579.5,633.23,505.09
2016,2,13,11,0,967.0,61.0,1.9,14.0,605.0,679.27,540.47
2016,2,13,11,15,972.0,61.5,1.95,14.0,624.0,720.16,571.45
2016,2,13,11,30,977.0,62.0,2.0,14.0,643.0,758.31,598.52
2016,2,13,11,45,977.0,64.0,2.05,14.5,653.5,791.58,620.83
2016,2,13,12,0,977.0,66.0,2.1,15.0,664.0,821.51,640.67
2016,2,13,12,15,977.0,66.0,2.2,15.0,667.0,845.68,658.1
2016,2,13,12,30,977.0,66.0,2.3,15.0,670.0,866.25,673.15
2016,2,13,12,45,960.5,72.5,2.45,15.0,662.5,877.26,682.07
2016,2,13,13,0,944.0,79.0,2.6,15.0,655.0,884.19,688.35
2016,2,13,13,15,938.0,78.5,2.9,15.0,641.0,887.77,693.58
2016,2,13,13,30,932.0,78.0,3.2,15.0,627.0,887.59,696.12
2016,2,13,13,45,921.0,78.0,3.5,15.0,605.5,880.07,693.41
2016,2,13,14,0,910.0,78.0,3.8,15.0,584.0,868.95,688.08
2016,2,13,14,15,898.5,76.5,3.9,14.5,555.5,852.12,678.81
2016,2,13,14,30,887.0,75.0,4.0,14.0,527.0,831.99,667.12
2016,2,13,14,45,865.5,74.5,4.15,14.0,492.0,808.74,652.05
2016,2,13,15,0,844.0,74.0,4.3,14.0,457.0,775.94,629.89
2016,2,13,15,15,690.5,93.0,4.2,13.5,388.5,667.04,548.96
2016,2,13,15,30,537.0,112.0,4.1,13.0,320.0,552.59,460.29
2016,2,13,15,45,507.5,104.0,4.1,12.5,282.5,507.24,425.5
2016,2,13,16,0,478.0,96.0,4.1,12.0,245.0,462.03,389.43
2016,2,13,16,15,556.0,74.0,4.05,11.5,221.0,473.38,399.35
2016,2,13,16,30,634.0,52.0,4.0,11.0,197.0,472.52,397.45
2016,2,13,16,45,555.0,45.5,4.0,11.0,151.0,393.93,328.46
2016,2,13,17,0,476.0,39.0,4.0,11.0,105.0,320.72,261.88
2016,2,13,17,15,238.0,33.0,3.9,10.5,66.0,178.99,135.16
2016,2,13,17,30,0.0,27.0,3.8,10.0,27.0,33.99,0.0
2016,2,13,17,45,0.0,13.5,3.75,10.0,13.5,12.87,0.0
2016,2,13,18,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,13,18,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,13,18,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,3.95,9.5,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,3.35,8.5,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,3.35,8.5,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,14,7,15,50.5,11.5,3.4,9.0,15.0,10.96,0.0
2016,2,14,7,30,101.0,23.0,3.4,9.0,30.0,18.03,5.94
2016,2,14,7,45,146.5,40.0,3.4,9.5,59.0,32.56,22.69
2016,2,14,8,0,192.0,57.0,3.4,10.0,88.0,46.47,35.87
2016,2,14,8,15,214.5,75.0,3.35,10.5,120.0,77.24,53.25
2016,2,14,8,30,237.0,93.0,3.3,11.0,152.0,110.96,79.2
2016,2,14,8,45,248.5,111.0,3.25,12.0,184.0,145.47,108.16
2016,2,14,9,0,260.0,129.0,3.2,13.0,216.0,181.38,139.01
2016,2,14,9,15,266.5,146.5,3.15,13.5,245.5,216.64,169.72
2016,2,14,9,30,273.0,164.0,3.1,14.0,275.0,252.51,200.53
2016,2,14,9,45,360.0,165.5,3.05,14.5,326.0,306.21,244.42
2016,2,14,10,0,447.0,167.0,3.0,15.0,377.0,371.77,297.66
2016,2,14,10,15,660.5,120.5,2.95,15.0,455.0,461.19,370.25
2016,2,14,10,30,874.0,74.0,2.9,15.0,533.0,561.98,451.25
2016,2,14,10,45,881.0,77.0,2.9,15.5,558.5,608.26,487.37
2016,2,14,11,0,888.0,80.0,2.9,16.0,584.0,652.64,521.31
2016,2,14,11,15,896.0,81.0,2.9,16.0,603.5,693.43,552.78
2016,2,14,11,30,904.0,82.0,2.9,16.0,623.0,731.94,580.63
2016,2,14,11,45,906.0,84.0,2.9,16.0,634.5,764.66,603.76
2016,2,14,12,0,908.0,86.0,2.9,16.0,646.0,794.38,624.68
2016,2,14,12,15,910.0,86.0,2.9,16.0,649.5,818.75,641.75
2016,2,14,12,30,912.0,86.0,2.9,16.0,653.0,839.84,656.57
2016,2,14,12,45,569.0,187.0,2.9,16.5,540.0,690.06,545.16
2016,2,14,13,0,226.0,288.0,2.9,17.0,427.0,501.34,396.31
2016,2,14,13,15,403.0,236.0,2.9,17.0,477.5,608.66,483.29
2016,2,14,13,30,580.0,184.0,2.9,17.0,528.0,717.85,567.89
2016,2,14,13,45,546.0,188.5,2.95,17.0,504.0,696.64,551.72
2016,2,14,14,0,512.0,193.0,3.0,17.0,480.0,673.24,534.81
2016,2,14,14,15,495.5,187.0,3.1,16.5,454.0,650.76,520.26
2016,2,14,14,30,479.0,181.0,3.2,16.0,428.0,626.44,504.1
2016,2,14,14,45,490.5,165.5,3.3,16.0,404.0,612.25,495.23
2016,2,14,15,0,502.0,150.0,3.4,16.0,380.0,595.44,484.16
2016,2,14,15,15,494.5,136.5,3.4,15.5,347.0,563.68,461.6
2016,2,14,15,30,487.0,123.0,3.4,15.0,314.0,530.25,437.3
2016,2,14,15,45,462.5,113.5,3.4,14.5,278.5,488.09,405.07
2016,2,14,16,0,438.0,104.0,3.4,14.0,243.0,445.87,371.88
2016,2,14,16,15,409.5,90.5,3.35,13.5,204.5,396.31,331.62
2016,2,14,16,30,381.0,77.0,3.3,13.0,166.0,347.6,290.64
2016,2,14,16,45,339.0,62.5,3.3,13.0,128.0,291.18,241.24
2016,2,14,17,0,297.0,48.0,3.3,13.0,90.0,237.63,192.7
2016,2,14,17,15,148.5,36.0,3.25,12.5,57.0,141.02,106.14
2016,2,14,17,30,0.0,24.0,3.2,12.0,24.0,27.58,0.0
2016,2,14,17,45,0.0,12.0,3.2,12.0,12.0,11.44,0.0
2016,2,14,18,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,14,18,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,2,14,18,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,15,7,15,188.5,11.0,1.35,11.5,24.0,10.48,0.0
2016,2,15,7,30,377.0,22.0,1.3,12.0,48.0,19.17,7.61
2016,2,15,7,45,488.5,29.5,1.3,12.5,92.0,24.68,15.75
2016,2,15,8,0,600.0,37.0,1.3,13.0,136.0,33.79,24.35
2016,2,15,8,15,662.0,42.0,1.25,13.0,183.0,80.52,39.47
2016,2,15,8,30,724.0,47.0,1.2,13.0,230.0,134.33,76.52
2016,2,15,8,45,765.0,50.0,1.15,13.5,277.0,189.09,121.78
2016,2,15,9,0,806.0,53.0,1.1,14.0,324.0,247.75,173.14
2016,2,15,9,15,832.5,55.5,1.1,14.5,367.0,306.37,225.48
2016,2,15,9,30,859.0,58.0,1.1,15.0,410.0,364.98,276.94
2016,2,15,9,45,878.0,60.0,1.1,15.5,449.0,421.27,325.26
2016,2,15,10,0,897.0,62.0,1.1,16.0,488.0,477.68,371.98
2016,2,15,10,15,910.0,63.5,1.15,16.0,520.5,530.36,415.32
2016,2,15,10,30,923.0,65.0,1.2,16.0,553.0,582.01,456.62
2016,2,15,10,45,931.5,66.0,1.25,16.5,579.0,629.13,492.57
2016,2,15,11,0,940.0,67.0,1.3,17.0,605.0,674.29,526.08
2016,2,15,11,15,945.5,68.0,1.3,17.0,624.0,715.24,555.79
2016,2,15,11,30,951.0,69.0,1.3,17.0,643.0,753.58,581.79
2016,2,15,11,45,953.5,69.5,1.3,17.5,653.5,786.34,602.6
2016,2,15,12,0,956.0,70.0,1.3,18.0,664.0,815.94,621.1
2016,2,15,12,15,956.5,70.5,1.3,18.0,667.0,840.66,637.42
2016,2,15,12,30,957.0,71.0,1.3,18.0,670.0,861.89,651.44
2016,2,15,12,45,948.5,74.0,1.35,18.0,664.0,875.02,660.81
2016,2,15,13,0,940.0,77.0,1.4,18.0,658.0,884.31,667.85
2016,2,15,13,15,935.5,76.5,1.45,18.0,645.0,889.07,672.03
2016,2,15,13,30,931.0,76.0,1.5,18.0,632.0,890.09,673.9
2016,2,15,13,45,785.0,114.5,1.55,18.0,573.0,819.39,626.96
2016,2,15,14,0,639.0,153.0,1.6,18.0,514.0,742.81,575.55
2016,2,15,14,15,764.5,113.0,1.6,18.0,524.5,799.39,617.07
2016,2,15,14,30,890.0,73.0,1.6,18.0,535.0,837.3,643.94
2016,2,15,14,45,872.5,71.5,1.6,18.0,500.5,808.94,625.09
2016,2,15,15,0,855.0,70.0,1.6,18.0,466.0,777.86,604.94
2016,2,15,15,15,833.5,67.5,1.6,17.5,426.5,746.55,585.53
2016,2,15,15,30,812.0,65.0,1.6,17.0,387.0,706.42,559.31
2016,2,15,15,45,782.5,62.0,1.6,17.0,343.5,658.16,525.5
2016,2,15,16,0,753.0,59.0,1.6,17.0,300.0,608.99,490.11
2016,2,15,16,15,708.0,54.5,1.6,16.5,253.5,547.35,443.85
2016,2,15,16,30,663.0,50.0,1.6,16.0,207.0,486.76,395.74
2016,2,15,16,45,594.0,43.5,1.65,15.5,160.5,411.71,334.02
2016,2,15,17,0,525.0,37.0,1.7,15.0,114.0,340.8,272.7
2016,2,15,17,15,397.0,28.0,1.7,15.0,73.0,250.32,189.9
2016,2,15,17,30,269.0,19.0,1.7,15.0,32.0,154.73,28.27
2016,2,15,17,45,134.5,9.5,1.7,15.0,16.0,60.23,0.0
2016,2,15,18,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,2,15,18,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,2,15,18,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,16,7,15,132.0,12.0,1.05,11.5,22.0,11.44,0.0
2016,2,16,7,30,264.0,24.0,1.0,12.0,44.0,19.21,8.46
2016,2,16,7,45,325.5,38.0,0.95,12.5,80.5,30.12,20.57
2016,2,16,8,0,387.0,52.0,0.9,13.0,117.0,44.23,33.63
2016,2,16,8,15,433.0,62.0,0.85,13.0,156.5,82.16,48.74
2016,2,16,8,30,479.0,72.0,0.8,13.0,196.0,125.52,79.87
2016,2,16,8,45,498.5,84.5,0.75,13.5,234.5,171.46,118.22
2016,2,16,9,0,518.0,97.0,0.7,14.0,273.0,219.33,159.66
2016,2,16,9,15,596.5,93.5,0.65,14.5,321.5,271.53,203.12
2016,2,16,9,30,675.0,90.0,0.6,15.0,370.0,331.33,252.59
2016,2,16,9,45,634.5,112.0,0.55,15.5,394.0,374.51,289.53
2016,2,16,10,0,594.0,134.0,0.5,16.0,418.0,412.41,320.54
2016,2,16,10,15,758.5,101.5,0.45,16.0,490.0,495.44,384.67
2016,2,16,10,30,923.0,69.0,0.4,16.0,562.0,588.89,454.59
2016,2,16,10,45,931.0,70.5,0.35,16.5,588.0,636.37,487.99
2016,2,16,11,0,939.0,72.0,0.3,17.0,614.0,681.85,519.27
2016,2,16,11,15,661.0,163.5,0.3,17.0,551.0,631.1,480.31
2016,2,16,11,30,383.0,255.0,0.3,17.0,488.0,541.85,413.7
2016,2,16,11,45,670.0,165.0,0.3,17.5,581.0,688.67,522.57
2016,2,16,12,0,957.0,75.0,0.3,18.0,674.0,825.31,612.87
2016,2,16,12,15,958.0,75.0,0.3,18.0,677.0,849.96,626.61
2016,2,16,12,30,959.0,75.0,0.3,18.0,680.0,871.12,639.9
2016,2,16,12,45,958.5,74.5,0.35,18.0,675.5,886.85,650.81
2016,2,16,13,0,958.0,74.0,0.4,18.0,671.0,898.88,659.59
2016,2,16,13,15,954.0,73.0,0.45,18.0,658.0,903.57,663.87
2016,2,16,13,30,950.0,72.0,0.5,18.0,645.0,904.43,665.97
2016,2,16,13,45,944.5,71.0,0.55,18.0,624.5,900.2,664.99
2016,2,16,14,0,939.0,70.0,0.6,18.0,604.0,892.24,661.77
2016,2,16,14,15,929.0,68.5,0.6,18.0,576.0,876.19,652.42
2016,2,16,14,30,919.0,67.0,0.6,18.0,548.0,856.67,640.96
2016,2,16,14,45,841.5,75.5,0.6,18.0,494.5,798.02,603.26
2016,2,16,15,0,764.0,84.0,0.6,18.0,441.0,731.49,559.9
2016,2,16,15,15,733.5,82.0,0.55,17.5,401.0,688.89,532.65
2016,2,16,15,30,703.0,80.0,0.5,17.0,361.0,648.94,506.42
2016,2,16,15,45,665.0,78.0,0.5,16.5,320.5,599.08,472.95
2016,2,16,16,0,627.0,76.0,0.5,16.0,280.0,549.16,437.61
2016,2,16,16,15,592.0,68.0,0.45,15.5,237.0,494.23,396.34
2016,2,16,16,30,557.0,60.0,0.4,15.0,194.0,440.06,353.89
2016,2,16,16,45,490.5,52.0,0.4,14.5,151.0,369.04,296.58
2016,2,16,17,0,424.0,44.0,0.4,14.0,108.0,302.41,240.27
2016,2,16,17,15,324.0,31.5,0.4,13.5,70.0,220.14,167.53
2016,2,16,17,30,224.0,19.0,0.4,13.0,32.0,137.08,43.56
2016,2,16,17,45,112.0,9.5,0.4,13.0,16.0,51.88,0.0
2016,2,16,18,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,16,18,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,2,16,18,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,17,7,15,0.0,1.5,3.3,12.0,1.5,1.43,0.0
2016,2,17,7,30,0.0,3.0,3.3,12.0,3.0,2.77,0.0
2016,2,17,7,45,0.0,6.0,3.3,12.0,6.0,5.55,0.0
2016,2,17,8,0,0.0,9.0,3.3,12.0,9.0,8.33,1.47
2016,2,17,8,15,0.0,12.5,3.4,12.0,12.5,11.58,4.34
2016,2,17,8,30,0.0,16.0,3.5,12.0,16.0,14.82,7.19
2016,2,17,8,45,0.0,20.0,3.65,12.5,20.0,18.54,10.39
2016,2,17,9,0,0.0,24.0,3.8,13.0,24.0,22.26,13.55
2016,2,17,9,15,0.0,23.5,3.8,13.0,23.5,21.8,13.12
2016,2,17,9,30,0.0,23.0,3.8,13.0,23.0,21.34,12.68
2016,2,17,9,45,0.0,44.5,3.8,13.0,44.5,41.35,29.73
2016,2,17,10,0,0.0,66.0,3.8,13.0,66.0,61.41,46.65
2016,2,17,10,15,0.0,47.5,3.7,13.0,47.5,44.16,31.94
2016,2,17,10,30,0.0,29.0,3.6,13.0,29.0,26.95,17.28
2016,2,17,10,45,0.0,87.0,3.5,13.0,87.0,81.06,62.85
2016,2,17,11,0,0.0,145.0,3.4,13.0,145.0,136.25,108.56
2016,2,17,11,15,0.0,86.5,3.3,13.0,86.5,80.61,62.2
2016,2,17,11,30,0.0,28.0,3.2,13.0,28.0,26.04,16.38
2016,2,17,11,45,0.0,28.5,3.15,13.0,28.5,26.5,16.77
2016,2,17,12,0,0.0,29.0,3.1,13.0,29.0,26.97,17.16
2016,2,17,12,15,0.0,39.5,3.15,13.0,39.5,36.75,25.39
2016,2,17,12,30,0.0,50.0,3.2,13.0,50.0,46.54,33.61
2016,2,17,12,45,0.0,39.0,3.25,13.0,39.0,36.29,24.99
2016,2,17,13,0,0.0,28.0,3.3,13.0,28.0,26.04,16.37
2016,2,17,13,15,0.0,37.5,3.35,12.5,37.5,34.89,23.9
2016,2,17,13,30,0.0,47.0,3.4,12.0,47.0,43.73,31.46
2016,2,17,13,45,0.0,94.0,3.5,12.0,94.0,87.7,68.49
2016,2,17,14,0,0.0,141.0,3.6,12.0,141.0,134.48,107.58
2016,2,17,14,15,0.0,91.0,3.6,12.0,91.0,84.86,66.25
2016,2,17,14,30,0.0,41.0,3.6,12.0,41.0,38.11,26.88
2016,2,17,14,45,0.0,84.5,3.6,12.0,84.5,78.7,61.41
2016,2,17,15,0,0.0,128.0,3.6,12.0,128.0,123.35,99.15
2016,2,17,15,15,0.0,125.0,3.55,11.5,125.0,121.16,97.68
2016,2,17,15,30,0.0,122.0,3.5,11.0,122.0,119.25,96.5
2016,2,17,15,45,0.0,108.0,3.45,11.0,108.0,105.41,84.98
2016,2,17,16,0,0.0,94.0,3.4,11.0,94.0,91.57,73.33
2016,2,17,16,15,0.0,79.5,3.4,10.5,79.5,77.15,61.16
2016,2,17,16,30,0.0,65.0,3.4,10.0,65.0,62.68,48.72
2016,2,17,16,45,0.0,50.5,3.45,10.0,50.5,48.12,35.92
2016,2,17,17,0,0.0,36.0,3.5,10.0,36.0,33.45,22.9
2016,2,17,17,15,0.0,23.5,3.55,10.0,23.5,21.81,12.34
2016,2,17,17,30,0.0,11.0,3.6,10.0,11.0,10.19,0.0
2016,2,17,17,45,0.0,5.5,3.7,10.0,5.5,5.24,0.0
2016,2,17,18,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,17,18,15,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2016,2,17,18,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,3.3,8.5,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,3.65,8.5,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,3.75,8.5,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,2,18,7,15,45.5,18.5,3.8,8.0,22.0,17.63,0.0
2016,2,18,7,30,91.0,37.0,3.8,8.0,44.0,29.93,18.32
2016,2,18,7,45,205.0,53.0,3.85,8.5,85.0,42.41,31.9
2016,2,18,8,0,319.0,69.0,3.9,9.0,126.0,57.88,41.03
2016,2,18,8,15,393.5,80.5,3.9,9.0,171.0,95.95,62.41
2016,2,18,8,30,468.0,92.0,3.9,9.0,216.0,142.71,96.57
2016,2,18,8,45,520.5,99.5,3.9,9.5,261.5,190.19,136.01
2016,2,18,9,0,573.0,107.0,3.9,10.0,307.0,245.09,183.77
2016,2,18,9,15,288.0,125.5,3.85,10.0,226.0,206.6,163.46
2016,2,18,9,30,3.0,144.0,3.8,10.0,145.0,134.59,109.57
2016,2,18,9,45,8.5,161.0,3.8,10.5,165.0,153.4,124.98
2016,2,18,10,0,14.0,178.0,3.8,11.0,185.0,172.93,140.76
2016,2,18,10,15,39.5,208.0,3.75,11.0,229.0,219.16,178.89
2016,2,18,10,30,65.0,238.0,3.7,11.0,273.0,266.19,217.35
2016,2,18,10,45,52.5,241.0,3.7,11.0,270.5,265.99,216.76
2016,2,18,11,0,40.0,244.0,3.7,11.0,268.0,264.53,215.17
2016,2,18,11,15,27.5,232.5,3.65,11.0,249.5,247.1,200.59
2016,2,18,11,30,15.0,221.0,3.6,11.0,231.0,221.75,179.52
2016,2,18,11,45,15.0,225.5,3.55,11.0,235.0,227.21,183.89
2016,2,18,12,0,15.0,230.0,3.5,11.0,239.0,232.69,188.24
2016,2,18,12,15,8.5,202.0,3.45,11.0,207.5,200.15,161.49
2016,2,18,12,30,2.0,174.0,3.4,11.0,176.0,167.35,134.44
2016,2,18,12,45,1.0,122.5,3.4,11.0,123.5,116.01,92.05
2016,2,18,13,0,0.0,71.0,3.4,11.0,71.0,66.14,50.38
2016,2,18,13,15,126.5,177.5,3.3,10.5,254.5,297.79,246.69
2016,2,18,13,30,253.0,284.0,3.2,10.0,438.0,529.97,432.95
2016,2,18,13,45,130.5,238.0,3.15,10.0,317.5,373.59,306.24
2016,2,18,14,0,8.0,192.0,3.1,10.0,197.0,194.1,157.48
2016,2,18,14,15,4.0,149.5,3.05,10.0,152.0,146.97,118.92
2016,2,18,14,30,0.0,107.0,3.0,10.0,107.0,100.77,80.28
2016,2,18,14,45,20.5,150.5,2.95,10.0,160.5,163.06,133.7
2016,2,18,15,0,41.0,194.0,2.9,10.0,214.0,241.53,199.6
2016,2,18,15,15,20.5,138.0,2.8,9.5,148.0,151.17,124.26
2016,2,18,15,30,0.0,82.0,2.7,9.0,82.0,76.79,60.83
2016,2,18,15,45,0.0,73.0,2.65,9.0,73.0,68.05,53.52
2016,2,18,16,0,0.0,64.0,2.6,9.0,64.0,59.53,46.26
2016,2,18,16,15,0.0,54.0,2.55,9.0,54.0,50.2,38.2
2016,2,18,16,30,0.0,44.0,2.5,9.0,44.0,40.87,30.04
2016,2,18,16,45,0.0,34.5,2.45,9.0,34.5,32.03,22.19
2016,2,18,17,0,0.0,25.0,2.4,9.0,25.0,23.19,14.28
2016,2,18,17,15,0.0,16.0,2.4,8.5,16.0,14.83,6.72
2016,2,18,17,30,0.0,7.0,2.4,8.0,7.0,6.48,0.0
2016,2,18,17,45,0.0,3.5,2.4,8.0,3.5,3.34,0.0
2016,2,18,18,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,18,18,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,2,18,18,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,4.45,8.5,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,2,19,7,15,0.0,1.5,4.55,9.0,1.5,1.43,0.0
2016,2,19,7,30,0.0,3.0,4.6,9.0,3.0,2.77,0.0
2016,2,19,7,45,0.0,6.0,4.65,9.0,6.0,5.55,0.0
2016,2,19,8,0,0.0,9.0,4.7,9.0,9.0,8.33,1.55
2016,2,19,8,15,0.0,12.5,4.6,9.0,12.5,11.58,4.45
2016,2,19,8,30,0.0,16.0,4.5,9.0,16.0,14.83,7.33
2016,2,19,8,45,0.0,19.0,4.45,9.5,19.0,17.61,9.75
2016,2,19,9,0,0.0,22.0,4.4,10.0,22.0,20.4,12.13
2016,2,19,9,15,0.0,17.5,4.2,10.0,17.5,16.23,8.47
2016,2,19,9,30,0.0,13.0,4.0,10.0,13.0,12.06,4.81
2016,2,19,9,45,12.0,101.5,3.8,10.0,107.5,99.52,79.8
2016,2,19,10,0,24.0,190.0,3.6,10.0,202.0,188.91,154.63
2016,2,19,10,15,12.0,146.5,3.45,10.0,152.5,143.27,116.16
2016,2,19,10,30,0.0,103.0,3.3,10.0,103.0,96.1,76.27
2016,2,19,10,45,6.0,154.5,3.15,10.0,158.5,148.77,120.41
2016,2,19,11,0,12.0,206.0,3.0,10.0,214.0,202.97,165.02
2016,2,19,11,15,18.0,223.5,2.9,10.0,235.0,225.2,183.01
2016,2,19,11,30,24.0,241.0,2.8,10.0,256.0,248.08,201.52
2016,2,19,11,45,23.5,243.0,2.75,10.0,258.0,251.08,203.73
2016,2,19,12,0,23.0,245.0,2.7,10.0,260.0,254.0,205.97
2016,2,19,12,15,49.0,270.5,2.7,10.0,302.5,312.93,254.1
2016,2,19,12,30,75.0,296.0,2.7,10.0,345.0,364.99,296.03
2016,2,19,12,45,110.5,301.0,2.7,10.5,372.0,403.71,327.0
2016,2,19,13,0,146.0,306.0,2.7,11.0,399.0,455.39,367.65
2016,2,19,13,15,140.0,299.5,2.65,10.5,387.0,446.95,361.56
2016,2,19,13,30,134.0,293.0,2.6,10.0,375.0,437.83,355.27
2016,2,19,13,45,76.5,255.0,2.55,10.0,301.5,333.55,271.83
2016,2,19,14,0,19.0,217.0,2.5,10.0,228.0,230.08,187.1
2016,2,19,14,15,54.0,229.0,2.45,9.5,258.5,287.83,236.33
2016,2,19,14,30,89.0,241.0,2.4,9.0,289.0,334.02,275.42
2016,2,19,14,45,71.5,221.5,2.35,9.0,258.5,297.69,245.81
2016,2,19,15,0,54.0,202.0,2.3,9.0,228.0,261.59,216.42
2016,2,19,15,15,81.5,190.0,2.25,8.5,225.5,270.82,225.97
2016,2,19,15,30,109.0,178.0,2.2,8.0,223.0,290.62,243.92
2016,2,19,15,45,98.0,160.5,2.15,8.0,198.0,249.5,209.97
2016,2,19,16,0,87.0,143.0,2.1,8.0,173.0,220.77,186.02
2016,2,19,16,15,78.0,122.5,2.0,7.5,146.5,189.79,160.04
2016,2,19,16,30,69.0,102.0,1.9,7.0,120.0,159.12,133.73
2016,2,19,16,45,55.5,81.0,1.85,7.0,93.5,125.39,103.9
2016,2,19,17,0,42.0,60.0,1.8,7.0,67.0,92.14,74.09
2016,2,19,17,15,21.0,40.5,1.75,7.0,44.0,57.79,42.99
2016,2,19,17,30,0.0,21.0,1.7,7.0,21.0,20.34,7.16
2016,2,19,17,45,0.0,10.5,1.65,7.0,10.5,10.01,0.0
2016,2,19,18,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,19,18,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,2,19,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,1.85,3.5,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,1.85,3.5,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,20,7,15,112.0,16.0,1.8,4.5,26.0,12.62,0.0
2016,2,20,7,30,224.0,32.0,1.8,5.0,52.0,25.03,15.53
2016,2,20,7,45,278.0,48.0,1.8,5.5,89.0,36.92,27.62
2016,2,20,8,0,332.0,64.0,1.8,6.0,126.0,55.79,38.45
2016,2,20,8,15,374.5,77.5,1.75,6.5,166.0,93.98,61.59
2016,2,20,8,30,417.0,91.0,1.7,7.0,206.0,137.18,94.66
2016,2,20,8,45,452.5,99.5,1.7,7.5,245.0,179.44,130.49
2016,2,20,9,0,488.0,108.0,1.7,8.0,284.0,225.38,170.91
2016,2,20,9,15,455.0,131.0,1.6,8.0,310.5,266.72,209.74
2016,2,20,9,30,422.0,154.0,1.5,8.0,337.0,304.12,243.97
2016,2,20,9,45,634.5,121.0,1.4,8.5,423.5,390.2,313.47
2016,2,20,10,0,847.0,88.0,1.3,9.0,510.0,493.56,395.92
2016,2,20,10,15,860.5,90.0,1.15,9.0,543.0,545.89,437.89
2016,2,20,10,30,874.0,92.0,1.0,9.0,576.0,597.36,477.81
2016,2,20,10,45,750.0,130.5,0.9,9.5,559.0,601.98,479.63
2016,2,20,11,0,626.0,169.0,0.8,10.0,542.0,593.63,471.15
2016,2,20,11,15,522.5,212.0,0.65,10.0,530.0,589.39,465.4
2016,2,20,11,30,419.0,255.0,0.5,10.0,518.0,571.91,449.36
2016,2,20,11,45,377.5,270.5,0.4,10.5,510.5,572.99,447.75
2016,2,20,12,0,336.0,286.0,0.3,11.0,503.0,570.64,443.25
2016,2,20,12,15,356.5,282.5,0.3,11.0,514.0,594.67,461.22
2016,2,20,12,30,377.0,279.0,0.3,11.0,525.0,618.12,478.34
2016,2,20,12,45,431.5,259.5,0.35,11.0,538.5,662.79,511.84
2016,2,20,13,0,486.0,240.0,0.4,11.0,552.0,697.05,537.79
2016,2,20,13,15,340.0,267.5,0.55,11.0,484.0,596.22,464.94
2016,2,20,13,30,194.0,295.0,0.7,11.0,416.0,492.3,388.01
2016,2,20,13,45,272.0,272.5,0.85,11.0,436.0,550.3,436.03
2016,2,20,14,0,350.0,250.0,1.0,11.0,456.0,593.52,471.45
2016,2,20,14,15,610.5,169.0,1.1,11.0,507.5,742.18,587.19
2016,2,20,14,30,871.0,88.0,1.2,11.0,559.0,859.89,671.19
2016,2,20,14,45,861.0,84.0,1.35,11.0,525.5,834.57,655.33
2016,2,20,15,0,851.0,80.0,1.5,11.0,492.0,806.18,638.78
2016,2,20,15,15,830.0,77.0,1.55,11.0,452.0,767.44,613.23
2016,2,20,15,30,809.0,74.0,1.6,11.0,412.0,726.59,585.73
2016,2,20,15,45,786.5,69.0,1.7,11.0,368.0,680.41,553.97
2016,2,20,16,0,764.0,64.0,1.8,11.0,324.0,632.86,520.14
2016,2,20,16,15,721.5,59.5,1.8,10.5,276.5,571.58,474.09
2016,2,20,16,30,679.0,55.0,1.8,10.0,229.0,511.1,425.67
2016,2,20,16,45,614.5,48.5,1.85,9.5,181.0,436.78,363.91
2016,2,20,17,0,550.0,42.0,1.9,9.0,133.0,371.54,306.49
2016,2,20,17,15,434.5,32.5,1.9,8.5,89.5,277.89,222.84
2016,2,20,17,30,319.0,23.0,1.9,8.0,46.0,190.01,119.64
2016,2,20,17,45,159.5,11.5,1.95,8.0,23.0,73.18,0.0
2016,2,20,18,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,20,18,15,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2016,2,20,18,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,0.0,1.85,4.5,0.0,0.0,0.0
2016,2,21,7,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,21,7,15,210.5,14.5,1.75,5.5,34.5,11.32,0.0
2016,2,21,7,30,421.0,29.0,1.7,6.0,69.0,23.06,14.08
2016,2,21,7,45,521.5,36.5,1.7,7.0,116.0,30.44,21.72
2016,2,21,8,0,622.0,44.0,1.7,8.0,163.0,49.38,27.62
2016,2,21,8,15,680.0,49.5,1.7,8.0,212.5,98.77,52.94
2016,2,21,8,30,738.0,55.0,1.7,8.0,262.0,154.84,94.88
2016,2,21,8,45,777.5,58.5,1.7,8.5,310.5,211.62,143.92
2016,2,21,9,0,817.0,62.0,1.7,9.0,359.0,272.17,198.43
2016,2,21,9,15,842.0,65.0,1.65,9.5,403.5,331.08,252.09
2016,2,21,9,30,867.0,68.0,1.6,10.0,448.0,391.42,305.76
2016,2,21,9,45,886.0,69.5,1.6,10.5,487.5,449.23,356.0
2016,2,21,10,0,905.0,71.0,1.6,11.0,527.0,506.26,403.9
2016,2,21,10,15,917.5,73.0,1.6,11.0,560.0,560.19,448.55
2016,2,21,10,30,930.0,75.0,1.6,11.0,593.0,612.99,490.96
2016,2,21,10,45,938.5,76.0,1.6,11.5,619.5,660.9,527.55
2016,2,21,11,0,947.0,77.0,1.6,12.0,646.0,706.81,561.55
2016,2,21,11,15,952.0,78.0,1.65,12.0,664.5,748.06,591.64
2016,2,21,11,30,957.0,79.0,1.7,12.0,683.0,786.61,618.74
2016,2,21,11,45,958.0,80.0,1.8,12.5,693.5,819.23,640.87
2016,2,21,12,0,959.0,81.0,1.9,13.0,704.0,848.58,660.66
2016,2,21,12,15,958.5,81.5,1.95,13.0,706.5,872.74,677.57
2016,2,21,12,30,958.0,82.0,2.0,13.0,709.0,893.33,692.13
2016,2,21,12,45,952.0,83.0,2.15,13.0,702.5,906.18,702.51
2016,2,21,13,0,946.0,84.0,2.3,13.0,696.0,915.18,710.42
2016,2,21,13,15,940.5,83.5,2.4,13.0,682.0,919.04,714.43
2016,2,21,13,30,935.0,83.0,2.5,13.0,668.0,919.1,715.97
2016,2,21,13,45,926.5,82.0,2.65,13.0,646.5,912.17,713.21
2016,2,21,14,0,918.0,81.0,2.8,13.0,625.0,901.56,707.97
2016,2,21,14,15,906.0,80.0,2.85,12.5,596.0,884.36,698.61
2016,2,21,14,30,894.0,79.0,2.9,12.0,567.0,863.81,686.89
2016,2,21,14,45,879.0,76.5,3.0,12.0,532.0,835.74,668.75
2016,2,21,15,0,864.0,74.0,3.1,12.0,497.0,804.8,648.36
2016,2,21,15,15,842.0,71.5,3.1,11.5,456.0,772.4,627.24
2016,2,21,15,30,820.0,69.0,3.1,11.0,415.0,731.02,598.95
2016,2,21,15,45,793.5,65.0,3.1,11.0,370.5,682.68,563.7
2016,2,21,16,0,767.0,61.0,3.1,11.0,326.0,633.23,526.8
2016,2,21,16,15,724.0,57.0,3.0,10.5,278.0,572.03,479.72
2016,2,21,16,30,681.0,53.0,2.9,10.0,230.0,511.71,430.25
2016,2,21,16,45,623.0,46.5,2.85,10.0,182.5,441.02,369.64
2016,2,21,17,0,565.0,40.0,2.8,10.0,135.0,373.57,309.32
2016,2,21,17,15,454.5,31.5,2.75,9.5,91.5,287.23,231.26
2016,2,21,17,30,344.0,23.0,2.7,9.0,48.0,202.98,135.06
2016,2,21,17,45,172.0,11.5,2.65,9.0,24.0,78.38,0.0
2016,2,21,18,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,21,18,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,2,21,18,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,2.25,6.5,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,2.15,4.5,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,2.05,4.5,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,0.0,1.95,5.5,0.0,0.0,0.0
2016,2,22,7,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,22,7,15,229.5,14.5,1.85,6.5,37.5,11.2,0.0
2016,2,22,7,30,459.0,29.0,1.8,7.0,75.0,25.01,15.9
2016,2,22,7,45,553.0,37.0,1.8,7.5,123.0,30.74,22.01
2016,2,22,8,0,647.0,45.0,1.8,8.0,171.0,52.53,28.9
2016,2,22,8,15,703.0,50.0,1.65,8.5,221.0,103.0,55.18
2016,2,22,8,30,759.0,55.0,1.5,9.0,271.0,159.9,97.85
2016,2,22,8,45,795.5,58.5,1.4,9.5,319.5,217.46,147.58
2016,2,22,9,0,832.0,62.0,1.3,10.0,368.0,278.43,202.16
2016,2,22,9,15,857.0,65.0,1.15,10.5,413.0,338.29,255.88
2016,2,22,9,30,882.0,68.0,1.0,11.0,458.0,400.45,309.85
2016,2,22,9,45,899.0,70.5,0.85,11.5,498.0,458.44,358.49
2016,2,22,10,0,916.0,73.0,0.7,12.0,538.0,516.3,404.67
2016,2,22,10,15,928.5,74.5,0.65,12.5,571.5,570.34,446.67
2016,2,22,10,30,941.0,76.0,0.6,13.0,605.0,623.22,486.05
2016,2,22,10,45,948.5,77.5,0.55,13.5,631.5,671.58,520.62
2016,2,22,11,0,956.0,79.0,0.5,14.0,658.0,717.83,552.41
2016,2,22,11,15,961.5,79.5,0.5,14.0,677.0,759.29,580.45
2016,2,22,11,30,967.0,80.0,0.5,14.0,696.0,798.02,605.68
2016,2,22,11,45,969.0,81.0,0.5,14.5,706.5,831.74,626.19
2016,2,22,12,0,971.0,82.0,0.5,15.0,717.0,862.19,644.4
2016,2,22,12,15,971.5,82.0,0.55,15.0,720.5,886.9,661.0
2016,2,22,12,30,972.0,82.0,0.6,15.0,724.0,908.01,675.42
2016,2,22,12,45,967.0,83.5,0.65,15.0,718.0,922.48,685.68
2016,2,22,13,0,962.0,85.0,0.7,15.0,712.0,933.07,693.67
2016,2,22,13,15,958.5,84.0,0.75,15.0,698.5,938.2,698.31
2016,2,22,13,30,955.0,83.0,0.8,15.0,685.0,939.46,700.67
2016,2,22,13,45,945.5,83.5,0.85,15.0,663.5,933.39,698.43
2016,2,22,14,0,936.0,84.0,0.9,15.0,642.0,923.59,693.95
2016,2,22,14,15,926.0,82.5,0.9,15.0,613.5,907.34,684.41
2016,2,22,14,30,916.0,81.0,0.9,15.0,585.0,887.61,672.69
2016,2,22,14,45,818.0,91.5,0.95,15.5,521.0,812.49,622.93
2016,2,22,15,0,720.0,102.0,1.0,16.0,457.0,734.21,570.37
2016,2,22,15,15,781.0,87.5,1.0,15.5,444.5,745.6,581.85
2016,2,22,15,30,842.0,73.0,1.0,15.0,432.0,755.11,590.99
2016,2,22,15,45,811.5,70.0,1.05,14.5,386.0,704.25,557.58
2016,2,22,16,0,781.0,67.0,1.1,14.0,340.0,652.41,522.98
2016,2,22,16,15,739.0,62.5,1.15,13.5,291.0,590.47,478.93
2016,2,22,16,30,697.0,58.0,1.2,13.0,242.0,529.21,432.04
2016,2,22,16,45,628.5,52.0,1.3,12.5,192.5,456.73,373.86
