Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,22,17,0,560.0,46.0,1.4,12.0,143.0,384.16,312.64
2016,2,22,17,15,445.5,36.5,1.4,11.5,97.5,289.7,230.56
2016,2,22,17,30,331.0,27.0,1.4,11.0,52.0,203.36,139.25
2016,2,22,17,45,165.5,13.5,1.45,11.0,26.0,78.04,0.0
2016,2,22,18,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,23,7,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,23,7,15,218.0,16.0,1.0,9.0,39.0,12.42,0.0
2016,2,23,7,30,436.0,32.0,1.0,9.0,78.0,25.46,16.35
2016,2,23,7,45,535.0,39.5,1.0,9.5,126.0,30.13,21.35
2016,2,23,8,0,634.0,47.0,1.0,10.0,174.0,55.78,30.69
2016,2,23,8,15,691.0,52.5,1.05,10.5,224.5,106.2,57.58
2016,2,23,8,30,748.0,58.0,1.1,11.0,275.0,163.21,100.3
2016,2,23,8,45,788.0,61.5,1.2,11.5,324.5,221.02,149.8
2016,2,23,9,0,828.0,65.0,1.3,12.0,374.0,282.66,204.51
2016,2,23,9,15,853.0,68.0,1.25,12.0,419.0,342.46,258.38
2016,2,23,9,30,878.0,71.0,1.2,12.0,464.0,403.68,312.26
2016,2,23,9,45,896.0,73.0,1.2,12.5,504.0,462.36,362.18
2016,2,23,10,0,914.0,75.0,1.2,13.0,544.0,520.16,409.61
2016,2,23,10,15,926.0,77.0,1.2,13.0,577.5,574.45,453.5
2016,2,23,10,30,938.0,79.0,1.2,13.0,611.0,627.54,495.1
2016,2,23,10,45,944.0,81.5,1.2,13.5,637.5,675.96,531.05
2016,2,23,11,0,950.0,84.0,1.2,14.0,664.0,722.18,564.28
2016,2,23,11,15,955.0,85.0,1.2,14.0,682.5,763.68,593.18
2016,2,23,11,30,960.0,86.0,1.2,14.0,701.0,802.46,619.18
2016,2,23,11,45,960.5,87.0,1.2,14.5,711.5,834.89,639.45
2016,2,23,12,0,961.0,88.0,1.2,15.0,722.0,863.99,657.35
2016,2,23,12,15,961.5,88.5,1.15,15.0,725.0,889.08,672.97
2016,2,23,12,30,962.0,89.0,1.1,15.0,728.0,910.62,686.2
2016,2,23,12,45,949.0,93.0,1.1,15.0,720.0,920.95,692.89
2016,2,23,13,0,936.0,97.0,1.1,15.0,712.0,927.28,697.23
2016,2,23,13,15,931.5,96.5,1.05,15.5,698.5,931.99,698.53
2016,2,23,13,30,927.0,96.0,1.0,16.0,685.0,932.93,697.49
2016,2,23,13,45,917.0,95.5,0.95,16.5,662.5,925.3,691.01
2016,2,23,14,0,907.0,95.0,0.9,17.0,640.0,914.01,682.41
2016,2,23,14,15,895.5,93.5,0.9,16.5,611.5,904.13,678.39
2016,2,23,14,30,884.0,92.0,0.9,16.0,583.0,883.42,667.23
2016,2,23,14,45,690.0,130.0,0.9,16.0,499.0,757.02,582.58
2016,2,23,15,0,496.0,168.0,0.9,16.0,415.0,623.61,488.5
2016,2,23,15,15,496.5,152.5,0.9,15.5,383.0,595.76,471.87
2016,2,23,15,30,497.0,137.0,0.9,15.0,351.0,565.76,452.04
2016,2,23,15,45,457.0,131.5,0.9,14.5,312.5,515.77,415.75
2016,2,23,16,0,417.0,126.0,0.9,14.0,274.0,466.7,379.28
2016,2,23,16,15,519.5,97.0,0.9,13.0,254.5,486.08,397.54
2016,2,23,16,30,622.0,68.0,0.9,12.0,235.0,500.13,409.52
2016,2,23,16,45,538.5,61.5,0.95,11.5,185.5,416.45,341.81
2016,2,23,17,0,455.0,55.0,1.0,11.0,136.0,338.15,276.26
2016,2,23,17,15,342.5,42.5,1.0,10.5,92.5,245.69,196.55
2016,2,23,17,30,230.0,30.0,1.0,10.0,49.0,163.68,115.48
2016,2,23,17,45,115.0,15.0,1.0,10.0,24.5,59.8,0.0
2016,2,23,18,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,24,6,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,24,7,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,24,7,15,181.0,17.0,0.75,10.0,37.0,13.16,1.4
2016,2,24,7,30,362.0,34.0,0.7,10.0,74.0,27.05,17.82
2016,2,24,7,45,459.5,42.5,0.65,10.5,120.0,32.49,23.42
2016,2,24,8,0,557.0,51.0,0.6,11.0,166.0,55.8,31.16
2016,2,24,8,15,615.0,57.5,0.6,11.0,214.0,103.18,57.66
2016,2,24,8,30,673.0,64.0,0.6,11.0,262.0,157.24,98.48
2016,2,24,8,45,508.5,102.0,0.6,11.5,266.0,198.46,141.82
2016,2,24,9,0,344.0,140.0,0.6,12.0,270.0,220.51,168.25
2016,2,24,9,15,578.0,108.5,0.55,12.0,357.0,292.79,223.74
2016,2,24,9,30,812.0,77.0,0.5,12.0,444.0,387.16,298.08
2016,2,24,9,45,670.5,122.5,0.45,12.5,442.5,414.66,323.24
2016,2,24,10,0,529.0,168.0,0.4,13.0,441.0,424.71,332.85
2016,2,24,10,15,375.5,215.5,0.35,13.0,415.5,413.54,324.99
2016,2,24,10,30,222.0,263.0,0.3,13.0,390.0,386.73,303.73
2016,2,24,10,45,560.5,175.5,0.3,13.5,515.5,534.83,418.35
2016,2,24,11,0,899.0,88.0,0.3,14.0,641.0,695.5,535.42
2016,2,24,11,15,651.5,178.5,0.25,14.0,586.0,655.69,501.18
2016,2,24,11,30,404.0,269.0,0.2,14.0,531.0,580.07,443.58
2016,2,24,11,45,303.0,294.5,0.2,14.5,493.0,545.07,416.94
2016,2,24,12,0,202.0,320.0,0.2,15.0,455.0,493.9,377.73
2016,2,24,12,15,277.0,308.0,0.2,15.0,493.5,560.68,427.9
2016,2,24,12,30,352.0,296.0,0.2,15.0,532.0,619.58,470.39
2016,2,24,12,45,477.5,251.0,0.2,15.0,568.5,698.23,527.3
2016,2,24,13,0,603.0,206.0,0.2,15.0,605.0,767.22,576.44
2016,2,24,13,15,749.0,150.0,0.25,15.0,635.5,846.68,630.58
2016,2,24,13,30,895.0,94.0,0.3,15.0,666.0,905.2,668.97
2016,2,24,13,45,601.5,181.5,0.35,15.0,561.0,758.86,572.27
2016,2,24,14,0,308.0,269.0,0.4,15.0,456.0,581.86,445.7
2016,2,24,14,15,582.5,179.0,0.45,15.0,512.0,731.09,561.16
2016,2,24,14,30,857.0,89.0,0.5,15.0,568.0,859.12,648.42
2016,2,24,14,45,840.0,87.0,0.6,15.0,533.5,830.24,630.23
2016,2,24,15,0,823.0,85.0,0.7,15.0,499.0,798.63,612.31
2016,2,24,15,15,801.5,82.5,0.75,14.5,458.5,760.3,589.59
2016,2,24,15,30,780.0,80.0,0.8,14.0,418.0,719.97,564.93
2016,2,24,15,45,751.0,76.0,0.9,14.0,374.0,670.55,532.55
2016,2,24,16,0,722.0,72.0,1.0,14.0,330.0,620.25,498.39
2016,2,24,16,15,679.0,67.0,1.05,13.5,282.5,563.02,457.25
2016,2,24,16,30,636.0,62.0,1.1,13.0,235.0,503.03,411.33
2016,2,24,16,45,574.0,54.5,1.2,12.5,187.5,430.28,353.24
2016,2,24,17,0,512.0,47.0,1.3,12.0,140.0,361.44,295.33
2016,2,24,17,15,404.5,37.5,1.35,11.5,96.5,272.13,218.05
2016,2,24,17,30,297.0,28.0,1.4,11.0,53.0,193.05,139.66
2016,2,24,17,45,148.5,14.0,1.5,11.0,26.5,72.38,0.0
2016,2,24,18,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,25,6,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,25,7,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,25,7,15,162.5,19.5,0.75,9.5,38.0,15.28,3.98
2016,2,25,7,30,325.0,39.0,0.7,10.0,76.0,31.59,21.9
2016,2,25,7,45,417.0,49.5,0.7,10.5,121.0,38.62,28.93
2016,2,25,8,0,509.0,60.0,0.7,11.0,166.0,63.87,38.26
2016,2,25,8,15,505.0,75.5,0.7,11.0,203.5,110.98,68.59
2016,2,25,8,30,501.0,91.0,0.7,11.0,241.0,155.94,105.08
2016,2,25,8,45,559.0,91.5,0.7,11.5,285.0,202.61,143.58
2016,2,25,9,0,617.0,92.0,0.7,12.0,329.0,253.99,187.48
2016,2,25,9,15,445.0,141.5,0.65,12.5,322.5,279.51,215.72
2016,2,25,9,30,273.0,191.0,0.6,13.0,316.0,285.15,224.69
2016,2,25,9,45,299.0,204.5,0.6,13.5,352.0,326.86,258.16
2016,2,25,10,0,325.0,218.0,0.6,14.0,388.0,370.87,292.49
2016,2,25,10,15,264.5,242.5,0.6,14.0,386.5,381.15,300.52
2016,2,25,10,30,204.0,267.0,0.6,14.0,385.0,380.68,299.88
2016,2,25,10,45,543.0,181.5,0.65,14.5,514.0,531.59,417.43
2016,2,25,11,0,882.0,96.0,0.7,15.0,643.0,695.34,538.51
2016,2,25,11,15,745.5,147.5,0.7,15.0,619.5,692.46,532.81
2016,2,25,11,30,609.0,199.0,0.7,15.0,596.0,672.6,516.83
2016,2,25,11,45,609.0,203.0,0.7,15.5,605.5,699.0,534.88
2016,2,25,12,0,609.0,207.0,0.7,16.0,615.0,723.19,550.52
2016,2,25,12,15,511.0,244.5,0.65,16.0,588.0,696.35,528.98
2016,2,25,12,30,413.0,282.0,0.6,16.0,561.0,656.62,499.03
2016,2,25,12,45,655.5,191.0,0.6,16.0,629.0,792.66,599.08
2016,2,25,13,0,898.0,100.0,0.6,16.0,697.0,903.3,671.07
2016,2,25,13,15,893.5,99.0,0.6,16.0,684.0,907.07,672.2
2016,2,25,13,30,889.0,98.0,0.6,16.0,671.0,907.19,672.79
2016,2,25,13,45,876.0,99.5,0.65,16.0,649.0,906.51,674.1
2016,2,25,14,0,863.0,101.0,0.7,16.0,627.0,895.06,668.48
2016,2,25,14,15,715.5,137.5,0.75,15.5,560.5,807.92,613.46
2016,2,25,14,30,568.0,174.0,0.8,15.0,494.0,709.36,548.63
2016,2,25,14,45,684.5,134.5,0.85,15.0,497.5,761.36,588.96
2016,2,25,15,0,801.0,95.0,0.9,15.0,501.0,794.55,613.44
2016,2,25,15,15,553.5,135.5,0.9,14.5,405.5,623.62,493.25
2016,2,25,15,30,306.0,176.0,0.9,14.0,310.0,453.15,364.53
2016,2,25,15,45,279.0,160.0,0.95,14.0,272.5,406.55,330.7
2016,2,25,16,0,252.0,144.0,1.0,14.0,235.0,360.67,295.38
2016,2,25,16,15,436.0,105.5,1.05,13.5,236.5,442.22,363.67
2016,2,25,16,30,620.0,67.0,1.1,13.0,238.0,500.43,410.34
2016,2,25,16,45,559.5,59.0,1.15,12.5,190.5,428.37,351.59
2016,2,25,17,0,499.0,51.0,1.2,12.0,143.0,360.05,294.2
2016,2,25,17,15,395.0,40.5,1.2,12.0,99.5,271.51,217.44
2016,2,25,17,30,291.0,30.0,1.2,12.0,56.0,192.8,141.43
2016,2,25,17,45,145.5,15.0,1.3,12.0,28.0,88.8,0.0
2016,2,25,18,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,5.0,1.25,9.0,5.0,0.0,0.0
2016,2,26,7,0,0.0,10.0,1.3,9.0,10.0,9.53,0.0
2016,2,26,7,15,123.5,26.0,1.25,9.0,40.5,20.45,8.62
2016,2,26,7,30,247.0,42.0,1.2,9.0,71.0,32.57,22.96
2016,2,26,7,45,308.5,57.5,1.15,9.5,111.5,43.76,33.68
2016,2,26,8,0,370.0,73.0,1.1,10.0,152.0,70.24,46.36
2016,2,26,8,15,411.5,86.0,1.1,10.0,194.5,111.08,72.72
2016,2,26,8,30,453.0,99.0,1.1,10.0,237.0,156.81,108.57
2016,2,26,8,45,498.5,104.0,1.1,10.5,278.5,201.08,145.71
2016,2,26,9,0,544.0,109.0,1.1,11.0,320.0,251.67,189.31
2016,2,26,9,15,435.0,147.0,1.1,11.0,328.0,282.53,220.68
2016,2,26,9,30,326.0,185.0,1.1,11.0,336.0,300.89,239.59
2016,2,26,9,45,383.5,190.5,1.15,11.5,382.5,351.76,281.01
2016,2,26,10,0,441.0,196.0,1.2,12.0,429.0,411.28,328.44
2016,2,26,10,15,388.5,222.5,1.2,12.0,437.0,429.49,343.19
2016,2,26,10,30,336.0,249.0,1.2,12.0,445.0,445.81,355.8
2016,2,26,10,45,454.5,224.0,1.25,12.5,501.0,519.54,413.31
2016,2,26,11,0,573.0,199.0,1.3,13.0,557.0,596.41,471.81
2016,2,26,11,15,544.0,216.5,1.3,13.0,564.5,618.61,487.27
2016,2,26,11,30,515.0,234.0,1.3,13.0,572.0,637.19,500.24
2016,2,26,11,45,467.0,257.5,1.35,13.0,567.5,643.69,504.24
2016,2,26,12,0,419.0,281.0,1.4,13.0,563.0,637.03,498.83
2016,2,26,12,15,651.5,190.5,1.45,13.0,632.0,761.21,594.36
2016,2,26,12,30,884.0,100.0,1.5,13.0,701.0,865.91,667.62
2016,2,26,12,45,883.0,99.0,1.55,13.0,695.0,879.6,676.51
2016,2,26,13,0,882.0,98.0,1.6,13.0,689.0,889.79,684.25
2016,2,26,13,15,610.5,192.5,1.65,12.5,598.0,775.18,605.63
2016,2,26,13,30,339.0,287.0,1.7,12.0,507.0,626.63,494.19
2016,2,26,13,45,332.0,278.5,1.75,12.0,488.5,613.7,486.86
2016,2,26,14,0,325.0,270.0,1.8,12.0,470.0,599.28,477.19
2016,2,26,14,15,168.0,233.5,1.85,12.0,336.5,405.1,327.28
2016,2,26,14,30,11.0,197.0,1.9,12.0,203.0,202.81,162.95
2016,2,26,14,45,5.5,167.0,1.95,12.0,170.0,167.12,134.57
2016,2,26,15,0,0.0,137.0,2.0,12.0,137.0,131.77,105.55
2016,2,26,15,15,2.0,143.0,1.95,11.5,144.0,140.72,113.63
2016,2,26,15,30,4.0,149.0,1.9,11.0,151.0,150.32,122.21
2016,2,26,15,45,2.0,91.0,1.85,10.5,92.0,87.58,69.73
2016,2,26,16,0,0.0,33.0,1.8,10.0,33.0,30.63,21.01
2016,2,26,16,15,0.0,28.5,1.7,10.0,28.5,26.44,17.44
2016,2,26,16,30,0.0,24.0,1.6,10.0,24.0,22.25,13.8
2016,2,26,16,45,0.0,19.0,1.55,10.0,19.0,17.61,9.71
2016,2,26,17,0,0.0,14.0,1.5,10.0,14.0,12.97,5.58
2016,2,26,17,15,0.0,9.5,1.45,9.5,9.5,8.79,1.85
2016,2,26,17,30,0.0,5.0,1.4,9.0,5.0,4.62,0.0
2016,2,26,17,45,0.0,2.5,1.4,9.0,2.5,2.31,0.0
2016,2,26,18,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,26,18,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,8.0,1.75,7.5,8.0,0.0,0.0
2016,2,27,7,0,0.0,16.0,1.7,8.0,16.0,15.25,0.0
2016,2,27,7,15,226.0,25.0,1.7,8.0,53.0,20.12,9.42
2016,2,27,7,30,452.0,34.0,1.7,8.0,90.0,26.41,17.74
2016,2,27,7,45,533.0,42.0,1.7,8.5,137.5,31.46,22.8
2016,2,27,8,0,614.0,50.0,1.7,9.0,185.0,61.88,32.73
2016,2,27,8,15,666.5,55.5,1.65,9.0,234.0,114.44,64.86
2016,2,27,8,30,719.0,61.0,1.6,9.0,283.0,170.1,108.62
2016,2,27,8,45,519.5,105.5,1.6,9.5,279.5,208.51,152.08
2016,2,27,9,0,320.0,150.0,1.6,10.0,276.0,225.8,175.98
2016,2,27,9,15,367.5,160.5,1.55,10.5,320.5,272.33,215.1
2016,2,27,9,30,415.0,171.0,1.5,11.0,365.0,325.58,259.23
2016,2,27,9,45,646.0,124.0,1.5,11.5,454.5,411.38,327.79
2016,2,27,10,0,877.0,77.0,1.5,12.0,544.0,515.4,410.32
2016,2,27,10,15,890.0,79.0,1.45,12.0,577.5,568.66,452.97
2016,2,27,10,30,903.0,81.0,1.4,12.0,611.0,620.89,493.8
2016,2,27,10,45,916.0,80.5,1.35,12.5,638.5,669.24,529.59
2016,2,27,11,0,929.0,80.0,1.3,13.0,666.0,715.95,562.98
2016,2,27,11,15,772.0,140.5,1.25,13.5,637.0,708.73,553.81
2016,2,27,11,30,615.0,201.0,1.2,14.0,608.0,682.93,531.36
2016,2,27,11,45,630.5,200.0,1.2,14.5,623.0,716.6,555.18
2016,2,27,12,0,646.0,199.0,1.2,15.0,638.0,748.8,576.94
2016,2,27,12,15,543.0,238.5,1.2,14.5,608.5,719.64,555.05
2016,2,27,12,30,440.0,278.0,1.2,14.0,579.0,687.86,531.46
2016,2,27,12,45,496.5,253.5,1.2,14.0,591.0,721.55,557.58
2016,2,27,13,0,553.0,229.0,1.2,14.0,603.0,753.89,581.92
2016,2,27,13,15,445.5,259.5,1.2,14.0,557.0,699.04,540.67
2016,2,27,13,30,338.0,290.0,1.2,14.0,511.0,629.89,489.64
2016,2,27,13,45,402.5,262.5,1.25,14.5,517.5,658.88,513.32
2016,2,27,14,0,467.0,235.0,1.3,15.0,524.0,699.17,543.58
2016,2,27,14,15,666.5,163.0,1.3,14.5,555.5,797.61,618.63
2016,2,27,14,30,866.0,91.0,1.3,14.0,587.0,876.53,674.42
2016,2,27,14,45,860.5,85.5,1.35,14.0,553.5,852.78,659.11
2016,2,27,15,0,855.0,80.0,1.4,14.0,520.0,825.75,642.73
2016,2,27,15,15,835.0,77.5,1.45,14.0,479.5,787.58,618.28
2016,2,27,15,30,815.0,75.0,1.5,14.0,439.0,747.25,591.94
2016,2,27,15,45,793.5,70.5,1.55,14.0,395.0,701.46,561.02
2016,2,27,16,0,772.0,66.0,1.6,14.0,351.0,654.23,528.23
2016,2,27,16,15,732.5,61.5,1.6,13.5,302.5,593.61,484.75
2016,2,27,16,30,693.0,57.0,1.6,13.0,254.0,533.61,438.62
2016,2,27,16,45,631.0,51.5,1.65,12.5,205.0,460.01,379.51
2016,2,27,17,0,569.0,46.0,1.7,12.0,156.0,394.64,324.04
2016,2,27,17,15,467.5,37.5,1.75,11.5,110.0,306.03,247.34
2016,2,27,17,30,366.0,29.0,1.8,11.0,64.0,226.88,172.26
2016,2,27,17,45,183.0,14.5,1.85,11.0,32.0,105.34,0.0
2016,2,27,18,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,27,18,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,4.0,0.95,7.5,4.0,0.0,0.0
2016,2,28,7,0,0.0,8.0,0.9,8.0,8.0,7.63,0.0
2016,2,28,7,15,11.0,26.5,0.85,8.0,28.0,23.77,13.03
2016,2,28,7,30,22.0,45.0,0.8,8.0,48.0,39.26,29.23
2016,2,28,7,45,35.0,66.0,0.8,8.5,73.0,56.2,45.11
2016,2,28,8,0,48.0,87.0,0.8,9.0,98.0,76.44,59.37
2016,2,28,8,15,58.0,108.0,0.8,9.0,124.0,99.97,78.47
2016,2,28,8,30,68.0,129.0,0.8,9.0,150.0,125.08,99.25
2016,2,28,8,45,76.5,148.0,0.85,9.5,175.5,149.65,119.61
2016,2,28,9,0,85.0,167.0,0.9,10.0,201.0,175.36,140.85
2016,2,28,9,15,42.5,151.5,0.95,10.0,168.5,154.17,124.5
2016,2,28,9,30,0.0,136.0,1.0,10.0,136.0,126.13,101.72
2016,2,28,9,45,17.5,176.0,1.05,10.5,185.5,171.36,138.77
2016,2,28,10,0,35.0,216.0,1.1,11.0,235.0,221.33,178.86
2016,2,28,10,15,66.5,244.0,1.1,11.0,282.5,268.7,216.69
2016,2,28,10,30,98.0,272.0,1.1,11.0,330.0,319.57,256.89
2016,2,28,10,45,166.0,285.0,1.15,11.5,388.5,387.46,310.04
2016,2,28,11,0,234.0,298.0,1.2,12.0,447.0,456.27,362.89
2016,2,28,11,15,268.0,301.5,1.25,12.0,476.5,503.25,398.61
2016,2,28,11,30,302.0,305.0,1.3,12.0,506.0,545.31,430.59
2016,2,28,11,45,217.5,318.5,1.4,12.0,464.5,497.41,393.3
2016,2,28,12,0,133.0,332.0,1.5,12.0,423.0,452.33,357.84
2016,2,28,12,15,175.5,332.5,1.6,12.0,453.0,494.47,391.64
2016,2,28,12,30,218.0,333.0,1.7,12.0,483.0,537.8,425.53
2016,2,28,12,45,200.0,331.5,1.8,12.5,469.0,527.06,416.59
2016,2,28,13,0,182.0,330.0,1.9,13.0,455.0,515.01,407.05
2016,2,28,13,15,160.0,323.0,1.95,13.0,431.0,492.06,389.81
2016,2,28,13,30,138.0,316.0,2.0,13.0,407.0,468.11,371.74
2016,2,28,13,45,283.5,282.5,2.1,13.0,462.0,576.31,458.9
2016,2,28,14,0,429.0,249.0,2.2,13.0,517.0,681.96,541.31
2016,2,28,14,15,350.5,253.5,2.25,13.0,466.0,604.03,482.17
2016,2,28,14,30,272.0,258.0,2.3,13.0,415.0,539.49,433.01
2016,2,28,14,45,328.0,231.0,2.35,13.0,409.0,553.72,447.14
2016,2,28,15,0,384.0,204.0,2.4,13.0,403.0,564.23,457.9
2016,2,28,15,15,520.5,154.0,2.45,12.5,401.5,622.87,507.95
2016,2,28,15,30,657.0,104.0,2.5,12.0,400.0,664.24,543.12
2016,2,28,15,45,508.5,119.5,2.55,12.0,334.5,544.92,450.68
2016,2,28,16,0,360.0,135.0,2.6,12.0,269.0,440.47,366.63
2016,2,28,16,15,330.0,122.0,2.55,11.5,232.5,380.21,319.09
2016,2,28,16,30,300.0,109.0,2.5,11.0,196.0,334.12,281.26
2016,2,28,16,45,442.5,79.0,2.5,10.5,180.0,382.15,321.37
2016,2,28,17,0,585.0,49.0,2.5,10.0,164.0,408.34,340.05
2016,2,28,17,15,485.0,40.0,2.55,9.5,117.0,318.75,260.97
2016,2,28,17,30,385.0,31.0,2.6,9.0,70.0,238.31,184.61
2016,2,28,17,45,192.5,15.5,2.65,8.5,35.0,111.6,12.46
2016,2,28,18,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,28,18,15,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,2.55,6.5,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,2.25,6.5,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,29,6,45,86.5,7.0,1.65,8.5,10.0,6.67,0.0
2016,2,29,7,0,173.0,14.0,1.6,9.0,20.0,11.07,0.0
2016,2,29,7,15,319.0,25.5,1.55,9.5,59.5,19.99,10.87
2016,2,29,7,30,465.0,37.0,1.5,10.0,99.0,28.47,19.63
2016,2,29,7,45,548.5,44.5,1.5,10.5,148.0,32.99,24.09
2016,2,29,8,0,632.0,52.0,1.5,11.0,197.0,72.99,38.99
2016,2,29,8,15,682.0,57.5,1.5,11.0,246.5,124.01,71.11
2016,2,29,8,30,732.0,63.0,1.5,11.0,296.0,180.77,116.47
2016,2,29,8,45,759.0,68.5,1.5,11.5,343.0,237.67,166.66
2016,2,29,9,0,786.0,74.0,1.5,12.0,390.0,296.95,219.77
2016,2,29,9,15,809.5,77.0,1.4,12.5,434.0,354.69,270.97
2016,2,29,9,30,833.0,80.0,1.3,13.0,478.0,413.75,321.68
2016,2,29,9,45,849.5,82.5,1.25,13.5,516.5,470.14,368.74
2016,2,29,10,0,866.0,85.0,1.2,14.0,555.0,526.48,413.92
2016,2,29,10,15,877.5,87.0,1.1,14.5,587.5,578.44,453.72
2016,2,29,10,30,889.0,89.0,1.0,15.0,620.0,629.43,491.1
2016,2,29,10,45,907.0,86.0,0.95,15.5,647.5,678.05,525.92
2016,2,29,11,0,925.0,83.0,0.9,16.0,675.0,725.4,558.25
2016,2,29,11,15,930.0,83.5,0.85,16.0,693.5,765.5,584.09
2016,2,29,11,30,935.0,84.0,0.8,16.0,712.0,802.92,607.8
2016,2,29,11,45,941.5,82.5,0.75,16.5,723.0,836.49,627.45
2016,2,29,12,0,948.0,81.0,0.7,17.0,734.0,867.04,644.84
2016,2,29,12,15,700.0,179.0,0.7,17.0,662.0,797.99,598.32
2016,2,29,12,30,452.0,277.0,0.7,17.0,590.0,700.99,527.82
2016,2,29,12,45,527.0,247.0,0.7,17.0,609.5,745.63,561.94
2016,2,29,13,0,602.0,217.0,0.7,17.0,629.0,789.03,593.1
2016,2,29,13,15,510.0,245.5,0.7,17.0,590.0,745.42,561.19
2016,2,29,13,30,418.0,274.0,0.7,17.0,551.0,686.0,519.4
2016,2,29,13,45,647.5,186.5,0.7,17.0,600.0,816.28,615.07
2016,2,29,14,0,877.0,99.0,0.7,17.0,649.0,917.55,681.01
2016,2,29,14,15,866.0,97.0,0.7,17.0,621.0,899.8,668.92
2016,2,29,14,30,855.0,95.0,0.7,17.0,593.0,878.71,656.51
2016,2,29,14,45,837.0,94.0,0.7,17.0,557.5,849.62,638.84
2016,2,29,15,0,819.0,93.0,0.7,17.0,522.0,817.81,619.34
2016,2,29,15,15,593.5,133.5,0.65,16.5,431.5,666.81,516.98
2016,2,29,15,30,368.0,174.0,0.6,16.0,341.0,501.89,396.44
2016,2,29,15,45,406.5,148.5,0.6,15.5,316.0,504.32,402.31
2016,2,29,16,0,445.0,123.0,0.6,15.0,291.0,489.12,393.18
2016,2,29,16,15,407.0,113.5,0.6,14.5,251.0,436.01,353.25
2016,2,29,16,30,369.0,104.0,0.6,14.0,211.0,384.59,313.61
2016,2,29,16,45,332.5,87.5,0.6,13.5,171.0,327.61,268.16
2016,2,29,17,0,296.0,71.0,0.6,13.0,131.0,272.92,222.74
2016,2,29,17,15,236.0,54.0,0.6,12.5,93.0,208.3,167.45
2016,2,29,17,30,176.0,37.0,0.6,12.0,55.0,149.22,114.38
2016,2,29,17,45,88.0,18.5,0.6,11.5,27.5,72.46,25.02
2016,2,29,18,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,29,18,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,0.3,11.5,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,0.45,10.5,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,1,6,45,0.0,10.0,0.95,9.0,10.0,9.53,0.0
2016,3,1,7,0,0.0,20.0,0.9,9.0,20.0,17.94,0.0
2016,3,1,7,15,172.5,32.0,0.9,9.5,56.0,24.93,15.33
2016,3,1,7,30,345.0,44.0,0.9,10.0,92.0,34.53,25.09
2016,3,1,7,45,409.5,56.0,0.9,10.5,135.5,42.71,32.87
2016,3,1,8,0,474.0,68.0,0.9,11.0,179.0,78.11,47.35
2016,3,1,8,15,512.5,78.5,1.0,11.5,223.5,123.32,77.54
2016,3,1,8,30,551.0,89.0,1.1,12.0,268.0,173.07,117.38
2016,3,1,8,45,595.5,91.5,1.2,12.5,311.5,221.15,158.47
2016,3,1,9,0,640.0,94.0,1.3,13.0,355.0,273.84,204.46
2016,3,1,9,15,743.0,85.0,1.4,13.0,419.5,341.88,262.02
2016,3,1,9,30,846.0,76.0,1.5,13.0,484.0,417.75,325.68
2016,3,1,9,45,873.5,74.5,1.6,13.0,525.5,476.4,375.83
2016,3,1,10,0,901.0,73.0,1.7,13.0,567.0,534.96,424.71
2016,3,1,10,15,911.0,74.5,1.7,13.0,599.0,587.34,467.09
2016,3,1,10,30,921.0,76.0,1.7,13.0,631.0,638.35,507.16
2016,3,1,10,45,930.0,76.5,1.75,13.0,657.0,686.02,544.06
2016,3,1,11,0,939.0,77.0,1.8,13.0,683.0,731.71,577.84
2016,3,1,11,15,642.5,189.0,1.75,13.0,609.0,674.04,531.14
2016,3,1,11,30,346.0,301.0,1.7,13.0,535.0,576.92,453.87
2016,3,1,11,45,176.5,254.0,1.7,13.0,373.5,399.08,318.18
2016,3,1,12,0,7.0,207.0,1.7,13.0,212.0,202.62,160.3
2016,3,1,12,15,38.0,264.0,1.7,13.0,291.0,295.88,235.82
2016,3,1,12,30,69.0,321.0,1.7,13.0,370.0,386.08,306.09
2016,3,1,12,45,35.5,243.5,1.7,13.5,268.5,276.06,219.15
2016,3,1,13,0,2.0,166.0,1.7,14.0,167.0,159.4,125.39
2016,3,1,13,15,1.0,163.0,1.75,13.5,164.0,155.79,123.06
2016,3,1,13,30,0.0,160.0,1.8,13.0,161.0,152.16,120.44
2016,3,1,13,45,0.0,140.0,1.85,13.0,140.5,132.53,104.59
2016,3,1,14,0,0.0,120.0,1.9,13.0,120.0,112.97,88.72
2016,3,1,14,15,21.0,182.0,1.9,13.0,194.5,194.51,156.46
2016,3,1,14,30,42.0,244.0,1.9,13.0,269.0,294.13,236.93
2016,3,1,14,45,33.5,224.0,1.9,13.0,243.0,265.21,213.71
2016,3,1,15,0,25.0,204.0,1.9,13.0,217.0,224.08,180.99
2016,3,1,15,15,12.5,166.0,1.85,12.5,172.5,173.32,140.04
2016,3,1,15,30,0.0,128.0,1.8,12.0,128.0,123.54,99.04
2016,3,1,15,45,0.0,108.0,1.75,12.0,108.0,103.4,82.52
2016,3,1,16,0,0.0,88.0,1.7,12.0,88.0,83.3,65.77
2016,3,1,16,15,0.0,76.5,1.6,11.5,76.5,72.09,56.51
2016,3,1,16,30,0.0,65.0,1.5,11.0,65.0,60.88,47.09
2016,3,1,16,45,0.0,52.5,1.45,11.0,52.5,48.81,36.65
2016,3,1,17,0,0.0,40.0,1.4,11.0,40.0,37.15,26.44
2016,3,1,17,15,0.0,29.0,1.3,11.0,29.0,26.91,17.34
2016,3,1,17,30,0.0,18.0,1.2,11.0,18.0,16.69,8.17
2016,3,1,17,45,0.0,9.0,1.1,11.0,9.0,8.33,0.0
2016,3,1,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,18,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,3,1,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,2,6,45,112.0,8.0,1.2,10.5,13.0,7.63,0.0
2016,3,2,7,0,224.0,16.0,1.2,11.0,26.0,12.64,0.0
2016,3,2,7,15,359.5,26.0,1.2,11.0,67.0,20.09,11.39
2016,3,2,7,30,495.0,36.0,1.2,11.0,108.0,27.18,18.53
2016,3,2,7,45,573.0,42.5,1.3,11.5,156.5,33.77,24.76
2016,3,2,8,0,651.0,49.0,1.4,12.0,205.0,75.1,38.49
2016,3,2,8,15,423.5,91.5,1.4,12.0,201.5,124.83,82.51
2016,3,2,8,30,196.0,134.0,1.4,12.0,198.0,151.99,115.24
2016,3,2,8,45,203.0,154.0,1.4,12.5,229.0,185.28,143.38
2016,3,2,9,0,210.0,174.0,1.4,13.0,260.0,219.48,172.22
2016,3,2,9,15,117.0,180.5,1.4,13.0,229.5,207.49,165.43
2016,3,2,9,30,24.0,187.0,1.4,13.0,199.0,182.49,146.44
2016,3,2,9,45,122.5,219.0,1.45,13.5,286.0,263.1,210.91
2016,3,2,10,0,221.0,251.0,1.5,14.0,373.0,352.41,281.08
2016,3,2,10,15,324.0,245.5,1.55,14.0,436.5,422.4,336.2
2016,3,2,10,30,427.0,240.0,1.6,14.0,500.0,502.73,398.72
2016,3,2,10,45,492.5,227.5,1.65,14.0,539.0,555.98,439.94
2016,3,2,11,0,558.0,215.0,1.7,14.0,578.0,612.74,483.49
2016,3,2,11,15,449.5,260.0,1.7,14.0,557.5,603.32,474.18
2016,3,2,11,30,341.0,305.0,1.7,14.0,537.0,578.14,453.42
2016,3,2,11,45,302.5,318.5,1.75,14.0,527.0,575.81,451.32
2016,3,2,12,0,264.0,332.0,1.8,14.0,517.0,570.41,446.63
2016,3,2,12,15,283.0,329.5,1.8,14.0,528.5,593.84,464.53
2016,3,2,12,30,302.0,327.0,1.8,14.0,540.0,616.88,481.86
2016,3,2,12,45,203.0,329.5,1.85,14.0,472.5,528.67,414.86
2016,3,2,13,0,104.0,332.0,1.9,14.0,405.0,435.87,343.29
2016,3,2,13,15,100.0,328.5,1.9,13.5,397.5,431.68,341.46
2016,3,2,13,30,96.0,325.0,1.9,13.0,390.0,427.14,338.85
2016,3,2,13,45,66.0,293.5,1.9,13.0,338.0,366.46,291.78
2016,3,2,14,0,36.0,262.0,1.9,13.0,286.0,305.42,243.88
2016,3,2,14,15,62.0,265.0,1.9,12.5,303.0,334.2,268.64
2016,3,2,14,30,88.0,268.0,1.9,12.0,320.0,362.77,292.82
2016,3,2,14,45,81.0,250.5,1.95,12.0,296.0,337.57,273.37
2016,3,2,15,0,74.0,233.0,2.0,12.0,272.0,312.27,253.93
2016,3,2,15,15,45.5,202.0,2.0,12.0,225.5,252.81,206.0
2016,3,2,15,30,17.0,171.0,2.0,12.0,179.0,183.77,149.38
2016,3,2,15,45,8.5,122.5,2.0,12.0,126.5,125.22,101.04
2016,3,2,16,0,0.0,74.0,2.0,12.0,74.0,68.88,53.49
2016,3,2,16,15,0.0,64.0,1.95,11.5,64.0,59.53,45.77
2016,3,2,16,30,0.0,54.0,1.9,11.0,54.0,50.19,37.89
2016,3,2,16,45,0.0,44.0,1.9,11.0,44.0,40.87,29.82
2016,3,2,17,0,0.0,34.0,1.9,11.0,34.0,31.56,21.64
2016,3,2,17,15,0.0,24.5,1.95,10.5,24.5,22.72,13.82
2016,3,2,17,30,0.0,15.0,2.0,10.0,15.0,13.9,5.94
2016,3,2,17,45,0.0,7.5,2.05,10.0,7.5,6.94,0.0
2016,3,2,18,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,2,18,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,2,18,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,7.5,0.35,10.5,7.5,7.15,0.0
2016,3,3,7,0,0.0,15.0,0.3,11.0,15.0,13.92,0.0
2016,3,3,7,15,14.0,34.0,0.25,11.0,36.0,30.24,20.32
2016,3,3,7,30,28.0,53.0,0.2,11.0,57.0,46.03,35.37
2016,3,3,7,45,41.0,74.0,0.15,11.0,82.5,62.89,50.96
2016,3,3,8,0,54.0,95.0,0.1,11.0,108.0,84.79,65.59
2016,3,3,8,15,62.5,116.0,0.1,11.0,134.5,108.67,84.72
2016,3,3,8,30,71.0,137.0,0.1,11.0,161.0,133.92,105.3
2016,3,3,8,45,77.5,157.0,0.15,11.5,186.5,159.15,125.84
2016,3,3,9,0,84.0,177.0,0.2,12.0,212.0,185.32,147.0
2016,3,3,9,15,144.0,197.5,0.25,12.0,265.0,232.46,184.13
2016,3,3,9,30,204.0,218.0,0.3,12.0,318.0,286.44,226.7
2016,3,3,9,45,196.0,237.0,0.4,12.0,339.5,314.05,249.02
2016,3,3,10,0,188.0,256.0,0.5,12.0,361.0,340.74,270.35
2016,3,3,10,15,260.5,261.0,0.5,12.0,415.5,402.41,318.24
2016,3,3,10,30,333.0,266.0,0.5,12.0,470.0,467.23,367.53
2016,3,3,10,45,286.0,287.5,0.55,12.0,468.0,475.81,373.16
2016,3,3,11,0,239.0,309.0,0.6,12.0,466.0,473.6,371.07
2016,3,3,11,15,271.0,312.5,0.7,12.0,495.0,519.93,406.64
2016,3,3,11,30,303.0,316.0,0.8,12.0,524.0,561.21,437.84
2016,3,3,11,45,304.0,320.0,0.9,12.0,531.5,579.31,451.5
2016,3,3,12,0,305.0,324.0,1.0,12.0,539.0,596.39,464.63
2016,3,3,12,15,248.5,335.5,0.9,12.0,511.0,560.96,436.69
2016,3,3,12,30,192.0,347.0,0.8,12.0,483.0,532.29,413.84
2016,3,3,12,45,106.0,303.5,0.75,12.0,378.5,414.66,325.01
2016,3,3,13,0,20.0,260.0,0.7,12.0,274.0,270.15,212.87
2016,3,3,13,15,20.0,255.5,0.55,12.0,269.5,266.54,210.75
2016,3,3,13,30,20.0,251.0,0.4,12.0,265.0,262.88,207.67
2016,3,3,13,45,12.0,217.5,0.3,12.0,226.0,221.7,175.18
2016,3,3,14,0,4.0,184.0,0.2,12.0,187.0,180.63,142.66
2016,3,3,14,15,14.5,207.0,0.25,12.0,216.0,214.58,170.67
2016,3,3,14,30,25.0,230.0,0.3,12.0,245.0,249.45,198.73
2016,3,3,14,45,57.0,234.5,0.4,12.0,266.0,297.44,237.92
2016,3,3,15,0,89.0,239.0,0.5,12.0,287.0,332.02,266.38
2016,3,3,15,15,56.5,208.5,0.5,11.5,238.5,269.46,217.24
2016,3,3,15,30,24.0,178.0,0.5,11.0,190.0,196.98,159.46
2016,3,3,15,45,227.5,154.0,0.5,11.0,244.0,362.05,298.29
2016,3,3,16,0,431.0,130.0,0.5,11.0,298.0,489.67,399.71
2016,3,3,16,15,400.5,119.0,0.45,11.0,259.0,440.14,359.64
2016,3,3,16,30,370.0,108.0,0.4,11.0,220.0,391.73,321.44
2016,3,3,16,45,475.0,80.5,0.35,11.0,198.0,407.13,333.7
2016,3,3,17,0,580.0,53.0,0.3,11.0,176.0,415.55,337.28
2016,3,3,17,15,485.5,44.0,0.25,10.5,128.0,327.72,263.22
2016,3,3,17,30,391.0,35.0,0.2,10.0,80.0,248.4,193.65
2016,3,3,17,45,195.5,17.5,0.2,10.0,40.0,120.95,69.55
2016,3,3,18,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,3,3,18,15,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,3,3,18,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,0.45,9.5,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
