Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,24,17,15,542.5,63.0,4.05,11.5,194.0,392.79,328.59
2016,3,24,17,30,475.0,54.0,4.0,11.0,143.0,319.93,264.46
2016,3,24,17,45,375.0,41.5,4.0,11.0,98.0,235.19,188.54
2016,3,24,18,0,275.0,29.0,4.0,11.0,53.0,161.45,116.36
2016,3,24,18,15,137.5,14.5,3.95,10.5,26.5,59.15,0.0
2016,3,24,18,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,3.75,9.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,3.85,7.5,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,4.35,7.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,4.3,6.5,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,3.7,6.5,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,3,25,6,15,92.0,12.5,4.0,7.0,18.0,11.91,0.0
2016,3,25,6,30,184.0,25.0,4.1,7.0,36.0,19.7,7.56
2016,3,25,6,45,325.5,36.0,4.25,7.5,80.0,28.4,19.38
2016,3,25,7,0,467.0,47.0,4.4,8.0,124.0,35.96,26.83
2016,3,25,7,15,542.5,55.0,4.45,8.5,175.0,40.43,31.19
2016,3,25,7,30,618.0,63.0,4.5,9.0,226.0,49.62,39.63
2016,3,25,7,45,675.0,67.0,4.6,9.5,279.5,98.03,54.16
2016,3,25,8,0,732.0,71.0,4.7,10.0,333.0,156.59,95.98
2016,3,25,8,15,765.0,75.0,4.7,10.5,384.5,213.47,144.38
2016,3,25,8,30,798.0,79.0,4.7,11.0,436.0,273.84,198.73
2016,3,25,8,45,822.0,82.0,4.7,11.5,484.5,333.62,253.51
2016,3,25,9,0,846.0,85.0,4.7,12.0,533.0,395.19,308.99
2016,3,25,9,15,863.5,87.5,4.65,12.0,577.5,454.98,362.34
2016,3,25,9,30,881.0,90.0,4.6,12.0,622.0,516.41,415.46
2016,3,25,9,45,889.0,95.0,4.6,12.5,660.0,573.43,462.85
2016,3,25,10,0,897.0,100.0,4.6,13.0,698.0,629.32,507.79
2016,3,25,10,15,906.0,101.5,4.55,13.5,730.0,681.1,548.1
2016,3,25,10,30,915.0,103.0,4.5,14.0,762.0,731.31,585.99
2016,3,25,10,45,920.5,105.0,4.5,14.5,786.5,777.66,618.67
2016,3,25,11,0,926.0,107.0,4.5,15.0,811.0,821.68,648.75
2016,3,25,11,15,930.0,107.5,4.45,15.0,827.5,860.47,675.64
2016,3,25,11,30,934.0,108.0,4.4,15.0,844.0,896.42,700.3
2016,3,25,11,45,938.0,107.0,4.35,15.0,853.5,927.8,721.58
2016,3,25,12,0,942.0,106.0,4.3,15.0,863.0,955.98,740.54
2016,3,25,12,15,941.5,106.0,4.3,15.0,863.0,977.76,755.47
2016,3,25,12,30,941.0,106.0,4.3,15.0,863.0,995.91,768.0
2016,3,25,12,45,942.5,103.5,4.35,15.5,856.5,1009.55,776.5
2016,3,25,13,0,944.0,101.0,4.4,16.0,850.0,1019.41,782.54
2016,3,25,13,15,939.5,100.0,4.45,16.0,834.0,1021.33,784.78
2016,3,25,13,30,935.0,99.0,4.5,16.0,818.0,1019.37,784.55
2016,3,25,13,45,927.5,98.5,4.55,16.0,794.0,1011.26,780.23
2016,3,25,14,0,920.0,98.0,4.6,16.0,770.0,999.42,773.47
2016,3,25,14,15,911.0,96.5,4.65,15.5,739.5,981.39,763.96
2016,3,25,14,30,902.0,95.0,4.7,15.0,709.0,959.9,752.04
2016,3,25,14,45,885.0,95.0,4.8,15.0,671.0,929.52,732.68
2016,3,25,15,0,868.0,95.0,4.9,15.0,633.0,896.38,711.2
2016,3,25,15,15,851.0,92.0,4.95,14.5,590.0,864.55,691.49
2016,3,25,15,30,834.0,89.0,5.0,14.0,547.0,822.82,664.12
2016,3,25,15,45,808.0,87.0,5.05,14.0,499.5,772.98,628.96
2016,3,25,16,0,782.0,85.0,5.1,14.0,452.0,722.02,592.38
2016,3,25,16,15,751.0,81.0,5.1,13.5,401.5,664.28,550.63
2016,3,25,16,30,720.0,77.0,5.1,13.0,351.0,609.95,510.27
2016,3,25,16,45,675.0,71.5,5.1,12.5,299.0,542.11,456.11
2016,3,25,17,0,630.0,66.0,5.1,12.0,247.0,476.54,401.85
2016,3,25,17,15,562.5,58.5,5.1,11.5,196.0,398.92,335.5
2016,3,25,17,30,495.0,51.0,5.1,11.0,145.0,326.88,271.53
2016,3,25,17,45,389.0,40.5,5.1,11.0,100.0,240.56,193.78
2016,3,25,18,0,283.0,30.0,5.1,11.0,55.0,165.66,121.34
2016,3,25,18,15,141.5,15.0,5.05,10.5,27.5,74.37,0.0
2016,3,25,18,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,4.7,9.5,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,3.75,8.5,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,26,6,15,144.5,10.5,3.15,8.5,20.5,10.01,0.0
2016,3,26,6,30,289.0,21.0,3.2,9.0,41.0,16.46,6.34
2016,3,26,6,45,404.5,30.5,3.25,10.0,84.5,23.2,14.73
2016,3,26,7,0,520.0,40.0,3.3,11.0,128.0,29.62,20.89
2016,3,26,7,15,587.5,46.0,3.25,11.0,178.0,35.8,26.74
2016,3,26,7,30,655.0,52.0,3.2,11.0,228.0,46.72,29.28
2016,3,26,7,45,698.0,57.0,3.2,11.5,279.5,96.94,51.29
2016,3,26,8,0,741.0,62.0,3.2,12.0,331.0,152.33,91.06
2016,3,26,8,15,771.0,65.5,3.2,12.5,381.0,208.75,139.02
2016,3,26,8,30,801.0,69.0,3.2,13.0,431.0,268.22,192.25
2016,3,26,8,45,822.0,71.5,3.25,13.5,478.0,329.6,247.68
2016,3,26,9,0,843.0,74.0,3.3,14.0,525.0,389.02,300.65
2016,3,26,9,15,859.0,76.5,3.35,14.0,568.0,447.34,352.06
2016,3,26,9,30,875.0,79.0,3.4,14.0,611.0,505.87,402.18
2016,3,26,9,45,886.5,80.5,3.45,14.5,648.5,560.95,447.41
2016,3,26,10,0,898.0,82.0,3.5,15.0,686.0,615.2,490.55
2016,3,26,10,15,906.5,83.5,3.55,15.0,717.0,666.46,531.11
2016,3,26,10,30,915.0,85.0,3.6,15.0,748.0,716.1,569.21
2016,3,26,10,45,915.0,89.5,3.65,15.5,771.0,760.72,599.99
2016,3,26,11,0,915.0,94.0,3.7,16.0,794.0,802.63,628.47
2016,3,26,11,15,919.0,95.0,3.75,16.0,811.0,841.31,655.59
2016,3,26,11,30,923.0,96.0,3.8,16.0,828.0,877.2,680.62
2016,3,26,11,45,913.5,103.0,3.85,16.0,834.0,904.69,699.67
2016,3,26,12,0,904.0,110.0,3.9,16.0,840.0,928.43,716.19
2016,3,26,12,15,904.5,110.0,3.9,16.0,841.5,950.25,731.15
2016,3,26,12,30,905.0,110.0,3.9,16.0,843.0,968.62,743.79
2016,3,26,12,45,761.0,188.5,3.9,16.0,800.5,943.38,726.26
2016,3,26,13,0,617.0,267.0,3.9,16.0,758.0,897.48,692.72
2016,3,26,13,15,726.0,203.5,3.9,15.5,771.5,943.81,729.27
2016,3,26,13,30,835.0,140.0,3.9,15.0,785.0,978.3,755.01
2016,3,26,13,45,726.5,186.0,3.9,15.0,735.5,930.15,721.78
2016,3,26,14,0,618.0,232.0,3.9,15.0,686.0,872.64,681.39
2016,3,26,14,15,626.0,216.0,3.85,15.0,660.5,858.91,673.26
2016,3,26,14,30,634.0,200.0,3.8,15.0,635.0,841.95,662.36
2016,3,26,14,45,464.5,238.5,3.8,15.0,548.0,714.14,566.35
2016,3,26,15,0,295.0,277.0,3.8,15.0,461.0,584.05,466.2
2016,3,26,15,15,346.5,245.5,3.75,14.5,447.5,586.93,472.68
2016,3,26,15,30,398.0,214.0,3.7,14.0,434.0,585.29,474.97
2016,3,26,15,45,299.5,209.0,3.65,14.0,366.5,488.67,398.9
2016,3,26,16,0,201.0,204.0,3.6,14.0,299.0,385.75,316.6
2016,3,26,16,15,336.5,161.5,3.55,13.5,299.5,440.57,365.34
2016,3,26,16,30,472.0,119.0,3.5,13.0,300.0,483.31,402.77
2016,3,26,16,45,434.0,107.5,3.5,12.5,255.5,424.5,355.39
2016,3,26,17,0,396.0,96.0,3.5,12.0,211.0,368.05,308.89
2016,3,26,17,15,352.0,80.5,3.4,11.5,168.0,306.22,256.29
2016,3,26,17,30,308.0,65.0,3.3,11.0,125.0,248.15,205.22
2016,3,26,17,45,228.5,49.0,3.25,11.0,86.0,177.92,142.63
2016,3,26,18,0,149.0,33.0,3.2,11.0,47.0,116.43,85.29
2016,3,26,18,15,74.5,16.5,3.15,11.0,23.5,53.1,0.0
2016,3,26,18,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,3.6,8.5,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,3.35,7.5,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,3,27,6,15,123.0,13.0,3.35,8.0,22.0,12.39,0.0
2016,3,27,6,30,246.0,26.0,3.4,8.0,44.0,20.93,10.56
2016,3,27,6,45,368.5,37.5,3.45,8.5,89.5,29.29,20.3
2016,3,27,7,0,491.0,49.0,3.5,9.0,135.0,37.22,27.96
2016,3,27,7,15,564.0,56.5,3.55,9.0,187.0,41.21,31.9
2016,3,27,7,30,637.0,64.0,3.6,9.0,239.0,55.15,35.28
2016,3,27,7,45,684.5,69.5,3.65,9.5,292.0,105.6,59.06
2016,3,27,8,0,732.0,75.0,3.7,10.0,345.0,165.22,103.07
2016,3,27,8,15,765.0,79.5,3.8,10.5,397.5,222.73,152.3
2016,3,27,8,30,798.0,84.0,3.9,11.0,450.0,283.73,207.06
2016,3,27,8,45,819.5,88.5,4.0,11.5,498.5,344.22,262.12
2016,3,27,9,0,841.0,93.0,4.1,12.0,547.0,406.22,317.56
2016,3,27,9,15,859.0,96.0,4.1,12.0,591.5,466.52,370.77
2016,3,27,9,30,877.0,99.0,4.1,12.0,636.0,527.32,422.89
2016,3,27,9,45,778.0,139.0,4.2,12.0,637.0,558.84,450.44
2016,3,27,10,0,679.0,179.0,4.3,12.0,638.0,580.35,468.52
2016,3,27,10,15,686.0,188.0,4.35,12.0,670.0,629.57,507.83
2016,3,27,10,30,693.0,197.0,4.4,12.0,702.0,677.78,545.45
2016,3,27,10,45,586.5,247.0,4.45,12.5,684.5,679.22,543.91
2016,3,27,11,0,480.0,297.0,4.5,13.0,667.0,672.98,536.14
2016,3,27,11,15,708.0,207.0,4.5,13.0,765.0,792.82,631.16
2016,3,27,11,30,936.0,117.0,4.5,13.0,863.0,911.87,717.69
2016,3,27,11,45,768.5,199.0,4.5,13.0,816.0,888.69,699.8
2016,3,27,12,0,601.0,281.0,4.5,13.0,769.0,842.46,663.15
2016,3,27,12,15,576.5,291.0,4.55,13.0,759.5,847.41,666.88
2016,3,27,12,30,552.0,301.0,4.6,13.0,750.0,849.13,667.95
2016,3,27,12,45,514.5,308.5,4.65,13.0,724.0,832.86,655.83
2016,3,27,13,0,477.0,316.0,4.7,13.0,698.0,813.47,641.49
2016,3,27,13,15,498.5,302.0,4.75,13.0,694.5,825.75,652.16
2016,3,27,13,30,520.0,288.0,4.8,13.0,691.0,835.65,660.99
2016,3,27,13,45,540.0,271.0,4.9,13.0,679.0,838.23,664.96
2016,3,27,14,0,560.0,254.0,5.0,13.0,667.0,837.91,666.94
2016,3,27,14,15,559.5,240.5,5.0,12.5,639.5,818.88,655.4
2016,3,27,14,30,559.0,227.0,5.0,12.0,612.0,797.25,641.98
2016,3,27,14,45,484.5,239.0,5.0,11.5,560.0,733.57,594.48
2016,3,27,15,0,410.0,251.0,5.0,11.0,508.0,657.28,536.9
2016,3,27,15,15,375.0,240.0,4.95,10.5,463.0,605.52,498.3
2016,3,27,15,30,340.0,229.0,4.9,10.0,418.0,554.23,459.29
2016,3,27,15,45,297.5,214.0,4.9,10.0,369.5,493.03,410.92
2016,3,27,16,0,255.0,199.0,4.9,10.0,321.0,433.68,363.25
2016,3,27,16,15,280.5,173.0,4.9,9.5,293.5,413.36,349.12
2016,3,27,16,30,306.0,147.0,4.9,9.0,266.0,389.82,331.63
2016,3,27,16,45,273.0,132.0,4.9,9.0,227.0,338.63,288.55
2016,3,27,17,0,240.0,117.0,4.9,9.0,188.0,289.91,246.69
2016,3,27,17,15,210.0,96.5,4.95,8.5,149.5,238.5,202.1
2016,3,27,17,30,180.0,76.0,5.0,8.0,111.0,189.57,158.48
2016,3,27,17,45,137.5,55.0,5.05,8.0,77.0,136.96,110.71
2016,3,27,18,0,95.0,34.0,5.1,8.0,43.0,88.04,64.92
2016,3,27,18,15,47.5,17.0,5.1,8.0,21.5,40.15,0.0
2016,3,27,18,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,5.1,7.5,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,5.05,7.0,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,5.0,6.5,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,5.0,6.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,5.05,6.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,5.1,6.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,5.1,6.0,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,5.1,6.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,5.3,6.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,5.35,6.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,5.4,6.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,5.5,6.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,5.6,6.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,5.55,6.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,5.5,6.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,5.5,6.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,5.5,6.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,5.4,6.0,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,5.3,6.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,5.25,6.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,5.1,5.5,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,5.0,5.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,4.95,5.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,4.9,5.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,4.85,5.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,4.8,5.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,4.75,5.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2016,3,28,6,15,176.0,12.5,4.7,5.0,26.0,11.91,0.0
2016,3,28,6,30,352.0,25.0,4.7,5.0,52.0,19.81,10.46
2016,3,28,6,45,469.5,33.5,4.75,5.5,100.0,25.52,17.27
2016,3,28,7,0,587.0,42.0,4.8,6.0,148.0,33.87,25.3
2016,3,28,7,15,654.0,48.0,4.8,6.5,201.5,37.31,28.65
2016,3,28,7,30,721.0,54.0,4.8,7.0,255.0,54.41,32.01
2016,3,28,7,45,765.0,58.0,4.8,7.5,309.5,108.18,58.0
2016,3,28,8,0,809.0,62.0,4.8,8.0,364.0,167.21,102.19
2016,3,28,8,15,838.0,65.0,4.8,8.0,417.0,227.28,155.15
2016,3,28,8,30,867.0,68.0,4.8,8.0,470.0,293.54,216.22
2016,3,28,8,45,888.5,70.5,4.8,8.5,519.5,355.74,274.1
2016,3,28,9,0,910.0,73.0,4.8,9.0,569.0,419.23,332.03
2016,3,28,9,15,925.0,75.0,4.75,9.0,613.5,480.39,387.21
2016,3,28,9,30,940.0,77.0,4.7,9.0,658.0,541.53,440.72
2016,3,28,9,45,951.5,78.5,4.7,9.5,697.0,599.95,489.73
2016,3,28,10,0,963.0,80.0,4.7,10.0,736.0,657.4,536.36
2016,3,28,10,15,971.0,81.5,4.7,10.0,768.0,711.34,579.91
2016,3,28,10,30,979.0,83.0,4.7,10.0,800.0,763.44,620.07
2016,3,28,10,45,984.0,84.0,4.75,10.5,825.0,810.74,653.58
2016,3,28,11,0,989.0,85.0,4.8,11.0,850.0,855.47,684.82
2016,3,28,11,15,992.0,85.5,4.8,11.0,866.5,895.28,713.17
2016,3,28,11,30,995.0,86.0,4.8,11.0,883.0,931.97,739.11
2016,3,28,11,45,995.0,87.0,4.8,11.0,891.5,963.29,761.11
2016,3,28,12,0,995.0,88.0,4.8,11.0,900.0,991.01,780.54
2016,3,28,12,15,994.5,88.0,4.8,11.0,900.0,1013.51,796.29
2016,3,28,12,30,994.0,88.0,4.8,11.0,900.0,1032.18,809.43
2016,3,28,12,45,977.5,95.5,4.8,11.0,888.5,1039.92,814.97
2016,3,28,13,0,961.0,103.0,4.8,11.0,877.0,1043.46,817.79
2016,3,28,13,15,956.5,102.5,4.75,11.0,860.5,1045.79,819.46
2016,3,28,13,30,952.0,102.0,4.7,11.0,844.0,1044.2,818.53
2016,3,28,13,45,943.0,102.5,4.7,11.0,819.5,1035.48,813.23
2016,3,28,14,0,934.0,103.0,4.7,11.0,795.0,1023.01,805.46
2016,3,28,14,15,925.0,101.0,4.65,11.0,763.5,1004.06,792.77
2016,3,28,14,30,916.0,99.0,4.6,11.0,732.0,981.58,777.71
2016,3,28,14,45,902.5,97.5,4.6,11.0,694.5,952.18,758.17
2016,3,28,15,0,889.0,96.0,4.6,11.0,657.0,919.81,736.46
2016,3,28,15,15,873.0,93.5,4.6,11.0,613.5,888.69,715.6
2016,3,28,15,30,857.0,91.0,4.6,11.0,570.0,847.53,687.14
2016,3,28,15,45,836.0,87.5,4.6,11.0,522.0,798.97,652.84
2016,3,28,16,0,815.0,84.0,4.6,11.0,474.0,748.89,616.9
2016,3,28,16,15,787.0,72.5,4.6,10.5,416.0,682.88,568.95
2016,3,28,16,30,759.0,61.0,4.6,10.0,358.0,616.44,519.38
2016,3,28,16,45,689.5,66.0,4.6,10.0,306.5,543.42,460.46
2016,3,28,17,0,620.0,71.0,4.6,10.0,255.0,477.95,404.95
2016,3,28,17,15,578.5,61.5,4.55,9.5,207.0,412.49,348.81
2016,3,28,17,30,537.0,52.0,4.5,9.0,159.0,350.0,292.82
2016,3,28,17,45,428.5,42.0,4.5,8.5,111.5,260.5,212.63
2016,3,28,18,0,320.0,32.0,4.5,8.0,64.0,182.5,139.23
2016,3,28,18,15,160.0,16.0,4.45,7.5,32.0,83.68,6.35
2016,3,28,18,30,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,3.9,6.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,3.7,5.5,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,3.65,5.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,3.55,5.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,3.25,4.5,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,3.05,4.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,2.95,4.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,2.85,4.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,2.75,4.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,2.45,4.5,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,3,29,6,15,190.5,12.5,2.4,5.5,28.5,11.91,0.0
2016,3,29,6,30,381.0,25.0,2.4,6.0,57.0,19.61,10.7
2016,3,29,6,45,497.5,33.0,2.4,6.5,105.5,27.16,18.76
2016,3,29,7,0,614.0,41.0,2.4,7.0,154.0,32.75,24.24
2016,3,29,7,15,676.5,46.5,2.35,7.5,208.0,35.81,27.22
2016,3,29,7,30,739.0,52.0,2.3,8.0,262.0,55.64,31.01
2016,3,29,7,45,781.0,55.5,2.25,8.5,316.5,110.04,58.09
2016,3,29,8,0,823.0,59.0,2.2,9.0,371.0,169.42,102.72
2016,3,29,8,15,850.0,62.0,2.15,9.5,423.5,233.69,158.54
2016,3,29,8,30,877.0,65.0,2.1,10.0,476.0,296.46,215.32
2016,3,29,8,45,895.5,68.0,2.05,10.5,524.5,358.67,271.76
2016,3,29,9,0,914.0,71.0,2.0,11.0,573.0,421.84,327.57
2016,3,29,9,15,928.0,73.0,1.9,11.0,617.5,482.74,380.3
2016,3,29,9,30,942.0,75.0,1.8,11.0,662.0,543.49,430.95
2016,3,29,9,45,951.0,77.5,1.7,11.5,700.0,601.54,476.72
2016,3,29,10,0,960.0,80.0,1.6,12.0,738.0,658.39,519.61
2016,3,29,10,15,967.5,81.0,1.55,12.0,769.5,711.31,559.35
2016,3,29,10,30,975.0,82.0,1.5,12.0,801.0,762.34,595.42
2016,3,29,10,45,978.5,84.0,1.45,12.5,825.0,809.3,625.41
2016,3,29,11,0,982.0,86.0,1.4,13.0,849.0,853.6,652.98
2016,3,29,11,15,985.0,86.5,1.4,13.0,865.5,893.09,678.72
2016,3,29,11,30,988.0,87.0,1.4,13.0,882.0,929.48,702.22
2016,3,29,11,45,545.5,245.5,1.4,13.0,685.5,740.9,569.36
2016,3,29,12,0,103.0,404.0,1.4,13.0,489.0,494.35,381.21
2016,3,29,12,15,167.5,407.0,1.45,13.0,544.5,572.45,442.48
2016,3,29,12,30,232.0,410.0,1.5,13.0,600.0,642.82,494.74
2016,3,29,12,45,603.5,251.5,1.6,13.0,740.5,863.07,660.97
2016,3,29,13,0,975.0,93.0,1.7,13.0,881.0,1047.76,785.32
2016,3,29,13,15,970.5,92.5,1.75,13.0,865.0,1049.98,785.62
2016,3,29,13,30,966.0,92.0,1.8,13.0,849.0,1048.22,785.86
2016,3,29,13,45,956.5,92.5,1.9,13.0,824.0,1038.81,781.98
2016,3,29,14,0,947.0,93.0,2.0,13.0,799.0,1025.59,775.7
2016,3,29,14,15,938.5,92.0,2.05,13.0,768.0,1007.95,765.87
2016,3,29,14,30,930.0,91.0,2.1,13.0,737.0,986.74,753.71
2016,3,29,14,45,913.5,90.5,2.15,13.0,698.0,955.33,734.6
2016,3,29,15,0,897.0,90.0,2.2,13.0,659.0,921.04,713.46
2016,3,29,15,15,881.0,88.0,2.25,12.5,615.5,882.82,690.61
2016,3,29,15,30,865.0,86.0,2.3,12.0,572.0,849.19,670.68
2016,3,29,15,45,838.0,84.5,2.35,12.0,523.0,797.84,636.29
2016,3,29,16,0,811.0,83.0,2.4,12.0,474.0,745.37,600.52
2016,3,29,16,15,780.5,79.0,2.35,11.5,422.5,686.61,559.61
2016,3,29,16,30,750.0,75.0,2.3,11.0,371.0,627.8,517.59
2016,3,29,16,45,701.5,71.0,2.3,11.0,317.0,560.81,465.39
2016,3,29,17,0,653.0,67.0,2.3,11.0,263.0,493.45,410.84
2016,3,29,17,15,587.5,60.0,2.25,10.0,211.0,416.05,347.27
2016,3,29,17,30,522.0,53.0,2.2,9.0,159.0,343.98,285.35
2016,3,29,17,45,410.0,43.5,2.2,8.5,111.5,254.14,206.37
2016,3,29,18,0,298.0,34.0,2.2,8.0,64.0,176.05,134.6
2016,3,29,18,15,149.0,17.0,2.15,8.0,32.0,81.88,17.16
2016,3,29,18,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,30,6,15,124.5,16.0,1.05,7.0,27.0,12.63,0.0
2016,3,30,6,30,249.0,32.0,1.0,7.0,54.0,25.0,15.55
2016,3,30,6,45,362.0,43.0,0.95,7.5,99.5,33.54,24.49
2016,3,30,7,0,475.0,54.0,0.9,8.0,145.0,40.79,31.51
2016,3,30,7,15,544.0,62.0,0.85,8.5,196.5,45.02,35.55
2016,3,30,7,30,613.0,70.0,0.8,9.0,248.0,66.2,40.78
2016,3,30,7,45,660.5,75.5,0.8,9.5,300.5,115.61,66.93
2016,3,30,8,0,708.0,81.0,0.8,10.0,353.0,170.76,108.14
2016,3,30,8,15,740.5,85.5,0.8,10.5,404.5,230.63,158.92
2016,3,30,8,30,773.0,90.0,0.8,11.0,456.0,290.25,211.12
2016,3,30,8,45,797.5,93.0,0.8,11.5,504.0,348.99,262.63
2016,3,30,9,0,822.0,96.0,0.8,12.0,552.0,409.58,314.35
2016,3,30,9,15,839.5,99.0,0.85,12.0,595.5,468.61,364.18
2016,3,30,9,30,857.0,102.0,0.9,12.0,639.0,528.11,412.83
2016,3,30,9,45,870.0,104.0,0.95,12.5,677.5,584.32,456.74
2016,3,30,10,0,883.0,106.0,1.0,13.0,716.0,639.67,498.54
2016,3,30,10,15,892.5,108.0,1.1,13.0,747.5,691.42,537.98
2016,3,30,10,30,902.0,110.0,1.2,13.0,779.0,741.67,575.5
2016,3,30,10,45,908.5,111.0,1.3,13.0,803.5,786.98,607.07
2016,3,30,11,0,915.0,112.0,1.4,13.0,828.0,830.05,636.9
2016,3,30,11,15,919.5,113.0,1.45,13.0,844.5,869.05,663.18
2016,3,30,11,30,924.0,114.0,1.5,13.0,861.0,905.28,687.5
2016,3,30,11,45,926.0,114.5,1.55,13.5,870.0,935.87,706.68
2016,3,30,12,0,928.0,115.0,1.6,14.0,879.0,963.21,723.69
2016,3,30,12,15,928.0,115.0,1.65,13.5,879.5,984.83,739.66
2016,3,30,12,30,928.0,115.0,1.7,13.0,880.0,1002.89,753.49
2016,3,30,12,45,927.0,114.0,1.75,13.0,872.5,1015.3,762.39
2016,3,30,13,0,926.0,113.0,1.8,13.0,865.0,1023.97,769.02
2016,3,30,13,15,922.5,112.0,1.85,13.0,849.5,1026.44,771.77
2016,3,30,13,30,919.0,111.0,1.9,13.0,834.0,1025.13,772.22
2016,3,30,13,45,913.5,109.5,1.95,13.0,811.0,1017.55,768.7
2016,3,30,14,0,908.0,108.0,2.0,13.0,788.0,1006.27,762.89
2016,3,30,14,15,899.0,106.5,2.05,13.0,757.0,988.03,752.53
2016,3,30,14,30,890.0,105.0,2.1,13.0,726.0,966.39,739.96
2016,3,30,14,45,878.0,102.5,2.15,13.0,689.0,937.57,722.48
2016,3,30,15,0,866.0,100.0,2.2,13.0,652.0,913.51,708.25
2016,3,30,15,15,849.5,97.5,2.25,12.5,609.0,874.78,684.86
2016,3,30,15,30,833.0,95.0,2.3,12.0,566.0,833.74,659.53
2016,3,30,15,45,810.5,92.0,2.35,12.0,518.5,785.18,627.06
2016,3,30,16,0,788.0,89.0,2.4,12.0,471.0,735.28,593.01
2016,3,30,16,15,757.5,85.0,2.4,11.5,420.0,677.3,552.82
2016,3,30,16,30,727.0,81.0,2.4,11.0,369.0,622.73,514.0
2016,3,30,16,45,684.0,75.5,2.45,10.5,316.5,555.46,462.39
2016,3,30,17,0,641.0,70.0,2.5,10.0,264.0,490.27,410.34
2016,3,30,17,15,577.5,62.5,2.45,9.5,212.5,413.86,346.62
2016,3,30,17,30,514.0,55.0,2.4,9.0,161.0,342.57,284.7
2016,3,30,17,45,412.0,45.0,2.4,9.0,114.0,256.91,208.71
2016,3,30,18,0,310.0,35.0,2.4,9.0,67.0,181.9,139.49
2016,3,30,18,15,155.0,17.5,2.3,8.5,33.5,85.16,27.04
2016,3,30,18,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,30,18,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,31,6,15,160.0,15.5,1.65,8.0,30.5,12.18,0.0
2016,3,31,6,30,320.0,31.0,1.7,8.0,61.0,24.71,15.5
2016,3,31,6,45,429.0,40.5,1.75,8.5,108.0,31.04,22.19
2016,3,31,7,0,538.0,50.0,1.8,9.0,155.0,37.09,28.03
2016,3,31,7,15,603.0,56.5,1.8,9.5,207.5,40.27,31.08
2016,3,31,7,30,668.0,63.0,1.8,10.0,260.0,64.28,36.56
2016,3,31,7,45,713.0,67.5,1.8,10.5,313.5,119.61,67.58
2016,3,31,8,0,758.0,72.0,1.8,11.0,367.0,176.42,110.66
2016,3,31,8,15,788.0,76.0,1.75,11.0,418.5,234.72,161.23
2016,3,31,8,30,818.0,80.0,1.7,11.0,470.0,296.06,216.24
2016,3,31,8,45,840.0,82.5,1.7,11.5,518.5,356.1,269.95
2016,3,31,9,0,862.0,85.0,1.7,12.0,567.0,417.62,323.56
2016,3,31,9,15,877.5,87.5,1.7,12.0,611.0,479.28,376.25
2016,3,31,9,30,893.0,90.0,1.7,12.0,655.0,538.64,425.5
2016,3,31,9,45,904.5,92.0,1.7,12.5,692.5,595.12,470.13
2016,3,31,10,0,916.0,94.0,1.7,13.0,730.0,650.71,512.51
2016,3,31,10,15,924.5,95.5,1.75,13.0,761.5,702.72,552.24
2016,3,31,10,30,933.0,97.0,1.8,13.0,793.0,753.03,589.14
2016,3,31,10,45,939.0,98.0,1.85,13.5,817.5,799.07,619.81
2016,3,31,11,0,945.0,99.0,1.9,14.0,842.0,842.74,648.48
2016,3,31,11,15,949.0,99.5,1.95,14.0,858.5,881.7,674.84
2016,3,31,11,30,953.0,100.0,2.0,14.0,875.0,917.74,699.13
2016,3,31,11,45,955.0,100.5,2.05,14.0,883.5,948.95,720.11
2016,3,31,12,0,957.0,101.0,2.1,14.0,892.0,976.81,738.88
2016,3,31,12,15,957.0,101.0,2.2,14.0,892.5,998.81,754.41
2016,3,31,12,30,957.0,101.0,2.3,14.0,893.0,1017.16,767.64
2016,3,31,12,45,959.0,98.0,2.4,14.0,886.0,1030.43,777.65
2016,3,31,13,0,961.0,95.0,2.5,14.0,879.0,1039.87,785.29
2016,3,31,13,15,957.5,94.5,2.55,14.0,863.5,1042.82,788.22
2016,3,31,13,30,954.0,94.0,2.6,14.0,848.0,1041.86,788.76
2016,3,31,13,45,947.5,93.5,2.65,14.0,824.0,1034.09,784.91
2016,3,31,14,0,941.0,93.0,2.7,14.0,800.0,1022.52,778.7
2016,3,31,14,15,933.5,91.5,2.7,13.5,770.0,1005.15,769.6
2016,3,31,14,30,926.0,90.0,2.7,13.0,740.0,984.2,758.17
2016,3,31,14,45,914.5,88.5,2.75,13.0,702.5,956.14,740.91
2016,3,31,15,0,903.0,87.0,2.8,13.0,665.0,924.99,721.47
2016,3,31,15,15,889.0,85.0,2.8,12.5,622.5,888.18,698.78
2016,3,31,15,30,875.0,83.0,2.8,12.0,580.0,848.88,674.05
2016,3,31,15,45,855.0,80.0,2.85,12.0,532.5,807.83,646.82
2016,3,31,16,0,835.0,77.0,2.9,12.0,485.0,758.3,612.84
2016,3,31,16,15,808.0,73.5,2.85,11.5,434.0,701.7,573.4
2016,3,31,16,30,781.0,70.0,2.8,11.0,383.0,644.74,532.7
2016,3,31,16,45,742.0,66.0,2.8,11.0,330.0,579.34,482.17
2016,3,31,17,0,703.0,62.0,2.8,11.0,277.0,515.41,430.22
2016,3,31,17,15,644.0,56.0,2.65,10.5,224.0,443.17,369.76
2016,3,31,17,30,585.0,50.0,2.5,10.0,171.0,372.64,308.41
2016,3,31,17,45,486.0,41.5,2.45,9.5,122.5,286.31,232.27
2016,3,31,18,0,387.0,33.0,2.4,9.0,74.0,210.26,162.05
2016,3,31,18,15,193.5,16.5,2.3,8.5,37.0,97.46,39.64
2016,3,31,18,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,31,18,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,1,6,15,182.5,15.0,2.05,7.5,33.5,11.58,0.0
2016,4,1,6,30,365.0,30.0,2.1,8.0,67.0,23.55,14.72
2016,4,1,6,45,467.0,39.0,2.15,8.5,114.5,29.5,20.86
2016,4,1,7,0,569.0,48.0,2.2,9.0,162.0,35.19,26.34
2016,4,1,7,15,630.0,54.5,2.15,9.5,215.0,38.48,29.45
2016,4,1,7,30,691.0,61.0,2.1,10.0,268.0,69.52,39.3
2016,4,1,7,45,731.5,65.5,2.1,10.5,321.0,122.02,68.47
2016,4,1,8,0,772.0,70.0,2.1,11.0,374.0,179.37,112.64
2016,4,1,8,15,800.0,74.0,2.05,11.0,425.5,238.13,164.02
2016,4,1,8,30,828.0,78.0,2.0,11.0,477.0,299.66,219.51
2016,4,1,8,45,849.5,80.5,1.95,11.5,525.0,360.12,273.7
2016,4,1,9,0,871.0,83.0,1.9,12.0,573.0,424.43,329.5
2016,4,1,9,15,886.0,85.0,1.85,12.0,617.0,483.46,380.12
2016,4,1,9,30,901.0,87.0,1.8,12.0,661.0,542.5,429.02
2016,4,1,9,45,912.0,89.0,1.75,12.5,698.5,599.03,473.46
2016,4,1,10,0,923.0,91.0,1.7,13.0,736.0,654.62,515.48
2016,4,1,10,15,931.5,92.5,1.65,13.0,767.5,706.87,554.54
2016,4,1,10,30,940.0,94.0,1.6,13.0,799.0,757.41,590.29
2016,4,1,10,45,945.5,95.0,1.55,13.5,823.5,803.27,619.6
2016,4,1,11,0,951.0,96.0,1.5,14.0,848.0,846.7,646.69
2016,4,1,11,15,955.0,97.0,1.5,14.0,864.5,886.27,672.56
2016,4,1,11,30,959.0,98.0,1.5,14.0,881.0,922.92,696.29
2016,4,1,11,45,960.5,98.5,1.5,14.0,889.5,953.75,716.04
2016,4,1,12,0,962.0,99.0,1.5,14.0,898.0,981.19,733.56
2016,4,1,12,15,962.0,99.0,1.55,14.0,898.5,1003.2,748.35
2016,4,1,12,30,962.0,99.0,1.6,14.0,899.0,1021.53,760.88
2016,4,1,12,45,959.5,99.0,1.65,14.0,891.0,1033.7,769.56
2016,4,1,13,0,957.0,99.0,1.7,14.0,883.0,1041.99,775.94
2016,4,1,13,15,953.5,98.5,1.75,14.0,867.5,1044.88,778.99
2016,4,1,13,30,950.0,98.0,1.8,14.0,852.0,1043.87,779.7
2016,4,1,13,45,943.5,97.0,1.9,14.0,828.0,1035.5,776.49
2016,4,1,14,0,937.0,96.0,2.0,14.0,804.0,1023.34,770.9
2016,4,1,14,15,929.0,95.0,2.05,13.5,773.5,1006.05,762.73
2016,4,1,14,30,921.0,94.0,2.1,13.0,743.0,985.24,752.23
2016,4,1,14,45,909.5,92.5,2.2,13.0,705.5,957.22,736.0
2016,4,1,15,0,898.0,91.0,2.3,13.0,668.0,926.14,717.52
2016,4,1,15,15,883.0,88.5,2.3,12.5,625.0,887.96,694.18
2016,4,1,15,30,868.0,86.0,2.3,12.0,582.0,847.35,668.85
2016,4,1,15,45,847.0,83.5,2.3,12.0,534.5,806.32,641.63
2016,4,1,16,0,826.0,81.0,2.3,12.0,487.0,756.82,607.8
2016,4,1,16,15,798.5,77.0,2.25,11.5,435.5,699.53,568.25
2016,4,1,16,30,771.0,73.0,2.2,11.0,384.0,641.93,527.49
2016,4,1,16,45,731.0,68.5,2.2,11.0,331.0,575.63,476.7
2016,4,1,17,0,691.0,64.0,2.2,11.0,278.0,510.93,424.7
2016,4,1,17,15,631.5,58.0,2.15,10.5,225.5,439.07,365.28
2016,4,1,17,30,572.0,52.0,2.1,10.0,173.0,368.82,304.79
2016,4,1,17,45,473.5,43.0,2.05,9.5,124.0,282.68,229.26
2016,4,1,18,0,375.0,34.0,2.0,9.0,75.0,206.78,159.88
2016,4,1,18,15,187.5,17.0,1.95,8.5,37.5,96.75,45.68
2016,4,1,18,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,1,18,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,2,6,15,180.5,16.0,1.4,7.5,35.0,12.33,0.26
2016,4,2,6,30,361.0,32.0,1.3,8.0,70.0,25.17,16.31
2016,4,2,6,45,458.0,42.0,1.2,8.5,118.0,31.92,23.11
2016,4,2,7,0,555.0,52.0,1.1,9.0,166.0,38.34,29.25
2016,4,2,7,15,616.5,58.5,1.05,9.5,218.5,41.46,32.2
2016,4,2,7,30,678.0,65.0,1.0,10.0,271.0,70.91,39.56
2016,4,2,7,45,710.5,72.0,0.95,10.5,323.0,124.42,70.89
2016,4,2,8,0,743.0,79.0,0.9,11.0,375.0,185.27,118.42
2016,4,2,8,15,772.5,83.5,0.85,11.0,426.5,243.13,168.32
2016,4,2,8,30,802.0,88.0,0.8,11.0,478.0,304.0,222.09
2016,4,2,8,45,814.0,95.0,0.8,11.5,524.5,363.91,274.71
2016,4,2,9,0,826.0,102.0,0.8,12.0,571.0,424.25,326.07
2016,4,2,9,15,705.5,148.0,0.85,12.0,570.0,458.32,357.08
2016,4,2,9,30,585.0,194.0,0.9,12.0,569.0,479.21,375.76
2016,4,2,9,45,611.0,200.0,0.95,12.5,611.5,535.07,418.89
2016,4,2,10,0,637.0,206.0,1.0,13.0,654.0,590.88,460.52
2016,4,2,10,15,604.0,231.5,1.05,13.0,671.0,627.0,486.94
2016,4,2,10,30,571.0,257.0,1.1,13.0,688.0,657.53,508.83
2016,4,2,10,45,742.0,188.0,1.15,13.5,766.0,748.97,576.64
2016,4,2,11,0,913.0,119.0,1.2,14.0,844.0,841.91,640.12
2016,4,2,11,15,917.0,119.5,1.2,14.0,860.5,879.78,663.95
2016,4,2,11,30,921.0,120.0,1.2,14.0,877.0,914.84,686.41
2016,4,2,11,45,928.5,117.5,1.3,14.0,886.5,946.98,708.47
2016,4,2,12,0,936.0,115.0,1.4,14.0,896.0,976.09,728.59
2016,4,2,12,15,936.0,115.0,1.4,14.0,896.5,997.63,742.22
2016,4,2,12,30,936.0,115.0,1.4,14.0,897.0,1015.59,753.67
2016,4,2,12,45,938.5,112.0,1.4,14.0,890.0,1029.1,762.38
2016,4,2,13,0,941.0,109.0,1.4,14.0,883.0,1038.86,768.85
2016,4,2,13,15,793.5,179.5,1.4,14.0,824.0,985.65,734.61
2016,4,2,13,30,646.0,250.0,1.4,14.0,765.0,925.95,695.76
2016,4,2,13,45,784.0,177.5,1.4,14.0,784.5,984.19,736.55
2016,4,2,14,0,922.0,105.0,1.4,14.0,804.0,1020.16,760.24
2016,4,2,14,15,914.0,103.5,1.4,14.0,773.5,1002.47,749.3
2016,4,2,14,30,906.0,102.0,1.4,14.0,743.0,981.3,736.89
2016,4,2,14,45,893.0,100.5,1.4,14.0,705.5,952.16,719.26
2016,4,2,15,0,880.0,99.0,1.4,14.0,668.0,920.09,699.68
2016,4,2,15,15,864.5,96.5,1.4,13.5,625.0,889.33,682.17
2016,4,2,15,30,849.0,94.0,1.4,13.0,582.0,848.51,657.47
2016,4,2,15,45,822.5,92.5,1.45,13.0,533.5,797.74,624.85
2016,4,2,16,0,796.0,91.0,1.5,13.0,485.0,745.86,590.78
2016,4,2,16,15,767.0,87.0,1.5,12.5,434.0,688.49,552.36
2016,4,2,16,30,738.0,83.0,1.5,12.0,383.0,634.38,515.24
2016,4,2,16,45,691.5,78.5,1.55,12.0,329.5,565.35,462.97
2016,4,2,17,0,645.0,74.0,1.6,12.0,276.0,498.66,410.56
2016,4,2,17,15,584.0,66.5,1.6,11.5,223.5,423.17,349.42
2016,4,2,17,30,523.0,59.0,1.6,11.0,171.0,352.5,289.62
2016,4,2,17,45,423.5,48.5,1.6,10.5,123.0,266.55,215.29
2016,4,2,18,0,324.0,38.0,1.6,10.0,75.0,190.89,147.47
2016,4,2,18,15,162.0,19.0,1.6,9.5,37.5,91.41,47.6
2016,4,2,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,2,18,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,3,6,15,177.5,17.5,1.65,7.5,37.0,13.52,2.46
2016,4,3,6,30,355.0,35.0,1.6,8.0,74.0,27.73,18.68
2016,4,3,6,45,454.5,45.0,1.55,8.5,123.0,34.35,25.34
2016,4,3,7,0,554.0,55.0,1.5,9.0,172.0,40.67,31.38
2016,4,3,7,15,616.0,62.0,1.45,9.5,225.5,44.09,34.58
2016,4,3,7,30,678.0,69.0,1.4,10.0,279.0,76.48,43.2
2016,4,3,7,45,722.0,74.0,1.35,10.5,333.0,129.63,74.54
2016,4,3,8,0,766.0,79.0,1.3,11.0,387.0,191.45,122.83
2016,4,3,8,15,795.0,83.0,1.25,11.0,439.5,250.21,173.95
2016,4,3,8,30,824.0,87.0,1.2,11.0,492.0,311.88,228.87
2016,4,3,8,45,846.5,89.5,1.2,11.5,541.0,372.55,282.39
2016,4,3,9,0,869.0,92.0,1.2,12.0,590.0,434.74,335.65
2016,4,3,9,15,884.5,94.5,1.2,12.0,634.0,496.73,387.65
2016,4,3,9,30,900.0,97.0,1.2,12.0,678.0,556.47,436.21
2016,4,3,9,45,911.0,99.5,1.25,12.5,716.0,613.45,480.61
2016,4,3,10,0,922.0,102.0,1.3,13.0,754.0,669.48,522.81
2016,4,3,10,15,930.5,103.5,1.3,13.0,785.5,721.68,561.5
2016,4,3,10,30,939.0,105.0,1.3,13.0,817.0,772.17,597.14
2016,4,3,10,45,940.5,108.5,1.35,13.5,840.5,817.42,626.67
2016,4,3,11,0,942.0,112.0,1.4,14.0,864.0,859.96,654.04
2016,4,3,11,15,946.0,113.0,1.45,14.0,880.5,899.22,680.18
2016,4,3,11,30,950.0,114.0,1.5,14.0,897.0,935.58,704.29
2016,4,3,11,45,942.0,120.0,1.6,14.0,903.5,963.32,723.37
2016,4,3,12,0,934.0,126.0,1.7,14.0,910.0,987.31,740.12
2016,4,3,12,15,933.5,126.5,1.75,14.0,909.5,1008.89,754.69
2016,4,3,12,30,933.0,127.0,1.8,14.0,909.0,1026.88,767.02
2016,4,3,12,45,928.5,127.5,1.9,14.0,900.5,1037.37,775.32
2016,4,3,13,0,924.0,128.0,2.0,14.0,892.0,1044.07,781.33
2016,4,3,13,15,919.5,127.0,2.05,14.0,875.0,1045.39,783.3
2016,4,3,13,30,915.0,126.0,2.1,14.0,858.0,1042.92,782.99
2016,4,3,13,45,907.5,125.0,2.2,14.0,833.5,1033.78,779.06
2016,4,3,14,0,900.0,124.0,2.3,14.0,809.0,1020.99,772.82
2016,4,3,14,15,890.0,122.0,2.35,13.5,777.5,1009.86,768.62
2016,4,3,14,30,880.0,120.0,2.4,13.0,746.0,986.52,756.18
2016,4,3,14,45,861.5,120.0,2.45,13.0,707.0,954.3,736.3
2016,4,3,15,0,843.0,120.0,2.5,13.0,668.0,919.37,714.46
2016,4,3,15,15,825.0,117.0,2.5,13.0,624.0,879.04,688.17
2016,4,3,15,30,807.0,114.0,2.5,13.0,580.0,836.54,660.1
2016,4,3,15,45,754.0,108.0,2.55,13.0,515.0,764.07,610.15
2016,4,3,16,0,701.0,102.0,2.6,13.0,450.0,688.56,556.83
2016,4,3,16,15,653.0,100.5,2.6,12.5,398.5,623.79,510.96
2016,4,3,16,30,605.0,99.0,2.6,12.0,347.0,560.69,463.49
2016,4,3,16,45,585.0,95.5,2.6,11.5,308.5,515.77,428.95
2016,4,3,17,0,565.0,92.0,2.6,11.0,270.0,470.66,392.75
2016,4,3,17,15,500.5,82.0,2.55,10.5,218.5,393.9,329.14
2016,4,3,17,30,436.0,72.0,2.5,10.0,167.0,321.24,266.85
2016,4,3,17,45,344.5,58.0,2.5,10.0,120.5,240.47,195.79
2016,4,3,18,0,253.0,44.0,2.5,10.0,74.0,169.68,131.95
2016,4,3,18,15,126.5,22.0,2.45,10.0,37.0,81.64,45.55
2016,4,3,18,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,3,18,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
