Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,3,21,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,4.05,8.5,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,3.75,7.5,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,0.0,3.7,7.5,0.0,0.0,0.0
2016,4,4,6,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,4,6,15,179.5,19.0,3.75,8.0,39.5,14.72,4.35
2016,4,4,6,30,359.0,38.0,3.8,8.0,79.0,30.32,21.04
2016,4,4,6,45,462.5,48.0,3.85,8.5,129.0,36.82,27.56
2016,4,4,7,0,566.0,58.0,3.9,9.0,179.0,43.04,33.5
2016,4,4,7,15,628.0,64.5,3.95,9.0,233.5,45.93,36.29
2016,4,4,7,30,690.0,71.0,4.0,9.0,288.0,80.95,45.82
2016,4,4,7,45,727.5,77.0,4.1,9.5,342.0,135.1,79.15
2016,4,4,8,0,765.0,83.0,4.2,10.0,396.0,197.34,129.11
2016,4,4,8,15,794.0,87.0,4.2,10.5,448.0,256.09,181.04
2016,4,4,8,30,823.0,91.0,4.2,11.0,500.0,317.75,236.88
2016,4,4,8,45,843.5,94.5,4.2,11.5,548.5,378.63,291.99
2016,4,4,9,0,864.0,98.0,4.2,12.0,597.0,440.81,346.91
2016,4,4,9,15,879.5,101.0,4.1,12.0,641.0,501.24,399.36
2016,4,4,9,30,895.0,104.0,4.0,12.0,685.0,561.81,450.33
2016,4,4,9,45,908.0,105.0,3.9,12.5,723.5,619.35,496.55
2016,4,4,10,0,921.0,106.0,3.8,13.0,762.0,675.06,539.82
2016,4,4,10,15,929.0,108.0,3.75,13.0,793.0,727.34,580.31
2016,4,4,10,30,937.0,110.0,3.7,13.0,824.0,777.87,617.72
2016,4,4,10,45,940.5,112.0,3.65,13.5,847.5,823.02,648.07
2016,4,4,11,0,944.0,114.0,3.6,14.0,871.0,865.62,676.14
2016,4,4,11,15,947.0,115.0,3.5,14.0,887.0,904.06,701.91
2016,4,4,11,30,950.0,116.0,3.4,14.0,903.0,939.53,725.35
2016,4,4,11,45,946.0,119.5,3.35,14.5,909.5,968.2,742.88
2016,4,4,12,0,942.0,123.0,3.3,15.0,916.0,993.28,757.87
2016,4,4,12,15,941.5,123.0,3.35,15.0,915.5,1014.4,772.38
2016,4,4,12,30,941.0,123.0,3.4,15.0,915.0,1031.89,784.56
2016,4,4,12,45,939.0,122.0,3.45,15.5,906.5,1043.2,791.2
2016,4,4,13,0,937.0,121.0,3.5,16.0,898.0,1050.7,795.45
2016,4,4,13,15,932.0,120.0,3.75,15.5,881.0,1051.45,799.86
2016,4,4,13,30,927.0,119.0,4.0,15.0,864.0,1048.36,801.76
2016,4,4,13,45,918.0,119.0,4.25,15.0,839.0,1038.66,797.65
2016,4,4,14,0,909.0,119.0,4.5,15.0,814.0,1025.32,791.79
2016,4,4,14,15,899.5,117.0,4.65,14.5,782.5,1005.75,782.28
2016,4,4,14,30,890.0,115.0,4.8,14.0,751.0,982.78,770.29
2016,4,4,14,45,881.0,111.0,5.0,14.0,713.5,962.94,759.33
2016,4,4,15,0,872.0,107.0,5.2,14.0,676.0,931.56,739.82
2016,4,4,15,15,855.0,104.0,5.15,13.5,632.0,891.31,713.35
2016,4,4,15,30,838.0,101.0,5.1,13.0,588.0,848.78,684.93
2016,4,4,15,45,818.0,97.0,5.1,13.0,540.0,800.62,650.93
2016,4,4,16,0,798.0,93.0,5.1,13.0,492.0,750.95,615.34
2016,4,4,16,15,767.5,89.0,4.95,12.5,440.0,692.27,572.63
2016,4,4,16,30,737.0,85.0,4.8,12.0,388.0,637.03,531.73
2016,4,4,16,45,693.5,79.5,4.7,12.0,334.5,568.67,476.74
2016,4,4,17,0,650.0,74.0,4.6,12.0,281.0,502.41,421.94
2016,4,4,17,15,588.0,67.0,4.5,11.5,228.5,426.6,358.24
2016,4,4,17,30,526.0,60.0,4.4,11.0,176.0,355.71,296.45
2016,4,4,17,45,436.0,49.5,4.3,10.5,128.0,273.72,223.76
2016,4,4,18,0,346.0,39.0,4.2,10.0,80.0,200.98,157.35
2016,4,4,18,15,196.0,24.5,4.15,10.0,45.5,109.35,66.06
2016,4,4,18,30,46.0,10.0,4.1,10.0,11.0,22.51,0.0
2016,4,4,18,45,23.0,5.0,4.1,10.0,5.5,0.0,0.0
2016,4,4,19,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,4.05,9.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,4.05,8.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,3.2,6.5,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,4,5,5,45,34.0,5.0,2.35,6.5,5.5,0.0,0.0
2016,4,5,6,0,68.0,10.0,2.2,7.0,11.0,9.53,0.0
2016,4,5,6,15,228.5,23.5,2.15,7.5,47.0,18.74,8.19
2016,4,5,6,30,389.0,37.0,2.1,8.0,83.0,29.1,20.11
2016,4,5,6,45,485.5,45.5,2.05,9.0,132.5,34.33,25.34
2016,4,5,7,0,582.0,54.0,2.0,10.0,182.0,39.35,30.09
2016,4,5,7,15,639.5,60.0,1.95,10.5,235.0,42.03,32.58
2016,4,5,7,30,697.0,66.0,1.9,11.0,288.0,83.5,46.41
2016,4,5,7,45,732.5,71.5,1.9,11.5,341.0,137.11,79.6
2016,4,5,8,0,768.0,77.0,1.9,12.0,394.0,194.93,125.61
2016,4,5,8,15,795.5,80.5,1.95,12.5,445.0,253.09,176.45
2016,4,5,8,30,823.0,84.0,2.0,13.0,496.0,313.95,230.69
2016,4,5,8,45,840.0,88.0,2.05,13.5,543.5,373.98,284.04
2016,4,5,9,0,857.0,92.0,2.1,14.0,591.0,434.92,336.71
2016,4,5,9,15,872.0,94.5,2.05,14.5,634.0,496.0,387.47
2016,4,5,9,30,887.0,97.0,2.0,15.0,677.0,554.72,434.58
2016,4,5,9,45,896.5,99.5,2.0,15.5,714.0,610.07,477.64
2016,4,5,10,0,906.0,102.0,2.0,16.0,751.0,664.33,518.41
2016,4,5,10,15,914.0,103.5,1.9,16.0,781.5,715.31,555.84
2016,4,5,10,30,922.0,105.0,1.8,16.0,812.0,764.57,589.9
2016,4,5,10,45,928.0,106.0,1.75,16.5,835.5,809.87,618.65
2016,4,5,11,0,934.0,107.0,1.7,17.0,859.0,852.83,645.27
2016,4,5,11,15,937.0,107.5,1.65,17.0,875.0,890.26,668.96
2016,4,5,11,30,940.0,108.0,1.6,17.0,891.0,924.74,690.47
2016,4,5,11,45,942.5,108.0,1.55,17.5,899.0,955.17,707.8
2016,4,5,12,0,945.0,108.0,1.5,18.0,907.0,982.32,722.82
2016,4,5,12,15,944.5,108.0,1.5,18.0,906.5,1003.25,735.92
2016,4,5,12,30,944.0,108.0,1.5,18.0,906.0,1020.56,746.82
2016,4,5,12,45,943.5,106.5,1.5,18.0,898.0,1032.56,754.47
2016,4,5,13,0,943.0,105.0,1.5,18.0,890.0,1040.78,759.9
2016,4,5,13,15,938.5,104.0,1.5,18.0,873.5,1041.78,760.92
2016,4,5,13,30,934.0,103.0,1.5,18.0,857.0,1038.95,759.73
2016,4,5,13,45,928.0,102.0,1.55,18.0,833.0,1030.83,756.19
2016,4,5,14,0,922.0,101.0,1.6,18.0,809.0,1019.0,750.41
2016,4,5,14,15,913.5,99.5,1.6,18.0,778.0,1000.56,739.72
2016,4,5,14,30,905.0,98.0,1.6,18.0,747.0,978.68,726.92
2016,4,5,14,45,893.0,96.0,1.65,18.0,709.5,949.66,710.16
2016,4,5,15,0,881.0,94.0,1.7,18.0,672.0,917.67,691.36
2016,4,5,15,15,866.0,91.5,1.75,18.0,629.0,879.69,668.32
2016,4,5,15,30,851.0,89.0,1.8,18.0,586.0,846.34,648.19
2016,4,5,15,45,830.0,86.5,1.85,18.0,538.5,798.67,617.71
2016,4,5,16,0,809.0,84.0,1.9,18.0,491.0,749.57,585.73
2016,4,5,16,15,781.0,80.0,1.9,17.5,440.0,692.36,547.78
2016,4,5,16,30,753.0,76.0,1.9,17.0,389.0,634.95,508.64
2016,4,5,16,45,713.0,71.5,1.95,16.5,336.5,569.24,460.83
2016,4,5,17,0,673.0,67.0,2.0,16.0,284.0,508.25,414.0
2016,4,5,17,15,615.0,61.0,2.0,15.0,231.5,434.81,355.76
2016,4,5,17,30,557.0,55.0,2.0,14.0,179.0,365.91,298.51
2016,4,5,17,45,463.0,46.0,2.05,13.5,130.5,282.22,226.65
2016,4,5,18,0,369.0,37.0,2.1,13.0,82.0,208.22,160.86
2016,4,5,18,15,220.0,23.5,2.05,12.5,47.0,118.65,74.21
2016,4,5,18,30,71.0,10.0,2.0,12.0,12.0,29.6,0.0
2016,4,5,18,45,35.5,5.0,1.95,12.0,6.0,0.0,0.0
2016,4,5,19,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,6,5,45,46.0,5.5,1.55,10.5,6.5,0.0,0.0
2016,4,6,6,0,92.0,11.0,1.6,11.0,13.0,10.48,0.0
2016,4,6,6,15,248.0,24.0,1.65,11.5,50.0,19.01,8.95
2016,4,6,6,30,404.0,37.0,1.7,12.0,87.0,28.86,19.63
2016,4,6,6,45,495.5,46.0,1.75,12.5,137.0,34.54,25.19
2016,4,6,7,0,587.0,55.0,1.8,13.0,187.0,39.97,30.28
2016,4,6,7,15,645.0,61.5,1.75,13.0,241.0,43.02,33.13
2016,4,6,7,30,703.0,68.0,1.7,13.0,295.0,83.8,45.13
2016,4,6,7,45,742.0,73.0,1.7,13.5,349.0,141.86,82.28
2016,4,6,8,0,781.0,78.0,1.7,14.0,403.0,200.5,128.72
2016,4,6,8,15,808.5,81.5,1.65,14.5,455.5,259.49,179.84
2016,4,6,8,30,836.0,85.0,1.6,15.0,508.0,321.16,234.06
2016,4,6,8,45,856.0,88.5,1.6,16.0,556.5,382.56,287.09
2016,4,6,9,0,876.0,92.0,1.6,17.0,605.0,445.17,339.34
2016,4,6,9,15,891.0,94.5,1.6,17.0,649.0,507.3,390.66
2016,4,6,9,30,906.0,97.0,1.6,17.0,693.0,567.02,438.53
2016,4,6,9,45,917.0,98.5,1.65,17.5,731.0,623.21,481.69
2016,4,6,10,0,928.0,100.0,1.7,18.0,769.0,678.41,522.7
2016,4,6,10,15,936.5,101.5,1.7,18.5,800.0,730.68,559.96
2016,4,6,10,30,945.0,103.0,1.7,19.0,831.0,781.21,593.64
2016,4,6,10,45,950.5,104.0,1.7,19.5,855.5,827.0,622.56
2016,4,6,11,0,956.0,105.0,1.7,20.0,880.0,870.34,649.41
2016,4,6,11,15,959.5,106.0,1.7,20.0,896.0,909.36,674.32
2016,4,6,11,30,963.0,107.0,1.7,20.0,912.0,945.4,697.13
2016,4,6,11,45,964.5,107.0,1.7,20.5,920.0,975.51,714.62
2016,4,6,12,0,966.0,107.0,1.7,21.0,928.0,1002.19,729.86
2016,4,6,12,15,965.5,107.0,1.65,21.0,927.5,1023.48,742.32
2016,4,6,12,30,965.0,107.0,1.6,21.0,927.0,1041.05,752.49
2016,4,6,12,45,966.0,104.5,1.6,21.5,919.0,1053.63,758.94
2016,4,6,13,0,967.0,102.0,1.6,22.0,911.0,1062.34,763.13
2016,4,6,13,15,963.0,101.5,1.5,22.0,894.5,1064.41,763.14
2016,4,6,13,30,959.0,101.0,1.4,22.0,878.0,1062.55,760.86
2016,4,6,13,45,951.5,100.5,1.35,22.5,853.0,1053.36,753.61
2016,4,6,14,0,944.0,100.0,1.3,23.0,828.0,1040.38,744.26
2016,4,6,14,15,935.5,98.5,1.2,23.0,796.5,1021.63,732.03
2016,4,6,14,30,927.0,97.0,1.1,23.0,765.0,999.34,717.74
2016,4,6,14,45,914.0,95.5,1.05,23.0,726.5,969.49,699.71
2016,4,6,15,0,901.0,94.0,1.0,23.0,688.0,936.64,679.86
2016,4,6,15,15,885.5,92.0,0.9,23.0,644.0,898.23,655.53
2016,4,6,15,30,870.0,90.0,0.8,23.0,600.0,864.42,634.15
2016,4,6,15,45,847.5,87.5,0.7,23.5,551.5,814.84,601.08
2016,4,6,16,0,825.0,85.0,0.6,24.0,503.0,763.87,567.05
2016,4,6,16,15,797.5,81.5,0.5,23.5,451.5,706.94,530.69
2016,4,6,16,30,770.0,78.0,0.4,23.0,400.0,649.72,493.34
2016,4,6,16,45,727.5,73.5,0.35,22.5,346.0,581.52,446.55
2016,4,6,17,0,685.0,69.0,0.3,22.0,292.0,518.36,400.95
2016,4,6,17,15,627.0,63.0,0.3,21.5,238.5,444.24,345.66
2016,4,6,17,30,569.0,57.0,0.3,21.0,185.0,374.6,291.15
2016,4,6,17,45,470.5,48.0,0.3,20.5,135.5,288.09,221.45
2016,4,6,18,0,372.0,39.0,0.3,20.0,86.0,211.66,157.47
2016,4,6,18,15,186.0,26.0,0.25,20.0,49.5,109.14,67.79
2016,4,6,18,30,0.0,13.0,0.2,20.0,13.0,12.39,0.0
2016,4,6,18,45,0.0,6.5,0.2,20.0,6.5,0.0,0.0
2016,4,6,19,0,0.0,0.0,0.2,20.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,0.25,19.5,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,7,5,45,24.5,6.0,1.45,9.5,6.5,0.0,0.0
2016,4,7,6,0,49.0,12.0,1.4,10.0,13.0,11.44,0.0
2016,4,7,6,15,174.5,28.5,1.45,10.5,48.5,22.29,12.17
2016,4,7,6,30,300.0,45.0,1.5,11.0,84.0,34.67,24.92
2016,4,7,6,45,391.0,57.0,1.55,11.5,132.0,44.1,33.89
2016,4,7,7,0,482.0,69.0,1.6,12.0,180.0,51.73,40.97
2016,4,7,7,15,388.0,98.5,1.6,12.0,202.0,71.25,58.57
2016,4,7,7,30,294.0,128.0,1.6,12.0,224.0,115.44,84.0
2016,4,7,7,45,330.5,140.5,1.6,12.5,266.0,151.5,108.35
2016,4,7,8,0,367.0,153.0,1.6,13.0,308.0,188.68,137.1
2016,4,7,8,15,321.5,183.5,1.55,13.0,331.5,231.45,175.44
2016,4,7,8,30,276.0,214.0,1.5,13.0,355.0,266.05,206.5
2016,4,7,8,45,138.0,180.5,1.5,13.5,251.0,210.79,166.15
2016,4,7,9,0,0.0,147.0,1.5,14.0,147.0,135.76,107.08
2016,4,7,9,15,127.0,226.0,1.45,14.0,310.0,265.75,211.28
2016,4,7,9,30,254.0,305.0,1.4,14.0,473.0,411.97,324.25
2016,4,7,9,45,162.0,317.5,1.4,14.5,427.5,386.85,303.27
2016,4,7,10,0,70.0,330.0,1.4,15.0,382.0,350.56,273.87
2016,4,7,10,15,76.5,348.5,1.35,15.0,406.5,378.13,294.7
2016,4,7,10,30,83.0,367.0,1.3,15.0,431.0,406.4,315.47
2016,4,7,10,45,110.0,386.5,1.3,15.0,474.0,451.84,349.44
2016,4,7,11,0,137.0,406.0,1.3,15.0,517.0,504.95,388.43
2016,4,7,11,15,236.0,400.5,1.3,15.0,596.5,590.92,452.64
2016,4,7,11,30,335.0,395.0,1.3,15.0,676.0,689.89,524.05
2016,4,7,11,45,339.5,395.0,1.3,15.0,682.0,708.07,535.82
2016,4,7,12,0,344.0,395.0,1.3,15.0,688.0,725.1,547.61
2016,4,7,12,15,405.5,371.5,1.3,14.5,717.0,770.15,581.51
2016,4,7,12,30,467.0,348.0,1.3,14.0,746.0,825.31,621.51
2016,4,7,12,45,433.0,358.0,1.3,14.0,724.5,812.74,611.63
2016,4,7,13,0,399.0,368.0,1.3,14.0,703.0,787.31,594.03
2016,4,7,13,15,446.5,342.0,1.3,14.0,710.0,823.15,620.57
2016,4,7,13,30,494.0,316.0,1.3,14.0,717.0,846.41,638.04
2016,4,7,13,45,430.0,330.5,1.35,14.0,673.0,799.94,605.66
2016,4,7,14,0,366.0,345.0,1.4,14.0,629.0,740.78,564.98
2016,4,7,14,15,277.5,347.5,1.35,13.5,558.0,656.64,505.29
2016,4,7,14,30,189.0,350.0,1.3,13.0,487.0,559.54,434.94
2016,4,7,14,45,378.0,279.5,1.3,13.0,535.5,669.19,522.27
2016,4,7,15,0,567.0,209.0,1.3,13.0,584.0,769.55,598.55
2016,4,7,15,15,605.5,180.5,1.25,12.5,558.0,763.22,595.82
2016,4,7,15,30,644.0,152.0,1.2,12.0,532.0,747.3,586.89
2016,4,7,15,45,583.5,155.0,1.2,12.0,478.0,679.44,539.14
2016,4,7,16,0,523.0,158.0,1.2,12.0,424.0,608.96,488.19
2016,4,7,16,15,449.0,154.5,1.15,11.5,366.5,529.47,429.31
2016,4,7,16,30,375.0,151.0,1.1,11.0,309.0,454.56,372.22
2016,4,7,16,45,336.5,139.5,1.1,11.0,267.0,388.49,320.86
2016,4,7,17,0,298.0,128.0,1.1,11.0,225.0,337.12,279.47
2016,4,7,17,15,265.5,108.0,1.05,10.5,183.5,281.77,234.06
2016,4,7,17,30,233.0,88.0,1.0,10.0,142.0,229.11,189.41
2016,4,7,17,45,184.5,68.5,0.95,10.0,104.0,172.77,140.16
2016,4,7,18,0,136.0,49.0,0.9,10.0,66.0,121.32,94.4
2016,4,7,18,15,68.0,29.5,0.85,10.0,38.0,67.3,43.87
2016,4,7,18,30,0.0,10.0,0.8,10.0,10.0,9.53,0.0
2016,4,7,18,45,0.0,5.0,0.75,10.0,5.0,0.0,0.0
2016,4,7,19,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,6.0,0.75,9.5,6.0,5.72,0.0
2016,4,8,6,0,0.0,12.0,0.8,10.0,12.0,11.44,0.0
2016,4,8,6,15,59.5,30.5,0.85,10.0,38.5,26.22,15.91
2016,4,8,6,30,119.0,49.0,0.9,10.0,65.0,39.43,29.35
2016,4,8,6,45,157.0,69.5,0.95,10.5,100.5,54.74,43.6
2016,4,8,7,0,195.0,90.0,1.0,11.0,136.0,69.49,57.08
2016,4,8,7,15,226.5,108.0,0.95,11.0,174.0,81.95,68.33
2016,4,8,7,30,258.0,126.0,0.9,11.0,212.0,113.09,83.02
2016,4,8,7,45,214.5,153.0,0.9,11.5,232.5,148.33,110.9
2016,4,8,8,0,171.0,180.0,0.9,12.0,253.0,182.08,140.12
2016,4,8,8,15,108.5,194.5,0.85,12.0,243.0,192.94,151.73
2016,4,8,8,30,46.0,209.0,0.8,12.0,233.0,198.37,158.1
2016,4,8,8,45,51.5,231.5,0.8,12.5,260.5,224.68,178.68
2016,4,8,9,0,57.0,254.0,0.8,13.0,288.0,251.9,199.59
2016,4,8,9,15,169.0,278.0,0.8,13.0,389.0,331.12,260.99
2016,4,8,9,30,281.0,302.0,0.8,13.0,490.0,424.11,331.94
2016,4,8,9,45,253.5,325.5,0.8,13.5,502.0,448.27,348.79
2016,4,8,10,0,226.0,349.0,0.8,14.0,514.0,467.71,362.09
2016,4,8,10,15,240.5,362.5,0.85,14.0,544.5,504.56,389.49
2016,4,8,10,30,255.0,376.0,0.9,14.0,575.0,545.82,419.55
2016,4,8,10,45,340.5,359.5,0.95,14.5,633.0,610.6,467.02
2016,4,8,11,0,426.0,343.0,1.0,15.0,691.0,685.45,520.35
2016,4,8,11,15,467.0,338.0,1.0,14.5,726.5,735.08,555.72
2016,4,8,11,30,508.0,333.0,1.0,14.0,762.0,785.63,591.62
2016,4,8,11,45,412.5,372.0,1.05,14.0,722.5,750.62,565.35
2016,4,8,12,0,317.0,411.0,1.1,14.0,683.0,716.92,540.35
2016,4,8,12,15,203.0,415.0,1.1,14.0,589.0,614.73,466.64
2016,4,8,12,30,89.0,419.0,1.1,14.0,495.0,505.46,386.01
2016,4,8,12,45,177.0,417.0,1.15,14.0,567.0,604.68,461.56
2016,4,8,13,0,265.0,415.0,1.2,14.0,639.0,706.25,534.99
2016,4,8,13,15,386.0,365.0,1.2,14.0,684.0,776.94,587.11
2016,4,8,13,30,507.0,315.0,1.2,14.0,729.0,858.6,645.67
2016,4,8,13,45,526.5,297.0,1.2,14.0,716.5,859.86,646.94
2016,4,8,14,0,546.0,279.0,1.2,14.0,704.0,858.24,647.41
2016,4,8,14,15,422.5,307.0,1.2,14.0,628.0,764.73,581.28
2016,4,8,14,30,299.0,335.0,1.2,14.0,552.0,661.44,507.63
2016,4,8,14,45,304.5,315.0,1.25,14.0,526.5,640.74,495.79
2016,4,8,15,0,310.0,295.0,1.3,14.0,501.0,618.32,481.71
2016,4,8,15,15,232.5,283.5,1.3,13.5,433.0,516.85,407.69
2016,4,8,15,30,155.0,272.0,1.3,13.0,365.0,432.8,344.71
2016,4,8,15,45,210.0,244.5,1.3,13.0,358.5,443.41,356.17
2016,4,8,16,0,265.0,217.0,1.3,13.0,352.0,461.5,372.27
2016,4,8,16,15,149.5,190.5,1.25,12.5,265.0,323.62,263.65
2016,4,8,16,30,34.0,164.0,1.2,12.0,178.0,196.44,159.84
2016,4,8,16,45,26.0,143.5,1.2,12.0,153.5,168.41,137.43
2016,4,8,17,0,18.0,123.0,1.2,12.0,129.0,133.66,108.62
2016,4,8,17,15,10.0,101.5,1.15,11.5,105.0,106.79,86.12
2016,4,8,17,30,2.0,80.0,1.1,11.0,81.0,80.57,63.72
2016,4,8,17,45,1.0,58.5,1.05,11.0,59.0,58.12,44.15
2016,4,8,18,0,0.0,37.0,1.0,11.0,37.0,35.37,24.19
2016,4,8,18,15,0.0,21.0,0.95,11.0,21.0,19.5,9.34
2016,4,8,18,30,0.0,5.0,0.9,11.0,5.0,4.77,0.0
2016,4,8,18,45,0.0,2.5,0.85,11.0,2.5,0.0,0.0
2016,4,8,19,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.5,1.35,10.0,0.5,0.48,0.0
2016,4,9,6,0,0.0,1.0,1.4,10.0,1.0,0.92,0.0
2016,4,9,6,15,0.0,4.5,1.35,10.0,4.5,4.16,0.0
2016,4,9,6,30,0.0,8.0,1.3,10.0,8.0,7.4,0.95
2016,4,9,6,45,0.0,12.0,1.3,10.0,12.0,11.11,4.43
2016,4,9,7,0,0.0,16.0,1.3,10.0,16.0,14.82,7.89
2016,4,9,7,15,0.0,21.0,1.25,10.0,21.0,19.47,12.16
2016,4,9,7,30,0.0,26.0,1.2,10.0,26.0,24.12,15.43
2016,4,9,7,45,0.5,82.5,1.2,10.5,83.0,76.37,60.31
2016,4,9,8,0,1.0,139.0,1.2,11.0,140.0,125.58,101.39
2016,4,9,8,15,4.0,154.5,1.2,11.0,157.0,140.92,113.57
2016,4,9,8,30,7.0,170.0,1.2,11.0,174.0,156.69,126.11
2016,4,9,8,45,3.5,90.5,1.2,11.0,92.5,85.59,66.86
2016,4,9,9,0,0.0,11.0,1.2,11.0,11.0,10.22,3.08
2016,4,9,9,15,0.0,25.0,1.2,11.0,25.0,23.25,14.19
2016,4,9,9,30,0.0,39.0,1.2,11.0,39.0,36.3,25.2
2016,4,9,9,45,0.0,80.0,1.2,11.0,80.0,74.6,57.25
2016,4,9,10,0,0.0,121.0,1.2,11.0,121.0,112.82,88.68
2016,4,9,10,15,0.0,78.0,1.15,11.0,78.0,72.78,55.39
2016,4,9,10,30,0.0,35.0,1.1,11.0,35.0,32.62,21.85
2016,4,9,10,45,3.5,114.0,1.1,11.0,117.5,109.19,85.52
2016,4,9,11,0,7.0,193.0,1.1,11.0,200.0,186.56,147.97
2016,4,9,11,15,3.5,132.5,1.1,11.0,136.0,127.0,99.49
2016,4,9,11,30,0.0,72.0,1.1,11.0,72.0,67.25,50.48
2016,4,9,11,45,0.0,103.0,1.1,11.5,103.0,96.39,74.41
2016,4,9,12,0,0.0,134.0,1.1,12.0,134.0,125.77,98.08
2016,4,9,12,15,0.0,134.0,1.1,12.0,134.0,125.85,98.06
2016,4,9,12,30,0.0,134.0,1.1,12.0,134.0,125.92,98.13
2016,4,9,12,45,0.0,125.0,1.15,12.0,125.0,117.39,91.26
2016,4,9,13,0,0.0,116.0,1.2,12.0,116.0,108.84,84.38
2016,4,9,13,15,0.0,107.5,1.2,12.0,107.5,100.75,77.85
2016,4,9,13,30,0.0,99.0,1.2,12.0,99.0,92.64,71.3
2016,4,9,13,45,0.0,120.5,1.2,12.0,121.0,113.16,88.19
2016,4,9,14,0,0.0,142.0,1.2,12.0,143.0,133.93,105.17
2016,4,9,14,15,3.0,165.0,1.2,12.0,167.5,159.41,126.05
2016,4,9,14,30,6.0,188.0,1.2,12.0,192.0,185.27,147.14
2016,4,9,14,45,3.0,117.5,1.2,12.0,119.5,113.14,88.7
2016,4,9,15,0,0.0,47.0,1.2,12.0,47.0,43.76,31.29
2016,4,9,15,15,0.0,37.0,1.2,12.0,37.0,34.43,23.56
2016,4,9,15,30,0.0,27.0,1.2,12.0,27.0,25.1,15.74
2016,4,9,15,45,0.0,63.0,1.2,12.0,63.0,58.64,44.25
2016,4,9,16,0,0.0,99.0,1.2,12.0,99.0,92.82,73.14
2016,4,9,16,15,8.0,126.5,1.15,11.5,130.0,127.07,102.43
2016,4,9,16,30,16.0,154.0,1.1,11.0,161.0,163.1,133.06
2016,4,9,16,45,10.5,134.5,1.1,11.0,139.0,139.54,113.53
2016,4,9,17,0,5.0,115.0,1.1,11.0,117.0,116.44,94.28
2016,4,9,17,15,2.5,95.0,1.05,11.0,96.0,94.92,76.12
2016,4,9,17,30,0.0,75.0,1.0,11.0,75.0,73.54,57.75
2016,4,9,17,45,0.0,55.5,0.95,11.0,55.5,53.94,40.64
2016,4,9,18,0,0.0,36.0,0.9,11.0,36.0,34.04,23.13
2016,4,9,18,15,0.0,21.0,0.85,10.5,21.0,19.49,9.61
2016,4,9,18,30,0.0,6.0,0.8,10.0,6.0,5.72,0.0
2016,4,9,18,45,0.0,3.0,0.8,10.0,3.0,2.86,0.0
2016,4,9,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,3.5,1.65,8.5,3.5,3.34,0.0
2016,4,10,6,0,0.0,7.0,1.7,9.0,7.0,6.48,0.0
2016,4,10,6,15,0.0,20.5,1.7,9.0,20.5,19.02,10.55
2016,4,10,6,30,0.0,34.0,1.7,9.0,34.0,31.58,22.62
2016,4,10,6,45,0.0,51.0,1.75,9.5,51.0,46.77,36.7
2016,4,10,7,0,0.0,68.0,1.8,10.0,68.0,61.68,50.34
2016,4,10,7,15,0.0,86.5,1.8,10.0,86.5,77.63,64.76
2016,4,10,7,30,0.0,105.0,1.8,10.0,105.0,94.23,75.81
2016,4,10,7,45,0.0,83.5,1.8,10.5,83.5,77.22,60.95
2016,4,10,8,0,0.0,62.0,1.8,11.0,62.0,57.67,43.98
2016,4,10,8,15,0.0,101.5,1.8,11.0,101.5,93.9,74.56
2016,4,10,8,30,0.0,141.0,1.8,11.0,141.0,129.34,103.89
2016,4,10,8,45,3.5,165.5,1.8,11.5,167.5,152.99,122.75
2016,4,10,9,0,7.0,190.0,1.8,12.0,194.0,177.25,141.91
2016,4,10,9,15,6.5,191.5,1.85,12.0,195.5,179.57,143.42
2016,4,10,9,30,6.0,193.0,1.9,12.0,197.0,181.68,144.83
2016,4,10,9,45,22.0,249.5,1.95,12.0,265.5,243.53,194.39
2016,4,10,10,0,38.0,306.0,2.0,12.0,334.0,308.64,245.49
2016,4,10,10,15,31.0,302.0,2.05,12.0,325.5,304.21,241.4
2016,4,10,10,30,24.0,298.0,2.1,12.0,317.0,295.86,234.53
2016,4,10,10,45,14.0,231.5,2.15,12.5,242.5,227.53,180.04
2016,4,10,11,0,4.0,165.0,2.2,13.0,168.0,157.75,123.82
2016,4,10,11,15,7.0,193.0,2.25,13.0,199.0,187.1,147.53
2016,4,10,11,30,10.0,221.0,2.3,13.0,230.0,216.89,171.21
2016,4,10,11,45,15.5,267.5,2.4,13.0,281.0,267.21,210.94
2016,4,10,12,0,21.0,314.0,2.5,13.0,332.0,318.5,250.92
2016,4,10,12,15,19.0,303.5,2.55,12.5,320.0,307.54,242.67
2016,4,10,12,30,17.0,293.0,2.6,12.0,308.0,296.33,234.43
2016,4,10,12,45,14.0,259.0,2.7,12.0,271.5,260.75,206.62
2016,4,10,13,0,11.0,225.0,2.8,12.0,235.0,224.98,178.44
2016,4,10,13,15,10.5,222.5,2.8,12.0,231.5,222.42,176.6
2016,4,10,13,30,10.0,220.0,2.8,12.0,228.0,219.81,174.66
2016,4,10,13,45,9.5,214.0,2.85,12.0,221.5,213.7,169.96
2016,4,10,14,0,9.0,208.0,2.9,12.0,215.0,207.53,165.25
2016,4,10,14,15,4.5,165.5,2.85,11.5,169.0,161.33,128.21
2016,4,10,14,30,0.0,123.0,2.8,11.0,123.0,115.62,91.01
2016,4,10,14,45,17.5,197.0,2.8,11.0,208.5,205.35,165.57
2016,4,10,15,0,35.0,271.0,2.8,11.0,294.0,312.13,252.03
2016,4,10,15,15,26.0,242.0,2.8,11.0,259.0,260.37,210.57
2016,4,10,15,30,17.0,213.0,2.8,11.0,224.0,222.65,180.4
2016,4,10,15,45,8.5,127.5,2.8,11.0,133.0,127.86,102.66
2016,4,10,16,0,0.0,42.0,2.8,11.0,42.0,39.04,27.79
2016,4,10,16,15,0.0,46.0,2.75,10.5,46.0,42.76,31.19
2016,4,10,16,30,0.0,50.0,2.7,10.0,50.0,46.47,34.58
2016,4,10,16,45,0.0,43.5,2.7,10.0,43.5,40.41,29.45
2016,4,10,17,0,0.0,37.0,2.7,10.0,37.0,34.35,24.28
2016,4,10,17,15,0.0,30.0,2.65,10.0,30.0,27.83,18.64
2016,4,10,17,30,0.0,23.0,2.6,10.0,23.0,21.32,12.93
2016,4,10,17,45,0.0,17.0,2.55,10.0,17.0,15.75,7.98
2016,4,10,18,0,0.0,11.0,2.5,10.0,11.0,10.18,3.01
2016,4,10,18,15,0.0,6.5,2.45,9.5,6.5,6.01,0.0
2016,4,10,18,30,0.0,2.0,2.4,9.0,2.0,1.85,0.0
2016,4,10,18,45,0.0,1.0,2.35,9.0,1.0,0.95,0.0
2016,4,10,19,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,11,5,45,65.0,9.5,0.45,8.5,12.5,9.05,0.0
2016,4,11,6,0,130.0,19.0,0.4,9.0,25.0,14.98,0.0
2016,4,11,6,15,257.0,32.0,0.3,9.0,63.5,25.4,16.27
2016,4,11,6,30,384.0,45.0,0.2,9.0,102.0,34.91,25.76
2016,4,11,6,45,465.0,54.0,0.15,9.5,150.5,40.27,30.99
2016,4,11,7,0,546.0,63.0,0.1,10.0,199.0,45.38,35.77
2016,4,11,7,15,273.0,68.5,0.1,10.0,136.5,49.06,39.13
2016,4,11,7,30,0.0,74.0,0.1,10.0,74.0,68.51,53.84
2016,4,11,7,45,0.0,98.5,0.15,10.5,98.5,90.21,71.89
2016,4,11,8,0,0.0,123.0,0.2,11.0,123.0,112.05,89.7
2016,4,11,8,15,4.0,149.5,0.25,11.5,151.5,136.83,109.44
2016,4,11,8,30,8.0,176.0,0.3,12.0,180.0,162.33,129.47
2016,4,11,8,45,12.0,195.5,0.35,12.5,202.5,182.48,144.95
2016,4,11,9,0,16.0,215.0,0.4,13.0,225.0,203.24,160.8
2016,4,11,9,15,17.0,229.0,0.45,13.0,240.0,218.24,172.28
2016,4,11,9,30,18.0,243.0,0.5,13.0,255.0,233.37,183.86
2016,4,11,9,45,25.5,271.0,0.55,13.0,289.0,265.19,208.4
2016,4,11,10,0,33.0,299.0,0.6,13.0,323.0,299.07,234.2
2016,4,11,10,15,40.0,322.0,0.6,13.0,353.0,328.94,256.52
2016,4,11,10,30,47.0,345.0,0.6,13.0,383.0,359.77,279.37
2016,4,11,10,45,29.5,294.5,0.65,13.5,319.0,302.49,235.12
2016,4,11,11,0,12.0,244.0,0.7,14.0,255.0,238.78,185.81
2016,4,11,11,15,15.0,270.5,0.7,14.0,284.0,267.5,208.22
2016,4,11,11,30,18.0,297.0,0.7,14.0,313.0,296.68,230.25
2016,4,11,11,45,22.0,316.5,0.75,14.0,335.5,320.45,248.22
2016,4,11,12,0,26.0,336.0,0.8,14.0,358.0,353.72,273.26
2016,4,11,12,15,20.0,299.5,0.85,14.0,316.5,304.53,236.05
2016,4,11,12,30,14.0,263.0,0.9,14.0,275.0,263.96,205.38
2016,4,11,12,45,13.0,253.5,0.95,14.0,264.5,254.35,198.33
2016,4,11,13,0,12.0,244.0,1.0,14.0,254.0,244.59,190.99
2016,4,11,13,15,7.5,199.0,1.05,13.5,205.5,196.4,153.74
2016,4,11,13,30,3.0,154.0,1.1,13.0,157.0,148.36,115.96
2016,4,11,13,45,2.0,152.0,1.15,13.0,154.0,145.51,113.91
2016,4,11,14,0,1.0,150.0,1.2,13.0,151.0,142.66,111.74
2016,4,11,14,15,0.5,145.0,1.2,13.0,145.5,137.39,107.63
2016,4,11,14,30,0.0,140.0,1.2,13.0,140.0,132.12,103.54
2016,4,11,14,45,0.0,128.5,1.25,13.0,128.5,121.0,94.73
2016,4,11,15,0,0.0,117.0,1.3,13.0,117.0,109.88,85.88
2016,4,11,15,15,0.0,132.5,1.3,12.5,132.5,125.2,98.87
2016,4,11,15,30,0.0,148.0,1.3,12.0,148.0,140.96,112.26
2016,4,11,15,45,0.0,136.0,1.35,12.0,136.0,129.34,103.0
2016,4,11,16,0,0.0,124.0,1.4,12.0,124.0,117.73,93.76
2016,4,11,16,15,0.0,85.0,1.4,11.5,85.0,79.22,61.94
2016,4,11,16,30,0.0,46.0,1.4,11.0,46.0,42.75,31.22
2016,4,11,16,45,0.0,40.0,1.45,11.0,40.0,37.15,26.54
2016,4,11,17,0,0.0,34.0,1.5,11.0,34.0,31.56,21.78
2016,4,11,17,15,240.5,52.0,1.55,10.5,110.0,207.41,175.3
2016,4,11,17,30,481.0,70.0,1.6,10.0,186.0,345.42,287.25
2016,4,11,17,45,398.5,59.0,1.65,10.0,139.0,268.11,219.03
2016,4,11,18,0,316.0,48.0,1.7,10.0,92.0,198.52,157.08
2016,4,11,18,15,195.5,32.0,1.7,10.0,55.5,121.0,86.97
2016,4,11,18,30,75.0,16.0,1.7,10.0,19.0,47.13,0.0
2016,4,11,18,45,37.5,8.0,1.75,10.0,9.5,16.32,0.0
2016,4,11,19,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,12,5,45,56.0,10.0,2.8,8.5,13.0,9.53,0.0
2016,4,12,6,0,112.0,20.0,2.9,9.0,26.0,15.72,1.27
2016,4,12,6,15,227.0,35.0,2.95,9.0,64.0,27.14,17.84
2016,4,12,6,30,342.0,50.0,3.0,9.0,102.0,38.12,28.54
2016,4,12,6,45,429.5,59.0,3.1,9.5,150.5,44.39,34.59
2016,4,12,7,0,517.0,68.0,3.2,10.0,199.0,49.31,39.19
2016,4,12,7,15,326.0,105.0,3.25,10.0,194.5,77.42,64.59
2016,4,12,7,30,135.0,142.0,3.3,10.0,190.0,124.28,96.48
2016,4,12,7,45,72.0,147.5,3.35,10.5,173.5,136.41,107.93
2016,4,12,8,0,9.0,153.0,3.4,11.0,157.0,139.08,112.44
2016,4,12,8,15,27.0,184.5,3.45,11.5,198.5,168.96,136.17
2016,4,12,8,30,45.0,216.0,3.5,12.0,240.0,204.69,164.62
2016,4,12,8,45,429.0,160.0,3.55,12.5,420.5,298.99,235.32
2016,4,12,9,0,813.0,104.0,3.6,13.0,601.0,443.42,349.43
2016,4,12,9,15,563.0,203.5,3.65,13.0,559.0,456.92,363.68
2016,4,12,9,30,313.0,303.0,3.7,13.0,517.0,444.61,354.47
2016,4,12,9,45,304.5,323.5,3.8,13.5,540.5,478.45,380.68
2016,4,12,10,0,296.0,344.0,3.9,14.0,564.0,511.14,405.21
2016,4,12,10,15,296.0,359.0,3.95,14.0,587.0,543.45,429.84
2016,4,12,10,30,296.0,374.0,4.0,14.0,610.0,575.24,453.76
2016,4,12,10,45,303.5,380.0,4.05,14.0,627.5,603.69,475.23
2016,4,12,11,0,311.0,386.0,4.1,14.0,645.0,631.85,496.33
2016,4,12,11,15,608.5,255.0,4.1,14.0,772.5,778.13,612.27
2016,4,12,11,30,906.0,124.0,4.1,14.0,900.0,922.64,717.59
2016,4,12,11,45,911.0,122.5,4.15,14.0,909.0,952.46,737.48
2016,4,12,12,0,916.0,121.0,4.2,14.0,918.0,979.22,756.11
2016,4,12,12,15,916.5,121.5,4.2,14.0,918.5,1000.56,770.71
2016,4,12,12,30,917.0,122.0,4.2,14.0,919.0,1018.45,783.03
2016,4,12,12,45,890.0,136.5,4.25,14.0,904.5,1020.41,784.79
2016,4,12,13,0,863.0,151.0,4.3,14.0,890.0,1027.7,790.57
2016,4,12,13,15,859.5,150.0,4.25,13.5,874.0,1029.44,793.31
2016,4,12,13,30,856.0,149.0,4.2,13.0,858.0,1027.58,793.82
2016,4,12,13,45,667.0,226.5,4.2,13.0,769.5,929.23,725.5
2016,4,12,14,0,478.0,304.0,4.2,13.0,681.0,819.48,643.04
2016,4,12,14,15,527.5,273.5,4.2,12.5,675.0,831.44,656.37
2016,4,12,14,30,577.0,243.0,4.2,12.0,669.0,839.18,665.93
2016,4,12,14,45,513.0,250.5,4.2,12.0,615.5,777.86,620.47
2016,4,12,15,0,449.0,258.0,4.2,12.0,562.0,716.9,575.04
2016,4,12,15,15,376.0,259.0,4.1,12.0,502.5,629.38,508.53
2016,4,12,15,30,303.0,260.0,4.0,12.0,443.0,558.3,453.38
2016,4,12,15,45,257.5,244.0,3.95,12.0,391.0,493.95,403.61
2016,4,12,16,0,212.0,228.0,3.9,12.0,339.0,419.72,345.25
2016,4,12,16,15,368.0,177.5,3.8,11.5,347.0,483.04,401.33
2016,4,12,16,30,524.0,127.0,3.7,11.0,355.0,532.37,444.55
2016,4,12,16,45,467.0,124.5,3.65,10.5,308.5,468.37,393.0
2016,4,12,17,0,410.0,122.0,3.6,10.0,262.0,408.35,343.87
2016,4,12,17,15,368.0,106.0,3.55,9.5,216.0,345.82,291.69
2016,4,12,17,30,326.0,90.0,3.5,9.0,170.0,286.81,240.85
2016,4,12,17,45,256.0,73.0,3.45,9.0,126.5,217.74,179.84
2016,4,12,18,0,186.0,56.0,3.4,9.0,83.0,149.2,118.89
2016,4,12,18,15,93.0,36.5,3.3,9.0,50.0,84.6,61.02
2016,4,12,18,30,0.0,17.0,3.2,9.0,17.0,16.25,0.0
2016,4,12,18,45,0.0,8.5,3.15,9.0,8.5,8.1,0.0
2016,4,12,19,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,13,5,45,61.0,11.5,1.95,7.5,15.0,10.96,0.0
2016,4,13,6,0,122.0,23.0,2.0,8.0,30.0,18.12,4.59
2016,4,13,6,15,243.0,38.0,2.0,8.0,70.0,29.48,20.14
2016,4,13,6,30,364.0,53.0,2.0,8.0,110.0,40.4,30.79
2016,4,13,6,45,447.0,63.0,2.05,8.5,160.0,47.76,37.84
2016,4,13,7,0,530.0,73.0,2.1,9.0,210.0,53.4,43.08
2016,4,13,7,15,583.5,80.5,2.1,9.5,262.5,62.67,44.49
2016,4,13,7,30,637.0,88.0,2.1,10.0,315.0,111.07,66.19
2016,4,13,7,45,679.5,92.5,2.15,10.5,368.0,162.11,102.14
2016,4,13,8,0,722.0,97.0,2.2,11.0,421.0,218.17,148.51
2016,4,13,8,15,749.0,101.5,2.15,11.0,471.0,275.04,199.11
2016,4,13,8,30,776.0,106.0,2.1,11.0,521.0,337.79,254.96
2016,4,13,8,45,797.0,109.0,2.05,11.5,568.0,395.67,305.76
2016,4,13,9,0,818.0,112.0,2.0,12.0,615.0,454.93,356.17
2016,4,13,9,15,833.0,114.5,1.95,12.0,657.0,511.91,403.88
2016,4,13,9,30,848.0,117.0,1.9,12.0,699.0,569.02,450.11
2016,4,13,9,45,863.5,117.5,1.85,12.5,736.5,624.4,492.67
2016,4,13,10,0,879.0,118.0,1.8,13.0,774.0,678.89,533.06
2016,4,13,10,15,887.5,119.5,1.75,13.0,804.5,728.55,569.61
2016,4,13,10,30,896.0,121.0,1.7,13.0,835.0,776.58,602.92
2016,4,13,10,45,897.5,124.5,1.7,13.0,857.0,819.27,631.61
2016,4,13,11,0,899.0,128.0,1.7,13.0,879.0,859.39,658.28
2016,4,13,11,15,903.0,129.0,1.65,13.0,894.5,896.47,682.07
2016,4,13,11,30,907.0,130.0,1.6,13.0,910.0,930.8,703.75
2016,4,13,11,45,903.5,134.0,1.6,13.5,916.5,958.42,720.17
2016,4,13,12,0,900.0,138.0,1.6,14.0,923.0,982.66,734.34
2016,4,13,12,15,900.0,138.0,1.6,14.0,922.5,1002.79,747.2
2016,4,13,12,30,900.0,138.0,1.6,14.0,922.0,1019.49,757.94
2016,4,13,12,45,897.0,138.0,1.6,14.0,913.5,1029.77,764.62
2016,4,13,13,0,894.0,138.0,1.6,14.0,905.0,1036.43,769.17
2016,4,13,13,15,890.0,137.0,1.6,13.5,889.0,1037.44,771.66
2016,4,13,13,30,886.0,136.0,1.6,13.0,873.0,1034.82,772.0
2016,4,13,13,45,872.5,139.0,1.6,13.0,847.5,1032.79,771.5
2016,4,13,14,0,859.0,142.0,1.6,13.0,822.0,1018.15,762.88
2016,4,13,14,15,850.5,140.0,1.65,12.5,791.5,999.56,754.05
2016,4,13,14,30,842.0,138.0,1.7,12.0,761.0,977.69,743.03
2016,4,13,14,45,826.5,136.5,1.75,12.0,723.5,946.65,724.41
2016,4,13,15,0,811.0,135.0,1.8,12.0,686.0,912.94,703.89
2016,4,13,15,15,794.5,131.5,1.85,11.5,643.0,873.7,680.55
2016,4,13,15,30,778.0,128.0,1.9,11.0,600.0,837.01,658.62
2016,4,13,15,45,570.0,166.5,1.95,11.0,497.5,676.93,543.73
2016,4,13,16,0,362.0,205.0,2.0,11.0,395.0,523.41,425.92
2016,4,13,16,15,319.5,189.5,2.05,10.5,345.5,460.64,379.28
2016,4,13,16,30,277.0,174.0,2.1,10.0,296.0,400.38,332.6
2016,4,13,16,45,242.5,159.5,2.2,10.0,256.5,349.63,291.95
2016,4,13,17,0,208.0,145.0,2.3,10.0,217.0,301.58,252.47
2016,4,13,17,15,186.0,122.5,2.25,9.5,179.0,245.16,205.66
2016,4,13,17,30,164.0,100.0,2.2,9.0,141.0,199.8,166.8
2016,4,13,17,45,123.5,78.5,2.2,9.0,105.0,149.09,122.16
2016,4,13,18,0,83.0,57.0,2.2,9.0,69.0,102.31,80.58
2016,4,13,18,15,41.5,36.0,2.15,9.0,42.0,59.59,42.17
2016,4,13,18,30,0.0,15.0,2.1,9.0,15.0,13.92,0.0
2016,4,13,18,45,0.0,7.5,2.1,9.0,7.5,7.15,0.0
2016,4,13,19,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
