Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,14,2,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,14,5,45,49.0,13.0,2.0,6.5,16.0,12.39,0.0
2016,4,14,6,0,98.0,26.0,2.0,7.0,32.0,21.47,8.39
2016,4,14,6,15,216.5,42.0,2.05,7.5,72.5,32.59,23.04
2016,4,14,6,30,335.0,58.0,2.1,8.0,113.0,44.2,34.25
2016,4,14,6,45,400.5,72.0,2.2,8.5,161.0,53.68,43.21
2016,4,14,7,0,466.0,86.0,2.3,9.0,209.0,62.72,51.52
2016,4,14,7,15,523.5,95.0,2.35,9.0,261.0,76.06,55.37
2016,4,14,7,30,581.0,104.0,2.4,9.0,313.0,122.38,77.76
2016,4,14,7,45,446.5,140.0,2.45,9.5,315.5,170.85,120.31
2016,4,14,8,0,312.0,176.0,2.5,10.0,318.0,207.26,156.98
2016,4,14,8,15,509.5,155.5,2.55,10.0,417.0,260.98,196.64
2016,4,14,8,30,707.0,135.0,2.6,10.0,516.0,340.02,260.08
2016,4,14,8,45,731.0,139.0,2.65,10.5,563.0,396.63,309.67
2016,4,14,9,0,755.0,143.0,2.7,11.0,610.0,455.09,359.61
2016,4,14,9,15,409.5,224.5,2.7,11.0,480.5,403.14,322.74
2016,4,14,9,30,64.0,306.0,2.7,11.0,351.0,313.8,251.25
2016,4,14,9,45,146.0,333.5,2.75,11.0,441.5,393.84,315.36
2016,4,14,10,0,228.0,361.0,2.8,11.0,532.0,482.35,384.59
2016,4,14,10,15,131.5,346.0,2.85,11.0,446.0,416.75,332.24
2016,4,14,10,30,35.0,331.0,2.9,11.0,360.0,337.78,268.7
2016,4,14,10,45,157.0,368.5,2.95,11.5,500.0,476.01,378.33
2016,4,14,11,0,279.0,406.0,3.0,12.0,640.0,625.81,491.85
2016,4,14,11,15,211.5,421.0,3.05,12.0,600.5,591.88,464.09
2016,4,14,11,30,144.0,436.0,3.1,12.0,561.0,558.17,437.16
2016,4,14,11,45,142.5,440.0,3.2,12.0,564.5,568.95,445.54
2016,4,14,12,0,141.0,444.0,3.3,12.0,568.0,579.11,453.22
2016,4,14,12,15,245.5,427.5,3.35,12.0,642.5,678.21,529.93
2016,4,14,12,30,350.0,411.0,3.4,12.0,717.0,770.7,599.97
2016,4,14,12,45,426.5,377.0,3.5,12.0,746.5,828.04,643.62
2016,4,14,13,0,503.0,343.0,3.6,12.0,776.0,876.66,681.22
2016,4,14,13,15,684.0,247.0,3.65,12.0,824.5,965.21,749.91
2016,4,14,13,30,865.0,151.0,3.7,12.0,873.0,1040.12,802.24
2016,4,14,13,45,524.0,272.0,3.75,12.0,706.0,832.44,652.9
2016,4,14,14,0,183.0,393.0,3.8,12.0,539.0,599.92,473.06
2016,4,14,14,15,508.5,268.0,3.8,11.5,651.0,807.37,640.6
2016,4,14,14,30,834.0,143.0,3.8,11.0,763.0,976.01,766.57
2016,4,14,14,45,490.5,233.0,3.85,11.0,593.5,737.69,590.5
2016,4,14,15,0,147.0,323.0,3.9,11.0,424.0,486.24,391.3
2016,4,14,15,15,472.5,221.5,3.9,11.0,515.0,686.86,557.52
2016,4,14,15,30,798.0,120.0,3.9,11.0,606.0,841.14,676.98
2016,4,14,15,45,488.0,177.0,3.9,11.0,467.0,621.15,508.7
2016,4,14,16,0,178.0,234.0,3.9,11.0,328.0,399.41,328.68
2016,4,14,16,15,123.0,207.5,3.85,10.5,270.0,322.39,267.23
2016,4,14,16,30,68.0,181.0,3.8,10.0,212.0,238.98,198.51
2016,4,14,16,45,346.5,134.5,3.8,10.0,258.5,399.97,337.73
2016,4,14,17,0,625.0,88.0,3.8,10.0,305.0,506.11,426.33
2016,4,14,17,15,568.0,80.5,3.7,9.5,252.5,433.2,364.99
2016,4,14,17,30,511.0,73.0,3.6,9.0,200.0,364.65,306.09
2016,4,14,17,45,425.5,62.0,3.5,9.0,151.0,284.18,235.09
2016,4,14,18,0,340.0,51.0,3.4,9.0,102.0,211.67,169.76
2016,4,14,18,15,215.5,35.5,3.35,8.5,63.5,131.76,98.15
2016,4,14,18,30,91.0,20.0,3.3,8.0,25.0,58.12,9.02
2016,4,14,18,45,45.5,10.0,3.3,8.0,12.5,20.14,0.0
2016,4,14,19,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,3.25,7.5,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,3.4,5.5,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,4,15,5,45,112.5,12.0,3.1,5.0,19.5,11.44,0.0
2016,4,15,6,0,225.0,24.0,3.1,5.0,39.0,19.33,8.27
2016,4,15,6,15,350.0,36.0,3.0,5.5,83.0,28.27,19.52
2016,4,15,6,30,475.0,48.0,2.9,6.0,127.0,36.73,27.81
2016,4,15,6,45,547.5,56.5,2.85,6.5,179.0,41.6,32.55
2016,4,15,7,0,620.0,65.0,2.8,7.0,231.0,46.23,36.88
2016,4,15,7,15,669.5,71.0,2.7,7.5,285.0,60.01,38.71
2016,4,15,7,30,719.0,77.0,2.6,8.0,339.0,112.32,63.58
2016,4,15,7,45,753.0,82.0,2.55,9.0,392.5,171.59,107.39
2016,4,15,8,0,787.0,87.0,2.5,10.0,446.0,230.47,157.05
2016,4,15,8,15,812.0,90.5,2.4,10.5,497.5,289.37,209.76
2016,4,15,8,30,837.0,94.0,2.3,11.0,549.0,350.6,264.52
2016,4,15,8,45,858.5,96.0,2.25,11.5,597.5,411.19,317.86
2016,4,15,9,0,880.0,98.0,2.2,12.0,646.0,473.08,370.59
2016,4,15,9,15,893.5,100.0,2.1,12.0,688.5,533.95,421.27
2016,4,15,9,30,907.0,102.0,2.0,12.0,731.0,592.14,468.14
2016,4,15,9,45,922.0,101.5,1.95,12.5,769.5,648.4,511.31
2016,4,15,10,0,937.0,101.0,1.9,13.0,808.0,703.98,552.41
2016,4,15,10,15,944.0,102.5,1.95,13.0,838.0,754.98,590.53
2016,4,15,10,30,951.0,104.0,2.0,13.0,868.0,804.07,624.48
2016,4,15,10,45,956.0,104.5,2.05,13.5,891.0,848.5,653.65
2016,4,15,11,0,961.0,105.0,2.1,14.0,914.0,890.41,680.77
2016,4,15,11,15,963.5,106.0,2.2,14.0,929.0,927.98,706.49
2016,4,15,11,30,966.0,107.0,2.3,14.0,944.0,962.5,730.14
2016,4,15,11,45,967.0,107.0,2.45,14.5,951.0,991.45,749.18
2016,4,15,12,0,968.0,107.0,2.6,15.0,958.0,1016.98,765.95
2016,4,15,12,15,967.5,107.0,2.7,15.0,956.5,1037.54,780.39
2016,4,15,12,30,967.0,107.0,2.8,15.0,955.0,1054.41,792.53
2016,4,15,12,45,964.0,106.5,2.9,15.5,945.5,1064.54,798.85
2016,4,15,13,0,961.0,106.0,3.0,16.0,936.0,1070.81,802.77
2016,4,15,13,15,956.5,105.5,3.05,16.0,919.0,1071.7,804.31
2016,4,15,13,30,952.0,105.0,3.1,16.0,902.0,1068.73,803.47
2016,4,15,13,45,944.5,104.5,3.15,16.0,876.5,1058.95,798.25
2016,4,15,14,0,937.0,104.0,3.2,16.0,851.0,1045.46,790.71
2016,4,15,14,15,928.5,102.5,3.25,15.5,819.5,1026.27,780.9
2016,4,15,14,30,920.0,101.0,3.3,15.0,788.0,1003.61,768.76
2016,4,15,14,45,907.5,100.0,3.35,15.0,749.5,974.45,750.69
2016,4,15,15,0,895.0,99.0,3.4,15.0,711.0,942.36,730.52
2016,4,15,15,15,880.0,96.5,3.45,15.0,667.0,903.58,705.51
2016,4,15,15,30,865.0,94.0,3.5,15.0,623.0,869.41,683.59
2016,4,15,15,45,845.0,91.5,3.55,15.0,575.0,821.71,651.57
2016,4,15,16,0,825.0,89.0,3.6,15.0,527.0,772.51,618.03
2016,4,15,16,15,798.5,85.0,3.65,14.5,475.5,715.47,579.06
2016,4,15,16,30,772.0,81.0,3.7,14.0,424.0,658.11,538.84
2016,4,15,16,45,736.0,76.5,3.75,13.5,370.5,593.89,490.91
2016,4,15,17,0,700.0,72.0,3.8,13.0,317.0,533.77,443.61
2016,4,15,17,15,648.5,66.0,3.75,12.5,264.0,462.25,385.1
2016,4,15,17,30,597.0,60.0,3.7,12.0,211.0,394.54,327.53
2016,4,15,17,45,519.5,51.5,3.7,11.5,161.0,316.21,259.29
2016,4,15,18,0,442.0,43.0,3.7,11.0,111.0,245.56,195.71
2016,4,15,18,15,313.5,31.0,3.65,10.5,70.0,161.73,120.42
2016,4,15,18,30,185.0,19.0,3.6,10.0,29.0,85.81,24.27
2016,4,15,18,45,92.5,9.5,3.55,9.5,14.5,30.67,0.0
2016,4,15,19,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,16,5,45,118.5,12.5,0.75,9.5,21.0,11.91,0.0
2016,4,16,6,0,237.0,25.0,0.7,10.0,42.0,20.09,9.47
2016,4,16,6,15,352.0,36.5,0.7,10.5,85.0,28.5,19.44
2016,4,16,6,30,467.0,48.0,0.7,11.0,128.0,36.47,27.1
2016,4,16,6,45,539.5,56.5,0.7,12.0,179.5,41.34,31.67
2016,4,16,7,0,612.0,65.0,0.7,13.0,231.0,45.97,35.81
2016,4,16,7,15,660.0,71.0,0.65,13.5,284.5,61.83,38.01
2016,4,16,7,30,708.0,77.0,0.6,14.0,338.0,113.52,62.91
2016,4,16,7,45,738.5,82.5,0.55,14.5,390.5,172.06,105.49
2016,4,16,8,0,769.0,88.0,0.5,15.0,443.0,229.83,152.89
2016,4,16,8,15,793.5,92.0,0.5,15.0,493.5,287.96,203.22
2016,4,16,8,30,818.0,96.0,0.5,15.0,544.0,348.38,255.38
2016,4,16,8,45,831.5,101.0,0.55,15.5,590.5,407.52,305.43
2016,4,16,9,0,845.0,106.0,0.6,16.0,637.0,467.14,354.2
2016,4,16,9,15,859.0,108.5,0.6,16.5,678.5,524.92,399.49
2016,4,16,9,30,873.0,111.0,0.6,17.0,720.0,582.67,442.97
2016,4,16,9,45,891.0,109.5,0.65,17.5,758.0,639.19,484.58
2016,4,16,10,0,909.0,108.0,0.7,18.0,796.0,694.3,523.93
2016,4,16,10,15,916.0,109.5,0.7,18.0,826.0,743.99,558.66
2016,4,16,10,30,923.0,111.0,0.7,18.0,856.0,791.84,589.54
2016,4,16,10,45,934.0,108.5,0.75,18.5,880.0,836.88,617.67
2016,4,16,11,0,945.0,106.0,0.8,19.0,904.0,879.87,644.14
2016,4,16,11,15,947.5,106.5,0.85,19.0,918.5,916.31,667.41
2016,4,16,11,30,950.0,107.0,0.9,19.0,933.0,949.75,688.77
2016,4,16,11,45,952.5,106.5,1.0,19.0,940.5,979.03,708.46
2016,4,16,12,0,955.0,106.0,1.1,19.0,948.0,1005.0,726.15
2016,4,16,12,15,954.5,106.0,1.15,19.0,947.0,1025.21,739.39
2016,4,16,12,30,954.0,106.0,1.2,19.0,946.0,1041.77,750.52
2016,4,16,12,45,953.0,105.0,1.3,19.0,937.0,1053.09,759.46
2016,4,16,13,0,952.0,104.0,1.4,19.0,928.0,1060.62,766.19
2016,4,16,13,15,948.0,103.0,1.45,19.0,911.5,1061.34,767.92
2016,4,16,13,30,944.0,102.0,1.5,19.0,895.0,1058.23,767.45
2016,4,16,13,45,937.0,102.0,1.55,19.0,870.5,1049.43,763.54
2016,4,16,14,0,930.0,102.0,1.6,19.0,846.0,1036.96,757.45
2016,4,16,14,15,922.0,100.5,1.6,18.5,814.5,1018.26,748.12
2016,4,16,14,30,914.0,99.0,1.6,18.0,783.0,996.11,736.65
2016,4,16,14,45,893.0,102.0,1.65,18.0,743.5,963.55,717.7
2016,4,16,15,0,872.0,105.0,1.7,18.0,704.0,928.5,697.01
2016,4,16,15,15,857.5,102.5,1.65,18.0,661.5,898.19,678.1
2016,4,16,15,30,843.0,100.0,1.6,18.0,619.0,857.85,652.23
2016,4,16,15,45,803.5,104.5,1.6,18.5,568.0,802.73,615.39
2016,4,16,16,0,764.0,109.0,1.6,19.0,517.0,751.05,580.58
2016,4,16,16,15,616.5,126.0,1.55,18.5,435.0,629.27,495.21
2016,4,16,16,30,469.0,143.0,1.5,18.0,353.0,512.15,408.38
2016,4,16,16,45,417.5,137.5,1.45,17.5,307.0,450.55,362.49
2016,4,16,17,0,366.0,132.0,1.4,17.0,261.0,392.55,317.6
2016,4,16,17,15,335.5,113.5,1.3,16.5,217.0,335.89,272.69
2016,4,16,17,30,305.0,95.0,1.2,16.0,173.0,281.58,228.17
2016,4,16,17,45,254.0,77.0,1.1,16.0,132.0,213.34,170.69
2016,4,16,18,0,203.0,59.0,1.0,16.0,91.0,158.81,123.41
2016,4,16,18,15,130.5,40.0,1.0,16.0,57.5,100.8,73.03
2016,4,16,18,30,58.0,21.0,1.0,16.0,24.0,45.65,14.16
2016,4,16,18,45,29.0,10.5,1.0,16.0,12.0,16.8,0.0
2016,4,16,19,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,17,5,45,108.5,13.5,0.65,11.5,21.5,12.87,0.0
2016,4,17,6,0,217.0,27.0,0.7,12.0,43.0,21.78,11.31
2016,4,17,6,15,325.5,39.5,0.75,12.0,86.0,31.04,21.6
2016,4,17,6,30,434.0,52.0,0.8,12.0,129.0,39.8,29.98
2016,4,17,6,45,510.5,60.5,0.9,12.5,180.0,44.5,34.43
2016,4,17,7,0,587.0,69.0,1.0,13.0,231.0,48.98,38.49
2016,4,17,7,15,635.5,75.5,1.0,13.0,284.0,66.82,41.46
2016,4,17,7,30,684.0,82.0,1.0,13.0,337.0,117.57,67.12
2016,4,17,7,45,722.5,86.0,1.0,13.5,390.5,170.73,105.74
2016,4,17,8,0,761.0,90.0,1.0,14.0,444.0,232.0,156.4
2016,4,17,8,15,786.0,94.0,1.0,14.5,494.5,289.79,206.66
2016,4,17,8,30,811.0,98.0,1.0,15.0,545.0,349.93,258.71
2016,4,17,8,45,830.0,101.5,1.05,15.5,592.5,409.39,309.38
2016,4,17,9,0,849.0,105.0,1.1,16.0,640.0,469.93,359.33
2016,4,17,9,15,863.0,107.5,1.15,16.5,682.5,527.87,405.68
2016,4,17,9,30,877.0,110.0,1.2,17.0,725.0,586.86,451.14
2016,4,17,9,45,892.5,110.0,1.25,17.5,763.0,642.34,492.64
2016,4,17,10,0,908.0,110.0,1.3,18.0,801.0,697.25,532.44
2016,4,17,10,15,915.5,111.5,1.3,18.0,831.0,747.18,568.11
2016,4,17,10,30,923.0,113.0,1.3,18.0,861.0,795.32,599.9
2016,4,17,10,45,928.0,114.5,1.35,18.5,884.0,839.5,627.92
2016,4,17,11,0,933.0,116.0,1.4,19.0,907.0,881.25,654.04
2016,4,17,11,15,936.5,116.5,1.45,19.0,922.0,918.15,677.99
2016,4,17,11,30,940.0,117.0,1.5,19.0,937.0,952.15,700.03
2016,4,17,11,45,940.5,118.0,1.55,19.5,944.0,980.86,717.27
2016,4,17,12,0,941.0,119.0,1.6,20.0,951.0,1006.25,732.39
2016,4,17,12,15,940.5,119.0,1.55,20.0,950.0,1026.23,743.99
2016,4,17,12,30,940.0,119.0,1.5,20.0,949.0,1042.63,753.38
2016,4,17,12,45,938.0,118.5,1.5,20.0,940.0,1053.39,760.16
2016,4,17,13,0,936.0,118.0,1.5,20.0,931.0,1060.41,764.78
2016,4,17,13,15,931.5,117.0,1.4,20.0,914.0,1060.65,763.59
2016,4,17,13,30,927.0,116.0,1.3,20.0,897.0,1057.12,760.19
2016,4,17,13,45,922.5,114.0,1.25,20.0,872.5,1048.77,754.86
2016,4,17,14,0,918.0,112.0,1.2,20.0,848.0,1036.72,747.42
2016,4,17,14,15,909.5,110.5,1.1,20.0,816.5,1017.72,734.81
2016,4,17,14,30,901.0,109.0,1.0,20.0,785.0,995.34,720.24
2016,4,17,14,45,891.5,106.0,0.95,20.0,747.5,967.09,703.04
2016,4,17,15,0,882.0,103.0,0.9,20.0,710.0,935.81,683.97
2016,4,17,15,15,867.5,100.0,0.8,20.0,667.0,897.23,659.23
2016,4,17,15,30,853.0,97.0,0.7,20.0,624.0,863.29,637.53
2016,4,17,15,45,836.5,93.0,0.65,20.0,576.5,817.09,608.45
2016,4,17,16,0,820.0,89.0,0.6,20.0,529.0,769.17,578.01
2016,4,17,16,15,795.0,85.5,0.55,19.5,478.0,714.02,543.16
2016,4,17,16,30,770.0,82.0,0.5,19.0,427.0,658.43,507.22
2016,4,17,16,45,737.0,76.5,0.45,19.0,374.5,595.14,462.81
2016,4,17,17,0,704.0,71.0,0.4,19.0,322.0,532.88,417.0
2016,4,17,17,15,655.5,65.0,0.45,18.5,269.0,465.43,367.02
2016,4,17,17,30,607.0,59.0,0.5,18.0,216.0,398.91,315.27
2016,4,17,17,45,533.0,51.0,0.55,17.5,166.0,322.2,253.12
2016,4,17,18,0,459.0,43.0,0.6,17.0,116.0,252.77,194.33
2016,4,17,18,15,341.5,31.5,0.65,16.5,74.5,172.14,125.28
2016,4,17,18,30,224.0,20.0,0.7,16.0,33.0,99.56,42.21
2016,4,17,18,45,112.0,10.0,0.8,16.0,16.5,35.82,0.0
2016,4,17,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,18,5,45,137.5,13.5,0.6,13.0,24.5,12.87,0.0
2016,4,18,6,0,275.0,27.0,0.6,13.0,49.0,21.59,11.61
2016,4,18,6,15,385.0,38.5,0.55,13.5,94.0,29.93,20.58
2016,4,18,6,30,495.0,50.0,0.5,14.0,139.0,37.83,28.04
2016,4,18,6,45,561.0,58.5,0.5,14.5,190.5,42.63,32.53
2016,4,18,7,0,627.0,67.0,0.5,15.0,242.0,47.19,36.61
2016,4,18,7,15,674.0,73.0,0.5,15.5,296.5,67.7,39.97
2016,4,18,7,30,721.0,79.0,0.5,16.0,351.0,120.32,66.65
2016,4,18,7,45,751.0,84.5,0.5,17.0,403.5,179.71,110.03
2016,4,18,8,0,781.0,90.0,0.5,18.0,456.0,238.16,157.57
2016,4,18,8,15,805.5,94.0,0.5,18.5,507.5,297.02,207.55
2016,4,18,8,30,830.0,98.0,0.5,19.0,559.0,358.13,259.01
2016,4,18,8,45,847.5,101.5,0.55,20.0,606.0,418.07,308.13
2016,4,18,9,0,865.0,105.0,0.6,21.0,653.0,478.9,356.1
2016,4,18,9,15,878.5,107.0,0.6,21.0,695.5,536.95,401.33
2016,4,18,9,30,892.0,109.0,0.6,21.0,738.0,596.01,445.64
2016,4,18,9,45,906.5,109.0,0.65,21.0,775.5,651.58,486.68
2016,4,18,10,0,921.0,109.0,0.7,21.0,813.0,706.46,526.13
2016,4,18,10,15,928.0,110.5,0.7,20.5,842.5,756.55,561.61
2016,4,18,10,30,935.0,112.0,0.7,20.0,872.0,804.77,593.26
2016,4,18,10,45,940.5,112.5,0.75,20.0,895.0,848.77,621.53
2016,4,18,11,0,946.0,113.0,0.8,20.0,918.0,890.33,648.07
2016,4,18,11,15,949.0,113.5,0.8,20.0,932.5,927.13,670.49
2016,4,18,11,30,952.0,114.0,0.8,20.0,947.0,960.97,690.93
2016,4,18,11,45,951.5,115.0,0.85,20.0,953.5,988.99,708.71
2016,4,18,12,0,951.0,116.0,0.9,20.0,960.0,1013.6,724.47
2016,4,18,12,15,950.5,116.5,0.85,20.0,959.0,1034.18,735.72
2016,4,18,12,30,950.0,117.0,0.8,20.0,958.0,1051.16,744.78
2016,4,18,12,45,939.5,121.0,0.8,20.0,946.5,1058.27,749.06
2016,4,18,13,0,929.0,125.0,0.8,20.0,935.0,1061.54,751.29
2016,4,18,13,15,925.0,124.5,0.8,20.0,918.5,1062.79,752.49
2016,4,18,13,30,921.0,124.0,0.8,20.0,902.0,1060.3,751.57
2016,4,18,13,45,908.0,126.5,0.85,20.0,875.5,1048.38,746.22
2016,4,18,14,0,895.0,129.0,0.9,20.0,849.0,1032.98,738.91
2016,4,18,14,15,886.0,127.0,0.9,19.5,818.0,1013.32,729.35
2016,4,18,14,30,877.0,125.0,0.9,19.0,787.0,999.01,723.23
2016,4,18,14,45,774.5,154.0,0.9,19.0,717.5,924.05,676.97
2016,4,18,15,0,672.0,183.0,0.9,19.0,648.0,845.35,627.95
2016,4,18,15,15,742.0,151.5,0.9,18.5,635.5,855.84,638.66
2016,4,18,15,30,812.0,120.0,0.9,18.0,623.0,854.49,640.48
2016,4,18,15,45,790.5,116.0,0.95,18.0,575.0,805.43,610.05
2016,4,18,16,0,769.0,112.0,1.0,18.0,527.0,759.01,581.37
2016,4,18,16,15,739.5,98.0,1.0,17.5,466.0,689.96,536.37
2016,4,18,16,30,710.0,84.0,1.0,17.0,405.0,618.3,488.22
2016,4,18,16,45,681.0,77.5,1.05,17.0,355.0,561.74,447.84
2016,4,18,17,0,652.0,71.0,1.1,17.0,305.0,503.51,404.16
2016,4,18,17,15,564.5,75.5,1.15,16.0,255.0,426.32,344.82
2016,4,18,17,30,477.0,80.0,1.2,15.0,205.0,355.28,287.93
2016,4,18,17,45,410.0,67.5,1.25,14.5,157.5,281.64,226.56
2016,4,18,18,0,343.0,55.0,1.3,14.0,110.0,217.55,171.05
2016,4,18,18,15,240.0,39.0,1.3,13.5,71.0,143.92,107.1
2016,4,18,18,30,137.0,23.0,1.3,13.0,32.0,77.01,36.66
2016,4,18,18,45,68.5,11.5,1.35,13.0,16.0,27.08,0.0
2016,4,18,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,19,5,45,122.5,15.0,0.9,12.0,25.5,14.3,0.0
2016,4,19,6,0,245.0,30.0,0.9,12.0,51.0,24.24,14.19
2016,4,19,6,15,353.5,42.5,0.85,12.0,95.5,33.39,23.8
2016,4,19,6,30,462.0,55.0,0.8,12.0,140.0,42.06,32.06
2016,4,19,6,45,541.0,62.0,0.75,12.5,193.0,45.36,35.25
2016,4,19,7,0,620.0,69.0,0.7,13.0,246.0,48.58,38.15
2016,4,19,7,15,666.5,75.0,0.65,13.5,299.5,71.02,42.13
2016,4,19,7,30,713.0,81.0,0.6,14.0,353.0,123.22,69.57
2016,4,19,7,45,753.0,84.0,0.6,15.0,407.5,181.57,112.41
2016,4,19,8,0,793.0,87.0,0.6,16.0,462.0,240.07,160.2
2016,4,19,8,15,816.5,90.5,0.65,16.5,513.0,298.9,210.95
2016,4,19,8,30,840.0,94.0,0.7,17.0,564.0,359.84,263.15
2016,4,19,8,45,855.5,98.0,0.75,17.5,610.5,419.96,313.66
2016,4,19,9,0,871.0,102.0,0.8,18.0,657.0,480.72,362.99
2016,4,19,9,15,884.0,104.5,0.85,18.0,699.5,541.09,411.02
2016,4,19,9,30,897.0,107.0,0.9,18.0,742.0,598.75,455.62
2016,4,19,9,45,900.0,113.0,0.95,18.5,777.0,653.05,495.49
2016,4,19,10,0,903.0,119.0,1.0,19.0,812.0,705.63,532.84
2016,4,19,10,15,910.0,120.5,1.0,19.0,841.5,754.91,567.41
2016,4,19,10,30,917.0,122.0,1.0,19.0,871.0,802.37,598.3
2016,4,19,10,45,917.5,126.0,1.05,19.0,892.5,845.07,626.12
2016,4,19,11,0,918.0,130.0,1.1,19.0,914.0,885.07,652.02
2016,4,19,11,15,740.0,232.0,1.05,19.0,871.0,873.73,642.57
2016,4,19,11,30,562.0,334.0,1.0,19.0,828.0,841.09,615.63
2016,4,19,11,45,514.0,352.5,1.0,19.0,807.0,835.54,611.27
2016,4,19,12,0,466.0,371.0,1.0,19.0,786.0,825.79,603.74
2016,4,19,12,15,481.0,368.5,1.0,19.0,796.5,851.78,621.33
2016,4,19,12,30,496.0,366.0,1.0,19.0,807.0,876.16,637.34
2016,4,19,12,45,440.5,378.0,1.05,19.0,767.0,843.83,615.64
2016,4,19,13,0,385.0,390.0,1.1,19.0,727.0,798.94,586.25
2016,4,19,13,15,403.5,373.5,1.15,18.5,721.0,804.91,593.69
2016,4,19,13,30,422.0,357.0,1.2,18.0,715.0,820.23,606.6
2016,4,19,13,45,354.5,371.0,1.25,18.0,666.0,758.05,564.21
2016,4,19,14,0,287.0,385.0,1.3,18.0,617.0,706.65,528.9
2016,4,19,14,15,294.5,367.0,1.35,17.5,597.5,693.53,523.05
2016,4,19,14,30,302.0,349.0,1.4,17.0,578.0,678.68,515.53
2016,4,19,14,45,241.0,339.5,1.45,17.0,517.0,593.18,455.07
2016,4,19,15,0,180.0,330.0,1.5,17.0,456.0,523.2,404.57
2016,4,19,15,15,131.0,304.0,1.5,16.5,392.5,447.45,349.43
2016,4,19,15,30,82.0,278.0,1.5,16.0,329.0,361.04,284.66
2016,4,19,15,45,123.5,259.5,1.55,15.5,330.0,386.53,307.51
2016,4,19,16,0,165.0,241.0,1.6,15.0,331.0,395.96,317.44
2016,4,19,16,15,118.5,214.5,1.6,14.5,276.0,325.83,262.96
2016,4,19,16,30,72.0,188.0,1.6,14.0,221.0,248.69,201.87
2016,4,19,16,45,117.0,167.0,1.6,14.0,213.0,263.5,215.7
2016,4,19,17,0,162.0,146.0,1.6,14.0,205.0,263.47,216.7
2016,4,19,17,15,140.0,126.0,1.55,13.5,171.5,221.68,182.38
2016,4,19,17,30,118.0,106.0,1.5,13.0,138.0,181.83,148.99
2016,4,19,17,45,103.5,83.5,1.45,12.5,107.0,144.28,116.76
2016,4,19,18,0,89.0,61.0,1.4,12.0,76.0,107.78,84.72
2016,4,19,18,15,50.5,41.5,1.3,11.5,49.5,67.9,49.73
2016,4,19,18,30,12.0,22.0,1.2,11.0,23.0,26.18,10.73
2016,4,19,18,45,6.0,11.0,1.15,11.0,11.5,11.9,0.0
2016,4,19,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,20,5,45,3.0,14.5,1.6,10.0,14.5,13.46,0.0
2016,4,20,6,0,6.0,29.0,1.7,10.0,29.0,26.44,16.47
2016,4,20,6,15,28.0,49.0,1.7,10.5,54.0,42.75,32.25
2016,4,20,6,30,50.0,69.0,1.7,11.0,79.0,59.07,47.39
2016,4,20,6,45,62.0,91.5,1.75,11.5,107.0,76.77,63.48
2016,4,20,7,0,74.0,114.0,1.8,12.0,135.0,94.09,78.87
2016,4,20,7,15,84.5,135.5,1.75,12.0,164.5,114.53,90.57
2016,4,20,7,30,95.0,157.0,1.7,12.0,194.0,140.4,109.82
2016,4,20,7,45,88.5,179.0,1.65,12.5,217.5,165.57,130.02
2016,4,20,8,0,82.0,201.0,1.6,13.0,241.0,190.22,150.1
2016,4,20,8,15,436.0,151.0,1.55,13.0,393.0,244.98,184.02
2016,4,20,8,30,790.0,101.0,1.5,13.0,545.0,351.41,264.39
2016,4,20,8,45,479.5,200.0,1.5,13.5,476.5,361.04,280.23
2016,4,20,9,0,169.0,299.0,1.5,14.0,408.0,340.37,267.38
2016,4,20,9,15,146.5,318.5,1.45,14.0,417.5,359.1,282.14
2016,4,20,9,30,124.0,338.0,1.4,14.0,427.0,375.42,294.27
2016,4,20,9,45,154.5,357.5,1.4,14.5,473.5,421.53,328.76
2016,4,20,10,0,185.0,377.0,1.4,15.0,520.0,470.65,364.77
2016,4,20,10,15,209.0,390.0,1.4,15.0,557.5,512.05,395.2
2016,4,20,10,30,233.0,403.0,1.4,15.0,595.0,555.21,426.61
2016,4,20,10,45,355.5,374.0,1.4,15.5,675.0,641.31,489.92
2016,4,20,11,0,478.0,345.0,1.4,16.0,755.0,736.6,557.58
2016,4,20,11,15,527.0,337.0,1.35,16.0,795.5,792.33,595.33
2016,4,20,11,30,576.0,329.0,1.3,16.0,836.0,849.15,633.46
2016,4,20,11,45,534.0,349.0,1.3,16.0,822.5,850.79,632.76
2016,4,20,12,0,492.0,369.0,1.3,16.0,809.0,848.49,630.07
2016,4,20,12,15,398.5,401.0,1.3,16.0,757.0,797.64,593.69
2016,4,20,12,30,305.0,433.0,1.3,16.0,705.0,750.19,559.4
2016,4,20,12,45,404.5,393.5,1.3,16.0,751.0,815.08,607.31
2016,4,20,13,0,504.0,354.0,1.3,16.0,797.0,890.33,659.8
2016,4,20,13,15,493.0,346.5,1.3,16.0,773.0,877.22,650.6
2016,4,20,13,30,482.0,339.0,1.3,16.0,749.0,861.65,640.89
2016,4,20,13,45,518.5,315.5,1.3,16.0,745.5,874.29,651.43
2016,4,20,14,0,555.0,292.0,1.3,16.0,742.0,883.76,659.59
2016,4,20,14,15,564.0,274.0,1.3,15.5,716.0,868.73,652.13
2016,4,20,14,30,573.0,256.0,1.3,15.0,690.0,850.78,643.01
2016,4,20,14,45,700.5,188.5,1.3,15.0,694.0,893.11,675.08
2016,4,20,15,0,828.0,121.0,1.3,15.0,698.0,915.36,690.88
2016,4,20,15,15,812.5,118.0,1.25,14.5,655.5,876.97,666.84
2016,4,20,15,30,797.0,115.0,1.2,14.0,613.0,836.44,641.85
2016,4,20,15,45,778.0,110.5,1.2,14.0,566.5,789.4,611.53
2016,4,20,16,0,759.0,106.0,1.2,14.0,520.0,740.99,579.79
2016,4,20,16,15,636.5,121.5,1.15,13.5,446.0,639.89,509.11
2016,4,20,16,30,514.0,137.0,1.1,13.0,372.0,537.38,433.08
2016,4,20,16,45,568.5,113.0,1.05,13.0,344.0,528.0,427.68
2016,4,20,17,0,623.0,89.0,1.0,13.0,316.0,507.19,411.88
2016,4,20,17,15,572.5,81.5,0.9,12.5,264.5,438.04,357.02
2016,4,20,17,30,522.0,74.0,0.8,12.0,213.0,372.65,303.6
2016,4,20,17,45,445.0,64.0,0.75,12.0,164.5,296.47,239.43
2016,4,20,18,0,368.0,54.0,0.7,12.0,116.0,226.4,178.75
2016,4,20,18,15,261.0,39.5,0.6,11.5,76.0,151.55,113.96
2016,4,20,18,30,154.0,25.0,0.5,11.0,36.0,85.56,48.07
2016,4,20,18,45,77.0,12.5,0.45,11.0,18.0,30.14,0.0
2016,4,20,19,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,0.3,10.5,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,10.5,1.3,10.5,10.5,9.73,0.0
2016,4,21,6,0,0.0,21.0,1.3,11.0,21.0,19.49,10.81
2016,4,21,6,15,0.0,38.5,1.3,11.0,38.5,35.43,25.81
2016,4,21,6,30,0.0,56.0,1.3,11.0,56.0,50.79,40.06
2016,4,21,6,45,0.0,76.0,1.35,11.0,76.0,67.96,55.75
2016,4,21,7,0,0.0,96.0,1.4,11.0,96.0,84.92,71.0
2016,4,21,7,15,4.5,115.0,1.4,11.0,117.0,101.75,81.76
2016,4,21,7,30,9.0,134.0,1.4,11.0,138.0,119.76,96.43
2016,4,21,7,45,43.0,168.0,1.45,11.5,188.5,150.72,120.17
2016,4,21,8,0,77.0,202.0,1.5,12.0,239.0,190.26,150.87
2016,4,21,8,15,68.5,221.0,1.5,12.0,256.5,211.1,168.07
2016,4,21,8,30,60.0,240.0,1.5,12.0,274.0,231.01,184.3
2016,4,21,8,45,99.5,270.0,1.5,12.5,332.5,277.97,220.75
2016,4,21,9,0,139.0,300.0,1.5,13.0,391.0,328.09,259.36
2016,4,21,9,15,90.0,299.0,1.5,13.0,359.5,315.26,249.26
2016,4,21,9,30,41.0,298.0,1.5,13.0,328.0,294.71,232.79
2016,4,21,9,45,202.5,320.5,1.55,13.5,476.0,418.1,329.37
2016,4,21,10,0,364.0,343.0,1.6,14.0,624.0,558.74,435.11
2016,4,21,10,15,240.0,374.0,1.65,14.0,562.5,521.39,404.75
2016,4,21,10,30,116.0,405.0,1.7,14.0,501.0,470.11,364.33
2016,4,21,10,45,69.0,361.0,1.75,14.5,418.5,396.34,308.05
2016,4,21,11,0,22.0,317.0,1.8,15.0,336.0,315.97,245.62
2016,4,21,11,15,18.5,298.0,1.8,15.0,314.5,296.55,230.91
2016,4,21,11,30,15.0,279.0,1.8,15.0,293.0,276.6,215.46
2016,4,21,11,45,16.0,280.5,1.85,15.0,295.5,279.99,218.19
2016,4,21,12,0,17.0,282.0,1.9,15.0,298.0,283.37,220.85
2016,4,21,12,15,16.5,283.0,1.95,15.0,298.0,284.8,221.98
2016,4,21,12,30,16.0,284.0,2.0,15.0,298.0,286.13,223.07
2016,4,21,12,45,31.5,337.5,2.05,15.0,365.5,366.14,284.84
2016,4,21,13,0,47.0,391.0,2.1,15.0,433.0,439.3,340.02
2016,4,21,13,15,33.0,345.5,2.1,15.0,375.0,379.66,294.77
2016,4,21,13,30,19.0,300.0,2.1,15.0,317.0,307.86,240.16
2016,4,21,13,45,97.5,352.0,2.15,15.0,432.0,454.24,354.93
2016,4,21,14,0,176.0,404.0,2.2,15.0,547.0,603.59,466.67
2016,4,21,14,15,213.5,383.5,2.2,14.5,550.5,618.32,479.25
2016,4,21,14,30,251.0,363.0,2.2,14.0,554.0,644.69,501.12
2016,4,21,14,45,168.0,342.0,2.2,14.0,467.5,526.63,412.96
2016,4,21,15,0,85.0,321.0,2.2,14.0,381.0,411.53,325.08
2016,4,21,15,15,45.5,254.5,2.2,13.5,286.5,301.73,240.74
2016,4,21,15,30,6.0,188.0,2.2,13.0,192.0,186.11,148.4
2016,4,21,15,45,21.5,202.5,2.2,13.0,215.0,214.76,172.94
2016,4,21,16,0,37.0,217.0,2.2,13.0,238.0,254.34,205.78
2016,4,21,16,15,46.5,201.5,2.2,13.0,225.0,244.77,198.88
2016,4,21,16,30,56.0,186.0,2.2,13.0,212.0,234.38,191.35
2016,4,21,16,45,28.0,99.0,2.2,13.0,112.0,117.09,94.42
2016,4,21,17,0,0.0,12.0,2.2,13.0,12.0,11.12,3.93
2016,4,21,17,15,0.0,10.0,2.15,12.5,10.0,9.26,2.37
2016,4,21,17,30,0.0,8.0,2.1,12.0,8.0,7.41,0.77
2016,4,21,17,45,0.0,6.0,2.1,12.0,6.0,5.55,0.0
2016,4,21,18,0,0.0,4.0,2.1,12.0,4.0,3.7,0.0
2016,4,21,18,15,0.0,2.5,2.1,11.5,2.5,2.31,0.0
2016,4,21,18,30,0.0,1.0,2.1,11.0,1.0,0.92,0.0
2016,4,21,18,45,0.0,0.5,2.1,11.0,0.5,0.48,0.0
2016,4,21,19,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,22,5,45,98.5,18.5,3.05,10.0,28.0,14.55,0.0
2016,4,22,6,0,197.0,37.0,3.1,10.0,56.0,28.86,18.99
2016,4,22,6,15,298.0,50.5,3.15,10.0,99.5,38.62,28.77
2016,4,22,6,30,399.0,64.0,3.2,10.0,143.0,47.98,37.69
2016,4,22,6,45,458.5,75.0,3.3,10.0,191.5,55.87,45.09
2016,4,22,7,0,518.0,86.0,3.4,10.0,240.0,61.92,50.62
2016,4,22,7,15,600.5,80.0,3.45,10.0,291.0,78.06,47.37
2016,4,22,7,30,683.0,74.0,3.5,10.0,342.0,120.41,68.84
2016,4,22,7,45,360.0,132.0,3.6,10.5,275.0,160.64,115.24
2016,4,22,8,0,37.0,190.0,3.7,11.0,208.0,172.61,138.99
2016,4,22,8,15,26.5,196.0,3.75,11.0,209.5,179.74,145.04
2016,4,22,8,30,16.0,202.0,3.8,11.0,211.0,188.23,152.03
2016,4,22,8,45,8.0,109.5,3.9,11.0,114.0,104.89,82.84
2016,4,22,9,0,0.0,17.0,4.0,11.0,17.0,15.81,7.78
2016,4,22,9,15,0.0,70.0,4.1,10.5,70.0,65.24,49.58
2016,4,22,9,30,0.0,123.0,4.2,10.0,123.0,114.48,90.7
2016,4,22,9,45,5.5,176.5,4.3,10.0,181.0,167.25,134.14
2016,4,22,10,0,11.0,230.0,4.4,10.0,239.0,220.78,177.65
2016,4,22,10,15,11.0,231.5,4.45,10.0,240.5,223.28,179.36
2016,4,22,10,30,11.0,233.0,4.5,10.0,242.0,225.7,181.14
2016,4,22,10,45,11.5,239.0,4.6,10.5,249.0,232.68,186.31
2016,4,22,11,0,12.0,245.0,4.7,11.0,256.0,239.69,191.49
2016,4,22,11,15,142.0,341.5,4.65,11.0,468.0,455.83,366.18
2016,4,22,11,30,272.0,438.0,4.6,11.0,680.0,680.3,538.49
2016,4,22,11,45,193.0,445.0,4.55,11.0,617.5,619.71,489.58
2016,4,22,12,0,114.0,452.0,4.5,11.0,555.0,561.1,442.83
2016,4,22,12,15,71.5,406.0,4.45,11.0,471.0,469.62,372.21
2016,4,22,12,30,29.0,360.0,4.4,11.0,387.0,384.48,305.21
2016,4,22,12,45,21.5,315.5,4.35,11.0,335.5,323.3,257.47
2016,4,22,13,0,14.0,271.0,4.3,11.0,284.0,272.76,217.48
2016,4,22,13,15,26.5,318.0,4.3,11.0,341.0,344.29,274.77
2016,4,22,13,30,39.0,365.0,4.3,11.0,398.0,407.87,324.83
2016,4,22,13,45,63.5,377.5,4.3,11.0,430.5,447.54,356.69
2016,4,22,14,0,88.0,390.0,4.3,11.0,463.0,487.14,388.4
2016,4,22,14,15,140.0,381.0,4.25,11.0,491.0,543.37,433.7
2016,4,22,14,30,192.0,372.0,4.2,11.0,519.0,583.84,466.67
2016,4,22,14,45,99.5,283.5,4.2,11.0,359.5,396.63,320.34
2016,4,22,15,0,7.0,195.0,4.2,11.0,200.0,193.19,155.04
2016,4,22,15,15,44.0,238.0,4.15,10.5,266.5,282.07,229.85
2016,4,22,15,30,81.0,281.0,4.1,10.0,333.0,362.77,296.67
2016,4,22,15,45,46.5,234.5,4.05,10.0,264.0,280.97,230.08
2016,4,22,16,0,12.0,188.0,4.0,10.0,195.0,192.38,156.97
2016,4,22,16,15,6.0,148.0,3.95,10.0,151.5,146.82,119.41
2016,4,22,16,30,0.0,108.0,3.9,10.0,108.0,102.16,81.95
2016,4,22,16,45,0.0,60.5,3.85,10.0,60.5,56.26,43.0
2016,4,22,17,0,0.0,13.0,3.8,10.0,13.0,12.05,4.84
2016,4,22,17,15,0.0,11.0,3.7,9.5,11.0,10.19,3.26
2016,4,22,17,30,0.0,9.0,3.6,9.0,9.0,8.33,1.65
2016,4,22,17,45,190.5,33.0,3.5,9.0,66.0,135.33,111.91
2016,4,22,18,0,381.0,57.0,3.4,9.0,123.0,235.37,191.15
2016,4,22,18,15,263.5,43.5,3.3,9.0,82.0,157.25,121.29
2016,4,22,18,30,146.0,30.0,3.2,9.0,41.0,90.83,56.92
2016,4,22,18,45,73.0,15.0,3.1,9.0,20.5,31.68,0.0
2016,4,22,19,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,23,5,45,146.5,16.5,2.05,8.5,31.5,12.83,0.0
2016,4,23,6,0,293.0,33.0,2.1,9.0,63.0,26.22,17.01
2016,4,23,6,15,393.0,43.5,2.1,9.0,108.0,33.4,24.31
2016,4,23,6,30,493.0,54.0,2.1,9.0,153.0,40.21,30.89
2016,4,23,6,45,545.0,63.5,2.15,9.5,202.5,45.71,36.01
2016,4,23,7,0,597.0,73.0,2.2,10.0,252.0,50.87,40.65
2016,4,23,7,15,641.0,79.0,2.2,10.0,304.0,80.49,47.62
2016,4,23,7,30,685.0,85.0,2.2,10.0,356.0,131.17,77.56
2016,4,23,7,45,711.5,91.0,2.2,10.5,406.5,184.32,119.31
2016,4,23,8,0,738.0,97.0,2.2,11.0,457.0,240.47,167.93
2016,4,23,8,15,762.0,101.0,2.2,11.0,506.5,300.49,221.59
2016,4,23,8,30,786.0,105.0,2.2,11.0,556.0,358.82,273.81
2016,4,23,8,45,802.5,109.0,2.2,11.5,601.0,416.13,323.85
2016,4,23,9,0,819.0,113.0,2.2,12.0,646.0,474.25,372.98
2016,4,23,9,15,832.5,115.5,2.2,12.0,687.0,530.03,419.47
2016,4,23,9,30,846.0,118.0,2.2,12.0,728.0,585.75,464.5
2016,4,23,9,45,867.0,114.5,2.25,12.5,765.5,640.54,506.99
2016,4,23,10,0,888.0,111.0,2.3,13.0,803.0,694.29,547.53
2016,4,23,10,15,516.5,261.5,2.3,13.0,668.0,615.64,483.86
2016,4,23,10,30,145.0,412.0,2.3,13.0,533.0,498.3,388.67
2016,4,23,10,45,338.0,373.5,2.3,13.5,663.5,627.95,489.13
2016,4,23,11,0,531.0,335.0,2.3,14.0,794.0,772.21,594.93
2016,4,23,11,15,722.0,228.0,2.3,13.5,863.5,857.39,660.22
2016,4,23,11,30,913.0,121.0,2.3,13.0,933.0,938.4,716.34
2016,4,23,11,45,608.0,279.0,2.35,13.0,821.5,851.88,653.67
2016,4,23,12,0,303.0,437.0,2.4,13.0,710.0,732.22,561.03
2016,4,23,12,15,227.0,447.5,2.45,13.0,651.5,671.11,516.64
2016,4,23,12,30,151.0,458.0,2.5,13.0,593.0,615.09,474.42
2016,4,23,12,45,524.5,293.5,2.65,13.0,758.0,841.06,650.41
2016,4,23,13,0,898.0,129.0,2.8,13.0,923.0,1037.78,789.07
2016,4,23,13,15,894.0,128.0,2.85,13.0,906.5,1038.14,788.27
2016,4,23,13,30,890.0,127.0,2.9,13.0,890.0,1034.89,787.21
2016,4,23,13,45,877.0,130.0,2.95,13.0,864.5,1023.35,780.69
2016,4,23,14,0,864.0,133.0,3.0,13.0,839.0,1008.49,772.07
2016,4,23,14,15,855.0,131.0,3.05,12.5,808.0,997.97,767.94
2016,4,23,14,30,846.0,129.0,3.1,12.0,777.0,975.16,755.32
2016,4,23,14,45,833.0,127.5,3.15,12.0,740.0,946.08,736.99
2016,4,23,15,0,820.0,126.0,3.2,12.0,703.0,914.28,716.68
2016,4,23,15,15,804.5,123.0,3.15,12.0,661.0,876.06,690.97
2016,4,23,15,30,789.0,120.0,3.1,12.0,619.0,835.72,663.61
2016,4,23,15,45,763.5,118.5,3.1,12.0,571.5,790.64,632.82
2016,4,23,16,0,738.0,117.0,3.1,12.0,524.0,741.06,598.3
2016,4,23,16,15,710.5,112.5,3.05,11.5,474.5,685.96,559.84
2016,4,23,16,30,683.0,108.0,3.0,11.0,425.0,630.87,519.74
2016,4,23,16,45,645.5,102.0,3.0,11.0,373.5,567.74,470.78
2016,4,23,17,0,608.0,96.0,3.0,11.0,322.0,506.27,421.74
2016,4,23,17,15,556.5,88.0,2.9,10.5,270.5,436.62,365.0
2016,4,23,17,30,505.0,80.0,2.8,10.0,219.0,370.83,309.58
2016,4,23,17,45,434.0,69.5,2.75,10.0,171.0,295.31,244.01
2016,4,23,18,0,363.0,59.0,2.7,10.0,123.0,230.42,185.96
2016,4,23,18,15,256.5,44.5,2.65,10.0,82.0,155.89,120.01
2016,4,23,18,30,150.0,30.0,2.6,10.0,41.0,92.51,59.5
2016,4,23,18,45,75.0,15.0,2.6,10.0,20.5,32.21,0.0
2016,4,23,19,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
