Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,24,1,15,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,4,24,5,45,130.5,19.5,3.9,8.5,33.0,15.28,2.45
2016,4,24,6,0,261.0,39.0,4.0,9.0,66.0,30.37,20.71
2016,4,24,6,15,361.5,51.0,4.0,9.0,112.0,40.14,30.36
2016,4,24,6,30,462.0,63.0,4.0,9.0,158.0,48.04,37.96
2016,4,24,6,45,529.5,71.5,4.05,9.5,210.0,52.33,42.0
2016,4,24,7,0,597.0,80.0,4.1,10.0,262.0,56.43,45.66
2016,4,24,7,15,642.0,86.5,4.1,10.0,315.0,88.27,53.5
2016,4,24,7,30,687.0,93.0,4.1,10.0,368.0,139.61,84.53
2016,4,24,7,45,724.0,97.0,4.1,10.5,421.5,193.02,126.44
2016,4,24,8,0,761.0,101.0,4.1,11.0,475.0,250.65,176.34
2016,4,24,8,15,622.5,148.5,4.1,11.5,475.5,299.93,226.07
2016,4,24,8,30,484.0,196.0,4.1,12.0,476.0,331.79,258.82
2016,4,24,8,45,669.0,153.5,4.1,12.5,573.0,400.74,314.79
2016,4,24,9,0,854.0,111.0,4.1,13.0,670.0,489.9,387.44
2016,4,24,9,15,867.0,113.5,4.1,13.0,711.5,547.25,435.81
2016,4,24,9,30,880.0,116.0,4.1,13.0,753.0,605.47,483.54
2016,4,24,9,45,885.0,120.5,4.15,13.5,787.5,658.38,525.14
2016,4,24,10,0,890.0,125.0,4.2,14.0,822.0,709.79,564.4
2016,4,24,10,15,897.0,126.5,4.3,14.0,851.0,758.13,601.88
2016,4,24,10,30,904.0,128.0,4.4,14.0,880.0,804.68,635.68
2016,4,24,10,45,902.5,133.0,4.55,14.0,900.0,845.8,665.55
2016,4,24,11,0,901.0,138.0,4.7,14.0,920.0,884.13,693.38
2016,4,24,11,15,714.0,247.0,4.85,14.0,873.0,869.45,682.15
2016,4,24,11,30,527.0,356.0,5.0,14.0,826.0,833.29,651.23
2016,4,24,11,45,523.0,361.5,5.15,14.0,831.0,854.18,667.29
2016,4,24,12,0,519.0,367.0,5.3,14.0,836.0,872.92,681.47
2016,4,24,12,15,522.0,365.5,5.4,13.5,836.5,889.25,695.32
2016,4,24,12,30,525.0,364.0,5.5,13.0,837.0,903.41,707.7
2016,4,24,12,45,688.0,269.5,5.65,13.0,883.5,980.84,770.38
2016,4,24,13,0,851.0,175.0,5.8,13.0,930.0,1048.38,820.06
2016,4,24,13,15,696.0,251.5,5.85,12.5,861.5,985.25,776.75
2016,4,24,13,30,541.0,328.0,5.9,12.0,793.0,909.51,719.58
2016,4,24,13,45,538.0,316.0,5.95,12.0,768.0,894.47,710.12
2016,4,24,14,0,535.0,304.0,6.0,12.0,743.0,876.87,698.49
2016,4,24,14,15,681.5,229.5,6.0,12.0,767.0,940.64,750.86
2016,4,24,14,30,828.0,155.0,6.0,12.0,791.0,986.48,785.38
2016,4,24,14,45,826.5,146.5,6.05,12.0,756.0,961.04,768.2
2016,4,24,15,0,825.0,138.0,6.1,12.0,721.0,932.33,748.97
2016,4,24,15,15,703.5,163.0,6.1,11.5,639.0,835.08,679.09
2016,4,24,15,30,582.0,188.0,6.1,11.0,557.0,735.88,605.1
2016,4,24,15,45,664.5,156.5,6.1,11.0,548.0,751.33,620.3
2016,4,24,16,0,747.0,125.0,6.1,11.0,539.0,757.6,627.01
2016,4,24,16,15,719.5,119.5,6.1,10.5,488.5,700.95,585.59
2016,4,24,16,30,692.0,114.0,6.1,10.0,438.0,644.27,542.54
2016,4,24,16,45,646.0,110.0,6.1,10.0,384.0,577.18,488.28
2016,4,24,17,0,600.0,106.0,6.1,10.0,330.0,512.36,434.61
2016,4,24,17,15,549.0,97.0,6.05,9.5,278.0,442.09,375.76
2016,4,24,17,30,498.0,88.0,6.0,9.0,226.0,373.39,316.51
2016,4,24,17,45,441.5,74.5,6.0,9.0,178.0,304.84,255.28
2016,4,24,18,0,385.0,61.0,6.0,9.0,130.0,241.87,197.57
2016,4,24,18,15,279.5,46.0,5.95,8.5,87.5,165.79,129.34
2016,4,24,18,30,174.0,31.0,5.9,8.0,45.0,101.48,67.75
2016,4,24,18,45,87.0,15.5,5.9,8.0,22.5,35.62,0.0
2016,4,24,19,0,0.0,0.0,5.9,8.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,5.85,8.0,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,5.8,8.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,5.75,8.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,5.6,7.5,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,5.5,7.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,5.45,7.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,5.4,7.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,5.35,7.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,5.3,7.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,5.25,7.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,5.15,6.5,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,5.1,6.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,5.1,6.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,5.1,6.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,5.05,6.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,5.0,6.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,4.95,6.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,4.85,5.5,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,4.8,5.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,4.75,5.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,4.65,5.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,4.55,5.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,4.45,5.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,4,25,5,45,206.5,16.0,4.45,5.5,39.0,12.18,1.92
2016,4,25,6,0,413.0,32.0,4.5,6.0,78.0,24.99,16.38
2016,4,25,6,15,508.5,40.5,4.5,6.0,126.5,30.49,22.04
2016,4,25,6,30,604.0,49.0,4.5,6.0,175.0,35.73,27.18
2016,4,25,6,45,664.5,54.5,4.55,6.5,229.0,41.89,32.94
2016,4,25,7,0,725.0,60.0,4.6,7.0,283.0,44.59,35.37
2016,4,25,7,15,764.0,64.5,4.55,7.5,338.0,81.88,44.29
2016,4,25,7,30,803.0,69.0,4.5,8.0,393.0,137.86,78.43
2016,4,25,7,45,829.5,73.0,4.5,8.5,446.5,195.97,125.39
2016,4,25,8,0,856.0,77.0,4.5,9.0,500.0,256.96,179.71
2016,4,25,8,15,876.0,79.5,4.45,9.5,551.0,321.68,238.88
2016,4,25,8,30,896.0,82.0,4.4,10.0,602.0,383.32,295.17
2016,4,25,8,45,910.0,85.0,4.35,10.5,649.0,444.22,349.7
2016,4,25,9,0,924.0,88.0,4.3,11.0,696.0,505.4,402.72
2016,4,25,9,15,935.0,90.0,4.3,11.0,737.5,564.16,453.04
2016,4,25,9,30,946.0,92.0,4.3,11.0,779.0,622.34,501.41
2016,4,25,9,45,950.0,95.5,4.3,11.5,814.0,676.76,544.45
2016,4,25,10,0,954.0,99.0,4.3,12.0,849.0,729.43,584.8
2016,4,25,10,15,960.0,100.0,4.3,12.0,878.0,779.18,621.97
2016,4,25,10,30,966.0,101.0,4.3,12.0,907.0,826.87,655.92
2016,4,25,10,45,968.0,103.0,4.35,12.5,928.0,870.1,685.37
2016,4,25,11,0,970.0,105.0,4.4,13.0,949.0,910.58,712.57
2016,4,25,11,15,972.0,105.5,4.45,13.0,963.0,946.68,737.85
2016,4,25,11,30,974.0,106.0,4.5,13.0,977.0,979.68,760.93
2016,4,25,11,45,972.0,108.0,4.55,13.0,982.5,1007.28,780.22
2016,4,25,12,0,970.0,110.0,4.6,13.0,988.0,1031.36,797.14
2016,4,25,12,15,969.0,110.0,4.6,13.0,986.0,1050.77,810.41
2016,4,25,12,30,968.0,110.0,4.6,13.0,984.0,1066.5,821.27
2016,4,25,12,45,963.5,110.5,4.65,13.5,974.0,1075.57,826.57
2016,4,25,13,0,959.0,111.0,4.7,14.0,964.0,1080.8,829.4
2016,4,25,13,15,954.5,110.5,4.75,14.0,946.0,1081.16,830.64
2016,4,25,13,30,950.0,110.0,4.8,14.0,928.0,1077.7,829.43
2016,4,25,13,45,941.5,110.5,4.85,14.0,902.5,1067.56,823.74
2016,4,25,14,0,933.0,111.0,4.9,14.0,877.0,1053.78,815.67
2016,4,25,14,15,924.5,109.5,4.95,13.5,845.0,1034.31,805.25
2016,4,25,14,30,916.0,108.0,5.0,13.0,813.0,1011.43,792.45
2016,4,25,14,45,903.5,106.5,5.05,13.0,774.5,981.53,773.08
2016,4,25,15,0,891.0,105.0,5.1,13.0,736.0,948.74,751.58
2016,4,25,15,15,876.5,102.5,5.1,12.5,692.5,910.36,726.9
2016,4,25,15,30,862.0,100.0,5.1,12.0,649.0,876.59,705.4
2016,4,25,15,45,842.0,97.5,5.15,12.0,601.0,828.87,672.14
2016,4,25,16,0,822.0,95.0,5.2,12.0,553.0,779.69,637.38
2016,4,25,16,15,797.5,91.5,5.2,11.5,502.0,724.8,598.55
2016,4,25,16,30,773.0,88.0,5.2,11.0,451.0,669.46,558.52
2016,4,25,16,45,737.5,84.0,5.2,11.0,397.5,606.04,508.89
2016,4,25,17,0,702.0,80.0,5.2,11.0,344.0,546.75,460.43
2016,4,25,17,15,654.5,74.0,5.15,10.5,291.0,477.27,402.89
2016,4,25,17,30,607.0,68.0,5.1,10.0,238.0,411.14,346.2
2016,4,25,17,45,536.0,60.0,5.05,10.0,187.0,335.51,279.26
2016,4,25,18,0,465.0,52.0,5.0,10.0,136.0,266.66,216.63
2016,4,25,18,15,352.5,40.5,4.85,9.5,92.5,186.65,145.05
2016,4,25,18,30,240.0,29.0,4.7,9.0,49.0,119.57,81.05
2016,4,25,18,45,120.0,14.5,4.6,8.5,24.5,42.66,0.0
2016,4,25,19,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,3.85,7.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,3.65,6.5,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,3.3,5.5,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,0.0,2.9,5.5,0.0,0.0,0.0
2016,4,26,5,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,4,26,5,45,147.5,19.5,3.1,6.5,36.0,15.19,4.72
2016,4,26,6,0,295.0,39.0,3.2,7.0,72.0,31.31,21.98
2016,4,26,6,15,390.0,50.0,3.2,7.5,118.0,38.71,29.36
2016,4,26,6,30,485.0,61.0,3.2,8.0,164.0,45.73,36.08
2016,4,26,6,45,535.5,71.0,3.25,8.5,214.0,51.4,41.35
2016,4,26,7,0,586.0,81.0,3.3,9.0,264.0,56.73,46.11
2016,4,26,7,15,450.5,116.5,3.25,9.0,272.0,106.06,73.1
2016,4,26,7,30,315.0,152.0,3.2,9.0,280.0,154.08,112.89
2016,4,26,7,45,336.0,171.0,3.2,9.5,324.0,195.0,145.44
2016,4,26,8,0,357.0,190.0,3.2,10.0,368.0,238.61,181.95
2016,4,26,8,15,473.0,176.5,3.1,10.0,437.5,282.4,216.96
2016,4,26,8,30,589.0,163.0,3.0,10.0,507.0,342.63,266.98
2016,4,26,8,45,515.5,207.0,2.9,10.0,525.0,387.07,306.92
2016,4,26,9,0,442.0,251.0,2.8,10.0,543.0,423.65,338.44
2016,4,26,9,15,362.0,293.5,2.75,10.5,542.5,448.34,358.27
2016,4,26,9,30,282.0,336.0,2.7,11.0,542.0,463.35,369.12
2016,4,26,9,45,359.0,326.5,2.7,11.5,601.5,521.1,414.06
2016,4,26,10,0,436.0,317.0,2.7,12.0,661.0,586.33,463.8
2016,4,26,10,15,416.5,339.0,2.75,12.0,677.0,617.13,486.38
2016,4,26,10,30,397.0,361.0,2.8,12.0,693.0,643.23,505.32
2016,4,26,10,45,611.5,267.5,2.9,12.5,794.5,749.85,588.09
2016,4,26,11,0,826.0,174.0,3.0,13.0,896.0,862.79,671.03
2016,4,26,11,15,662.5,271.0,3.1,13.0,856.0,848.93,658.27
2016,4,26,11,30,499.0,368.0,3.2,13.0,816.0,820.34,633.65
2016,4,26,11,45,667.5,272.5,3.35,13.0,876.0,901.41,697.51
2016,4,26,12,0,836.0,177.0,3.5,13.0,936.0,979.99,753.87
2016,4,26,12,15,836.0,177.0,3.55,13.0,935.0,998.94,766.6
2016,4,26,12,30,836.0,177.0,3.6,13.0,934.0,1014.67,777.73
2016,4,26,12,45,861.5,158.5,3.7,13.0,932.0,1033.25,791.33
2016,4,26,13,0,887.0,140.0,3.8,13.0,930.0,1039.33,796.46
2016,4,26,13,15,883.0,139.0,3.85,13.0,913.5,1039.63,797.48
2016,4,26,13,30,879.0,138.0,3.9,13.0,897.0,1036.37,796.25
2016,4,26,13,45,864.5,141.5,3.95,13.0,871.5,1033.23,795.26
2016,4,26,14,0,850.0,145.0,4.0,13.0,846.0,1017.57,785.72
2016,4,26,14,15,840.5,143.0,4.0,12.5,815.0,997.63,774.48
2016,4,26,14,30,831.0,141.0,4.0,12.0,784.0,974.54,761.06
2016,4,26,14,45,814.5,140.5,4.05,12.0,746.0,943.47,740.88
2016,4,26,15,0,798.0,140.0,4.1,12.0,708.0,909.88,718.83
2016,4,26,15,15,659.5,175.0,4.1,11.5,625.5,808.93,648.2
2016,4,26,15,30,521.0,210.0,4.1,11.0,543.0,702.46,569.17
2016,4,26,15,45,380.0,226.5,4.15,11.0,460.0,573.51,469.31
2016,4,26,16,0,239.0,243.0,4.2,11.0,377.0,467.35,383.98
2016,4,26,16,15,260.5,216.5,4.15,10.5,350.0,445.28,369.1
2016,4,26,16,30,282.0,190.0,4.1,10.0,323.0,420.48,351.25
2016,4,26,16,45,343.5,157.5,4.1,10.0,301.0,412.64,346.88
2016,4,26,17,0,405.0,125.0,4.1,10.0,279.0,408.55,344.51
2016,4,26,17,15,360.5,114.0,4.0,9.5,235.5,350.34,295.8
2016,4,26,17,30,316.0,103.0,3.9,9.0,192.0,295.91,249.22
2016,4,26,17,45,265.5,86.0,3.8,9.0,150.5,228.27,190.17
2016,4,26,18,0,215.0,69.0,3.7,9.0,109.0,174.3,141.82
2016,4,26,18,15,153.0,50.0,3.6,9.0,74.0,119.0,92.38
2016,4,26,18,30,91.0,31.0,3.5,9.0,39.0,70.24,47.38
2016,4,26,18,45,45.5,15.5,3.45,9.0,19.5,30.62,0.0
2016,4,26,19,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.35,8.5,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,5.0,2.3,8.0,5.0,0.0,0.0
2016,4,27,5,30,0.0,10.0,2.5,8.0,10.0,9.53,0.0
2016,4,27,5,45,131.0,26.0,2.75,8.5,41.5,20.41,9.11
2016,4,27,6,0,262.0,42.0,3.0,9.0,73.0,32.52,22.94
2016,4,27,6,15,356.0,54.0,3.2,9.0,118.5,40.95,31.23
2016,4,27,6,30,450.0,66.0,3.4,9.0,164.0,49.95,39.77
2016,4,27,6,45,234.5,90.5,3.6,9.0,142.5,69.87,57.99
2016,4,27,7,0,19.0,115.0,3.8,9.0,121.0,100.01,85.15
2016,4,27,7,15,26.0,135.5,3.95,9.0,145.0,114.94,93.01
2016,4,27,7,30,33.0,156.0,4.1,9.0,169.0,135.98,109.95
2016,4,27,7,45,24.0,166.5,4.3,9.0,176.5,152.06,123.57
2016,4,27,8,0,15.0,177.0,4.5,9.0,184.0,162.11,132.09
2016,4,27,8,15,32.5,210.0,4.55,9.0,228.5,193.4,157.39
2016,4,27,8,30,50.0,243.0,4.6,9.0,273.0,231.13,188.04
2016,4,27,8,45,178.0,267.5,4.7,9.0,384.0,306.73,248.59
2016,4,27,9,0,306.0,292.0,4.8,9.0,495.0,397.87,322.4
2016,4,27,9,15,173.5,299.0,4.8,9.0,415.5,358.0,290.9
2016,4,27,9,30,41.0,306.0,4.8,9.0,336.0,301.99,244.7
2016,4,27,9,45,37.5,314.5,4.85,9.0,343.0,312.02,252.59
2016,4,27,10,0,34.0,323.0,4.9,9.0,350.0,321.61,259.92
2016,4,27,10,15,42.0,347.5,4.9,9.0,382.0,353.73,285.42
2016,4,27,10,30,50.0,372.0,4.9,9.0,414.0,386.89,311.53
2016,4,27,10,45,125.0,407.0,4.95,9.0,516.0,487.86,392.55
2016,4,27,11,0,200.0,442.0,5.0,9.0,618.0,592.05,474.45
2016,4,27,11,15,169.5,449.5,5.0,9.0,600.0,584.04,466.86
2016,4,27,11,30,139.0,457.0,5.0,9.0,582.0,573.58,457.77
2016,4,27,11,45,93.0,432.0,5.0,9.5,516.5,506.62,404.27
2016,4,27,12,0,47.0,407.0,5.0,10.0,451.0,443.01,352.94
2016,4,27,12,15,42.5,398.0,5.0,10.0,437.5,432.92,345.17
2016,4,27,12,30,38.0,389.0,5.0,10.0,424.0,422.24,336.81
2016,4,27,12,45,223.5,388.0,5.05,10.5,588.0,629.99,503.09
2016,4,27,13,0,409.0,387.0,5.1,11.0,752.0,829.29,655.31
2016,4,27,13,15,227.0,383.5,5.1,11.0,585.5,638.13,507.49
2016,4,27,13,30,45.0,380.0,5.1,11.0,419.0,428.87,341.43
2016,4,27,13,45,264.5,351.0,5.15,11.0,570.5,645.56,517.67
2016,4,27,14,0,484.0,322.0,5.2,11.0,722.0,845.12,673.01
2016,4,27,14,15,427.5,330.5,5.2,11.0,674.5,794.8,633.89
2016,4,27,14,30,371.0,339.0,5.2,11.0,627.0,732.77,587.21
2016,4,27,14,45,605.5,233.5,5.2,11.5,677.0,851.3,683.38
2016,4,27,15,0,840.0,128.0,5.2,12.0,727.0,935.62,746.18
2016,4,27,15,15,824.5,125.0,5.2,11.5,684.0,896.86,720.22
2016,4,27,15,30,809.0,122.0,5.2,11.0,641.0,855.92,693.08
2016,4,27,15,45,796.5,115.0,5.2,11.0,595.0,811.13,661.42
2016,4,27,16,0,784.0,108.0,5.2,11.0,549.0,764.48,627.98
2016,4,27,16,15,757.5,104.0,5.15,11.0,498.0,712.19,589.5
2016,4,27,16,30,731.0,100.0,5.1,11.0,447.0,656.54,547.72
2016,4,27,16,45,702.0,93.0,5.1,11.0,395.0,595.91,499.79
2016,4,27,17,0,673.0,86.0,5.1,11.0,343.0,536.1,451.2
2016,4,27,17,15,624.5,79.5,5.1,10.5,290.5,466.84,394.04
2016,4,27,17,30,576.0,73.0,5.1,10.0,238.0,401.06,337.87
2016,4,27,17,45,510.5,64.0,5.1,9.5,188.0,328.45,274.21
2016,4,27,18,0,445.0,55.0,5.1,9.0,138.0,262.04,214.18
2016,4,27,18,15,336.5,43.5,5.05,8.5,95.0,184.37,144.55
2016,4,27,18,30,228.0,32.0,5.0,8.0,52.0,118.63,83.22
2016,4,27,18,45,114.0,16.0,5.0,8.0,26.0,51.16,0.0
2016,4,27,19,0,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,4.95,8.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,4.85,7.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,4.75,7.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,4.35,7.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,4,28,5,15,36.0,5.5,4.3,7.0,6.5,0.0,0.0
2016,4,28,5,30,72.0,11.0,4.3,7.0,13.0,10.48,0.0
2016,4,28,5,45,218.5,23.5,4.3,7.5,47.0,18.62,8.5
2016,4,28,6,0,365.0,36.0,4.3,8.0,81.0,28.08,19.19
2016,4,28,6,15,456.0,45.0,4.2,8.5,128.0,33.83,24.92
2016,4,28,6,30,547.0,54.0,4.1,9.0,175.0,39.31,30.14
2016,4,28,6,45,607.0,60.0,4.0,9.5,227.0,42.0,32.65
2016,4,28,7,0,667.0,66.0,3.9,10.0,279.0,44.57,34.91
2016,4,28,7,15,707.0,71.0,3.8,10.5,332.0,89.85,50.01
2016,4,28,7,30,747.0,76.0,3.7,11.0,385.0,143.01,83.7
2016,4,28,7,45,775.5,80.0,3.65,11.5,437.5,198.09,128.17
2016,4,28,8,0,804.0,84.0,3.6,12.0,490.0,256.32,179.31
2016,4,28,8,15,825.0,87.0,3.5,12.5,539.5,314.38,231.77
2016,4,28,8,30,846.0,90.0,3.4,13.0,589.0,374.18,285.19
2016,4,28,8,45,859.5,94.0,3.3,13.5,634.5,436.58,339.38
2016,4,28,9,0,873.0,98.0,3.2,14.0,680.0,495.51,389.12
2016,4,28,9,15,885.5,100.0,3.1,14.0,721.5,552.18,436.22
2016,4,28,9,30,898.0,102.0,3.0,14.0,763.0,608.51,481.51
2016,4,28,9,45,909.5,102.5,2.95,14.5,799.0,662.23,522.68
2016,4,28,10,0,921.0,103.0,2.9,15.0,835.0,714.96,561.77
2016,4,28,10,15,927.5,104.5,2.9,15.0,864.0,763.83,597.24
2016,4,28,10,30,934.0,106.0,2.9,15.0,893.0,810.78,629.67
2016,4,28,10,45,929.0,112.5,2.9,15.5,912.0,851.26,655.98
2016,4,28,11,0,924.0,119.0,2.9,16.0,931.0,888.64,679.85
2016,4,28,11,15,927.0,120.0,2.95,16.0,945.0,924.43,704.1
2016,4,28,11,30,930.0,121.0,3.0,16.0,959.0,957.37,726.32
2016,4,28,11,45,925.0,125.0,3.15,16.0,964.0,982.89,744.31
2016,4,28,12,0,920.0,129.0,3.3,16.0,969.0,1004.95,760.08
2016,4,28,12,15,920.0,129.0,3.4,16.0,967.5,1024.35,773.77
2016,4,28,12,30,920.0,129.0,3.5,16.0,966.0,1040.32,785.27
2016,4,28,12,45,922.5,125.5,3.6,16.0,958.5,1051.7,793.82
2016,4,28,13,0,925.0,122.0,3.7,16.0,951.0,1059.46,800.1
2016,4,28,13,15,921.5,121.0,3.8,16.0,934.0,1060.15,801.76
2016,4,28,13,30,918.0,120.0,3.9,16.0,917.0,1057.15,801.13
2016,4,28,13,45,907.5,121.5,4.0,16.0,892.0,1046.17,795.2
2016,4,28,14,0,897.0,123.0,4.1,16.0,867.0,1031.73,787.06
2016,4,28,14,15,889.0,121.5,4.2,15.5,836.0,1013.21,777.62
2016,4,28,14,30,881.0,120.0,4.3,15.0,805.0,991.41,765.93
2016,4,28,14,45,867.5,119.5,4.45,15.0,767.0,962.38,748.48
2016,4,28,15,0,854.0,119.0,4.6,15.0,729.0,938.59,734.59
2016,4,28,15,15,839.5,116.0,4.6,14.5,686.5,900.36,710.34
2016,4,28,15,30,825.0,113.0,4.6,14.0,644.0,859.87,684.24
2016,4,28,15,45,809.5,108.5,4.65,14.0,598.0,814.84,653.49
2016,4,28,16,0,794.0,104.0,4.7,14.0,552.0,768.15,621.05
2016,4,28,16,15,769.0,100.0,4.7,13.5,501.5,713.4,582.82
2016,4,28,16,30,744.0,96.0,4.7,13.0,451.0,661.3,545.83
2016,4,28,16,45,712.0,90.5,4.75,13.0,399.0,599.87,498.18
2016,4,28,17,0,680.0,85.0,4.8,13.0,347.0,539.5,449.84
2016,4,28,17,15,633.0,79.0,4.7,12.5,294.5,471.35,394.05
2016,4,28,17,30,586.0,73.0,4.6,12.0,242.0,406.51,339.19
2016,4,28,17,45,510.0,65.5,4.55,11.5,191.0,330.07,273.1
2016,4,28,18,0,434.0,58.0,4.5,11.0,140.0,260.81,211.51
2016,4,28,18,15,327.0,46.0,4.35,10.5,97.0,182.41,142.09
2016,4,28,18,30,220.0,34.0,4.2,10.0,54.0,118.63,83.59
2016,4,28,18,45,110.0,17.0,4.05,9.5,27.0,51.75,0.0
2016,4,28,19,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,3.95,8.5,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,3.45,7.5,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,6.0,2.95,7.0,6.0,0.0,0.0
2016,4,29,5,30,0.0,12.0,3.0,7.0,12.0,11.44,0.0
2016,4,29,5,45,114.5,30.5,3.05,7.5,44.5,25.05,14.06
2016,4,29,6,0,229.0,49.0,3.1,8.0,77.0,37.96,28.02
2016,4,29,6,15,320.0,62.5,3.1,8.0,122.5,47.39,37.24
2016,4,29,6,30,411.0,76.0,3.1,8.0,168.0,56.42,45.84
2016,4,29,6,45,479.0,84.5,3.15,8.5,219.0,61.24,50.29
2016,4,29,7,0,547.0,93.0,3.2,9.0,270.0,66.01,54.49
2016,4,29,7,15,592.0,100.5,3.25,9.0,322.0,104.76,66.13
2016,4,29,7,30,637.0,108.0,3.3,9.0,374.0,154.15,98.45
2016,4,29,7,45,667.0,114.5,3.4,9.0,425.0,205.55,140.3
2016,4,29,8,0,697.0,121.0,3.5,9.0,476.0,260.41,188.63
2016,4,29,8,15,721.5,126.0,3.5,9.0,524.5,315.6,238.64
2016,4,29,8,30,746.0,131.0,3.5,9.0,573.0,373.1,290.42
2016,4,29,8,45,542.0,209.0,3.5,9.5,543.5,402.15,319.99
2016,4,29,9,0,338.0,287.0,3.5,10.0,514.0,409.38,328.26
2016,4,29,9,15,571.5,218.0,3.55,10.5,628.5,491.96,395.06
2016,4,29,9,30,805.0,149.0,3.6,11.0,743.0,598.5,480.24
2016,4,29,9,45,834.0,141.5,3.65,11.5,782.0,652.12,522.21
2016,4,29,10,0,863.0,134.0,3.7,12.0,821.0,706.51,563.99
2016,4,29,10,15,870.5,135.5,3.75,12.5,850.0,752.85,598.48
2016,4,29,10,30,878.0,137.0,3.8,13.0,879.0,798.35,630.06
2016,4,29,10,45,887.5,136.0,3.9,13.5,902.0,841.22,659.37
2016,4,29,11,0,897.0,135.0,4.0,14.0,925.0,882.11,686.98
2016,4,29,11,15,900.5,135.5,4.05,14.0,939.0,917.04,711.22
2016,4,29,11,30,904.0,136.0,4.1,14.0,953.0,949.22,733.5
2016,4,29,11,45,907.0,135.5,4.2,14.5,960.0,977.08,751.65
2016,4,29,12,0,910.0,135.0,4.3,15.0,967.0,1001.88,767.67
2016,4,29,12,15,910.0,134.5,4.4,15.0,966.0,1020.6,781.34
2016,4,29,12,30,910.0,134.0,4.5,15.0,965.0,1035.92,792.83
2016,4,29,12,45,894.0,142.5,4.65,15.0,952.5,1040.97,797.89
2016,4,29,13,0,878.0,151.0,4.8,15.0,940.0,1042.34,800.57
2016,4,29,13,15,874.5,150.0,4.85,14.5,923.5,1043.1,803.6
2016,4,29,13,30,871.0,149.0,4.9,14.0,907.0,1050.04,811.09
2016,4,29,13,45,871.0,144.5,5.0,14.0,884.5,1043.54,808.2
2016,4,29,14,0,871.0,140.0,5.1,14.0,862.0,1033.43,802.96
2016,4,29,14,15,863.0,138.0,5.1,14.0,832.0,1014.65,790.87
2016,4,29,14,30,855.0,136.0,5.1,14.0,802.0,992.61,776.59
2016,4,29,14,45,849.5,131.0,5.15,14.0,767.0,966.51,759.84
2016,4,29,15,0,844.0,126.0,5.2,14.0,732.0,937.32,740.84
2016,4,29,15,15,830.5,123.5,5.2,13.5,690.0,900.82,717.46
2016,4,29,15,30,817.0,121.0,5.2,13.0,648.0,862.01,692.15
2016,4,29,15,45,804.5,115.5,5.2,13.0,603.0,818.65,661.86
2016,4,29,16,0,792.0,110.0,5.2,13.0,558.0,773.42,629.83
2016,4,29,16,15,768.0,105.5,5.2,12.5,508.0,722.2,593.9
2016,4,29,16,30,744.0,101.0,5.2,12.0,458.0,667.34,554.37
2016,4,29,16,45,718.5,94.0,5.2,12.0,407.0,608.52,508.15
2016,4,29,17,0,693.0,87.0,5.2,12.0,356.0,550.15,461.01
2016,4,29,17,15,647.5,81.0,5.2,11.5,303.0,482.2,405.27
2016,4,29,17,30,602.0,75.0,5.2,11.0,250.0,417.36,350.21
2016,4,29,17,45,542.0,65.5,5.25,10.5,199.5,345.35,287.44
2016,4,29,18,0,482.0,56.0,5.3,10.0,149.0,278.92,227.57
2016,4,29,18,15,375.5,45.0,5.25,9.5,104.0,200.27,157.12
2016,4,29,18,30,269.0,34.0,5.2,9.0,59.0,133.49,95.42
2016,4,29,18,45,134.5,17.0,5.2,9.0,29.5,58.02,0.0
2016,4,29,19,0,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,5.15,9.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,4.85,9.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,4.7,8.5,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,4,30,5,15,71.5,6.5,2.9,7.0,8.5,6.2,0.0
2016,4,30,5,30,143.0,13.0,2.9,7.0,17.0,12.39,0.0
2016,4,30,5,45,292.5,24.0,2.95,7.5,54.5,18.82,9.55
2016,4,30,6,0,442.0,35.0,3.0,8.0,92.0,26.9,18.29
2016,4,30,6,15,527.5,43.0,2.9,8.5,141.0,31.87,23.23
2016,4,30,6,30,613.0,51.0,2.8,9.0,190.0,36.62,27.74
2016,4,30,6,45,667.0,56.5,2.75,9.5,243.0,42.84,33.44
2016,4,30,7,0,721.0,62.0,2.7,10.0,296.0,45.48,35.75
2016,4,30,7,15,757.5,66.0,2.65,10.5,350.0,91.7,48.7
2016,4,30,7,30,794.0,70.0,2.6,11.0,404.0,146.66,84.32
2016,4,30,7,45,819.5,73.5,2.6,11.5,456.5,203.53,130.74
2016,4,30,8,0,845.0,77.0,2.6,12.0,509.0,263.13,183.31
2016,4,30,8,15,864.5,80.0,2.55,12.5,559.0,327.36,240.73
2016,4,30,8,30,884.0,83.0,2.5,13.0,609.0,388.33,294.84
2016,4,30,8,45,898.5,85.0,2.5,13.5,655.0,447.54,346.34
2016,4,30,9,0,913.0,87.0,2.5,14.0,701.0,507.07,396.38
2016,4,30,9,15,923.5,89.0,2.45,14.0,742.0,564.59,443.8
2016,4,30,9,30,934.0,91.0,2.4,14.0,783.0,621.49,489.15
2016,4,30,9,45,945.5,90.0,2.35,14.5,818.5,675.35,529.9
2016,4,30,10,0,957.0,89.0,2.3,15.0,854.0,728.1,568.44
2016,4,30,10,15,962.0,90.5,2.3,15.0,882.5,777.24,602.85
2016,4,30,10,30,967.0,92.0,2.3,15.0,911.0,824.24,634.75
2016,4,30,10,45,970.5,93.0,2.3,15.5,932.0,867.24,662.28
2016,4,30,11,0,974.0,94.0,2.3,16.0,953.0,907.59,687.65
2016,4,30,11,15,975.5,94.5,2.25,16.0,966.5,942.89,710.16
2016,4,30,11,30,977.0,95.0,2.2,16.0,980.0,975.07,730.42
2016,4,30,11,45,976.5,95.5,2.2,16.5,985.5,1002.16,746.37
2016,4,30,12,0,976.0,96.0,2.2,17.0,991.0,1025.78,760.02
2016,4,30,12,15,975.5,96.0,2.15,17.0,989.5,1045.33,771.86
2016,4,30,12,30,975.0,96.0,2.1,17.0,988.0,1061.23,781.39
2016,4,30,12,45,967.0,99.0,2.1,17.0,976.5,1069.11,786.52
2016,4,30,13,0,959.0,102.0,2.1,17.0,965.0,1073.16,789.4
2016,4,30,13,15,955.5,101.5,2.1,17.0,948.0,1074.22,790.53
2016,4,30,13,30,952.0,101.0,2.1,17.0,931.0,1071.49,789.4
2016,4,30,13,45,947.0,99.5,2.15,17.0,906.5,1062.42,785.01
2016,4,30,14,0,942.0,98.0,2.2,17.0,882.0,1049.66,778.38
2016,4,30,14,15,934.5,96.5,2.2,17.0,850.5,1030.83,767.26
2016,4,30,14,30,927.0,95.0,2.2,17.0,819.0,1008.57,754.01
2016,4,30,14,45,918.0,93.0,2.25,17.0,782.0,981.04,737.86
2016,4,30,15,0,909.0,91.0,2.3,17.0,745.0,950.45,719.6
2016,4,30,15,15,896.0,89.0,2.35,17.0,702.0,913.39,696.8
2016,4,30,15,30,883.0,87.0,2.4,17.0,659.0,873.89,672.09
2016,4,30,15,45,865.0,85.0,2.45,17.0,611.5,828.04,642.57
2016,4,30,16,0,847.0,83.0,2.5,17.0,564.0,780.62,611.48
2016,4,30,16,15,825.0,80.0,2.5,16.5,514.0,733.24,580.62
2016,4,30,16,30,803.0,77.0,2.5,16.0,464.0,679.31,544.19
2016,4,30,16,45,770.0,73.5,2.55,15.5,411.0,617.02,500.21
2016,4,30,17,0,737.0,70.0,2.6,15.0,358.0,555.75,453.91
2016,4,30,17,15,694.5,65.5,2.55,14.5,305.0,489.21,401.32
2016,4,30,17,30,652.0,61.0,2.5,14.0,252.0,427.58,350.59
2016,4,30,17,45,586.0,54.5,2.5,13.5,201.0,353.75,288.24
2016,4,30,18,0,520.0,48.0,2.5,13.0,150.0,286.11,228.98
2016,4,30,18,15,418.0,39.0,2.45,12.5,105.5,209.34,161.49
2016,4,30,18,30,316.0,30.0,2.4,12.0,61.0,143.98,101.92
2016,4,30,18,45,158.0,15.0,2.4,11.5,30.5,63.24,5.67
2016,4,30,19,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,1,5,15,63.5,7.0,1.1,10.0,9.0,6.67,0.0
2016,5,1,5,30,127.0,14.0,1.1,10.0,18.0,13.34,0.0
2016,5,1,5,45,267.0,26.0,1.1,10.5,55.0,20.51,11.09
2016,5,1,6,0,407.0,38.0,1.1,11.0,92.0,29.42,20.35
2016,5,1,6,15,493.0,46.0,1.1,11.5,140.0,34.25,25.12
2016,5,1,6,30,579.0,54.0,1.1,12.0,188.0,38.87,29.47
2016,5,1,6,45,632.5,60.0,1.15,12.5,240.0,41.59,31.93
2016,5,1,7,0,686.0,66.0,1.2,13.0,292.0,48.61,38.13
2016,5,1,7,15,724.0,70.5,1.15,13.5,345.0,95.1,51.48
2016,5,1,7,30,762.0,75.0,1.1,14.0,398.0,148.67,86.05
2016,5,1,7,45,788.5,79.0,1.1,14.5,450.0,204.24,130.59
2016,5,1,8,0,815.0,83.0,1.1,15.0,502.0,262.68,180.85
2016,5,1,8,15,835.5,86.0,1.1,15.5,551.5,321.11,232.03
2016,5,1,8,30,856.0,89.0,1.1,16.0,601.0,385.05,286.66
2016,5,1,8,45,870.0,92.0,1.1,16.5,646.5,443.36,335.56
2016,5,1,9,0,884.0,95.0,1.1,17.0,692.0,502.0,382.96
2016,5,1,9,15,895.5,97.0,1.1,17.5,733.0,558.5,427.03
2016,5,1,9,30,907.0,99.0,1.1,18.0,774.0,614.52,469.07
2016,5,1,9,45,915.5,101.0,1.1,18.5,809.0,667.96,507.74
2016,5,1,10,0,924.0,103.0,1.1,19.0,844.0,720.12,544.18
2016,5,1,10,15,930.0,104.0,1.05,19.0,872.0,768.06,575.97
2016,5,1,10,30,936.0,105.0,1.0,19.0,900.0,814.04,604.86
2016,5,1,10,45,939.0,106.5,0.95,19.5,921.0,855.93,629.36
2016,5,1,11,0,942.0,108.0,0.9,20.0,942.0,895.24,651.71
2016,5,1,11,15,944.5,108.5,0.8,20.0,956.0,930.4,671.34
2016,5,1,11,30,947.0,109.0,0.7,20.0,970.0,962.61,688.73
2016,5,1,11,45,947.0,110.0,0.65,20.5,975.5,989.93,702.54
2016,5,1,12,0,947.0,111.0,0.6,21.0,981.0,1013.93,714.2
2016,5,1,12,15,946.5,110.5,0.55,21.0,979.0,1032.52,723.89
2016,5,1,12,30,946.0,110.0,0.5,21.0,977.0,1047.56,731.52
2016,5,1,12,45,944.5,109.0,0.45,21.0,967.5,1057.48,736.19
2016,5,1,13,0,943.0,108.0,0.4,21.0,958.0,1063.71,738.82
2016,5,1,13,15,939.0,107.0,0.5,20.5,941.0,1063.7,743.1
2016,5,1,13,30,935.0,106.0,0.6,20.0,924.0,1059.97,745.36
2016,5,1,13,45,929.0,105.5,0.7,20.0,899.0,1051.08,743.2
2016,5,1,14,0,923.0,105.0,0.8,20.0,874.0,1038.6,738.91
2016,5,1,14,15,915.0,103.5,0.9,19.5,843.0,1019.55,731.91
2016,5,1,14,30,907.0,102.0,1.0,19.0,812.0,997.17,722.72
2016,5,1,14,45,896.0,100.5,1.1,19.0,774.5,968.75,708.13
2016,5,1,15,0,885.0,99.0,1.2,19.0,737.0,937.44,691.43
2016,5,1,15,15,871.5,96.5,1.2,18.5,694.5,900.07,670.16
2016,5,1,15,30,858.0,94.0,1.2,18.0,652.0,860.36,647.09
2016,5,1,15,45,839.5,91.5,1.3,18.0,605.0,820.74,623.85
2016,5,1,16,0,821.0,89.0,1.4,18.0,558.0,772.96,594.33
2016,5,1,16,15,798.0,86.0,1.4,17.5,508.0,719.97,560.46
2016,5,1,16,30,775.0,83.0,1.4,17.0,458.0,666.43,525.36
2016,5,1,16,45,742.5,79.0,1.4,17.0,405.5,605.13,481.81
2016,5,1,17,0,710.0,75.0,1.4,17.0,353.0,544.83,436.57
2016,5,1,17,15,667.0,69.5,1.4,16.5,301.0,480.4,387.2
2016,5,1,17,30,624.0,64.0,1.4,16.0,249.0,416.73,336.44
2016,5,1,17,45,560.5,57.0,1.4,15.5,199.0,344.92,277.19
2016,5,1,18,0,497.0,50.0,1.4,15.0,149.0,279.08,220.7
2016,5,1,18,15,397.5,40.5,1.3,14.5,105.0,203.84,155.7
2016,5,1,18,30,298.0,31.0,1.2,14.0,61.0,139.71,98.58
2016,5,1,18,45,149.0,15.5,1.2,13.5,30.5,62.08,12.02
2016,5,1,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,8.0,1.15,8.0,8.0,7.63,0.0
2016,5,2,5,30,0.0,16.0,1.1,8.0,16.0,14.7,0.0
2016,5,2,5,45,99.5,32.5,1.1,8.5,46.0,26.65,16.57
2016,5,2,6,0,199.0,49.0,1.1,9.0,76.0,37.61,27.86
2016,5,2,6,15,252.5,66.0,1.1,9.5,115.5,49.69,39.24
2016,5,2,6,30,306.0,83.0,1.1,10.0,155.0,61.21,49.87
2016,5,2,6,45,364.5,92.0,1.1,10.5,198.5,66.17,54.34
2016,5,2,7,0,423.0,101.0,1.1,11.0,242.0,70.89,58.41
2016,5,2,7,15,411.0,123.5,1.1,11.0,279.5,115.27,79.14
2016,5,2,7,30,399.0,146.0,1.1,11.0,317.0,159.33,111.79
2016,5,2,7,45,424.5,162.0,1.1,11.5,364.0,204.03,147.25
2016,5,2,8,0,450.0,178.0,1.1,12.0,411.0,251.84,186.92
2016,5,2,8,15,502.0,179.5,1.1,12.0,462.5,298.65,225.95
2016,5,2,8,30,554.0,181.0,1.1,12.0,514.0,350.95,269.6
2016,5,2,8,45,577.5,190.5,1.1,12.5,560.5,403.5,312.75
2016,5,2,9,0,601.0,200.0,1.1,13.0,607.0,458.52,356.58
2016,5,2,9,15,502.5,254.5,1.05,13.0,608.5,489.8,381.18
2016,5,2,9,30,404.0,309.0,1.0,13.0,610.0,511.51,396.99
2016,5,2,9,45,643.5,216.0,1.0,13.5,721.5,602.91,467.02
2016,5,2,10,0,883.0,123.0,1.0,14.0,833.0,711.9,547.57
2016,5,2,10,15,890.0,124.5,1.0,14.0,861.5,759.29,580.14
2016,5,2,10,30,897.0,126.0,1.0,14.0,890.0,804.91,610.07
2016,5,2,10,45,897.0,130.0,1.05,14.5,910.0,845.31,635.71
2016,5,2,11,0,897.0,134.0,1.1,15.0,930.0,883.07,659.38
2016,5,2,11,15,748.5,231.5,1.1,15.0,902.5,887.97,661.67
2016,5,2,11,30,600.0,329.0,1.1,15.0,875.0,874.43,648.28
2016,5,2,11,45,745.5,237.0,1.15,15.5,920.5,940.45,695.2
2016,5,2,12,0,891.0,145.0,1.2,16.0,966.0,994.77,728.78
2016,5,2,12,15,890.0,145.0,1.2,16.0,964.5,1012.6,739.39
2016,5,2,12,30,889.0,145.0,1.2,16.0,963.0,1027.1,748.46
2016,5,2,12,45,597.0,291.0,1.25,16.0,838.0,912.72,673.37
2016,5,2,13,0,305.0,437.0,1.3,16.0,713.0,767.17,569.4
2016,5,2,13,15,376.0,399.0,1.25,15.5,732.5,803.4,598.98
2016,5,2,13,30,447.0,361.0,1.2,15.0,752.0,848.67,632.12
2016,5,2,13,45,524.0,322.5,1.2,15.0,769.5,886.79,659.99
2016,5,2,14,0,601.0,284.0,1.2,15.0,787.0,920.72,685.04
2016,5,2,14,15,547.0,288.0,1.15,15.0,733.5,866.67,647.75
2016,5,2,14,30,493.0,292.0,1.1,15.0,680.0,811.71,610.54
2016,5,2,14,45,491.5,276.0,1.1,15.0,647.5,784.91,594.29
2016,5,2,15,0,490.0,260.0,1.1,15.0,615.0,756.01,576.1
2016,5,2,15,15,527.5,230.0,1.05,14.5,591.5,744.9,571.66
2016,5,2,15,30,565.0,200.0,1.0,14.0,568.0,729.24,563.76
2016,5,2,15,45,531.0,194.5,1.0,14.0,520.5,676.41,527.18
2016,5,2,16,0,497.0,189.0,1.0,14.0,473.0,624.08,490.63
2016,5,2,16,15,459.0,179.5,1.0,13.5,424.0,565.18,449.29
2016,5,2,16,30,421.0,170.0,1.0,13.0,375.0,507.92,408.02
2016,5,2,16,45,410.5,151.0,1.0,13.0,332.5,460.72,373.11
2016,5,2,17,0,400.0,132.0,1.0,13.0,290.0,413.31,336.9
2016,5,2,17,15,342.5,124.5,1.0,12.5,246.0,351.72,288.21
2016,5,2,17,30,285.0,117.0,1.0,12.0,202.0,287.39,236.05
2016,5,2,17,45,242.0,98.5,1.0,11.5,161.0,231.74,189.59
2016,5,2,18,0,199.0,80.0,1.0,11.0,120.0,180.4,145.45
2016,5,2,18,15,143.0,59.5,1.0,10.5,84.0,126.3,98.52
2016,5,2,18,30,87.0,39.0,1.0,10.0,48.0,78.07,56.15
2016,5,2,18,45,43.5,19.5,1.0,10.0,24.0,32.87,7.35
2016,5,2,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,4.0,1.1,9.0,4.0,3.81,0.0
2016,5,3,5,30,0.0,8.0,1.1,9.0,8.0,7.41,0.0
2016,5,3,5,45,0.0,23.5,1.1,9.5,23.5,21.82,12.71
2016,5,3,6,0,0.0,39.0,1.1,10.0,39.0,35.74,26.14
2016,5,3,6,15,0.0,59.5,1.1,10.5,59.5,53.41,42.44
2016,5,3,6,30,0.0,80.0,1.1,11.0,80.0,70.84,58.29
2016,5,3,6,45,7.5,99.5,1.15,11.5,102.0,87.36,73.01
2016,5,3,7,0,15.0,119.0,1.2,12.0,124.0,103.78,87.31
2016,5,3,7,15,62.5,149.0,1.25,12.0,175.5,128.18,101.33
2016,5,3,7,30,110.0,179.0,1.3,12.0,227.0,158.75,123.6
2016,5,3,7,45,94.5,200.0,1.4,12.5,245.0,186.9,146.81
2016,5,3,8,0,79.0,221.0,1.5,13.0,263.0,208.72,164.86
2016,5,3,8,15,211.5,234.5,1.55,13.0,359.5,263.85,205.78
2016,5,3,8,30,344.0,248.0,1.6,13.0,456.0,334.77,260.57
2016,5,3,8,45,353.5,267.0,1.65,13.5,494.5,377.93,295.23
2016,5,3,9,0,363.0,286.0,1.7,14.0,533.0,421.98,329.93
2016,5,3,9,15,340.0,311.5,1.7,14.0,554.0,455.37,356.09
2016,5,3,9,30,317.0,337.0,1.7,14.0,575.0,486.22,379.56
2016,5,3,9,45,275.0,364.5,1.7,14.5,577.5,504.5,392.03
2016,5,3,10,0,233.0,392.0,1.7,15.0,580.0,518.09,400.52
2016,5,3,10,15,234.0,406.5,1.65,15.0,601.0,546.66,421.03
2016,5,3,10,30,235.0,421.0,1.6,15.0,622.0,574.92,440.89
2016,5,3,10,45,194.0,435.5,1.6,15.0,604.0,569.26,435.44
2016,5,3,11,0,153.0,450.0,1.6,15.0,586.0,560.17,427.61
2016,5,3,11,15,137.5,455.0,1.6,15.0,579.0,561.02,427.7
2016,5,3,11,30,122.0,460.0,1.6,15.0,572.0,560.42,426.67
2016,5,3,11,45,96.5,450.5,1.6,15.0,539.5,527.51,402.25
2016,5,3,12,0,71.0,441.0,1.6,15.0,507.0,499.0,381.0
2016,5,3,12,15,82.5,448.5,1.55,15.0,524.5,521.88,397.98
2016,5,3,12,30,94.0,456.0,1.5,15.0,542.0,544.92,414.61
2016,5,3,12,45,133.0,458.5,1.5,15.0,579.5,601.19,456.01
2016,5,3,13,0,172.0,461.0,1.5,15.0,617.0,647.33,489.6
2016,5,3,13,15,214.0,447.0,1.5,15.0,637.5,678.75,513.04
2016,5,3,13,30,256.0,433.0,1.5,15.0,658.0,721.59,544.22
2016,5,3,13,45,226.5,425.0,1.5,15.5,620.0,672.71,508.76
2016,5,3,14,0,197.0,417.0,1.5,16.0,582.0,635.57,481.96
2016,5,3,14,15,352.5,353.5,1.55,16.0,636.0,732.95,556.86
2016,5,3,14,30,508.0,290.0,1.6,16.0,690.0,823.95,624.46
2016,5,3,14,45,500.0,275.5,1.65,16.0,654.0,792.3,603.36
2016,5,3,15,0,492.0,261.0,1.7,16.0,618.0,758.81,582.06
2016,5,3,15,15,450.0,260.0,1.75,15.5,572.0,707.62,547.92
2016,5,3,15,30,408.0,259.0,1.8,15.0,526.0,656.94,513.48
2016,5,3,15,45,428.5,233.0,1.85,15.0,495.5,632.77,498.59
2016,5,3,16,0,449.0,207.0,1.9,15.0,465.0,605.42,480.81
2016,5,3,16,15,410.0,194.5,1.9,14.5,414.0,544.34,436.55
2016,5,3,16,30,371.0,182.0,1.9,14.0,363.0,474.21,384.6
2016,5,3,16,45,441.0,147.0,1.95,13.5,339.0,476.8,389.7
2016,5,3,17,0,511.0,112.0,2.0,13.0,315.0,460.13,378.73
2016,5,3,17,15,441.5,110.5,2.0,12.5,268.0,393.1,324.74
2016,5,3,17,30,372.0,109.0,2.0,12.0,221.0,332.02,274.34
2016,5,3,17,45,318.5,93.5,2.0,12.0,176.5,269.29,221.08
2016,5,3,18,0,265.0,78.0,2.0,12.0,132.0,205.32,165.72
2016,5,3,18,15,194.0,59.5,1.95,11.5,93.0,144.51,112.82
2016,5,3,18,30,123.0,41.0,1.9,11.0,54.0,91.46,66.27
2016,5,3,18,45,61.5,20.5,1.9,11.0,27.0,41.68,13.63
2016,5,3,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
