Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,4,1,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,5.0,1.4,10.0,5.0,4.77,0.0
2016,5,4,5,30,0.0,10.0,1.3,10.0,10.0,9.27,0.0
2016,5,4,5,45,7.5,30.0,1.25,10.0,31.0,27.35,17.51
2016,5,4,6,0,15.0,50.0,1.2,10.0,52.0,43.57,33.12
2016,5,4,6,15,32.5,72.0,1.1,10.0,79.0,61.2,49.52
2016,5,4,6,30,50.0,94.0,1.0,10.0,106.0,78.47,65.37
2016,5,4,6,45,73.5,114.0,0.95,10.0,136.5,94.13,79.45
2016,5,4,7,0,97.0,134.0,0.9,10.0,167.0,104.85,88.85
2016,5,4,7,15,97.0,161.0,0.85,10.0,198.5,138.92,109.73
2016,5,4,7,30,97.0,188.0,0.8,10.0,230.0,168.5,132.86
2016,5,4,7,45,67.5,197.0,0.8,10.5,228.0,180.0,142.9
2016,5,4,8,0,38.0,206.0,0.8,11.0,226.0,187.42,149.63
2016,5,4,8,15,30.5,215.5,0.75,11.0,232.5,198.04,158.17
2016,5,4,8,30,23.0,225.0,0.7,11.0,239.0,211.31,168.6
2016,5,4,8,45,28.5,249.0,0.7,11.0,268.0,233.68,185.99
2016,5,4,9,0,34.0,273.0,0.7,11.0,297.0,260.74,206.88
2016,5,4,9,15,20.5,234.0,0.7,11.0,248.5,225.55,178.75
2016,5,4,9,30,7.0,195.0,0.7,11.0,200.0,184.4,145.87
2016,5,4,9,45,23.5,268.5,0.75,11.5,287.5,261.96,206.99
2016,5,4,10,0,40.0,342.0,0.8,12.0,375.0,342.65,268.13
2016,5,4,10,15,92.5,385.0,0.8,12.0,463.5,424.06,329.46
2016,5,4,10,30,145.0,428.0,0.8,12.0,552.0,512.92,394.65
2016,5,4,10,45,83.0,375.0,0.8,12.5,446.5,420.27,324.13
2016,5,4,11,0,21.0,322.0,0.8,13.0,341.0,319.58,247.27
2016,5,4,11,15,60.5,388.5,0.8,13.0,444.0,424.43,327.2
2016,5,4,11,30,100.0,455.0,0.8,13.0,547.0,529.29,403.04
2016,5,4,11,45,125.0,464.0,0.8,13.5,579.5,574.47,433.87
2016,5,4,12,0,150.0,473.0,0.8,14.0,612.0,614.19,461.07
2016,5,4,12,15,88.0,415.5,0.85,14.0,497.5,493.61,374.56
2016,5,4,12,30,26.0,358.0,0.9,14.0,383.0,377.98,289.58
2016,5,4,12,45,125.0,408.0,0.95,14.0,522.5,540.86,412.98
2016,5,4,13,0,224.0,458.0,1.0,14.0,662.0,696.09,523.36
2016,5,4,13,15,213.5,450.5,1.05,14.0,642.0,681.71,512.31
2016,5,4,13,30,203.0,443.0,1.1,14.0,622.0,666.17,502.38
2016,5,4,13,45,274.0,414.0,1.2,14.0,648.5,721.17,544.55
2016,5,4,14,0,345.0,385.0,1.3,14.0,675.0,761.19,575.61
2016,5,4,14,15,318.5,377.0,1.35,14.0,637.0,724.8,550.67
2016,5,4,14,30,292.0,369.0,1.4,14.0,599.0,687.67,525.72
2016,5,4,14,45,300.5,348.0,1.45,14.0,575.5,669.09,514.8
2016,5,4,15,0,309.0,327.0,1.5,14.0,552.0,648.71,502.29
2016,5,4,15,15,181.5,303.5,1.5,13.5,434.0,488.37,383.98
2016,5,4,15,30,54.0,280.0,1.5,13.0,316.0,335.22,265.98
2016,5,4,15,45,145.5,266.5,1.55,13.0,353.0,408.99,327.73
2016,5,4,16,0,237.0,253.0,1.6,13.0,390.0,463.65,372.66
2016,5,4,16,15,284.5,221.5,1.6,12.5,372.0,467.74,378.21
2016,5,4,16,30,332.0,190.0,1.6,12.0,354.0,455.22,371.24
2016,5,4,16,45,377.5,160.0,1.6,12.0,326.5,448.39,367.37
2016,5,4,17,0,423.0,130.0,1.6,12.0,299.0,425.51,350.42
2016,5,4,17,15,374.0,121.0,1.55,11.5,255.0,366.01,302.59
2016,5,4,17,30,325.0,112.0,1.5,11.0,211.0,302.33,250.35
2016,5,4,17,45,292.0,93.5,1.45,11.0,170.0,249.12,204.95
2016,5,4,18,0,259.0,75.0,1.4,11.0,129.0,205.96,166.65
2016,5,4,18,15,197.0,57.5,1.3,10.5,91.5,142.83,111.76
2016,5,4,18,30,135.0,40.0,1.2,10.0,54.0,93.44,68.1
2016,5,4,18,45,67.5,20.0,1.15,10.0,27.0,42.59,16.51
2016,5,4,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,5.0,0.85,10.0,5.0,4.77,0.0
2016,5,5,5,30,0.0,10.0,0.9,10.0,10.0,9.26,0.0
2016,5,5,5,45,0.0,27.0,1.0,10.0,27.0,24.96,15.67
2016,5,5,6,0,0.0,44.0,1.1,10.0,44.0,39.94,29.96
2016,5,5,6,15,6.0,65.0,1.1,10.0,66.5,57.89,46.6
2016,5,5,6,30,12.0,86.0,1.1,10.0,89.0,75.62,62.83
2016,5,5,6,45,21.5,106.5,1.15,10.5,113.0,92.82,78.16
2016,5,5,7,0,31.0,127.0,1.2,11.0,137.0,105.29,88.94
2016,5,5,7,15,65.5,154.5,1.2,11.0,181.5,132.78,105.34
2016,5,5,7,30,100.0,182.0,1.2,11.0,226.0,165.02,129.59
2016,5,5,7,45,60.5,187.0,1.2,11.0,215.0,171.45,136.2
2016,5,5,8,0,21.0,192.0,1.2,11.0,204.0,176.78,141.89
2016,5,5,8,15,10.5,158.5,1.2,11.0,164.5,147.84,118.18
2016,5,5,8,30,0.0,125.0,1.2,11.0,125.0,115.62,91.62
2016,5,5,8,45,2.0,151.5,1.2,11.5,153.0,140.56,111.73
2016,5,5,9,0,4.0,178.0,1.2,12.0,181.0,165.85,131.7
2016,5,5,9,15,34.0,258.0,1.15,12.0,283.5,251.99,200.17
2016,5,5,9,30,64.0,338.0,1.1,12.0,386.0,343.38,270.54
2016,5,5,9,45,88.0,366.0,1.1,12.5,435.5,389.37,304.45
2016,5,5,10,0,112.0,394.0,1.1,13.0,485.0,438.0,340.07
2016,5,5,10,15,72.5,372.5,1.1,13.0,432.5,398.22,309.15
2016,5,5,10,30,33.0,351.0,1.1,13.0,380.0,353.97,274.98
2016,5,5,10,45,34.5,358.5,1.1,13.0,389.0,365.86,284.05
2016,5,5,11,0,36.0,366.0,1.1,13.0,398.0,377.83,292.8
2016,5,5,11,15,33.0,363.0,1.1,13.0,393.0,375.83,290.99
2016,5,5,11,30,30.0,360.0,1.1,13.0,388.0,373.39,288.98
2016,5,5,11,45,29.0,364.5,1.1,13.0,391.5,379.78,293.65
2016,5,5,12,0,28.0,369.0,1.1,13.0,395.0,386.03,298.18
2016,5,5,12,15,22.0,331.0,1.1,13.0,352.0,336.22,260.7
2016,5,5,12,30,16.0,293.0,1.1,13.0,309.0,294.41,229.13
2016,5,5,12,45,41.0,361.0,1.15,13.5,399.5,397.9,308.06
2016,5,5,13,0,66.0,429.0,1.2,14.0,490.0,495.47,379.31
2016,5,5,13,15,46.0,385.0,1.2,14.0,427.0,431.78,331.71
2016,5,5,13,30,26.0,341.0,1.2,14.0,364.0,367.39,283.94
2016,5,5,13,45,21.5,313.5,1.25,14.0,332.5,323.52,251.57
2016,5,5,14,0,17.0,286.0,1.3,14.0,301.0,292.0,227.99
2016,5,5,14,15,20.0,290.5,1.3,13.5,307.0,299.95,235.14
2016,5,5,14,30,23.0,295.0,1.3,13.0,313.0,307.92,242.15
2016,5,5,14,45,30.5,297.5,1.35,13.0,320.5,331.0,260.7
2016,5,5,15,0,38.0,300.0,1.4,13.0,328.0,341.53,269.57
2016,5,5,15,15,104.5,303.5,1.4,12.5,373.5,406.12,322.64
2016,5,5,15,30,171.0,307.0,1.4,12.0,419.0,479.45,381.08
2016,5,5,15,45,320.0,254.0,1.4,12.0,446.0,553.04,441.15
2016,5,5,16,0,469.0,201.0,1.4,12.0,473.0,614.74,491.03
2016,5,5,16,15,272.0,204.0,1.35,12.0,358.5,438.14,354.04
2016,5,5,16,30,75.0,207.0,1.3,12.0,244.0,268.85,218.02
2016,5,5,16,45,275.5,173.0,1.3,12.0,287.5,383.8,315.31
2016,5,5,17,0,476.0,139.0,1.3,12.0,331.0,468.95,383.97
2016,5,5,17,15,427.0,127.5,1.2,11.5,281.5,404.0,331.57
2016,5,5,17,30,378.0,116.0,1.1,11.0,232.0,343.06,282.09
2016,5,5,17,45,327.0,99.5,1.0,11.0,186.5,280.08,229.13
2016,5,5,18,0,276.0,83.0,0.9,11.0,141.0,215.92,174.11
2016,5,5,18,15,196.5,64.5,0.9,10.5,100.0,151.47,118.76
2016,5,5,18,30,117.0,46.0,0.9,10.0,59.0,95.81,70.63
2016,5,5,18,45,58.5,23.0,0.95,10.0,29.5,44.5,19.85
2016,5,5,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,12.0,2.5,8.0,12.0,11.44,0.0
2016,5,6,5,30,0.0,24.0,2.5,8.0,24.0,21.37,2.58
2016,5,6,5,45,121.5,40.0,2.5,8.5,58.5,32.45,22.3
2016,5,6,6,0,243.0,56.0,2.5,9.0,93.0,42.92,32.75
2016,5,6,6,15,319.5,69.5,2.45,9.0,137.0,52.12,41.59
2016,5,6,6,30,396.0,83.0,2.4,9.0,181.0,60.92,49.84
2016,5,6,6,45,432.0,98.0,2.35,9.5,228.0,70.32,58.3
2016,5,6,7,0,468.0,113.0,2.3,10.0,275.0,83.24,69.7
2016,5,6,7,15,510.5,122.5,2.15,10.0,324.5,124.71,82.88
2016,5,6,7,30,553.0,132.0,2.0,10.0,374.0,171.29,115.37
2016,5,6,7,45,583.5,139.5,1.95,10.5,422.5,219.31,154.35
2016,5,6,8,0,614.0,147.0,1.9,11.0,471.0,270.18,197.93
2016,5,6,8,15,575.0,169.0,1.75,11.0,495.0,315.27,239.48
2016,5,6,8,30,536.0,191.0,1.6,11.0,519.0,355.79,276.01
2016,5,6,8,45,347.0,257.5,1.45,11.5,476.0,368.58,289.74
2016,5,6,9,0,158.0,324.0,1.3,12.0,433.0,360.07,283.68
2016,5,6,9,15,98.5,319.0,1.15,12.0,388.5,338.76,266.94
2016,5,6,9,30,39.0,314.0,1.0,12.0,344.0,307.96,242.19
2016,5,6,9,45,60.5,349.0,0.9,12.5,397.5,357.06,279.14
2016,5,6,10,0,82.0,384.0,0.8,13.0,451.0,408.77,316.64
2016,5,6,10,15,52.0,350.5,0.7,13.0,394.0,363.28,281.13
2016,5,6,10,30,22.0,317.0,0.6,13.0,337.0,312.04,241.61
2016,5,6,10,45,232.5,346.0,0.55,13.5,554.5,519.17,399.37
2016,5,6,11,0,443.0,375.0,0.5,14.0,772.0,739.08,552.16
2016,5,6,11,15,400.5,399.5,0.5,14.0,762.5,741.15,549.22
2016,5,6,11,30,358.0,424.0,0.5,14.0,753.0,743.25,549.26
2016,5,6,11,45,331.5,438.5,0.5,14.0,744.5,747.19,551.02
2016,5,6,12,0,305.0,453.0,0.5,14.0,736.0,748.84,551.21
2016,5,6,12,15,255.5,463.0,0.5,14.0,700.0,721.6,531.63
2016,5,6,12,30,206.0,473.0,0.5,14.0,664.0,682.04,504.09
2016,5,6,12,45,186.5,469.0,0.5,14.0,641.0,664.59,492.45
2016,5,6,13,0,167.0,465.0,0.5,14.0,618.0,645.77,479.53
2016,5,6,13,15,140.0,452.5,0.5,14.0,579.0,609.31,454.31
2016,5,6,13,30,113.0,440.0,0.5,14.0,540.0,559.2,419.62
2016,5,6,13,45,156.0,430.0,0.55,14.0,564.0,606.59,455.67
2016,5,6,14,0,199.0,420.0,0.6,14.0,588.0,640.01,480.83
2016,5,6,14,15,119.0,375.5,0.6,14.0,475.0,513.11,389.84
2016,5,6,14,30,39.0,331.0,0.6,14.0,362.0,374.21,287.89
2016,5,6,14,45,119.5,340.0,0.6,14.0,428.5,474.67,366.45
2016,5,6,15,0,200.0,349.0,0.6,14.0,495.0,558.46,428.88
2016,5,6,15,15,174.0,328.5,0.6,13.5,450.5,509.03,393.38
2016,5,6,15,30,148.0,308.0,0.6,13.0,406.0,460.28,359.14
2016,5,6,15,45,437.0,216.0,0.65,13.0,476.0,621.11,486.47
2016,5,6,16,0,726.0,124.0,0.7,13.0,546.0,740.79,575.88
2016,5,6,16,15,385.5,160.5,0.75,13.0,383.0,487.73,388.38
2016,5,6,16,30,45.0,197.0,0.8,13.0,220.0,235.6,188.63
2016,5,6,16,45,108.0,181.5,0.85,13.0,227.5,270.34,220.0
2016,5,6,17,0,171.0,166.0,0.9,13.0,235.0,289.1,236.44
2016,5,6,17,15,343.0,127.0,0.9,12.5,241.0,354.79,291.13
2016,5,6,17,30,515.0,88.0,0.9,12.0,247.0,387.36,316.74
2016,5,6,17,45,445.5,79.0,0.9,12.0,198.5,313.1,254.51
2016,5,6,18,0,376.0,70.0,0.9,12.0,150.0,249.39,199.97
2016,5,6,18,15,289.0,56.0,0.95,11.5,107.5,180.8,141.1
2016,5,6,18,30,202.0,42.0,1.0,11.0,65.0,122.0,89.87
2016,5,6,18,45,101.0,21.0,1.05,10.5,32.5,57.19,28.52
2016,5,6,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,6,19,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,1.0,0.9,9.0,1.0,0.95,0.0
2016,5,7,5,30,0.0,2.0,0.9,9.0,2.0,1.85,0.0
2016,5,7,5,45,0.0,5.5,0.95,9.5,5.5,5.09,0.0
2016,5,7,6,0,0.0,9.0,1.0,10.0,9.0,8.33,1.82
2016,5,7,6,15,0.0,13.0,1.0,10.0,13.0,12.04,5.3
2016,5,7,6,30,0.0,17.0,1.0,10.0,17.0,15.75,8.76
2016,5,7,6,45,0.0,22.0,1.05,10.0,22.0,20.4,13.02
2016,5,7,7,0,0.0,27.0,1.1,10.0,27.0,25.05,16.23
2016,5,7,7,15,0.0,42.5,1.15,10.0,42.5,39.48,28.68
2016,5,7,7,30,0.0,58.0,1.2,10.0,58.0,53.93,40.99
2016,5,7,7,45,0.0,71.5,1.25,10.5,71.5,66.55,51.48
2016,5,7,8,0,0.0,85.0,1.3,11.0,85.0,79.18,61.84
2016,5,7,8,15,0.0,77.0,1.35,11.0,77.0,71.72,55.33
2016,5,7,8,30,0.0,69.0,1.4,11.0,69.0,64.27,48.9
2016,5,7,8,45,0.0,106.5,1.45,11.0,106.5,99.08,77.84
2016,5,7,9,0,0.0,144.0,1.5,11.0,144.0,133.33,105.82
2016,5,7,9,15,2.0,156.5,1.5,11.0,158.0,146.03,115.87
2016,5,7,9,30,4.0,169.0,1.5,11.0,172.0,159.0,126.18
2016,5,7,9,45,2.5,154.0,1.5,11.0,156.0,144.77,114.35
2016,5,7,10,0,1.0,139.0,1.5,11.0,140.0,130.2,102.33
2016,5,7,10,15,0.5,117.0,1.5,11.0,117.5,109.57,85.37
2016,5,7,10,30,0.0,95.0,1.5,11.0,95.0,88.77,68.22
2016,5,7,10,45,0.0,74.0,1.5,11.5,74.0,69.16,51.93
2016,5,7,11,0,0.0,53.0,1.5,12.0,53.0,49.52,35.59
2016,5,7,11,15,5.0,127.5,1.5,12.0,132.5,123.74,96.58
2016,5,7,11,30,10.0,202.0,1.5,12.0,212.0,198.77,156.67
2016,5,7,11,45,16.0,270.5,1.5,12.0,286.0,270.09,212.51
2016,5,7,12,0,22.0,339.0,1.5,12.0,360.0,342.63,268.09
2016,5,7,12,15,23.0,345.5,1.45,12.0,367.5,351.18,274.12
2016,5,7,12,30,24.0,352.0,1.4,12.0,375.0,359.74,280.52
2016,5,7,12,45,19.5,315.5,1.4,12.0,334.0,320.56,250.65
2016,5,7,13,0,15.0,279.0,1.4,12.0,293.0,281.03,220.45
2016,5,7,13,15,13.5,259.5,1.35,12.0,272.0,260.93,205.08
2016,5,7,13,30,12.0,240.0,1.3,12.0,251.0,240.68,189.42
2016,5,7,13,45,12.0,233.5,1.3,12.0,244.5,234.56,184.91
2016,5,7,14,0,12.0,227.0,1.3,12.0,238.0,228.38,180.3
2016,5,7,14,15,20.5,266.5,1.25,12.0,284.0,276.2,218.31
2016,5,7,14,30,29.0,306.0,1.2,12.0,330.0,337.53,265.92
2016,5,7,14,45,27.5,293.0,1.2,12.0,315.0,322.98,254.79
2016,5,7,15,0,26.0,280.0,1.2,12.0,300.0,296.12,234.57
2016,5,7,15,15,66.5,292.0,1.15,12.0,338.0,358.79,285.14
2016,5,7,15,30,107.0,304.0,1.1,12.0,376.0,407.52,323.75
2016,5,7,15,45,55.5,238.5,1.05,12.0,276.0,290.0,231.89
2016,5,7,16,0,4.0,173.0,1.0,12.0,176.0,169.19,134.9
2016,5,7,16,15,74.5,194.0,0.95,12.0,231.5,254.52,206.94
2016,5,7,16,30,145.0,215.0,0.9,12.0,287.0,338.14,274.68
2016,5,7,16,45,77.5,177.5,0.85,12.0,215.5,235.57,191.62
2016,5,7,17,0,10.0,140.0,0.8,12.0,144.0,142.47,114.88
2016,5,7,17,15,5.0,121.0,0.75,11.5,123.0,120.49,97.25
2016,5,7,17,30,0.0,102.0,0.7,11.0,102.0,98.98,79.42
2016,5,7,17,45,0.0,82.0,0.65,11.0,82.0,79.23,62.67
2016,5,7,18,0,0.0,62.0,0.6,11.0,62.0,59.38,45.54
2016,5,7,18,15,0.0,44.5,0.55,10.5,44.5,42.12,30.45
2016,5,7,18,30,0.0,27.0,0.5,10.0,27.0,25.07,15.39
2016,5,7,18,45,0.0,15.0,0.45,10.0,15.0,13.91,3.81
2016,5,7,19,0,0.0,3.0,0.4,10.0,3.0,2.86,0.0
2016,5,7,19,15,0.0,1.5,0.35,10.0,1.5,0.0,0.0
2016,5,7,19,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,0.3,9.5,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,8,5,15,65.5,11.0,1.1,9.0,15.0,10.48,0.0
2016,5,8,5,30,131.0,22.0,1.1,9.0,30.0,17.3,4.03
2016,5,8,5,45,247.0,34.5,1.15,9.5,67.0,26.71,17.55
2016,5,8,6,0,363.0,47.0,1.2,10.0,104.0,36.43,26.97
2016,5,8,6,15,439.5,56.5,1.2,10.0,150.0,42.22,32.6
2016,5,8,6,30,516.0,66.0,1.2,10.0,196.0,47.71,37.77
2016,5,8,6,45,258.0,64.0,1.2,10.0,129.0,44.77,35.15
2016,5,8,7,0,0.0,62.0,1.2,10.0,62.0,57.66,44.46
2016,5,8,7,15,0.0,78.5,1.2,10.0,78.5,72.85,57.35
2016,5,8,7,30,0.0,95.0,1.2,10.0,95.0,87.63,69.7
2016,5,8,7,45,1.5,129.0,1.2,10.5,130.5,117.84,94.61
2016,5,8,8,0,3.0,163.0,1.2,11.0,166.0,148.28,119.21
2016,5,8,8,15,23.0,207.0,1.2,11.5,222.0,193.27,154.72
2016,5,8,8,30,43.0,251.0,1.2,12.0,278.0,236.37,188.2
2016,5,8,8,45,159.0,282.0,1.2,12.5,391.0,313.4,247.27
2016,5,8,9,0,275.0,313.0,1.2,13.0,504.0,404.51,316.64
2016,5,8,9,15,207.5,339.5,1.15,13.0,488.5,412.25,322.06
2016,5,8,9,30,140.0,366.0,1.1,13.0,473.0,410.61,320.07
2016,5,8,9,45,148.0,384.5,1.1,13.5,502.0,442.99,343.66
2016,5,8,10,0,156.0,403.0,1.1,14.0,531.0,476.09,367.14
2016,5,8,10,15,81.5,292.0,1.1,14.0,359.0,332.64,259.13
2016,5,8,10,30,7.0,181.0,1.1,14.0,187.0,174.25,135.41
2016,5,8,10,45,10.0,218.5,1.15,14.0,228.0,212.23,165.86
2016,5,8,11,0,13.0,256.0,1.2,14.0,269.0,250.72,195.65
2016,5,8,11,15,11.0,223.0,1.2,14.0,233.5,218.82,170.57
2016,5,8,11,30,9.0,190.0,1.2,14.0,198.0,186.52,145.28
2016,5,8,11,45,59.0,329.0,1.3,14.5,384.0,372.46,289.72
2016,5,8,12,0,109.0,468.0,1.4,15.0,570.0,561.33,427.18
2016,5,8,12,15,154.0,471.5,1.45,15.0,615.0,622.68,470.82
2016,5,8,12,30,199.0,475.0,1.5,15.0,660.0,676.76,510.0
2016,5,8,12,45,559.5,293.0,1.6,15.0,806.5,875.39,659.13
2016,5,8,13,0,920.0,111.0,1.7,15.0,953.0,1044.67,772.99
2016,5,8,13,15,561.0,278.5,1.75,14.5,789.5,876.73,659.89
2016,5,8,13,30,202.0,446.0,1.8,14.0,626.0,667.33,506.84
2016,5,8,13,45,329.0,393.0,1.9,14.0,676.0,752.91,574.57
2016,5,8,14,0,456.0,340.0,2.0,14.0,726.0,834.36,635.77
2016,5,8,14,15,473.0,313.0,2.05,14.0,701.0,819.39,626.81
2016,5,8,14,30,490.0,286.0,2.1,14.0,676.0,801.46,616.75
2016,5,8,14,45,677.5,194.5,2.2,14.0,707.5,878.02,676.62
2016,5,8,15,0,865.0,103.0,2.3,14.0,739.0,924.01,709.95
2016,5,8,15,15,644.0,180.5,2.4,13.5,639.5,800.79,626.64
2016,5,8,15,30,423.0,258.0,2.5,13.0,540.0,668.27,528.96
2016,5,8,15,45,252.0,256.5,2.6,13.0,421.5,498.3,399.98
2016,5,8,16,0,81.0,255.0,2.7,13.0,303.0,328.66,265.06
2016,5,8,16,15,79.0,233.5,2.75,12.5,277.0,302.05,245.76
2016,5,8,16,30,77.0,212.0,2.8,12.0,251.0,275.35,225.46
2016,5,8,16,45,377.0,149.0,2.85,12.0,307.0,435.76,361.71
2016,5,8,17,0,677.0,86.0,2.9,12.0,363.0,540.88,448.21
2016,5,8,17,15,635.0,80.5,2.9,11.5,312.0,476.52,395.91
2016,5,8,17,30,593.0,75.0,2.9,11.0,261.0,414.95,345.06
2016,5,8,17,45,524.0,69.0,2.95,11.0,211.0,343.07,283.51
2016,5,8,18,0,455.0,63.0,3.0,11.0,161.0,277.5,225.7
2016,5,8,18,15,363.5,52.0,2.95,10.5,117.5,205.26,162.1
2016,5,8,18,30,272.0,41.0,2.9,10.0,74.0,142.3,106.11
2016,5,8,18,45,150.0,26.0,2.85,10.0,43.0,76.84,44.13
2016,5,8,19,0,28.0,11.0,2.8,10.0,12.0,15.98,0.0
2016,5,8,19,15,14.0,5.5,2.7,10.0,6.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,9,5,15,50.5,12.5,1.6,9.0,15.5,11.91,0.0
2016,5,9,5,30,101.0,25.0,1.6,9.0,31.0,20.68,7.13
2016,5,9,5,45,211.0,40.0,1.6,9.0,68.5,31.06,21.44
2016,5,9,6,0,321.0,55.0,1.6,9.0,106.0,41.96,32.05
2016,5,9,6,15,400.5,66.0,1.55,9.0,153.0,49.26,39.11
2016,5,9,6,30,480.0,77.0,1.5,9.0,200.0,57.13,46.45
2016,5,9,6,45,245.0,99.5,1.5,9.5,163.0,75.98,63.4
2016,5,9,7,0,10.0,122.0,1.5,10.0,126.0,106.98,86.51
2016,5,9,7,15,37.5,151.5,1.5,10.0,168.0,129.73,104.09
2016,5,9,7,30,65.0,181.0,1.5,10.0,210.0,160.88,128.2
2016,5,9,7,45,54.0,197.5,1.5,10.5,224.0,178.85,142.91
2016,5,9,8,0,43.0,214.0,1.5,11.0,238.0,195.52,156.5
2016,5,9,8,15,62.0,243.5,1.45,11.0,280.5,230.49,184.12
2016,5,9,8,30,81.0,273.0,1.4,11.0,323.0,268.12,213.67
2016,5,9,8,45,123.5,300.0,1.35,11.5,383.0,313.19,248.26
2016,5,9,9,0,166.0,327.0,1.3,12.0,443.0,366.73,289.09
2016,5,9,9,15,510.0,225.5,1.25,12.5,609.0,471.71,370.66
2016,5,9,9,30,854.0,124.0,1.2,13.0,775.0,612.21,477.39
2016,5,9,9,45,875.0,120.0,1.2,13.5,812.0,666.26,516.39
2016,5,9,10,0,896.0,116.0,1.2,14.0,849.0,719.15,554.2
2016,5,9,10,15,902.5,117.0,1.2,14.0,877.0,765.75,586.51
2016,5,9,10,30,909.0,118.0,1.2,14.0,905.0,810.51,616.05
2016,5,9,10,45,911.5,120.5,1.25,14.5,925.5,851.43,642.14
2016,5,9,11,0,914.0,123.0,1.3,15.0,946.0,889.85,666.33
2016,5,9,11,15,917.0,123.5,1.35,15.0,960.0,924.17,688.87
2016,5,9,11,30,920.0,124.0,1.4,15.0,974.0,955.69,709.56
2016,5,9,11,45,917.0,127.0,1.45,15.0,979.0,981.15,726.32
2016,5,9,12,0,914.0,130.0,1.5,15.0,984.0,1003.34,741.05
2016,5,9,12,15,913.5,130.0,1.55,15.0,982.5,1021.66,753.39
2016,5,9,12,30,913.0,130.0,1.6,15.0,981.0,1036.61,763.7
2016,5,9,12,45,908.5,131.0,1.7,15.5,971.0,1045.17,769.38
2016,5,9,13,0,904.0,132.0,1.8,16.0,961.0,1050.19,772.93
2016,5,9,13,15,900.5,131.5,1.85,16.0,944.5,1051.15,774.7
2016,5,9,13,30,897.0,131.0,1.9,16.0,928.0,1048.58,774.36
2016,5,9,13,45,892.0,129.0,2.0,16.0,904.0,1039.43,770.58
2016,5,9,14,0,887.0,127.0,2.1,16.0,880.0,1026.81,764.62
2016,5,9,14,15,879.0,125.5,2.15,15.5,850.0,1008.38,755.67
2016,5,9,14,30,871.0,124.0,2.2,15.0,820.0,986.78,744.62
2016,5,9,14,45,861.0,122.0,2.3,15.0,783.5,959.69,729.0
2016,5,9,15,0,851.0,120.0,2.4,15.0,747.0,937.63,716.69
2016,5,9,15,15,837.5,117.0,2.45,15.0,705.0,900.53,693.37
2016,5,9,15,30,824.0,114.0,2.5,15.0,663.0,861.18,668.33
2016,5,9,15,45,804.0,112.0,2.55,15.0,616.5,815.48,638.45
2016,5,9,16,0,784.0,110.0,2.6,15.0,570.0,768.45,607.16
2016,5,9,16,15,760.0,106.0,2.6,14.5,521.0,715.12,571.43
2016,5,9,16,30,736.0,102.0,2.6,14.0,472.0,664.35,536.85
2016,5,9,16,45,700.0,98.5,2.65,14.0,419.5,603.11,490.96
2016,5,9,17,0,664.0,95.0,2.7,14.0,367.0,543.26,444.74
2016,5,9,17,15,619.5,88.5,2.75,13.5,315.5,476.85,392.61
2016,5,9,17,30,575.0,82.0,2.8,13.0,264.0,413.48,341.02
2016,5,9,17,45,515.5,73.0,2.85,12.5,214.5,343.64,282.34
2016,5,9,18,0,456.0,64.0,2.9,12.0,165.0,279.26,226.36
2016,5,9,18,15,364.5,53.0,2.85,11.5,120.0,205.07,161.47
2016,5,9,18,30,273.0,42.0,2.8,11.0,75.0,143.84,107.21
2016,5,9,18,45,155.0,26.5,2.8,10.5,43.5,79.19,47.14
2016,5,9,19,0,37.0,11.0,2.8,10.0,12.0,17.78,0.0
2016,5,9,19,15,18.5,5.5,2.75,10.0,6.0,0.0,0.0
2016,5,9,19,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,10,5,15,76.0,12.0,1.1,11.0,16.5,11.44,0.0
2016,5,10,5,30,152.0,24.0,1.0,11.0,33.0,18.87,6.8
2016,5,10,5,45,268.5,36.5,0.9,11.5,72.0,28.23,18.87
2016,5,10,6,0,385.0,49.0,0.8,12.0,111.0,37.98,28.19
2016,5,10,6,15,461.5,57.5,0.75,12.0,158.0,42.82,32.92
2016,5,10,6,30,538.0,66.0,0.7,12.0,205.0,47.44,37.25
2016,5,10,6,45,592.0,72.0,0.65,12.5,256.5,49.72,39.25
2016,5,10,7,0,646.0,78.0,0.6,13.0,308.0,62.15,40.45
2016,5,10,7,15,683.0,83.5,0.6,13.5,360.0,109.89,61.78
2016,5,10,7,30,720.0,89.0,0.6,14.0,412.0,162.12,98.12
2016,5,10,7,45,749.0,92.5,0.6,14.5,463.0,219.53,144.74
2016,5,10,8,0,778.0,96.0,0.6,15.0,514.0,275.63,192.54
2016,5,10,8,15,798.5,99.0,0.6,15.0,562.0,331.57,241.22
2016,5,10,8,30,819.0,102.0,0.6,15.0,610.0,389.18,290.44
2016,5,10,8,45,835.5,104.5,0.6,15.5,655.0,446.07,337.23
2016,5,10,9,0,852.0,107.0,0.6,16.0,700.0,506.39,384.76
2016,5,10,9,15,863.5,109.5,0.65,16.5,740.0,561.13,427.0
2016,5,10,9,30,875.0,112.0,0.7,17.0,780.0,615.47,467.53
2016,5,10,9,45,876.5,118.0,0.75,17.5,812.5,665.97,503.96
2016,5,10,10,0,878.0,124.0,0.8,18.0,845.0,714.69,538.04
2016,5,10,10,15,885.0,125.5,0.85,18.0,873.0,761.32,570.44
2016,5,10,10,30,892.0,127.0,0.9,18.0,901.0,806.21,599.98
2016,5,10,10,45,898.0,127.5,1.0,18.0,922.0,847.43,627.62
2016,5,10,11,0,904.0,128.0,1.1,18.0,943.0,886.42,653.71
2016,5,10,11,15,907.0,128.5,1.15,18.0,957.0,920.4,675.68
2016,5,10,11,30,910.0,129.0,1.2,18.0,971.0,951.63,695.88
2016,5,10,11,45,911.5,129.0,1.3,18.5,977.0,978.1,712.52
2016,5,10,12,0,913.0,129.0,1.4,19.0,983.0,1001.48,727.23
2016,5,10,12,15,912.5,129.0,1.45,19.0,981.5,1019.74,739.32
2016,5,10,12,30,912.0,129.0,1.5,19.0,980.0,1034.64,749.44
2016,5,10,12,45,912.0,127.0,1.6,19.0,971.5,1044.61,757.38
2016,5,10,13,0,912.0,125.0,1.7,19.0,963.0,1051.06,763.24
2016,5,10,13,15,908.5,124.0,1.75,18.5,946.0,1051.46,766.09
2016,5,10,13,30,905.0,123.0,1.8,18.0,929.0,1048.28,766.86
2016,5,10,13,45,900.5,121.0,1.85,18.0,905.5,1039.51,762.73
2016,5,10,14,0,896.0,119.0,1.9,18.0,882.0,1027.25,756.48
2016,5,10,14,15,888.5,117.5,1.95,18.0,851.0,1009.15,746.53
2016,5,10,14,30,881.0,116.0,2.0,18.0,820.0,987.83,734.53
2016,5,10,14,45,871.5,113.5,2.05,18.0,784.0,960.44,718.51
2016,5,10,15,0,862.0,111.0,2.1,18.0,748.0,930.19,700.52
2016,5,10,15,15,848.5,108.5,2.1,17.5,706.0,900.86,683.8
2016,5,10,15,30,835.0,106.0,2.1,17.0,664.0,861.78,660.19
2016,5,10,15,45,819.5,102.5,2.1,17.0,618.5,817.84,631.73
2016,5,10,16,0,804.0,99.0,2.1,17.0,573.0,772.27,601.75
2016,5,10,16,15,781.5,95.5,2.05,16.5,523.5,719.96,567.15
2016,5,10,16,30,759.0,92.0,2.0,16.0,474.0,667.12,531.47
2016,5,10,16,45,731.5,87.0,1.95,15.5,423.5,608.99,490.0
2016,5,10,17,0,704.0,82.0,1.9,15.0,373.0,553.7,448.55
2016,5,10,17,15,664.0,76.5,1.85,14.5,321.5,489.27,398.54
2016,5,10,17,30,624.0,71.0,1.8,14.0,270.0,427.4,348.76
2016,5,10,17,45,570.0,63.5,1.8,14.0,220.5,359.47,291.85
2016,5,10,18,0,516.0,56.0,1.8,14.0,171.0,296.37,237.12
2016,5,10,18,15,429.5,47.0,1.75,13.5,126.0,224.85,175.0
2016,5,10,18,30,343.0,38.0,1.7,13.0,81.0,162.64,120.01
2016,5,10,18,45,215.0,25.0,1.7,12.5,48.0,94.55,57.49
2016,5,10,19,0,87.0,12.0,1.7,12.0,15.0,28.67,0.0
2016,5,10,19,15,43.5,6.0,1.65,11.5,7.5,0.0,0.0
2016,5,10,19,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,11,5,15,107.0,12.0,1.05,10.0,19.0,11.44,0.0
2016,5,11,5,30,214.0,24.0,1.1,10.0,38.0,19.37,7.89
2016,5,11,5,45,329.0,35.0,1.15,10.5,78.5,27.47,18.36
2016,5,11,6,0,444.0,46.0,1.2,11.0,119.0,35.14,25.8
2016,5,11,6,15,518.0,54.0,1.2,11.0,168.0,39.72,30.27
2016,5,11,6,30,592.0,62.0,1.2,11.0,217.0,44.08,34.36
2016,5,11,6,45,639.5,68.5,1.2,11.5,269.0,46.93,36.88
2016,5,11,7,0,687.0,75.0,1.2,12.0,321.0,61.62,38.87
2016,5,11,7,15,722.0,80.0,1.2,12.5,373.5,111.19,61.44
2016,5,11,7,30,757.0,85.0,1.2,13.0,426.0,169.21,102.96
2016,5,11,7,45,779.0,90.0,1.2,13.5,477.0,224.2,148.51
2016,5,11,8,0,801.0,95.0,1.2,14.0,528.0,281.52,198.36
2016,5,11,8,15,820.5,98.5,1.2,14.0,576.5,338.85,249.01
2016,5,11,8,30,840.0,102.0,1.2,14.0,625.0,397.74,300.13
2016,5,11,8,45,850.0,107.5,1.2,14.5,669.0,455.64,348.62
2016,5,11,9,0,860.0,113.0,1.2,15.0,713.0,513.57,395.33
2016,5,11,9,15,871.5,115.0,1.2,15.5,753.0,570.87,439.82
2016,5,11,9,30,883.0,117.0,1.2,16.0,793.0,625.16,480.57
2016,5,11,9,45,898.0,115.5,1.25,16.5,829.0,677.83,519.31
2016,5,11,10,0,913.0,114.0,1.3,17.0,865.0,729.83,556.45
2016,5,11,10,15,919.5,115.0,1.35,17.0,893.0,777.04,589.21
2016,5,11,10,30,926.0,116.0,1.4,17.0,921.0,822.37,619.44
2016,5,11,10,45,933.0,115.0,1.45,17.0,942.5,864.15,647.04
2016,5,11,11,0,940.0,114.0,1.5,17.0,964.0,903.65,672.96
2016,5,11,11,15,942.5,114.5,1.55,17.0,977.5,938.19,695.49
2016,5,11,11,30,945.0,115.0,1.6,17.0,991.0,969.84,716.13
2016,5,11,11,45,947.5,114.0,1.65,17.5,997.0,996.99,732.47
2016,5,11,12,0,950.0,113.0,1.7,18.0,1003.0,1020.96,746.78
2016,5,11,12,15,949.5,113.0,1.75,17.5,1001.5,1039.72,760.65
2016,5,11,12,30,949.0,113.0,1.8,17.0,1000.0,1055.0,772.49
2016,5,11,12,45,942.5,115.5,1.85,17.0,989.0,1063.3,778.59
2016,5,11,13,0,936.0,118.0,1.9,17.0,978.0,1067.95,782.54
2016,5,11,13,15,932.0,117.0,1.9,17.0,961.0,1067.84,782.9
2016,5,11,13,30,928.0,116.0,1.9,17.0,944.0,1064.09,781.11
2016,5,11,13,45,920.5,116.0,1.9,17.0,919.0,1054.26,775.58
2016,5,11,14,0,913.0,116.0,1.9,17.0,894.0,1040.95,767.98
2016,5,11,14,15,905.5,114.5,1.85,16.5,863.5,1022.64,757.98
2016,5,11,14,30,898.0,113.0,1.8,16.0,833.0,1001.05,745.94
2016,5,11,14,45,887.0,111.5,1.75,16.0,796.0,972.99,728.29
2016,5,11,15,0,876.0,110.0,1.7,16.0,759.0,942.12,708.84
2016,5,11,15,15,863.0,107.5,1.65,15.5,717.0,905.71,686.91
2016,5,11,15,30,850.0,105.0,1.6,15.0,675.0,873.8,667.9
2016,5,11,15,45,834.5,102.0,1.55,15.0,629.0,829.98,639.22
2016,5,11,16,0,819.0,99.0,1.5,15.0,583.0,784.47,609.18
2016,5,11,16,15,797.0,95.5,1.45,14.5,533.5,732.01,574.84
2016,5,11,16,30,775.0,92.0,1.4,14.0,484.0,678.92,539.37
2016,5,11,16,45,748.0,87.0,1.35,14.0,433.0,620.45,497.27
2016,5,11,17,0,721.0,82.0,1.3,14.0,382.0,564.7,455.09
2016,5,11,17,15,681.0,76.5,1.25,13.5,329.5,499.47,405.03
2016,5,11,17,30,641.0,71.0,1.2,13.0,277.0,436.76,355.11
2016,5,11,17,45,587.5,64.0,1.2,13.0,227.0,368.75,298.68
2016,5,11,18,0,534.0,57.0,1.2,13.0,177.0,305.47,244.17
2016,5,11,18,15,447.0,47.5,1.15,12.5,130.5,232.16,180.85
2016,5,11,18,30,360.0,38.0,1.1,12.0,84.0,168.23,124.55
2016,5,11,18,45,228.5,25.5,1.1,11.5,50.0,99.25,62.04
2016,5,11,19,0,97.0,13.0,1.1,11.0,16.0,31.7,0.0
2016,5,11,19,15,48.5,6.5,1.1,10.5,8.0,6.2,0.0
2016,5,11,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,12,5,15,69.0,13.0,1.45,8.0,18.0,12.39,0.0
2016,5,12,5,30,138.0,26.0,1.5,8.0,36.0,20.4,9.31
2016,5,12,5,45,240.5,41.0,1.6,8.5,74.5,31.7,22.29
2016,5,12,6,0,343.0,56.0,1.7,9.0,113.0,42.56,32.68
2016,5,12,6,15,206.0,79.5,1.65,9.0,117.0,62.08,50.72
2016,5,12,6,30,69.0,103.0,1.6,9.0,121.0,85.57,72.11
2016,5,12,6,45,84.5,123.5,1.6,9.5,150.5,101.39,86.12
2016,5,12,7,0,100.0,144.0,1.6,10.0,180.0,114.23,91.31
2016,5,12,7,15,106.5,167.5,1.55,10.5,211.0,141.66,111.13
2016,5,12,7,30,113.0,191.0,1.5,11.0,242.0,170.31,133.29
2016,5,12,7,45,122.5,214.5,1.5,11.5,276.0,200.7,157.37
2016,5,12,8,0,132.0,238.0,1.5,12.0,310.0,232.53,182.78
2016,5,12,8,15,256.5,243.0,1.5,12.0,398.0,283.17,220.76
2016,5,12,8,30,381.0,248.0,1.5,12.0,486.0,351.94,274.31
2016,5,12,8,45,495.0,227.0,1.5,12.5,559.5,405.32,316.28
2016,5,12,9,0,609.0,206.0,1.5,13.0,633.0,473.02,369.41
2016,5,12,9,15,721.5,171.0,1.5,13.5,704.5,537.45,419.72
2016,5,12,9,30,834.0,136.0,1.5,14.0,776.0,613.1,477.43
2016,5,12,9,45,719.0,204.5,1.5,14.5,773.5,644.36,498.49
2016,5,12,10,0,604.0,273.0,1.5,15.0,771.0,664.92,510.8
2016,5,12,10,15,555.5,308.0,1.5,15.0,777.5,692.54,529.58
2016,5,12,10,30,507.0,343.0,1.5,15.0,784.0,715.02,544.11
2016,5,12,10,45,559.5,329.5,1.5,15.0,827.0,769.48,583.01
2016,5,12,11,0,612.0,316.0,1.5,15.0,870.0,825.75,622.2
2016,5,12,11,15,756.5,225.5,1.55,15.0,921.0,890.57,669.85
2016,5,12,11,30,901.0,135.0,1.6,15.0,972.0,949.42,708.58
2016,5,12,11,45,901.5,135.5,1.65,15.5,977.5,975.18,723.93
2016,5,12,12,0,902.0,136.0,1.7,16.0,983.0,997.87,737.65
2016,5,12,12,15,901.5,136.0,1.75,16.0,981.5,1015.94,749.8
2016,5,12,12,30,901.0,136.0,1.8,16.0,980.0,1030.7,759.97
2016,5,12,12,45,886.0,144.0,1.85,16.0,967.0,1035.62,763.91
2016,5,12,13,0,871.0,152.0,1.9,16.0,954.0,1036.98,765.78
2016,5,12,13,15,867.0,150.5,1.9,15.5,937.5,1036.5,767.35
2016,5,12,13,30,863.0,149.0,1.9,15.0,921.0,1032.59,766.84
2016,5,12,13,45,852.5,150.0,1.95,15.0,896.0,1030.97,767.25
2016,5,12,14,0,842.0,151.0,2.0,15.0,871.0,1016.5,759.3
2016,5,12,14,15,699.0,216.5,2.0,15.0,800.0,943.27,711.7
2016,5,12,14,30,556.0,282.0,2.0,15.0,729.0,860.49,654.22
2016,5,12,14,45,567.0,260.5,2.05,15.0,698.5,838.52,642.13
2016,5,12,15,0,578.0,239.0,2.1,15.0,668.0,813.59,627.22
2016,5,12,15,15,671.0,189.5,2.1,14.5,660.5,834.62,646.53
2016,5,12,15,30,764.0,140.0,2.1,14.0,653.0,841.86,654.17
2016,5,12,15,45,744.0,136.0,2.15,14.0,607.5,795.88,623.65
2016,5,12,16,0,724.0,132.0,2.2,14.0,562.0,748.77,592.31
2016,5,12,16,15,529.0,165.0,2.2,13.5,464.5,602.32,484.33
2016,5,12,16,30,334.0,198.0,2.2,13.0,367.0,465.01,378.05
2016,5,12,16,45,318.5,177.5,2.25,13.0,325.5,417.45,342.2
2016,5,12,17,0,303.0,157.0,2.3,13.0,284.0,370.42,305.31
2016,5,12,17,15,272.0,142.0,2.3,12.5,244.5,321.43,266.02
2016,5,12,17,30,241.0,127.0,2.3,12.0,205.0,275.04,227.83
2016,5,12,17,45,220.5,106.5,2.35,11.5,168.0,230.03,189.9
2016,5,12,18,0,200.0,86.0,2.4,11.0,131.0,186.79,152.36
2016,5,12,18,15,159.0,66.5,2.35,10.5,97.0,139.06,110.41
2016,5,12,18,30,118.0,47.0,2.3,10.0,63.0,95.58,71.93
2016,5,12,18,45,59.0,29.5,2.3,10.0,37.5,50.02,31.12
2016,5,12,19,0,0.0,12.0,2.3,10.0,12.0,11.44,0.0
2016,5,12,19,15,0.0,6.0,2.25,10.0,6.0,5.72,0.0
2016,5,12,19,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,13,5,15,14.5,12.5,1.85,8.5,13.5,11.91,0.0
2016,5,13,5,30,29.0,25.0,1.9,9.0,27.0,21.74,10.74
2016,5,13,5,45,68.5,44.0,1.95,9.5,54.0,37.1,26.97
2016,5,13,6,0,108.0,63.0,2.0,10.0,81.0,52.09,41.07
2016,5,13,6,15,131.5,84.0,1.95,10.0,113.5,68.08,55.9
2016,5,13,6,30,155.0,105.0,1.9,10.0,146.0,83.64,70.1
2016,5,13,6,45,180.0,123.5,1.9,10.5,181.0,97.17,82.05
2016,5,13,7,0,205.0,142.0,1.9,11.0,216.0,109.74,85.55
2016,5,13,7,15,425.0,120.0,1.9,11.0,304.0,121.65,81.72
2016,5,13,7,30,645.0,98.0,1.9,11.0,392.0,161.71,102.61
2016,5,13,7,45,335.0,150.5,1.9,11.5,304.5,184.08,135.36
2016,5,13,8,0,25.0,203.0,1.9,12.0,217.0,187.53,150.14
2016,5,13,8,15,31.0,227.0,1.9,12.0,245.5,208.1,166.4
2016,5,13,8,30,37.0,251.0,1.9,12.0,274.0,234.46,187.22
2016,5,13,8,45,36.0,266.5,1.95,12.5,291.0,251.77,200.4
2016,5,13,9,0,35.0,282.0,2.0,13.0,308.0,269.03,213.39
2016,5,13,9,15,45.0,310.0,2.05,13.0,344.0,302.87,239.68
2016,5,13,9,30,55.0,338.0,2.1,13.0,380.0,338.13,266.81
2016,5,13,9,45,118.0,372.5,2.2,13.5,468.5,413.46,324.76
2016,5,13,10,0,181.0,407.0,2.3,14.0,557.0,496.41,387.25
2016,5,13,10,15,324.5,379.5,2.35,14.0,658.5,588.71,458.32
2016,5,13,10,30,468.0,352.0,2.4,14.0,760.0,693.28,536.96
2016,5,13,10,45,703.0,232.5,2.5,14.0,862.0,794.87,615.59
2016,5,13,11,0,938.0,113.0,2.6,14.0,964.0,901.38,691.01
2016,5,13,11,15,940.5,113.5,2.65,14.0,978.0,935.75,713.6
2016,5,13,11,30,943.0,114.0,2.7,14.0,992.0,967.24,734.84
2016,5,13,11,45,945.0,114.0,2.8,14.0,998.0,994.77,753.87
2016,5,13,12,0,947.0,114.0,2.9,14.0,1004.0,1019.13,770.83
2016,5,13,12,15,947.0,114.0,2.9,13.5,1003.0,1038.28,784.9
2016,5,13,12,30,947.0,114.0,2.9,13.0,1002.0,1053.98,796.81
2016,5,13,12,45,950.0,110.5,2.9,13.0,994.0,1065.58,804.64
2016,5,13,13,0,953.0,107.0,2.9,13.0,986.0,1073.54,810.21
2016,5,13,13,15,950.5,106.0,2.8,12.5,970.0,1074.89,811.97
2016,5,13,13,30,948.0,105.0,2.7,12.0,954.0,1072.53,811.41
2016,5,13,13,45,947.0,102.0,2.65,12.0,931.5,1065.84,807.18
2016,5,13,14,0,946.0,99.0,2.6,12.0,909.0,1055.44,800.64
2016,5,13,14,15,940.0,98.0,2.55,12.0,878.5,1038.64,789.95
2016,5,13,14,30,934.0,97.0,2.5,12.0,848.0,1018.42,777.12
2016,5,13,14,45,769.5,163.0,2.5,12.0,764.0,925.23,714.74
2016,5,13,15,0,605.0,229.0,2.5,12.0,680.0,831.83,650.14
2016,5,13,15,15,546.5,232.0,2.45,11.5,622.0,763.09,602.52
2016,5,13,15,30,488.0,235.0,2.4,11.0,564.0,699.68,557.38
2016,5,13,15,45,685.0,157.0,2.35,11.0,584.0,769.77,614.38
2016,5,13,16,0,882.0,79.0,2.3,11.0,604.0,806.61,641.98
2016,5,13,16,15,474.5,145.5,2.25,10.5,425.0,538.64,440.56
2016,5,13,16,30,67.0,212.0,2.2,10.0,246.0,267.11,218.58
2016,5,13,16,45,44.0,182.0,2.15,10.0,203.5,216.87,178.41
2016,5,13,17,0,21.0,152.0,2.1,10.0,161.0,161.51,132.45
2016,5,13,17,15,17.0,133.0,2.05,9.5,139.5,139.63,114.61
2016,5,13,17,30,13.0,114.0,2.0,9.0,118.0,118.09,96.65
2016,5,13,17,45,7.0,95.5,2.0,9.0,97.5,96.48,78.11
2016,5,13,18,0,1.0,77.0,2.0,9.0,77.0,75.44,59.82
2016,5,13,18,15,233.5,55.5,1.95,8.5,86.5,159.94,128.16
2016,5,13,18,30,466.0,34.0,1.9,8.0,96.0,197.74,149.44
2016,5,13,18,45,321.0,24.5,1.85,8.0,58.5,122.79,80.52
2016,5,13,19,0,176.0,15.0,1.8,8.0,21.0,56.88,0.0
2016,5,13,19,15,88.0,7.5,1.8,8.0,10.5,20.13,0.0
2016,5,13,19,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
