Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,14,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,14,5,15,140.5,12.0,1.45,10.0,22.5,11.44,0.0
2016,5,14,5,30,281.0,24.0,1.5,10.0,45.0,19.04,9.02
2016,5,14,5,45,390.0,33.0,1.55,10.5,86.0,25.33,16.62
2016,5,14,6,0,499.0,42.0,1.6,11.0,127.0,31.3,22.43
2016,5,14,6,15,566.0,48.0,1.6,11.0,176.0,34.42,25.52
2016,5,14,6,30,633.0,54.0,1.6,11.0,225.0,40.98,31.57
2016,5,14,6,45,322.0,90.0,1.6,11.5,177.5,63.25,51.53
2016,5,14,7,0,11.0,126.0,1.6,12.0,130.0,110.65,88.86
2016,5,14,7,15,395.5,99.5,1.55,12.0,280.0,104.47,67.93
2016,5,14,7,30,780.0,73.0,1.5,12.0,430.0,165.15,99.02
2016,5,14,7,45,409.5,144.5,1.5,12.5,333.5,194.52,140.22
2016,5,14,8,0,39.0,216.0,1.5,13.0,237.0,196.56,156.17
2016,5,14,8,15,29.5,221.5,1.45,13.0,238.5,203.27,161.61
2016,5,14,8,30,20.0,227.0,1.4,13.0,240.0,212.44,168.81
2016,5,14,8,45,59.0,276.0,1.35,13.0,317.0,269.49,213.34
2016,5,14,9,0,98.0,325.0,1.3,13.0,394.0,335.46,264.08
2016,5,14,9,15,86.0,339.0,1.3,13.0,402.0,349.52,274.36
2016,5,14,9,30,74.0,353.0,1.3,13.0,410.0,362.23,283.66
2016,5,14,9,45,52.0,340.5,1.3,13.5,381.5,343.94,268.65
2016,5,14,10,0,30.0,328.0,1.3,14.0,353.0,322.75,251.45
2016,5,14,10,15,81.5,382.0,1.3,14.0,452.5,412.93,320.44
2016,5,14,10,30,133.0,436.0,1.3,14.0,552.0,510.1,392.11
2016,5,14,10,45,75.5,371.0,1.3,14.0,437.5,409.81,316.46
2016,5,14,11,0,18.0,306.0,1.3,14.0,323.0,301.74,233.99
2016,5,14,11,15,90.0,390.5,1.3,14.0,474.5,451.08,348.65
2016,5,14,11,30,162.0,475.0,1.3,14.0,626.0,609.0,462.84
2016,5,14,11,45,116.0,462.5,1.35,14.5,571.0,562.67,426.64
2016,5,14,12,0,70.0,450.0,1.4,15.0,516.0,505.27,383.93
2016,5,14,12,15,61.5,439.5,1.4,15.0,498.0,490.59,373.55
2016,5,14,12,30,53.0,429.0,1.4,15.0,480.0,475.07,362.22
2016,5,14,12,45,68.5,439.5,1.45,15.0,503.5,504.25,384.4
2016,5,14,13,0,84.0,450.0,1.5,15.0,527.0,533.61,406.3
2016,5,14,13,15,158.0,448.5,1.5,14.5,591.0,621.23,472.32
2016,5,14,13,30,232.0,447.0,1.5,14.0,655.0,697.08,528.52
2016,5,14,13,45,167.0,432.0,1.55,14.0,580.0,617.67,470.82
2016,5,14,14,0,102.0,417.0,1.6,14.0,505.0,525.13,403.65
2016,5,14,14,15,57.5,332.5,1.65,14.0,382.0,391.77,305.19
2016,5,14,14,30,13.0,248.0,1.7,14.0,259.0,250.29,196.29
2016,5,14,14,45,27.0,279.5,1.75,14.0,300.5,307.1,242.01
2016,5,14,15,0,41.0,311.0,1.8,14.0,342.0,354.61,279.33
2016,5,14,15,15,38.0,290.5,1.8,14.0,318.0,330.18,260.81
2016,5,14,15,30,35.0,270.0,1.8,14.0,294.0,305.69,242.46
2016,5,14,15,45,28.0,243.5,1.8,14.0,262.0,271.28,216.0
2016,5,14,16,0,21.0,217.0,1.8,14.0,230.0,227.55,181.8
2016,5,14,16,15,23.5,204.0,1.8,13.5,217.0,216.38,173.95
2016,5,14,16,30,26.0,191.0,1.8,13.0,204.0,205.0,165.71
2016,5,14,16,45,201.5,169.0,1.85,13.0,255.0,328.06,269.87
2016,5,14,17,0,377.0,147.0,1.9,13.0,306.0,415.79,341.92
2016,5,14,17,15,347.0,133.0,1.85,12.5,265.0,364.03,300.09
2016,5,14,17,30,317.0,119.0,1.8,12.0,224.0,306.2,253.09
2016,5,14,17,45,413.5,90.0,1.8,12.0,201.5,311.67,256.16
2016,5,14,18,0,510.0,61.0,1.8,12.0,179.0,300.69,243.12
2016,5,14,18,15,425.5,51.5,1.75,11.5,133.5,229.46,180.82
2016,5,14,18,30,341.0,42.0,1.7,11.0,88.0,167.21,125.71
2016,5,14,18,45,170.5,31.0,1.65,11.0,54.0,90.02,59.7
2016,5,14,19,0,0.0,20.0,1.6,11.0,20.0,19.65,0.0
2016,5,14,19,15,0.0,10.0,1.6,10.5,10.0,9.53,0.0
2016,5,14,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,5,15,5,15,104.0,13.5,3.25,9.0,22.0,12.87,0.0
2016,5,15,5,30,208.0,27.0,3.3,9.0,44.0,21.14,11.0
2016,5,15,5,45,331.5,37.0,3.35,9.5,85.5,28.81,19.77
2016,5,15,6,0,455.0,47.0,3.4,10.0,127.0,35.52,26.3
2016,5,15,6,15,525.5,54.5,3.3,10.5,175.5,39.66,30.28
2016,5,15,6,30,596.0,62.0,3.2,11.0,224.0,43.61,33.91
2016,5,15,6,45,652.5,65.5,3.15,11.5,276.5,44.19,34.36
2016,5,15,7,0,709.0,69.0,3.1,12.0,329.0,65.85,39.46
2016,5,15,7,15,741.5,73.5,3.1,12.5,381.0,115.62,63.6
2016,5,15,7,30,774.0,78.0,3.1,13.0,433.0,169.33,102.63
2016,5,15,7,45,802.0,80.0,3.1,13.5,484.5,223.76,148.45
2016,5,15,8,0,830.0,82.0,3.1,14.0,536.0,281.14,199.22
2016,5,15,8,15,847.5,84.5,3.1,14.5,584.5,342.91,254.16
2016,5,15,8,30,865.0,87.0,3.1,15.0,633.0,400.92,305.25
2016,5,15,8,45,880.0,89.0,3.1,15.5,677.5,458.35,354.59
2016,5,15,9,0,895.0,91.0,3.1,16.0,722.0,516.16,402.65
2016,5,15,9,15,905.5,92.5,3.1,16.0,761.5,571.27,447.91
2016,5,15,9,30,916.0,94.0,3.1,16.0,801.0,625.77,491.39
2016,5,15,9,45,925.0,94.5,3.15,16.5,835.5,677.57,530.87
2016,5,15,10,0,934.0,95.0,3.2,17.0,870.0,728.12,568.32
2016,5,15,10,15,940.0,96.5,3.3,17.0,897.5,775.95,602.3
2016,5,15,10,30,946.0,98.0,3.4,17.0,925.0,821.84,634.39
2016,5,15,10,45,947.5,100.0,3.5,17.0,945.0,862.42,662.54
2016,5,15,11,0,949.0,102.0,3.6,17.0,965.0,900.35,688.74
2016,5,15,11,15,951.5,102.5,3.65,17.0,979.0,934.89,712.23
2016,5,15,11,30,954.0,103.0,3.7,17.0,993.0,966.53,733.67
2016,5,15,11,45,952.0,105.0,3.8,17.0,998.0,992.42,751.52
2016,5,15,12,0,950.0,107.0,3.9,17.0,1003.0,1014.98,767.19
2016,5,15,12,15,950.0,107.0,3.95,17.0,1001.5,1034.07,780.27
2016,5,15,12,30,950.0,107.0,4.0,17.0,1000.0,1049.71,791.13
2016,5,15,12,45,947.5,107.0,4.05,17.0,990.5,1059.33,798.07
2016,5,15,13,0,945.0,107.0,4.1,17.0,981.0,1065.34,802.74
2016,5,15,13,15,941.5,106.5,4.1,17.0,964.5,1066.17,803.74
2016,5,15,13,30,938.0,106.0,4.1,17.0,948.0,1063.35,802.45
2016,5,15,13,45,934.5,104.0,4.15,17.0,925.0,1055.3,798.13
2016,5,15,14,0,931.0,102.0,4.2,17.0,902.0,1043.64,791.51
2016,5,15,14,15,924.0,101.0,4.25,16.5,871.5,1026.09,782.45
2016,5,15,14,30,917.0,100.0,4.3,16.0,841.0,1005.22,771.14
2016,5,15,14,45,908.0,98.5,4.35,16.0,804.5,978.7,754.58
2016,5,15,15,0,899.0,97.0,4.4,16.0,768.0,949.22,736.01
2016,5,15,15,15,887.0,95.0,4.4,15.5,726.5,913.69,714.01
2016,5,15,15,30,875.0,93.0,4.4,15.0,685.0,875.76,690.07
2016,5,15,15,45,857.0,91.5,4.45,15.0,639.0,831.17,660.03
2016,5,15,16,0,839.0,90.0,4.5,15.0,593.0,790.86,632.77
2016,5,15,16,15,819.0,87.0,4.45,14.5,543.5,739.92,597.73
2016,5,15,16,30,799.0,84.0,4.4,14.0,494.0,688.17,561.46
2016,5,15,16,45,768.5,81.0,4.4,14.0,442.5,628.75,517.25
2016,5,15,17,0,738.0,78.0,4.4,14.0,391.0,570.08,471.0
2016,5,15,17,15,700.5,73.0,4.35,13.5,339.5,506.16,419.9
2016,5,15,17,30,663.0,68.0,4.3,13.0,288.0,446.38,370.38
2016,5,15,17,45,603.0,63.0,4.25,13.0,236.5,376.47,310.36
2016,5,15,18,0,543.0,58.0,4.2,13.0,185.0,311.87,253.24
2016,5,15,18,15,460.5,49.5,4.15,12.5,139.0,240.69,190.31
2016,5,15,18,30,378.0,41.0,4.1,12.0,93.0,178.22,134.25
2016,5,15,18,45,247.0,29.0,4.05,11.5,57.0,108.79,72.78
2016,5,15,19,0,116.0,17.0,4.0,11.0,21.0,46.74,0.0
2016,5,15,19,15,58.0,8.5,3.95,11.0,10.5,16.76,0.0
2016,5,15,19,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,3.95,9.5,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,5,16,5,15,85.0,14.5,3.3,9.5,21.0,13.82,0.0
2016,5,16,5,30,170.0,29.0,3.3,10.0,42.0,22.7,12.45
2016,5,16,5,45,278.5,41.0,3.3,10.5,82.0,31.52,22.11
2016,5,16,6,0,387.0,53.0,3.3,11.0,122.0,40.75,30.87
2016,5,16,6,15,458.5,62.0,3.25,11.5,169.0,45.91,35.78
2016,5,16,6,30,530.0,71.0,3.2,12.0,216.0,50.81,40.24
2016,5,16,6,45,586.5,76.5,3.15,12.5,267.5,52.53,41.7
2016,5,16,7,0,643.0,82.0,3.1,13.0,319.0,70.6,43.9
2016,5,16,7,15,679.0,87.0,3.05,13.5,370.5,117.63,67.3
2016,5,16,7,30,715.0,92.0,3.0,14.0,422.0,168.99,104.52
2016,5,16,7,45,745.5,94.5,3.0,14.5,473.0,225.49,151.57
2016,5,16,8,0,776.0,97.0,3.0,15.0,524.0,280.7,199.83
2016,5,16,8,15,796.0,100.5,2.95,15.5,572.0,336.51,249.26
2016,5,16,8,30,816.0,104.0,2.9,16.0,620.0,393.93,299.19
2016,5,16,8,45,833.5,105.5,2.85,16.5,665.0,449.88,346.71
2016,5,16,9,0,851.0,107.0,2.8,17.0,710.0,509.45,395.39
2016,5,16,9,15,863.0,109.5,2.75,17.0,749.5,564.04,439.57
2016,5,16,9,30,875.0,112.0,2.7,17.0,789.0,618.27,482.15
2016,5,16,9,45,890.5,110.0,2.7,17.5,824.5,670.08,521.08
2016,5,16,10,0,906.0,108.0,2.7,18.0,860.0,721.27,558.42
2016,5,16,10,15,912.5,109.0,2.7,18.0,888.0,767.82,591.1
2016,5,16,10,30,919.0,110.0,2.7,18.0,916.0,812.54,621.45
2016,5,16,10,45,923.0,111.5,2.75,18.5,937.0,853.66,648.13
2016,5,16,11,0,927.0,113.0,2.8,19.0,958.0,892.38,672.89
2016,5,16,11,15,930.0,113.5,2.9,19.0,971.5,926.71,696.18
2016,5,16,11,30,933.0,114.0,3.0,19.0,985.0,958.23,717.57
2016,5,16,11,45,933.5,114.5,3.1,19.0,991.0,984.49,735.46
2016,5,16,12,0,934.0,115.0,3.2,19.0,997.0,1007.59,751.33
2016,5,16,12,15,933.5,115.0,3.3,19.0,995.5,1025.95,764.14
2016,5,16,12,30,933.0,115.0,3.4,19.0,994.0,1040.93,774.83
2016,5,16,12,45,930.0,115.5,3.5,19.0,984.5,1050.45,782.04
2016,5,16,13,0,927.0,116.0,3.6,19.0,975.0,1056.42,787.06
2016,5,16,13,15,923.5,115.5,3.7,19.0,958.5,1057.28,788.83
2016,5,16,13,30,920.0,115.0,3.8,19.0,942.0,1054.56,788.37
2016,5,16,13,45,914.0,114.0,3.9,19.0,918.0,1045.25,783.62
2016,5,16,14,0,908.0,113.0,4.0,19.0,894.0,1032.46,776.66
2016,5,16,14,15,900.5,111.5,4.05,18.5,864.0,1014.27,767.24
2016,5,16,14,30,893.0,110.0,4.1,18.0,834.0,992.84,755.64
2016,5,16,14,45,878.5,110.5,4.15,18.0,796.5,963.84,737.38
2016,5,16,15,0,864.0,111.0,4.2,18.0,759.0,932.24,717.26
2016,5,16,15,15,851.0,109.0,4.25,17.5,717.5,896.86,695.68
2016,5,16,15,30,838.0,107.0,4.3,17.0,676.0,866.02,677.09
2016,5,16,15,45,814.5,107.0,4.35,17.0,629.0,819.46,645.78
2016,5,16,16,0,791.0,107.0,4.4,17.0,582.0,771.78,613.29
2016,5,16,16,15,768.5,103.0,4.4,16.5,533.0,719.62,577.75
2016,5,16,16,30,746.0,99.0,4.4,16.0,484.0,666.95,541.09
2016,5,16,16,45,716.0,94.5,4.4,16.0,433.5,610.94,498.77
2016,5,16,17,0,686.0,90.0,4.4,16.0,383.0,553.28,453.64
2016,5,16,17,15,646.0,84.5,4.35,15.5,331.5,489.8,403.26
2016,5,16,17,30,606.0,79.0,4.3,15.0,280.0,428.86,353.3
2016,5,16,17,45,548.0,72.0,4.3,14.5,230.5,360.42,295.74
2016,5,16,18,0,490.0,65.0,4.3,14.0,181.0,297.14,240.79
2016,5,16,18,15,406.5,55.0,4.2,13.5,136.0,226.69,179.03
2016,5,16,18,30,323.0,45.0,4.1,13.0,91.0,163.69,123.31
2016,5,16,18,45,207.0,31.5,4.1,12.5,56.5,99.99,67.43
2016,5,16,19,0,91.0,18.0,4.1,12.0,22.0,43.12,0.0
2016,5,16,19,15,45.5,9.0,4.05,12.0,11.0,15.41,0.0
2016,5,16,19,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,17,5,15,140.5,13.0,1.8,12.5,25.0,12.39,0.0
2016,5,17,5,30,281.0,26.0,1.8,13.0,50.0,20.61,10.85
2016,5,17,5,45,385.5,35.5,1.8,13.5,91.5,27.27,18.17
2016,5,17,6,0,490.0,45.0,1.8,14.0,133.0,33.59,24.2
2016,5,17,6,15,557.0,52.0,1.8,14.0,182.0,37.42,27.88
2016,5,17,6,30,624.0,59.0,1.8,14.0,231.0,41.06,31.24
2016,5,17,6,45,668.5,64.5,1.8,14.5,282.5,43.29,33.15
2016,5,17,7,0,713.0,70.0,1.8,15.0,334.0,68.46,40.06
2016,5,17,7,15,745.5,74.0,1.75,15.5,386.0,118.0,64.24
2016,5,17,7,30,778.0,78.0,1.7,16.0,438.0,171.46,102.73
2016,5,17,7,45,801.0,81.5,1.7,16.5,489.0,226.29,148.38
2016,5,17,8,0,824.0,85.0,1.7,17.0,540.0,283.52,198.14
2016,5,17,8,15,842.5,88.0,1.7,17.0,588.0,341.03,248.9
2016,5,17,8,30,861.0,91.0,1.7,17.0,636.0,404.04,303.07
2016,5,17,8,45,875.0,93.5,1.7,17.5,680.5,461.18,350.84
2016,5,17,9,0,889.0,96.0,1.7,18.0,725.0,518.62,397.2
2016,5,17,9,15,899.5,97.5,1.7,18.0,765.0,573.34,440.76
2016,5,17,9,30,910.0,99.0,1.7,18.0,805.0,627.48,482.51
2016,5,17,9,45,919.5,100.0,1.7,18.5,839.5,679.69,520.67
2016,5,17,10,0,929.0,101.0,1.7,19.0,874.0,730.73,556.76
2016,5,17,10,15,934.5,102.0,1.7,19.0,901.5,777.46,588.25
2016,5,17,10,30,940.0,103.0,1.7,19.0,929.0,822.21,617.63
2016,5,17,10,45,943.5,104.5,1.75,19.5,949.5,863.64,643.77
2016,5,17,11,0,947.0,106.0,1.8,20.0,970.0,902.57,667.99
2016,5,17,11,15,949.0,106.5,1.85,20.0,983.5,936.57,690.08
2016,5,17,11,30,951.0,107.0,1.9,20.0,997.0,967.65,710.25
2016,5,17,11,45,951.0,108.0,1.95,20.5,1002.5,994.32,726.18
2016,5,17,12,0,951.0,109.0,2.0,21.0,1008.0,1017.74,740.03
2016,5,17,12,15,950.5,109.0,2.05,21.0,1006.5,1036.34,752.28
2016,5,17,12,30,950.0,109.0,2.1,21.0,1005.0,1051.5,762.47
2016,5,17,12,45,945.5,110.0,2.2,21.0,995.0,1060.16,769.31
2016,5,17,13,0,941.0,111.0,2.3,21.0,985.0,1065.21,774.0
2016,5,17,13,15,937.5,110.5,2.35,21.0,968.0,1066.08,775.57
2016,5,17,13,30,934.0,110.0,2.4,21.0,951.0,1063.32,774.98
2016,5,17,13,45,928.5,109.0,2.45,21.0,927.0,1054.42,770.59
2016,5,17,14,0,923.0,108.0,2.5,21.0,903.0,1041.98,764.06
2016,5,17,14,15,916.0,106.5,2.55,20.5,872.5,1024.09,755.52
2016,5,17,14,30,909.0,105.0,2.6,20.0,842.0,1002.89,744.84
2016,5,17,14,45,899.0,103.5,2.7,20.0,805.5,975.67,729.18
2016,5,17,15,0,889.0,102.0,2.8,20.0,769.0,945.57,711.47
2016,5,17,15,15,876.5,100.0,2.8,20.0,727.5,909.97,689.06
2016,5,17,15,30,864.0,98.0,2.8,20.0,686.0,872.02,664.9
2016,5,17,15,45,847.0,95.5,2.85,20.0,640.0,827.6,636.33
2016,5,17,16,0,830.0,93.0,2.9,20.0,594.0,787.46,610.4
2016,5,17,16,15,809.0,90.0,2.9,19.5,545.0,736.17,576.85
2016,5,17,16,30,788.0,87.0,2.9,19.0,496.0,684.18,542.11
2016,5,17,16,45,758.0,84.0,2.9,19.0,444.5,625.64,500.11
2016,5,17,17,0,728.0,81.0,2.9,19.0,393.0,567.8,456.22
2016,5,17,17,15,690.0,76.0,2.85,18.0,341.0,506.09,409.38
2016,5,17,17,30,652.0,71.0,2.8,17.0,289.0,444.73,361.0
2016,5,17,17,45,594.0,65.5,2.8,16.5,238.5,375.74,304.12
2016,5,17,18,0,536.0,60.0,2.8,16.0,188.0,311.85,249.55
2016,5,17,18,15,456.0,51.0,2.75,15.5,142.0,241.34,188.48
2016,5,17,18,30,376.0,42.0,2.7,15.0,96.0,179.26,133.78
2016,5,17,18,45,252.5,30.0,2.7,14.5,60.0,111.62,75.13
2016,5,17,19,0,129.0,18.0,2.7,14.0,24.0,51.21,1.51
2016,5,17,19,15,64.5,9.0,2.65,13.5,12.0,18.32,0.0
2016,5,17,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,18,5,15,115.0,14.0,1.65,15.0,24.0,11.02,0.0
2016,5,18,5,30,230.0,28.0,1.6,15.0,48.0,22.37,12.32
2016,5,18,5,45,329.0,39.5,1.55,15.5,88.0,30.77,21.07
2016,5,18,6,0,428.0,51.0,1.5,16.0,128.0,38.72,28.51
2016,5,18,6,15,495.0,59.0,1.4,16.5,175.5,43.12,32.62
2016,5,18,6,30,562.0,67.0,1.3,17.0,223.0,47.3,36.35
2016,5,18,6,45,606.5,73.5,1.25,17.5,273.0,49.98,38.62
2016,5,18,7,0,651.0,80.0,1.2,18.0,323.0,70.69,42.06
2016,5,18,7,15,685.0,85.0,1.15,18.0,373.5,117.96,65.72
2016,5,18,7,30,719.0,90.0,1.1,18.0,424.0,169.31,102.54
2016,5,18,7,45,740.0,95.5,1.1,18.0,473.0,226.48,149.66
2016,5,18,8,0,761.0,101.0,1.1,18.0,522.0,281.4,196.96
2016,5,18,8,15,780.5,104.5,1.15,18.0,569.0,336.12,244.53
2016,5,18,8,30,800.0,108.0,1.2,18.0,616.0,392.41,292.68
2016,5,18,8,45,811.0,112.5,1.25,18.5,658.5,447.25,338.06
2016,5,18,9,0,822.0,117.0,1.3,19.0,701.0,502.26,382.06
2016,5,18,9,15,833.5,119.5,1.35,19.0,739.5,555.67,424.23
2016,5,18,9,30,845.0,122.0,1.4,19.0,778.0,610.05,465.86
2016,5,18,9,45,859.5,120.5,1.5,19.5,813.0,660.24,502.98
2016,5,18,10,0,874.0,119.0,1.6,20.0,848.0,709.8,538.72
2016,5,18,10,15,880.5,120.5,1.6,20.0,875.0,755.4,570.15
2016,5,18,10,30,887.0,122.0,1.6,20.0,902.0,799.25,598.95
2016,5,18,10,45,893.5,122.0,1.65,20.0,923.0,839.78,625.72
2016,5,18,11,0,900.0,122.0,1.7,20.0,944.0,878.15,650.91
2016,5,18,11,15,903.0,122.5,1.7,20.0,957.5,911.6,672.15
2016,5,18,11,30,906.0,123.0,1.7,20.0,971.0,942.34,691.56
2016,5,18,11,45,908.5,122.5,1.75,20.0,978.0,968.83,708.81
2016,5,18,12,0,911.0,122.0,1.8,20.0,985.0,992.33,724.19
2016,5,18,12,15,911.0,122.0,1.9,20.0,983.5,1010.79,737.09
2016,5,18,12,30,911.0,122.0,2.0,20.0,982.0,1025.97,748.01
2016,5,18,12,45,906.0,124.0,2.1,20.0,972.5,1034.82,755.01
2016,5,18,13,0,901.0,126.0,2.2,20.0,963.0,1040.22,759.94
2016,5,18,13,15,898.0,125.0,2.3,19.5,947.5,1041.09,763.56
2016,5,18,13,30,895.0,124.0,2.4,19.0,932.0,1038.48,765.05
2016,5,18,13,45,888.0,124.5,2.5,19.0,908.5,1029.96,761.33
2016,5,18,14,0,881.0,125.0,2.6,19.0,885.0,1018.09,755.52
2016,5,18,14,15,874.0,123.0,2.65,18.5,855.5,1000.33,746.79
2016,5,18,14,30,867.0,121.0,2.7,18.0,826.0,979.41,735.97
2016,5,18,14,45,863.5,116.0,2.8,18.0,792.0,955.54,722.2
2016,5,18,15,0,860.0,111.0,2.9,18.0,758.0,928.58,706.23
2016,5,18,15,15,848.5,109.0,3.0,18.0,718.0,894.73,685.36
2016,5,18,15,30,837.0,107.0,3.1,18.0,678.0,865.33,667.41
2016,5,18,15,45,825.5,102.5,3.25,18.0,634.0,823.87,640.94
2016,5,18,16,0,814.0,98.0,3.4,18.0,590.0,780.49,612.66
2016,5,18,16,15,794.0,94.5,3.5,17.5,542.0,730.04,579.52
2016,5,18,16,30,774.0,91.0,3.6,17.0,494.0,678.84,545.02
2016,5,18,16,45,745.0,87.5,3.75,16.5,443.0,621.03,503.96
2016,5,18,17,0,716.0,84.0,3.9,16.0,392.0,565.97,462.47
2016,5,18,17,15,678.5,79.0,3.95,15.5,341.0,503.2,413.21
2016,5,18,17,30,641.0,74.0,4.0,15.0,290.0,442.67,364.02
2016,5,18,17,45,580.5,68.5,4.1,14.5,239.5,372.99,305.74
2016,5,18,18,0,520.0,63.0,4.2,14.0,189.0,308.65,250.13
2016,5,18,18,15,438.5,54.5,4.2,13.5,143.0,238.88,188.92
2016,5,18,18,30,357.0,46.0,4.2,13.0,97.0,177.57,134.37
2016,5,18,18,45,229.0,33.0,4.25,13.0,61.0,107.62,73.69
2016,5,18,19,0,101.0,20.0,4.3,13.0,25.0,48.16,6.12
2016,5,18,19,15,50.5,10.0,4.35,12.5,12.5,17.21,0.0
2016,5,18,19,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,4.5,11.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,4.6,10.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,5.05,10.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,5.1,9.5,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,5.25,9.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,5.15,8.5,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,5.05,8.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,5.05,8.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,5,19,5,15,82.0,15.5,5.25,8.0,23.0,12.2,0.0
2016,5,19,5,30,164.0,31.0,5.4,8.0,46.0,24.2,14.42
2016,5,19,5,45,247.0,46.0,5.55,8.5,83.5,35.33,25.77
2016,5,19,6,0,330.0,61.0,5.7,9.0,121.0,46.01,35.9
2016,5,19,6,15,384.0,74.0,5.6,9.0,165.0,54.64,44.06
2016,5,19,6,30,438.0,87.0,5.5,9.0,209.0,62.85,51.65
2016,5,19,6,45,507.5,88.0,5.45,9.5,257.0,61.37,50.19
2016,5,19,7,0,577.0,89.0,5.4,10.0,305.0,76.29,49.3
2016,5,19,7,15,665.5,81.5,5.35,10.5,365.5,114.19,65.35
2016,5,19,7,30,754.0,74.0,5.3,11.0,426.0,166.01,101.75
2016,5,19,7,45,803.0,81.0,5.3,11.5,493.5,227.55,153.51
2016,5,19,8,0,852.0,88.0,5.3,12.0,561.0,294.56,212.33
2016,5,19,8,15,869.0,91.0,5.25,12.0,609.5,353.11,266.26
2016,5,19,8,30,886.0,94.0,5.2,12.0,658.0,416.96,323.78
2016,5,19,8,45,899.5,96.0,5.2,12.5,702.5,474.75,374.74
2016,5,19,9,0,913.0,98.0,5.2,13.0,747.0,532.75,424.33
2016,5,19,9,15,922.5,100.0,5.2,13.0,786.5,588.54,471.55
2016,5,19,9,30,932.0,102.0,5.2,13.0,826.0,643.61,516.93
2016,5,19,9,45,758.0,195.0,5.2,13.5,800.5,661.68,528.94
2016,5,19,10,0,584.0,288.0,5.2,14.0,775.0,665.15,528.26
2016,5,19,10,15,763.0,202.0,5.2,14.0,860.5,746.65,594.06
2016,5,19,10,30,942.0,116.0,5.2,14.0,946.0,835.94,661.55
2016,5,19,10,45,745.5,235.5,5.25,14.0,902.0,831.53,656.21
2016,5,19,11,0,549.0,355.0,5.3,14.0,858.0,808.27,633.83
2016,5,19,11,15,527.5,373.5,5.3,14.0,862.5,829.6,648.83
2016,5,19,11,30,506.0,392.0,5.3,14.0,867.0,848.18,661.44
2016,5,19,11,45,520.5,381.5,5.35,14.5,873.0,870.0,676.72
2016,5,19,12,0,535.0,371.0,5.4,15.0,879.0,890.27,690.81
2016,5,19,12,15,367.5,427.0,5.5,15.0,776.0,790.88,614.7
2016,5,19,12,30,200.0,483.0,5.6,15.0,673.0,683.25,531.11
2016,5,19,12,45,582.0,296.0,5.7,15.5,839.5,899.86,702.64
2016,5,19,13,0,964.0,109.0,5.8,16.0,1006.0,1085.94,835.65
2016,5,19,13,15,960.0,108.5,5.9,15.5,988.5,1086.39,837.72
2016,5,19,13,30,956.0,108.0,6.0,15.0,971.0,1083.14,838.44
2016,5,19,13,45,946.5,109.0,6.1,15.0,945.5,1072.27,832.31
2016,5,19,14,0,937.0,110.0,6.2,15.0,920.0,1057.9,823.8
2016,5,19,14,15,929.5,108.5,6.2,14.5,889.0,1039.43,813.35
2016,5,19,14,30,922.0,107.0,6.2,14.0,858.0,1017.63,800.54
2016,5,19,14,45,747.5,177.0,6.2,13.5,768.5,924.53,735.6
2016,5,19,15,0,573.0,247.0,6.2,13.0,679.0,816.83,656.3
2016,5,19,15,15,612.5,214.5,6.2,12.5,653.5,807.76,653.75
2016,5,19,15,30,652.0,182.0,6.2,12.0,628.0,790.38,644.21
2016,5,19,15,45,573.5,191.5,6.25,11.5,564.5,708.21,582.23
2016,5,19,16,0,495.0,201.0,6.3,11.0,501.0,635.19,525.81
2016,5,19,16,15,456.5,193.5,6.25,10.5,452.5,578.38,482.04
2016,5,19,16,30,418.0,186.0,6.2,10.0,404.0,523.19,438.68
2016,5,19,16,45,394.5,173.5,6.2,10.0,362.5,474.86,399.74
2016,5,19,17,0,371.0,161.0,6.2,10.0,321.0,418.17,353.35
2016,5,19,17,15,355.0,142.0,6.1,9.5,279.5,370.12,313.75
2016,5,19,17,30,339.0,123.0,6.0,9.0,238.0,331.16,280.61
2016,5,19,17,45,308.5,105.5,5.95,9.0,197.0,271.35,228.56
2016,5,19,18,0,278.0,88.0,5.9,9.0,156.0,222.55,184.85
2016,5,19,18,15,236.0,70.5,5.9,9.0,118.5,172.35,139.43
2016,5,19,18,30,194.0,53.0,5.9,9.0,81.0,126.54,97.68
2016,5,19,18,45,121.5,36.5,5.9,9.0,51.5,78.41,54.85
2016,5,19,19,0,49.0,20.0,5.9,9.0,22.0,34.53,6.23
2016,5,19,19,15,24.5,10.0,5.9,9.0,11.0,13.28,0.0
2016,5,19,19,30,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,5.95,9.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,6.05,8.5,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,6.1,8.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,6.15,8.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,6.2,8.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,6.2,8.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,6.2,8.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,6.2,8.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,6.2,8.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,6.15,8.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,6.1,8.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,6.1,8.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,6.1,8.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,6.0,7.5,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,5.9,7.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,5.85,7.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,5.8,7.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,5.7,7.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,5.5,7.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,5.4,7.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,5.35,7.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,5.3,7.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,4.35,7.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,5,20,5,15,125.5,15.5,4.25,7.0,27.0,12.2,0.0
2016,5,20,5,30,251.0,31.0,4.2,7.0,54.0,25.07,15.39
2016,5,20,5,45,362.5,41.0,4.2,7.5,96.0,31.99,22.95
2016,5,20,6,0,474.0,51.0,4.2,8.0,138.0,38.57,29.36
2016,5,20,6,15,542.0,58.0,4.2,8.0,187.0,42.15,32.9
2016,5,20,6,30,610.0,65.0,4.2,8.0,236.0,45.58,36.13
2016,5,20,6,45,658.5,70.0,4.25,8.5,288.0,47.22,37.52
2016,5,20,7,0,707.0,75.0,4.3,9.0,340.0,69.83,41.01
2016,5,20,7,15,739.5,79.0,4.25,9.0,392.5,123.72,70.7
2016,5,20,7,30,772.0,83.0,4.2,9.0,445.0,176.73,110.61
2016,5,20,7,45,795.0,87.0,4.2,9.5,495.5,231.53,157.99
2016,5,20,8,0,818.0,91.0,4.2,10.0,546.0,288.73,209.67
2016,5,20,8,15,500.0,191.5,4.2,10.0,477.0,316.9,246.29
2016,5,20,8,30,182.0,292.0,4.2,10.0,408.0,318.16,255.1
2016,5,20,8,45,308.5,283.5,4.2,10.5,496.5,376.52,301.36
2016,5,20,9,0,435.0,275.0,4.2,11.0,585.0,449.12,359.33
2016,5,20,9,15,336.0,323.0,4.15,11.0,570.5,465.58,372.64
2016,5,20,9,30,237.0,371.0,4.1,11.0,556.0,471.62,376.6
2016,5,20,9,45,579.0,240.0,4.1,11.5,717.0,588.11,471.59
2016,5,20,10,0,921.0,109.0,4.1,12.0,878.0,732.99,586.07
2016,5,20,10,15,927.0,110.0,4.1,12.0,905.5,779.65,619.58
2016,5,20,10,30,933.0,111.0,4.1,12.0,933.0,824.4,651.3
2016,5,20,10,45,935.0,113.0,4.1,12.0,953.5,864.76,679.57
2016,5,20,11,0,937.0,115.0,4.1,12.0,974.0,902.55,705.82
2016,5,20,11,15,940.0,116.0,4.05,12.0,987.5,937.55,729.67
2016,5,20,11,30,943.0,117.0,4.0,12.0,1001.0,969.75,751.41
2016,5,20,11,45,940.5,119.0,4.0,12.0,1006.5,994.87,768.45
2016,5,20,12,0,938.0,121.0,4.0,12.0,1012.0,1016.7,783.28
2016,5,20,12,15,937.5,121.0,4.0,12.0,1010.0,1035.15,795.84
2016,5,20,12,30,937.0,121.0,4.0,12.0,1008.0,1050.22,806.17
2016,5,20,12,45,932.0,123.0,4.05,12.0,998.0,1059.36,812.91
2016,5,20,13,0,927.0,125.0,4.1,12.0,988.0,1064.96,817.38
2016,5,20,13,15,923.0,124.0,4.1,12.0,971.5,1064.94,817.81
2016,5,20,13,30,919.0,123.0,4.1,12.0,955.0,1061.35,815.96
2016,5,20,13,45,913.0,122.5,4.1,12.0,931.0,1052.72,810.79
2016,5,20,14,0,907.0,122.0,4.1,12.0,907.0,1040.64,803.4
2016,5,20,14,15,899.5,120.0,4.05,12.0,876.5,1022.12,791.32
2016,5,20,14,30,892.0,118.0,4.0,12.0,846.0,1000.37,777.11
2016,5,20,14,45,882.0,116.5,4.0,12.0,809.5,973.68,759.82
2016,5,20,15,0,872.0,115.0,4.0,12.0,773.0,944.17,740.54
2016,5,20,15,15,859.0,112.5,3.95,11.5,731.5,908.21,717.63
2016,5,20,15,30,846.0,110.0,3.9,11.0,690.0,876.81,697.85
2016,5,20,15,45,828.5,107.5,3.9,11.0,644.0,832.36,667.3
2016,5,20,16,0,811.0,105.0,3.9,11.0,598.0,786.39,635.34
2016,5,20,16,15,789.0,101.5,3.85,10.5,549.0,734.59,599.43
2016,5,20,16,30,767.0,98.0,3.8,10.0,500.0,682.18,562.4
2016,5,20,16,45,737.5,94.0,3.8,10.0,449.0,626.14,519.86
2016,5,20,17,0,708.0,90.0,3.8,10.0,398.0,568.53,474.25
2016,5,20,17,15,669.0,84.5,3.75,9.5,346.0,504.69,423.01
2016,5,20,17,30,630.0,79.0,3.7,9.0,294.0,443.22,372.03
2016,5,20,17,45,573.5,72.5,3.65,9.0,244.0,374.85,313.1
2016,5,20,18,0,517.0,66.0,3.6,9.0,194.0,311.4,256.8
2016,5,20,18,15,436.0,57.0,3.5,8.5,147.5,241.3,194.5
2016,5,20,18,30,355.0,48.0,3.4,8.0,101.0,179.61,138.88
2016,5,20,18,45,233.5,35.0,3.35,8.0,64.5,111.34,78.8
2016,5,20,19,0,112.0,22.0,3.3,8.0,28.0,53.49,15.83
2016,5,20,19,15,56.0,11.0,3.25,8.0,14.0,19.12,0.0
2016,5,20,19,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,7.0,1.25,8.0,7.0,6.48,0.0
2016,5,21,5,30,0.0,14.0,1.3,8.0,14.0,12.97,5.31
2016,5,21,5,45,0.0,25.5,1.4,8.0,25.5,23.66,15.55
2016,5,21,6,0,0.0,37.0,1.5,8.0,37.0,34.36,25.62
2016,5,21,6,15,0.0,50.5,1.55,8.0,50.5,46.95,37.32
2016,5,21,6,30,0.0,64.0,1.6,8.0,64.0,59.09,48.46
2016,5,21,6,45,0.0,78.5,1.7,8.0,78.5,71.91,60.04
2016,5,21,7,0,0.0,93.0,1.8,8.0,93.0,84.77,68.13
2016,5,21,7,15,0.0,115.5,1.8,8.0,115.5,104.47,84.76
2016,5,21,7,30,0.0,138.0,1.8,8.0,138.0,124.37,101.3
2016,5,21,7,45,6.5,164.0,1.8,8.5,167.5,148.71,120.86
2016,5,21,8,0,13.0,190.0,1.8,9.0,197.0,174.03,141.01
2016,5,21,8,15,41.0,234.0,1.75,9.0,260.0,217.19,175.28
2016,5,21,8,30,69.0,278.0,1.7,9.0,323.0,268.49,215.92
2016,5,21,8,45,40.0,249.5,1.7,9.0,276.5,239.38,192.56
2016,5,21,9,0,11.0,221.0,1.7,9.0,230.0,207.62,166.83
2016,5,21,9,15,31.5,280.5,1.7,9.0,305.5,270.07,216.85
2016,5,21,9,30,52.0,340.0,1.7,9.0,381.0,337.81,269.82
2016,5,21,9,45,45.5,345.5,1.7,9.5,382.5,343.88,273.31
2016,5,21,10,0,39.0,351.0,1.7,10.0,384.0,349.13,276.42
2016,5,21,10,15,48.5,377.0,1.7,10.0,419.0,383.89,303.02
2016,5,21,10,30,58.0,403.0,1.7,10.0,454.0,419.8,330.09
2016,5,21,10,45,100.5,433.5,1.7,10.0,524.5,487.58,381.73
2016,5,21,11,0,143.0,464.0,1.7,10.0,595.0,562.12,437.16
2016,5,21,11,15,106.5,456.0,1.7,10.0,554.5,527.34,409.92
2016,5,21,11,30,70.0,448.0,1.7,10.0,514.0,492.93,383.47
2016,5,21,11,45,73.0,453.5,1.7,10.0,522.5,505.9,393.34
2016,5,21,12,0,76.0,459.0,1.7,10.0,531.0,518.77,402.81
2016,5,21,12,15,127.0,472.0,1.7,10.0,592.5,594.05,459.49
2016,5,21,12,30,178.0,485.0,1.7,10.0,654.0,663.11,510.22
2016,5,21,12,45,259.5,461.0,1.75,10.5,705.0,735.28,563.1
2016,5,21,13,0,341.0,437.0,1.8,11.0,756.0,798.4,608.83
2016,5,21,13,15,331.5,432.5,1.8,11.0,738.5,788.94,601.8
2016,5,21,13,30,322.0,428.0,1.8,11.0,721.0,777.84,594.42
2016,5,21,13,45,265.0,429.0,1.85,11.0,665.5,723.33,555.51
2016,5,21,14,0,208.0,430.0,1.9,11.0,610.0,655.86,507.17
2016,5,21,14,15,140.0,403.5,1.9,11.0,523.0,560.4,436.94
2016,5,21,14,30,72.0,377.0,1.9,11.0,436.0,452.97,355.96
2016,5,21,14,45,179.0,362.0,1.95,11.0,499.5,551.92,435.52
2016,5,21,15,0,286.0,347.0,2.0,11.0,563.0,645.48,507.95
2016,5,21,15,15,281.0,327.0,2.0,11.0,530.5,613.23,484.52
2016,5,21,15,30,276.0,307.0,2.0,11.0,498.0,580.05,461.21
2016,5,21,15,45,174.5,285.5,2.05,11.0,403.5,451.3,362.61
2016,5,21,16,0,73.0,264.0,2.1,11.0,309.0,329.83,266.52
2016,5,21,16,15,50.5,231.0,2.1,11.0,261.0,275.07,223.47
2016,5,21,16,30,28.0,198.0,2.1,11.0,213.0,221.9,180.6
2016,5,21,16,45,165.0,182.0,2.15,11.0,255.5,307.61,254.6
2016,5,21,17,0,302.0,166.0,2.2,11.0,298.0,379.91,315.15
2016,5,21,17,15,276.5,150.0,2.15,10.5,259.5,333.09,277.01
2016,5,21,17,30,251.0,134.0,2.1,10.0,221.0,288.23,240.16
2016,5,21,17,45,362.0,103.0,2.05,10.0,205.5,302.49,251.09
2016,5,21,18,0,473.0,72.0,2.0,10.0,190.0,299.02,244.75
2016,5,21,18,15,395.0,61.5,1.9,9.5,145.0,228.72,183.14
2016,5,21,18,30,317.0,51.0,1.8,9.0,100.0,169.66,130.67
2016,5,21,18,45,210.5,37.0,1.75,9.0,64.5,107.68,76.44
2016,5,21,19,0,104.0,23.0,1.7,9.0,29.0,53.33,18.8
2016,5,21,19,15,52.0,11.5,1.6,8.5,14.5,19.04,0.0
2016,5,21,19,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,22,5,15,109.5,17.0,1.0,8.0,27.0,13.37,0.0
2016,5,22,5,30,219.0,34.0,1.0,8.0,54.0,26.58,16.91
2016,5,22,5,45,312.5,46.0,1.05,8.5,94.5,35.28,25.9
2016,5,22,6,0,406.0,58.0,1.1,9.0,135.0,44.65,34.81
2016,5,22,6,15,473.0,67.0,1.1,9.0,182.5,49.65,39.63
2016,5,22,6,30,540.0,76.0,1.1,9.0,230.0,54.38,44.02
2016,5,22,6,45,574.0,86.5,1.15,9.5,279.0,59.97,48.95
2016,5,22,7,0,608.0,97.0,1.2,10.0,328.0,85.18,55.35
2016,5,22,7,15,488.0,134.0,1.2,10.0,336.5,141.71,95.41
2016,5,22,7,30,368.0,171.0,1.2,10.0,345.0,189.53,138.02
2016,5,22,7,45,402.5,184.5,1.2,10.5,394.0,227.04,167.9
2016,5,22,8,0,437.0,198.0,1.2,11.0,443.0,273.79,206.48
2016,5,22,8,15,447.0,214.0,1.2,11.0,483.0,318.6,244.71
2016,5,22,8,30,457.0,230.0,1.2,11.0,523.0,364.42,283.2
2016,5,22,8,45,324.0,283.0,1.2,11.5,498.0,382.87,300.01
2016,5,22,9,0,191.0,336.0,1.2,12.0,473.0,386.81,303.44
2016,5,22,9,15,275.0,338.5,1.2,12.0,547.0,445.85,349.09
2016,5,22,9,30,359.0,341.0,1.2,12.0,621.0,515.73,402.06
2016,5,22,9,45,407.5,335.5,1.25,12.0,666.5,562.79,437.68
2016,5,22,10,0,456.0,330.0,1.3,12.0,712.0,614.74,476.64
2016,5,22,10,15,395.0,372.0,1.35,12.0,710.5,632.14,487.89
2016,5,22,10,30,334.0,414.0,1.4,12.0,709.0,644.35,495.27
2016,5,22,10,45,360.0,409.0,1.45,12.5,733.5,678.44,519.55
2016,5,22,11,0,386.0,404.0,1.5,13.0,758.0,713.18,543.8
2016,5,22,11,15,414.0,404.0,1.55,13.0,789.0,757.94,575.64
2016,5,22,11,30,442.0,404.0,1.6,13.0,820.0,800.79,605.82
2016,5,22,11,45,367.5,434.5,1.65,13.0,782.5,773.18,584.75
2016,5,22,12,0,293.0,465.0,1.7,13.0,745.0,745.31,563.83
2016,5,22,12,15,331.0,447.0,1.75,12.5,762.5,774.61,587.36
2016,5,22,12,30,369.0,429.0,1.8,12.0,780.0,803.31,609.94
2016,5,22,12,45,378.0,420.5,1.85,12.0,777.0,811.78,616.6
2016,5,22,13,0,387.0,412.0,1.9,12.0,774.0,818.56,622.36
2016,5,22,13,15,410.0,396.0,1.95,12.0,773.5,839.09,637.99
2016,5,22,13,30,433.0,380.0,2.0,12.0,773.0,849.27,646.61
2016,5,22,13,45,450.5,363.5,2.05,12.0,763.5,851.07,649.54
2016,5,22,14,0,468.0,347.0,2.1,12.0,754.0,850.39,650.92
2016,5,22,14,15,480.5,328.0,2.1,12.0,733.0,839.57,644.86
2016,5,22,14,30,493.0,309.0,2.1,12.0,712.0,826.12,637.12
2016,5,22,14,45,471.5,299.0,2.15,12.0,671.5,787.1,610.86
2016,5,22,15,0,450.0,289.0,2.2,12.0,631.0,746.96,583.67
2016,5,22,15,15,444.0,275.0,2.2,11.5,597.0,715.77,563.69
2016,5,22,15,30,438.0,261.0,2.2,11.0,563.0,683.12,542.25
2016,5,22,15,45,452.0,237.0,2.2,11.0,531.0,655.34,523.77
2016,5,22,16,0,466.0,213.0,2.2,11.0,499.0,624.87,502.95
2016,5,22,16,15,413.0,207.0,2.2,11.0,445.0,559.64,453.75
2016,5,22,16,30,360.0,201.0,2.2,11.0,391.0,486.92,398.13
2016,5,22,16,45,344.0,182.0,2.2,11.0,349.0,439.77,362.07
2016,5,22,17,0,328.0,163.0,2.2,11.0,307.0,393.14,325.43
2016,5,22,17,15,301.0,147.5,2.2,10.5,267.0,344.72,286.77
2016,5,22,17,30,274.0,132.0,2.2,10.0,227.0,298.37,248.76
2016,5,22,17,45,256.0,112.0,2.2,10.0,189.0,253.49,210.61
2016,5,22,18,0,238.0,92.0,2.2,10.0,151.0,210.05,172.66
2016,5,22,18,15,200.0,73.5,2.1,9.5,115.5,162.35,130.69
2016,5,22,18,30,162.0,55.0,2.0,9.0,80.0,118.56,91.69
2016,5,22,18,45,105.5,38.0,1.9,9.0,52.0,75.66,53.76
2016,5,22,19,0,49.0,21.0,1.8,9.0,24.0,36.09,13.13
2016,5,22,19,15,24.5,10.5,1.75,8.5,12.0,13.84,0.0
2016,5,22,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,23,5,15,116.5,16.0,1.6,8.5,27.0,12.54,0.0
2016,5,23,5,30,233.0,32.0,1.6,9.0,54.0,24.93,15.51
2016,5,23,5,45,329.0,43.0,1.65,9.5,94.5,33.51,24.22
2016,5,23,6,0,425.0,54.0,1.7,10.0,135.0,40.89,31.28
2016,5,23,6,15,351.0,78.5,1.7,10.0,159.0,57.77,46.78
2016,5,23,6,30,277.0,103.0,1.7,10.0,183.0,78.64,65.67
2016,5,23,6,45,306.5,118.5,1.75,10.5,222.5,89.02,74.74
2016,5,23,7,0,336.0,134.0,1.8,11.0,262.0,111.34,82.78
2016,5,23,7,15,298.0,162.5,1.8,11.5,288.0,151.73,110.97
2016,5,23,7,30,260.0,191.0,1.8,12.0,314.0,188.46,141.12
2016,5,23,7,45,510.0,147.0,1.8,12.5,421.0,219.85,157.11
2016,5,23,8,0,760.0,103.0,1.8,13.0,528.0,284.9,204.67
2016,5,23,8,15,779.0,106.0,1.8,13.0,575.0,338.73,252.67
2016,5,23,8,30,798.0,109.0,1.8,13.0,622.0,394.08,301.24
2016,5,23,8,45,812.0,112.5,1.85,13.5,665.0,448.97,347.85
2016,5,23,9,0,826.0,116.0,1.9,14.0,708.0,504.34,393.36
2016,5,23,9,15,837.5,118.5,1.9,14.0,746.5,557.69,436.5
2016,5,23,9,30,849.0,121.0,1.9,14.0,785.0,612.14,479.13
2016,5,23,9,45,582.0,255.0,1.9,14.0,719.0,603.06,469.77
2016,5,23,10,0,315.0,389.0,1.9,14.0,653.0,570.62,441.52
2016,5,23,10,15,345.5,389.5,1.9,14.0,688.5,611.77,472.46
2016,5,23,10,30,376.0,390.0,1.9,14.0,724.0,654.51,503.63
2016,5,23,10,45,445.0,381.5,1.95,14.5,785.0,723.1,552.83
2016,5,23,11,0,514.0,373.0,2.0,15.0,846.0,794.45,602.77
2016,5,23,11,15,504.0,385.5,2.0,14.5,855.0,819.16,619.9
2016,5,23,11,30,494.0,398.0,2.0,14.0,864.0,841.81,635.96
2016,5,23,11,45,469.0,407.0,2.05,14.0,851.5,845.18,637.87
2016,5,23,12,0,444.0,416.0,2.1,14.0,839.0,845.72,638.03
2016,5,23,12,15,666.5,276.5,2.1,14.0,910.0,938.78,709.04
2016,5,23,12,30,889.0,137.0,2.1,14.0,981.0,1018.08,761.83
2016,5,23,12,45,889.0,135.5,2.15,14.0,973.0,1028.35,768.52
2016,5,23,13,0,889.0,134.0,2.2,14.0,965.0,1035.27,773.91
2016,5,23,13,15,885.5,133.0,2.2,13.5,949.0,1035.77,776.05
2016,5,23,13,30,882.0,132.0,2.2,13.0,933.0,1032.83,776.12
2016,5,23,13,45,877.5,130.0,2.2,13.0,910.0,1024.46,771.3
2016,5,23,14,0,873.0,128.0,2.2,13.0,887.0,1012.73,764.42
2016,5,23,14,15,697.5,215.5,2.2,13.0,809.0,939.04,715.78
2016,5,23,14,30,522.0,303.0,2.2,13.0,731.0,847.81,650.44
2016,5,23,14,45,515.0,286.5,2.2,13.0,693.5,815.2,629.74
2016,5,23,15,0,508.0,270.0,2.2,13.0,656.0,780.65,606.87
2016,5,23,15,15,662.5,192.0,2.2,13.0,667.0,829.29,646.82
2016,5,23,15,30,817.0,114.0,2.2,13.0,678.0,856.27,666.9
2016,5,23,15,45,802.5,110.0,2.2,13.0,634.0,813.74,638.16
2016,5,23,16,0,788.0,106.0,2.2,13.0,590.0,769.55,608.57
2016,5,23,16,15,767.0,102.5,2.2,12.5,542.0,719.53,575.32
2016,5,23,16,30,746.0,99.0,2.2,12.0,494.0,668.88,540.91
2016,5,23,16,45,720.5,94.0,2.25,12.0,444.5,615.43,501.81
2016,5,23,17,0,695.0,89.0,2.3,12.0,395.0,560.1,459.49
2016,5,23,17,15,658.5,83.5,2.35,11.5,344.5,498.45,411.54
2016,5,23,17,30,622.0,78.0,2.4,11.0,294.0,438.95,363.54
2016,5,23,17,45,572.0,71.5,2.45,11.0,245.0,374.21,308.91
2016,5,23,18,0,522.0,65.0,2.5,11.0,196.0,313.72,256.14
2016,5,23,18,15,447.5,56.0,2.5,10.5,151.0,245.78,196.55
2016,5,23,18,30,373.0,47.0,2.5,10.0,106.0,185.54,142.72
2016,5,23,18,45,264.5,35.0,2.5,10.0,69.0,119.86,85.13
2016,5,23,19,0,156.0,23.0,2.5,10.0,32.0,65.06,28.69
2016,5,23,19,15,78.0,11.5,2.5,10.0,16.0,23.24,0.0
2016,5,23,19,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
