Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,23,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,24,5,15,124.5,16.0,2.35,9.0,28.5,12.53,0.0
2016,5,24,5,30,249.0,32.0,2.4,9.0,57.0,25.63,16.18
2016,5,24,5,45,344.5,43.0,2.5,9.5,97.5,33.43,24.15
2016,5,24,6,0,440.0,54.0,2.6,10.0,138.0,40.82,31.21
2016,5,24,6,15,504.5,61.5,2.6,10.0,185.5,44.71,34.98
2016,5,24,6,30,569.0,69.0,2.6,10.0,233.0,48.41,38.41
2016,5,24,6,45,422.5,106.0,2.6,10.5,241.0,74.48,61.78
2016,5,24,7,0,276.0,143.0,2.6,11.0,249.0,115.82,87.79
2016,5,24,7,15,498.5,117.5,2.55,11.5,341.0,130.87,85.37
2016,5,24,7,30,721.0,92.0,2.5,12.0,433.0,174.08,109.13
2016,5,24,7,45,743.5,96.5,2.5,12.5,482.0,230.64,157.12
2016,5,24,8,0,766.0,101.0,2.5,13.0,531.0,285.03,205.18
2016,5,24,8,15,785.0,104.5,2.45,13.0,578.0,339.58,254.1
2016,5,24,8,30,804.0,108.0,2.4,13.0,625.0,395.64,303.53
2016,5,24,8,45,817.5,111.0,2.35,13.5,667.5,450.15,350.0
2016,5,24,9,0,831.0,114.0,2.3,14.0,710.0,505.07,395.21
2016,5,24,9,15,842.0,116.5,2.25,14.0,748.5,560.5,440.0
2016,5,24,9,30,853.0,119.0,2.2,14.0,787.0,612.74,481.08
2016,5,24,9,45,862.5,120.5,2.2,14.5,820.5,662.5,518.45
2016,5,24,10,0,872.0,122.0,2.2,15.0,854.0,711.23,553.95
2016,5,24,10,15,666.5,241.5,2.2,14.5,811.5,711.97,551.43
2016,5,24,10,30,461.0,361.0,2.2,14.0,769.0,694.36,535.01
2016,5,24,10,45,673.5,246.5,2.25,14.0,858.0,782.72,604.22
2016,5,24,11,0,886.0,132.0,2.3,14.0,947.0,874.9,669.89
2016,5,24,11,15,888.5,132.5,2.3,14.0,960.5,907.38,690.86
2016,5,24,11,30,891.0,133.0,2.3,14.0,974.0,937.21,710.51
2016,5,24,11,45,889.0,135.5,2.3,14.0,979.0,961.99,726.71
2016,5,24,12,0,887.0,138.0,2.3,14.0,984.0,983.72,740.91
2016,5,24,12,15,684.0,274.0,2.3,14.0,925.5,953.0,719.53
2016,5,24,12,30,481.0,410.0,2.3,14.0,867.0,900.97,677.57
2016,5,24,12,45,468.5,406.0,2.35,14.0,848.0,894.49,674.23
2016,5,24,13,0,456.0,402.0,2.4,14.0,829.0,885.55,668.77
2016,5,24,13,15,450.5,391.0,2.4,13.5,807.0,874.34,662.95
2016,5,24,13,30,445.0,380.0,2.4,13.0,785.0,860.84,655.57
2016,5,24,13,45,457.5,364.5,2.45,13.0,771.5,858.63,655.77
2016,5,24,14,0,470.0,349.0,2.5,13.0,758.0,853.99,654.24
2016,5,24,14,15,656.0,241.0,2.5,13.0,791.0,924.6,710.38
2016,5,24,14,30,842.0,133.0,2.5,13.0,824.0,976.11,746.11
2016,5,24,14,45,830.0,131.5,2.55,13.0,788.5,948.47,728.35
2016,5,24,15,0,818.0,130.0,2.6,13.0,753.0,918.22,709.5
2016,5,24,15,15,682.5,175.5,2.6,12.5,676.5,829.63,650.05
2016,5,24,15,30,547.0,221.0,2.6,12.0,600.0,735.5,583.01
2016,5,24,15,45,650.5,170.0,2.65,12.0,591.5,755.48,602.51
2016,5,24,16,0,754.0,119.0,2.7,12.0,583.0,756.65,605.18
2016,5,24,16,15,731.5,115.0,2.7,11.5,535.5,709.22,572.82
2016,5,24,16,30,709.0,111.0,2.7,11.0,488.0,658.33,537.4
2016,5,24,16,45,585.5,124.5,2.7,11.0,415.5,557.43,458.74
2016,5,24,17,0,462.0,138.0,2.7,11.0,343.0,461.12,381.94
2016,5,24,17,15,427.0,128.0,2.65,11.0,299.0,406.83,338.18
2016,5,24,17,30,392.0,118.0,2.6,11.0,255.0,355.06,295.2
2016,5,24,17,45,437.0,94.5,2.6,11.0,224.5,330.34,273.61
2016,5,24,18,0,482.0,71.0,2.6,11.0,194.0,303.09,247.98
2016,5,24,18,15,408.5,61.0,2.5,10.5,149.0,236.48,189.51
2016,5,24,18,30,335.0,51.0,2.4,10.0,104.0,176.09,135.85
2016,5,24,18,45,241.5,37.5,2.35,10.0,68.5,116.8,83.59
2016,5,24,19,0,148.0,24.0,2.3,10.0,33.0,64.94,30.86
2016,5,24,19,15,74.0,12.0,2.25,10.0,16.5,23.17,0.0
2016,5,24,19,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,25,5,15,133.0,16.0,2.25,9.0,29.0,12.45,0.0
2016,5,25,5,30,266.0,32.0,2.3,9.0,58.0,25.55,16.19
2016,5,25,5,45,362.0,41.5,2.35,9.5,99.0,31.98,22.88
2016,5,25,6,0,458.0,51.0,2.4,10.0,140.0,38.09,28.76
2016,5,25,6,15,281.5,81.5,2.4,10.0,141.5,59.81,48.63
2016,5,25,6,30,105.0,112.0,2.4,10.0,143.0,88.74,74.73
2016,5,25,6,45,116.0,133.5,2.45,10.5,173.5,103.95,88.06
2016,5,25,7,0,127.0,155.0,2.5,11.0,204.0,125.07,98.69
2016,5,25,7,15,196.5,173.0,2.5,11.5,260.5,156.04,118.75
2016,5,25,7,30,266.0,191.0,2.5,12.0,317.0,189.62,142.02
2016,5,25,7,45,527.5,141.0,2.55,12.5,425.5,219.15,156.23
2016,5,25,8,0,789.0,91.0,2.6,13.0,534.0,282.78,202.82
2016,5,25,8,15,807.0,94.0,2.6,13.0,581.0,337.78,252.42
2016,5,25,8,30,825.0,97.0,2.6,13.0,628.0,394.13,302.46
2016,5,25,8,45,841.0,98.5,2.6,13.5,672.0,453.07,352.69
2016,5,25,9,0,857.0,100.0,2.6,14.0,716.0,508.41,398.64
2016,5,25,9,15,868.0,102.0,2.6,14.0,754.5,561.8,442.44
2016,5,25,9,30,879.0,104.0,2.6,14.0,793.0,614.74,484.63
2016,5,25,9,45,898.0,99.0,2.6,14.5,829.0,665.74,523.47
2016,5,25,10,0,917.0,94.0,2.6,15.0,865.0,716.39,560.93
2016,5,25,10,15,923.0,95.5,2.65,15.0,892.5,763.02,593.79
2016,5,25,10,30,929.0,97.0,2.7,15.0,920.0,807.78,624.85
2016,5,25,10,45,934.0,97.0,2.75,15.5,941.0,848.25,651.43
2016,5,25,11,0,939.0,97.0,2.8,16.0,962.0,886.36,676.13
2016,5,25,11,15,942.0,97.5,2.85,16.0,976.0,920.68,699.33
2016,5,25,11,30,945.0,98.0,2.9,16.0,990.0,952.2,720.58
2016,5,25,11,45,946.5,98.5,2.95,16.0,996.5,979.39,738.89
2016,5,25,12,0,948.0,99.0,3.0,16.0,1003.0,1003.46,755.14
2016,5,25,12,15,948.0,99.0,3.1,16.0,1002.5,1022.35,768.44
2016,5,25,12,30,948.0,99.0,3.2,16.0,1002.0,1037.86,779.61
2016,5,25,12,45,939.5,104.0,3.3,16.0,991.5,1046.54,786.35
2016,5,25,13,0,931.0,109.0,3.4,16.0,981.0,1051.66,790.87
2016,5,25,13,15,928.5,108.0,3.45,16.0,965.5,1053.08,792.66
2016,5,25,13,30,926.0,107.0,3.5,16.0,950.0,1050.94,792.21
2016,5,25,13,45,920.5,107.0,3.6,16.0,927.5,1043.3,788.59
2016,5,25,14,0,915.0,107.0,3.7,16.0,905.0,1032.2,782.75
2016,5,25,14,15,909.0,105.5,3.75,16.0,876.0,1015.63,772.91
2016,5,25,14,30,903.0,104.0,3.8,16.0,847.0,995.78,760.91
2016,5,25,14,45,892.5,103.5,3.9,16.0,811.5,969.59,744.87
2016,5,25,15,0,882.0,103.0,4.0,16.0,776.0,940.6,726.82
2016,5,25,15,15,871.0,101.0,4.05,15.5,736.0,906.88,706.36
2016,5,25,15,30,860.0,99.0,4.1,15.0,696.0,870.76,683.95
2016,5,25,15,45,840.5,98.5,4.15,15.0,650.5,833.11,658.9
2016,5,25,16,0,821.0,98.0,4.2,15.0,605.0,787.65,627.82
2016,5,25,16,15,801.0,95.0,4.2,14.5,556.5,737.82,594.01
2016,5,25,16,30,781.0,92.0,4.2,14.0,508.0,687.22,559.0
2016,5,25,16,45,746.5,90.5,4.25,14.0,456.5,627.84,514.99
2016,5,25,17,0,712.0,89.0,4.3,14.0,405.0,571.72,471.08
2016,5,25,17,15,675.0,84.0,4.3,13.5,354.0,509.58,421.93
2016,5,25,17,30,638.0,79.0,4.3,13.0,303.0,449.59,372.88
2016,5,25,17,45,577.5,74.0,4.3,12.5,252.5,380.53,314.79
2016,5,25,18,0,517.0,69.0,4.3,12.0,202.0,316.7,259.4
2016,5,25,18,15,440.0,60.0,4.2,11.5,155.5,247.91,198.81
2016,5,25,18,30,363.0,51.0,4.1,11.0,109.0,187.02,144.37
2016,5,25,18,45,248.5,38.5,4.05,11.0,72.0,120.0,86.06
2016,5,25,19,0,134.0,26.0,4.0,11.0,35.0,64.73,32.68
2016,5,25,19,15,67.0,13.0,3.95,10.5,17.5,23.09,0.0
2016,5,25,19,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,5,26,5,15,114.0,17.5,2.85,9.5,29.0,13.71,0.0
2016,5,26,5,30,228.0,35.0,2.8,10.0,58.0,27.26,17.63
2016,5,26,5,45,327.0,46.0,2.75,10.5,99.0,35.15,25.61
2016,5,26,6,0,426.0,57.0,2.7,11.0,140.0,43.35,33.37
2016,5,26,6,15,491.5,65.0,2.65,11.5,187.0,47.55,37.33
2016,5,26,6,30,557.0,73.0,2.6,12.0,234.0,51.53,40.91
2016,5,26,6,45,603.0,79.0,2.6,12.5,284.5,53.63,42.66
2016,5,26,7,0,649.0,85.0,2.6,13.0,335.0,78.48,47.25
2016,5,26,7,15,682.5,90.0,2.55,13.5,385.5,125.38,72.55
2016,5,26,7,30,716.0,95.0,2.5,14.0,436.0,176.28,110.34
2016,5,26,7,45,739.0,99.5,2.45,14.5,485.0,232.76,157.84
2016,5,26,8,0,762.0,104.0,2.4,15.0,534.0,286.94,205.25
2016,5,26,8,15,781.5,107.5,2.35,15.5,581.0,341.36,253.09
2016,5,26,8,30,801.0,111.0,2.3,16.0,628.0,397.34,301.31
2016,5,26,8,45,815.0,114.5,2.3,16.5,671.0,452.27,347.55
2016,5,26,9,0,829.0,118.0,2.3,17.0,714.0,507.68,392.67
2016,5,26,9,15,841.0,120.5,2.3,17.0,753.0,561.34,435.82
2016,5,26,9,30,853.0,123.0,2.3,17.0,792.0,616.14,478.51
2016,5,26,9,45,858.5,127.0,2.3,17.5,825.0,665.52,515.11
2016,5,26,10,0,864.0,131.0,2.3,18.0,858.0,713.53,549.63
2016,5,26,10,15,871.5,132.5,2.35,18.0,885.5,759.21,582.62
2016,5,26,10,30,879.0,134.0,2.4,18.0,913.0,803.27,612.71
2016,5,26,10,45,885.0,134.0,2.5,18.5,934.5,842.94,638.7
2016,5,26,11,0,891.0,134.0,2.6,19.0,956.0,880.47,663.03
2016,5,26,11,15,894.5,135.0,2.65,19.0,970.0,914.44,685.68
2016,5,26,11,30,898.0,136.0,2.7,19.0,984.0,945.81,706.55
2016,5,26,11,45,901.5,135.0,2.8,19.0,991.0,972.57,724.76
2016,5,26,12,0,905.0,134.0,2.9,19.0,998.0,996.44,741.13
2016,5,26,12,15,905.5,134.0,3.0,18.5,997.5,1015.37,755.75
2016,5,26,12,30,906.0,134.0,3.1,18.0,997.0,1031.11,768.43
2016,5,26,12,45,909.0,130.5,3.25,18.0,990.0,1042.58,777.4
2016,5,26,13,0,912.0,127.0,3.4,18.0,983.0,1050.65,784.25
2016,5,26,13,15,909.5,126.5,3.5,18.0,967.5,1052.74,786.84
2016,5,26,13,30,907.0,126.0,3.6,18.0,952.0,1051.35,787.27
2016,5,26,13,45,903.5,124.0,3.7,18.0,930.0,1043.92,783.78
2016,5,26,14,0,900.0,122.0,3.8,18.0,908.0,1033.03,778.09
2016,5,26,14,15,893.5,120.5,3.85,17.5,879.0,1016.32,769.66
2016,5,26,14,30,887.0,119.0,3.9,17.0,850.0,996.39,759.07
2016,5,26,14,45,879.0,117.0,3.95,17.0,815.0,971.41,743.58
2016,5,26,15,0,871.0,115.0,4.0,17.0,780.0,943.54,726.07
2016,5,26,15,15,859.5,112.5,4.0,16.5,740.0,909.23,705.02
2016,5,26,15,30,848.0,110.0,4.0,16.0,700.0,879.33,686.94
2016,5,26,15,45,831.5,108.0,4.05,16.0,655.0,836.51,658.32
2016,5,26,16,0,815.0,106.0,4.1,16.0,610.0,792.08,628.24
2016,5,26,16,15,795.0,102.5,4.1,15.5,561.5,741.94,594.42
2016,5,26,16,30,775.0,99.0,4.1,15.0,513.0,691.01,559.36
2016,5,26,16,45,746.0,95.5,4.1,15.0,462.5,633.4,516.57
2016,5,26,17,0,717.0,92.0,4.1,15.0,412.0,578.78,474.06
2016,5,26,17,15,680.0,87.0,4.05,14.5,360.5,516.4,425.0
2016,5,26,17,30,643.0,82.0,4.0,14.0,309.0,456.13,376.08
2016,5,26,17,45,586.5,76.0,4.0,13.5,258.0,387.61,318.91
2016,5,26,18,0,530.0,70.0,4.0,13.0,207.0,323.91,264.02
2016,5,26,18,15,453.5,61.0,3.95,12.5,160.0,254.55,203.34
2016,5,26,18,30,377.0,52.0,3.9,12.0,113.0,192.99,148.57
2016,5,26,18,45,261.0,39.5,3.85,11.5,75.0,124.72,89.6
2016,5,26,19,0,145.0,27.0,3.8,11.0,37.0,68.7,36.45
2016,5,26,19,15,72.5,13.5,3.75,10.5,18.5,24.53,0.0
2016,5,26,19,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,3.7,8.5,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,27,5,15,115.5,18.0,2.95,9.5,29.5,14.1,0.3
2016,5,27,5,30,231.0,36.0,2.9,10.0,59.0,28.05,18.36
2016,5,27,5,45,335.5,46.5,2.85,10.5,101.0,36.46,26.78
2016,5,27,6,0,440.0,57.0,2.8,11.0,143.0,43.3,33.32
2016,5,27,6,15,505.5,65.0,2.65,11.5,191.0,47.5,37.29
2016,5,27,6,30,571.0,73.0,2.5,12.0,239.0,51.5,40.88
2016,5,27,6,45,623.5,77.5,2.45,12.5,290.5,52.44,41.6
2016,5,27,7,0,676.0,82.0,2.4,13.0,342.0,77.38,45.55
2016,5,27,7,15,708.5,86.5,2.25,13.5,393.5,125.3,71.35
2016,5,27,7,30,741.0,91.0,2.1,14.0,445.0,181.56,113.5
2016,5,27,7,45,770.0,93.0,2.0,14.5,495.5,233.82,157.27
2016,5,27,8,0,799.0,95.0,1.9,15.0,546.0,289.17,205.46
2016,5,27,8,15,817.5,98.5,1.8,15.5,593.5,345.26,254.59
2016,5,27,8,30,836.0,102.0,1.7,16.0,641.0,402.77,303.75
2016,5,27,8,45,851.0,104.0,1.65,16.5,685.0,462.19,352.93
2016,5,27,9,0,866.0,106.0,1.6,17.0,729.0,517.99,397.7
2016,5,27,9,15,876.5,108.0,1.55,17.0,768.0,571.56,440.02
2016,5,27,9,30,887.0,110.0,1.5,17.0,807.0,624.6,480.52
2016,5,27,9,45,899.0,110.0,1.45,17.5,842.0,676.05,517.63
2016,5,27,10,0,911.0,110.0,1.4,18.0,877.0,726.61,552.81
2016,5,27,10,15,916.5,111.0,1.45,18.5,904.0,772.22,583.11
2016,5,27,10,30,922.0,112.0,1.5,19.0,931.0,815.94,611.05
2016,5,27,10,45,926.0,113.0,1.55,19.5,951.5,856.35,636.45
2016,5,27,11,0,930.0,114.0,1.6,20.0,972.0,894.39,660.03
2016,5,27,11,15,932.5,114.5,1.65,20.0,985.5,928.1,681.89
2016,5,27,11,30,935.0,115.0,1.7,20.0,999.0,959.02,701.91
2016,5,27,11,45,934.5,116.5,1.8,20.0,1005.0,985.21,719.55
2016,5,27,12,0,934.0,118.0,1.9,20.0,1011.0,1008.25,735.25
2016,5,27,12,15,933.5,118.0,2.0,20.0,1009.5,1026.6,748.03
2016,5,27,12,30,933.0,118.0,2.1,20.0,1008.0,1041.62,758.82
2016,5,27,12,45,925.5,121.5,2.25,20.0,997.5,1049.78,765.94
2016,5,27,13,0,918.0,125.0,2.4,20.0,987.0,1054.42,770.94
2016,5,27,13,15,914.5,124.5,2.45,20.0,971.0,1055.54,772.63
2016,5,27,13,30,911.0,124.0,2.5,20.0,955.0,1053.15,772.2
2016,5,27,13,45,903.0,124.5,2.65,20.0,931.5,1043.79,768.46
2016,5,27,14,0,895.0,125.0,2.8,20.0,908.0,1031.08,762.57
2016,5,27,14,15,888.5,123.5,2.85,20.0,878.5,1014.5,753.19
2016,5,27,14,30,882.0,122.0,2.9,20.0,849.0,994.71,741.76
2016,5,27,14,45,867.5,123.0,3.0,20.0,812.5,966.91,725.38
2016,5,27,15,0,853.0,124.0,3.1,20.0,776.0,944.28,712.43
2016,5,27,15,15,840.5,121.5,3.2,19.5,735.5,909.3,692.19
2016,5,27,15,30,828.0,119.0,3.3,19.0,695.0,872.03,670.1
2016,5,27,15,45,807.5,117.5,3.45,19.0,649.5,827.04,641.18
2016,5,27,16,0,787.0,116.0,3.6,19.0,604.0,780.75,610.81
2016,5,27,16,15,765.5,112.5,3.65,18.5,556.0,730.5,577.63
2016,5,27,16,30,744.0,109.0,3.7,18.0,508.0,682.47,545.39
2016,5,27,16,45,714.0,104.5,3.75,17.5,457.5,624.38,503.33
2016,5,27,17,0,684.0,100.0,3.8,17.0,407.0,567.09,460.39
2016,5,27,17,15,646.0,94.5,3.8,16.5,356.0,505.05,412.19
2016,5,27,17,30,608.0,89.0,3.8,16.0,305.0,445.27,364.21
2016,5,27,17,45,554.0,81.5,3.8,15.5,255.0,378.01,308.65
2016,5,27,18,0,500.0,74.0,3.8,15.0,205.0,315.38,255.25
2016,5,27,18,15,426.0,64.0,3.8,14.5,159.0,247.44,196.42
2016,5,27,18,30,352.0,54.0,3.8,14.0,113.0,185.88,142.29
2016,5,27,18,45,247.0,40.5,3.8,13.5,75.0,122.21,87.51
2016,5,27,19,0,142.0,27.0,3.8,13.0,37.0,68.44,37.32
2016,5,27,19,15,71.0,13.5,3.8,12.5,18.5,24.36,0.0
2016,5,27,19,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,28,5,15,113.0,18.0,2.35,10.5,30.0,14.08,0.84
2016,5,28,5,30,226.0,36.0,2.3,11.0,60.0,28.02,18.31
2016,5,28,5,45,320.5,48.0,2.25,11.5,101.0,36.67,26.88
2016,5,28,6,0,415.0,60.0,2.2,12.0,142.0,45.94,35.56
2016,5,28,6,15,480.0,69.0,2.1,12.5,189.5,50.89,40.18
2016,5,28,6,30,545.0,78.0,2.0,13.0,237.0,55.57,44.36
2016,5,28,6,45,592.0,84.5,1.95,13.5,287.5,57.88,46.27
2016,5,28,7,0,639.0,91.0,1.9,14.0,338.0,83.38,51.1
2016,5,28,7,15,673.5,96.5,1.85,14.5,389.0,130.14,76.43
2016,5,28,7,30,708.0,102.0,1.8,15.0,440.0,181.04,113.98
2016,5,28,7,45,735.0,106.0,1.75,15.5,490.0,233.13,157.33
2016,5,28,8,0,762.0,110.0,1.7,16.0,540.0,292.33,208.07
2016,5,28,8,15,781.5,113.5,1.65,16.5,587.5,346.68,255.19
2016,5,28,8,30,801.0,117.0,1.6,17.0,635.0,402.61,302.62
2016,5,28,8,45,817.5,119.5,1.6,17.5,679.0,457.7,348.22
2016,5,28,9,0,834.0,122.0,1.6,18.0,723.0,513.52,392.86
2016,5,28,9,15,846.0,124.5,1.6,18.0,762.0,567.4,435.37
2016,5,28,9,30,858.0,127.0,1.6,18.0,801.0,621.03,476.42
2016,5,28,9,45,866.5,129.0,1.6,18.5,835.0,672.04,513.42
2016,5,28,10,0,875.0,131.0,1.6,19.0,869.0,720.65,547.62
2016,5,28,10,15,882.0,132.5,1.6,19.0,896.5,766.39,579.5
2016,5,28,10,30,889.0,134.0,1.6,19.0,924.0,810.45,608.43
2016,5,28,10,45,893.5,135.0,1.65,19.5,944.5,850.16,633.47
2016,5,28,11,0,898.0,136.0,1.7,20.0,965.0,887.63,656.79
2016,5,28,11,15,900.5,137.0,1.75,20.0,978.5,920.94,678.48
2016,5,28,11,30,903.0,138.0,1.8,20.0,992.0,951.59,698.41
2016,5,28,11,45,904.0,138.5,1.85,20.0,998.0,977.58,715.32
2016,5,28,12,0,905.0,139.0,1.9,20.0,1004.0,1000.61,730.39
2016,5,28,12,15,904.5,139.0,1.95,20.0,1002.5,1018.64,742.34
2016,5,28,12,30,904.0,139.0,2.0,20.0,1001.0,1033.45,752.37
2016,5,28,12,45,898.0,141.0,2.05,20.0,991.0,1041.47,758.18
2016,5,28,13,0,892.0,143.0,2.1,20.0,981.0,1046.08,762.0
2016,5,28,13,15,688.0,261.5,2.15,20.0,901.5,983.05,722.26
2016,5,28,13,30,484.0,380.0,2.2,20.0,822.0,899.11,662.04
2016,5,28,13,45,679.5,259.0,2.25,20.0,862.5,974.56,720.51
2016,5,28,14,0,875.0,138.0,2.3,20.0,903.0,1024.55,753.75
2016,5,28,14,15,867.0,136.0,2.35,20.0,873.5,1006.34,742.83
2016,5,28,14,30,859.0,134.0,2.4,20.0,844.0,985.04,730.62
2016,5,28,14,45,850.5,131.0,2.45,20.0,809.0,967.44,720.87
2016,5,28,15,0,842.0,128.0,2.5,20.0,774.0,938.52,703.51
2016,5,28,15,15,829.0,125.5,2.55,19.5,733.0,903.42,683.23
2016,5,28,15,30,816.0,123.0,2.6,19.0,692.0,866.08,661.14
2016,5,28,15,45,801.0,119.0,2.7,19.0,647.5,823.4,634.09
2016,5,28,16,0,786.0,115.0,2.8,19.0,603.0,779.1,605.42
2016,5,28,16,15,764.5,111.0,2.85,18.5,555.0,728.39,572.4
2016,5,28,16,30,743.0,107.0,2.9,18.0,507.0,679.77,540.17
2016,5,28,16,45,717.0,102.0,2.95,18.0,457.5,623.95,499.52
2016,5,28,17,0,691.0,97.0,3.0,18.0,408.0,568.58,457.78
2016,5,28,17,15,654.0,91.5,3.05,17.0,357.0,506.87,411.35
2016,5,28,17,30,617.0,86.0,3.1,16.0,306.0,447.31,364.79
2016,5,28,17,45,567.5,78.5,3.15,15.5,256.5,381.87,311.08
2016,5,28,18,0,518.0,71.0,3.2,15.0,207.0,320.6,259.02
2016,5,28,18,15,444.0,62.0,3.15,14.5,161.0,252.77,200.39
2016,5,28,18,30,370.0,53.0,3.1,14.0,115.0,192.47,147.31
2016,5,28,18,45,265.0,40.0,3.1,13.5,77.0,126.7,90.8
2016,5,28,19,0,160.0,27.0,3.1,13.0,39.0,72.77,40.87
2016,5,28,19,15,80.0,13.5,3.05,12.5,19.5,25.91,0.0
2016,5,28,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,29,5,15,119.0,18.0,2.85,10.5,30.5,14.07,1.31
2016,5,29,5,30,238.0,36.0,2.8,11.0,61.0,28.0,18.34
2016,5,29,5,45,336.0,47.0,2.75,12.0,103.0,36.78,26.93
2016,5,29,6,0,434.0,58.0,2.7,13.0,145.0,44.05,33.74
2016,5,29,6,15,499.0,66.0,2.6,13.5,192.5,48.23,37.63
2016,5,29,6,30,564.0,74.0,2.5,14.0,240.0,52.19,41.16
2016,5,29,6,45,610.5,80.0,2.45,14.5,290.5,54.26,42.87
2016,5,29,7,0,657.0,86.0,2.4,15.0,341.0,80.28,47.77
2016,5,29,7,15,690.0,91.0,2.3,15.5,392.0,127.49,73.27
2016,5,29,7,30,723.0,96.0,2.2,16.0,443.0,178.64,111.04
2016,5,29,7,45,747.0,100.5,2.15,16.5,492.0,235.66,158.54
2016,5,29,8,0,771.0,105.0,2.1,17.0,541.0,290.45,205.94
2016,5,29,8,15,790.0,108.5,2.1,17.5,588.5,345.08,253.54
2016,5,29,8,30,809.0,112.0,2.1,18.0,636.0,401.23,301.46
2016,5,29,8,45,821.5,115.5,2.1,18.5,678.5,455.83,346.98
2016,5,29,9,0,834.0,119.0,2.1,19.0,721.0,510.74,391.24
2016,5,29,9,15,845.5,121.5,2.1,19.0,760.0,564.29,433.81
2016,5,29,9,30,857.0,124.0,2.1,19.0,799.0,618.93,475.89
2016,5,29,9,45,864.5,126.5,2.15,19.5,832.0,668.36,512.39
2016,5,29,10,0,872.0,129.0,2.2,20.0,865.0,716.6,547.02
2016,5,29,10,15,878.5,130.5,2.25,20.0,892.0,761.8,579.27
2016,5,29,10,30,885.0,132.0,2.3,20.0,919.0,805.3,608.67
2016,5,29,10,45,891.0,132.0,2.35,20.0,940.0,845.12,635.33
2016,5,29,11,0,897.0,132.0,2.4,20.0,961.0,882.8,660.4
2016,5,29,11,15,900.0,133.0,2.45,20.0,974.5,916.48,682.67
2016,5,29,11,30,903.0,134.0,2.5,20.0,988.0,947.52,703.15
2016,5,29,11,45,906.5,133.0,2.6,20.5,995.0,974.38,719.95
2016,5,29,12,0,910.0,132.0,2.7,21.0,1002.0,998.35,734.85
2016,5,29,12,15,910.0,131.5,2.75,20.5,1001.0,1016.41,748.32
2016,5,29,12,30,910.0,131.0,2.8,20.0,1000.0,1031.26,759.86
2016,5,29,12,45,905.0,133.0,2.9,20.0,991.0,1040.29,766.78
2016,5,29,13,0,900.0,135.0,3.0,20.0,982.0,1045.92,771.63
2016,5,29,13,15,896.5,134.5,3.05,20.0,966.5,1047.13,773.27
2016,5,29,13,30,893.0,134.0,3.1,20.0,951.0,1044.9,772.81
2016,5,29,13,45,889.5,132.0,3.2,20.0,928.5,1037.71,769.66
2016,5,29,14,0,886.0,130.0,3.3,20.0,906.0,1027.13,764.37
2016,5,29,14,15,879.5,128.0,3.3,20.0,877.0,1010.25,754.17
2016,5,29,14,30,873.0,126.0,3.3,20.0,848.0,990.19,741.96
2016,5,29,14,45,865.0,123.5,3.35,20.0,813.5,965.13,726.79
2016,5,29,15,0,857.0,121.0,3.4,20.0,779.0,937.22,709.66
2016,5,29,15,15,845.0,118.5,3.4,19.5,739.0,910.26,694.13
2016,5,29,15,30,833.0,116.0,3.4,19.0,699.0,873.4,671.55
2016,5,29,15,45,818.0,113.0,3.45,19.0,654.5,831.34,644.11
2016,5,29,16,0,803.0,110.0,3.5,19.0,610.0,787.61,615.13
2016,5,29,16,15,585.0,157.5,3.5,18.5,506.5,644.15,511.28
2016,5,29,16,30,367.0,205.0,3.5,18.0,403.0,496.79,398.04
2016,5,29,16,45,537.0,149.5,3.5,17.5,408.0,547.79,442.37
2016,5,29,17,0,707.0,94.0,3.5,17.0,413.0,575.86,467.1
2016,5,29,17,15,670.0,89.0,3.45,16.5,362.0,514.01,418.69
2016,5,29,17,30,633.0,84.0,3.4,16.0,311.0,454.27,370.89
2016,5,29,17,45,580.0,77.5,3.4,15.5,261.0,387.41,315.86
2016,5,29,18,0,527.0,71.0,3.4,15.0,211.0,325.03,262.8
2016,5,29,18,15,453.5,62.0,3.3,14.5,164.5,256.88,203.82
2016,5,29,18,30,380.0,53.0,3.2,14.0,118.0,196.19,150.34
2016,5,29,18,45,272.0,40.5,3.15,13.5,79.5,129.39,92.99
2016,5,29,19,0,164.0,28.0,3.1,13.0,41.0,75.28,43.52
2016,5,29,19,15,82.0,14.0,3.05,12.5,20.5,26.81,0.0
2016,5,29,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,30,5,15,144.0,17.0,0.55,11.5,32.0,13.15,1.23
2016,5,30,5,30,288.0,34.0,0.5,12.0,64.0,27.14,17.64
2016,5,30,5,45,382.5,43.5,0.45,13.0,106.0,33.51,24.03
2016,5,30,6,0,477.0,53.0,0.4,14.0,148.0,39.57,29.71
2016,5,30,6,15,539.0,60.0,0.35,14.5,196.0,43.12,33.02
2016,5,30,6,30,601.0,67.0,0.3,15.0,244.0,46.5,36.02
2016,5,30,6,45,645.0,72.0,0.25,15.5,294.5,48.08,37.3
2016,5,30,7,0,689.0,77.0,0.2,16.0,345.0,74.68,42.04
2016,5,30,7,15,720.5,81.5,0.15,16.5,396.0,127.58,71.39
2016,5,30,7,30,752.0,86.0,0.1,17.0,447.0,179.39,108.74
2016,5,30,7,45,775.0,89.5,0.1,17.5,496.0,232.17,151.74
2016,5,30,8,0,798.0,93.0,0.1,18.0,545.0,287.35,198.16
2016,5,30,8,15,815.5,96.0,0.2,18.5,592.0,342.49,244.98
2016,5,30,8,30,833.0,99.0,0.3,19.0,639.0,398.92,291.97
2016,5,30,8,45,845.5,102.0,0.45,19.5,682.0,457.91,339.9
2016,5,30,9,0,858.0,105.0,0.6,20.0,725.0,512.93,383.64
2016,5,30,9,15,869.0,107.0,0.7,20.0,764.0,566.23,425.29
2016,5,30,9,30,880.0,109.0,0.8,20.0,803.0,619.07,465.52
2016,5,30,9,45,892.5,108.5,0.9,20.5,837.5,669.95,502.51
2016,5,30,10,0,905.0,108.0,1.0,21.0,872.0,720.0,537.97
2016,5,30,10,15,911.0,109.0,1.05,21.0,899.0,765.63,568.73
2016,5,30,10,30,917.0,110.0,1.1,21.0,926.0,809.42,597.36
2016,5,30,10,45,919.5,112.0,1.2,21.0,946.0,849.31,623.87
2016,5,30,11,0,922.0,114.0,1.3,21.0,966.0,886.74,648.7
2016,5,30,11,15,924.5,114.5,1.35,21.0,980.0,920.17,670.18
2016,5,30,11,30,927.0,115.0,1.4,21.0,994.0,950.85,689.88
2016,5,30,11,45,928.0,115.5,1.45,21.0,1000.0,977.26,706.88
2016,5,30,12,0,929.0,116.0,1.5,21.0,1006.0,1000.62,722.0
2016,5,30,12,15,929.0,116.0,1.5,21.0,1005.0,1019.38,733.52
2016,5,30,12,30,929.0,116.0,1.5,21.0,1004.0,1034.86,743.09
2016,5,30,12,45,919.5,121.0,1.55,21.0,993.5,1042.52,748.7
2016,5,30,13,0,910.0,126.0,1.6,21.0,983.0,1046.69,752.32
2016,5,30,13,15,907.0,125.0,1.65,21.0,967.5,1047.88,754.22
2016,5,30,13,30,904.0,124.0,1.7,21.0,952.0,1045.58,754.08
2016,5,30,13,45,899.5,123.0,1.8,21.0,929.5,1038.32,751.65
2016,5,30,14,0,895.0,122.0,1.9,21.0,907.0,1027.66,747.14
2016,5,30,14,15,888.5,120.5,1.95,20.5,878.0,1011.17,739.68
2016,5,30,14,30,882.0,119.0,2.0,20.0,849.0,991.49,730.2
2016,5,30,14,45,874.0,116.5,2.05,20.0,814.5,966.25,715.66
2016,5,30,15,0,866.0,114.0,2.1,20.0,780.0,938.14,699.19
2016,5,30,15,15,855.0,112.0,2.15,19.5,740.5,905.14,680.62
2016,5,30,15,30,844.0,110.0,2.2,19.0,701.0,876.51,664.8
2016,5,30,15,45,831.5,106.5,2.25,19.0,657.5,835.7,639.07
2016,5,30,16,0,819.0,103.0,2.3,19.0,614.0,793.03,611.74
2016,5,30,16,15,800.0,99.5,2.3,18.5,566.5,743.71,579.98
2016,5,30,16,30,781.0,96.0,2.3,18.0,519.0,693.52,546.95
2016,5,30,16,45,759.0,91.5,2.3,18.0,469.5,639.55,508.87
2016,5,30,17,0,737.0,87.0,2.3,18.0,420.0,585.57,468.58
2016,5,30,17,15,703.0,82.5,2.25,17.5,369.5,526.7,423.83
2016,5,30,17,30,669.0,78.0,2.2,17.0,319.0,467.66,377.45
2016,5,30,17,45,624.0,71.5,2.2,16.5,269.0,403.02,325.14
2016,5,30,18,0,579.0,65.0,2.2,16.0,219.0,342.0,273.87
2016,5,30,18,15,508.0,57.0,2.15,15.0,171.5,273.19,215.31
2016,5,30,18,30,437.0,49.0,2.1,14.0,124.0,211.55,161.44
2016,5,30,18,45,327.5,38.5,2.05,13.5,84.5,144.18,103.44
2016,5,30,19,0,218.0,28.0,2.0,13.0,45.0,87.65,51.61
2016,5,30,19,15,109.0,14.0,2.05,12.5,22.5,31.37,0.0
2016,5,30,19,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,31,5,15,138.5,18.0,1.55,12.5,32.5,14.06,1.99
2016,5,31,5,30,277.0,36.0,1.5,13.0,65.0,29.02,19.14
2016,5,31,5,45,374.0,46.0,1.45,14.0,107.5,35.77,25.86
2016,5,31,6,0,471.0,56.0,1.4,15.0,150.0,42.18,31.84
2016,5,31,6,15,535.0,63.0,1.35,15.5,198.5,45.61,35.03
2016,5,31,6,30,599.0,70.0,1.3,16.0,247.0,48.88,37.91
2016,5,31,6,45,644.0,75.5,1.3,17.0,298.0,50.74,39.34
2016,5,31,7,0,689.0,81.0,1.3,18.0,349.0,77.84,44.25
2016,5,31,7,15,721.5,85.5,1.25,18.0,400.5,126.35,70.18
2016,5,31,7,30,754.0,90.0,1.2,18.0,452.0,183.11,112.13
2016,5,31,7,45,779.0,93.0,1.2,18.5,502.5,235.97,155.68
2016,5,31,8,0,804.0,96.0,1.2,19.0,553.0,291.46,203.1
2016,5,31,8,15,822.5,99.0,1.2,19.5,600.5,347.23,250.94
2016,5,31,8,30,841.0,102.0,1.2,20.0,648.0,404.42,298.87
2016,5,31,8,45,856.0,104.5,1.2,20.5,692.0,464.44,347.41
2016,5,31,9,0,871.0,107.0,1.2,21.0,736.0,520.79,391.63
2016,5,31,9,15,882.0,109.0,1.2,21.0,775.5,574.74,433.41
2016,5,31,9,30,893.0,111.0,1.2,21.0,815.0,628.23,473.52
2016,5,31,9,45,903.0,111.5,1.3,21.5,849.5,679.04,510.5
2016,5,31,10,0,913.0,112.0,1.4,22.0,884.0,728.77,545.76
2016,5,31,10,15,919.5,113.5,1.45,22.0,911.5,775.58,577.56
2016,5,31,10,30,926.0,115.0,1.5,22.0,939.0,820.59,607.1
2016,5,31,10,45,930.0,116.0,1.55,22.5,960.5,861.12,632.21
2016,5,31,11,0,934.0,117.0,1.6,23.0,982.0,899.27,655.53
2016,5,31,11,15,937.5,117.5,1.65,23.0,996.0,933.98,677.74
2016,5,31,11,30,941.0,118.0,1.7,23.0,1010.0,965.97,698.17
2016,5,31,11,45,942.5,118.5,1.75,23.0,1017.0,993.24,715.59
2016,5,31,12,0,944.0,119.0,1.8,23.0,1024.0,1017.44,731.13
2016,5,31,12,15,944.0,119.0,1.85,23.0,1023.0,1036.53,743.53
2016,5,31,12,30,944.0,119.0,1.9,23.0,1022.0,1052.28,753.98
2016,5,31,12,45,946.5,116.0,2.0,23.0,1014.5,1064.11,762.78
2016,5,31,13,0,949.0,113.0,2.1,23.0,1007.0,1072.42,769.51
2016,5,31,13,15,946.0,112.5,2.2,23.0,991.5,1074.16,772.24
2016,5,31,13,30,943.0,112.0,2.3,23.0,976.0,1072.3,772.85
2016,5,31,13,45,938.0,111.0,2.4,23.0,953.0,1064.32,769.68
2016,5,31,14,0,933.0,110.0,2.5,23.0,930.0,1052.81,764.37
2016,5,31,14,15,927.0,108.5,2.55,22.5,900.5,1036.33,756.84
2016,5,31,14,30,921.0,107.0,2.6,22.0,871.0,1016.52,747.19
2016,5,31,14,45,912.5,105.5,2.65,22.0,835.5,991.11,732.42
2016,5,31,15,0,904.0,104.0,2.7,22.0,800.0,962.75,715.67
2016,5,31,15,15,893.0,102.0,2.7,22.0,759.5,928.77,694.66
2016,5,31,15,30,882.0,100.0,2.7,22.0,719.0,892.33,671.87
2016,5,31,15,45,867.5,97.5,2.75,22.0,674.0,850.11,645.28
2016,5,31,16,0,853.0,95.0,2.8,22.0,629.0,811.83,621.11
2016,5,31,16,15,834.0,92.0,2.8,21.5,580.5,761.86,589.12
2016,5,31,16,30,815.0,89.0,2.8,21.0,532.0,710.94,555.84
2016,5,31,16,45,761.5,84.5,2.8,20.5,467.0,633.84,502.23
2016,5,31,17,0,708.0,80.0,2.8,20.0,402.0,559.51,447.43
2016,5,31,17,15,703.5,76.5,2.75,19.5,364.5,518.87,416.64
2016,5,31,17,30,699.0,73.0,2.7,19.0,327.0,478.84,384.79
2016,5,31,17,45,652.0,67.5,2.7,18.5,275.5,412.87,331.43
2016,5,31,18,0,605.0,62.0,2.7,18.0,224.0,350.69,279.33
2016,5,31,18,15,534.5,55.0,2.6,17.0,176.0,281.8,220.81
2016,5,31,18,30,464.0,48.0,2.5,16.0,128.0,219.97,166.85
2016,5,31,18,45,355.0,37.5,2.45,15.5,87.5,151.17,107.78
2016,5,31,19,0,246.0,27.0,2.4,15.0,47.0,94.23,55.96
2016,5,31,19,15,123.0,13.5,2.4,14.5,23.5,33.34,0.0
2016,5,31,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,1,5,15,155.0,18.0,2.1,12.5,34.5,14.0,2.25
2016,6,1,5,30,310.0,36.0,2.0,13.0,69.0,29.0,19.14
2016,6,1,5,45,405.5,45.5,1.9,13.5,112.5,35.29,25.5
2016,6,1,6,0,501.0,55.0,1.8,14.0,156.0,41.29,31.18
2016,6,1,6,15,564.0,62.0,1.7,14.0,205.5,44.78,34.51
2016,6,1,6,30,627.0,69.0,1.6,14.0,255.0,48.1,37.54
2016,6,1,6,45,670.0,74.5,1.55,14.5,306.5,50.01,39.1
2016,6,1,7,0,713.0,80.0,1.5,15.0,358.0,78.03,44.36
2016,6,1,7,15,582.0,119.0,1.5,15.0,366.5,140.31,88.3
2016,6,1,7,30,451.0,158.0,1.5,15.0,375.0,187.58,130.33
2016,6,1,7,45,636.0,127.5,1.55,15.5,469.0,230.17,158.61
2016,6,1,8,0,821.0,97.0,1.6,16.0,563.0,296.74,209.61
2016,6,1,8,15,839.0,100.0,1.6,16.0,611.0,353.28,259.37
2016,6,1,8,30,857.0,103.0,1.6,16.0,659.0,411.17,309.42
2016,6,1,8,45,783.5,137.5,1.6,16.5,672.0,458.25,349.86
2016,6,1,9,0,710.0,172.0,1.6,17.0,685.0,493.44,379.14
2016,6,1,9,15,613.5,228.0,1.6,17.0,688.5,530.27,408.05
2016,6,1,9,30,517.0,284.0,1.6,17.0,692.0,556.53,427.47
2016,6,1,9,45,595.5,264.5,1.6,17.5,753.0,618.04,472.9
2016,6,1,10,0,674.0,245.0,1.6,18.0,814.0,685.28,521.16
2016,6,1,10,15,608.5,292.5,1.55,18.0,819.0,713.24,538.74
2016,6,1,10,30,543.0,340.0,1.5,18.0,824.0,736.02,552.36
2016,6,1,10,45,597.0,320.0,1.5,18.5,863.5,786.69,587.09
2016,6,1,11,0,651.0,300.0,1.5,19.0,903.0,838.05,621.37
2016,6,1,11,15,802.0,208.0,1.5,19.0,961.5,905.46,668.29
2016,6,1,11,30,953.0,116.0,1.5,19.0,1020.0,974.51,712.02
2016,6,1,11,45,953.5,116.5,1.5,19.0,1026.0,1001.15,727.98
2016,6,1,12,0,954.0,117.0,1.5,19.0,1032.0,1024.64,742.44
2016,6,1,12,15,731.5,259.5,1.5,19.0,961.0,982.11,715.02
2016,6,1,12,30,509.0,402.0,1.5,19.0,890.0,918.14,667.64
2016,6,1,12,45,717.5,267.0,1.55,19.0,947.5,1002.4,730.37
2016,6,1,13,0,926.0,132.0,1.6,19.0,1005.0,1068.26,772.14
2016,6,1,13,15,922.5,131.0,1.6,19.0,989.0,1069.14,772.27
2016,6,1,13,30,919.0,130.0,1.6,19.0,973.0,1066.49,771.15
2016,6,1,13,45,915.5,128.0,1.65,19.0,950.5,1059.3,768.14
2016,6,1,14,0,912.0,126.0,1.7,19.0,928.0,1048.61,763.04
2016,6,1,14,15,905.0,124.5,1.7,19.0,898.5,1031.58,753.24
2016,6,1,14,30,898.0,123.0,1.7,19.0,869.0,1011.31,741.5
2016,6,1,14,45,891.5,119.5,1.7,19.0,834.0,986.27,726.73
2016,6,1,15,0,885.0,116.0,1.7,19.0,799.0,958.22,710.02
2016,6,1,15,15,873.5,114.0,1.7,18.5,758.5,924.4,690.77
2016,6,1,15,30,862.0,112.0,1.7,18.0,718.0,894.97,674.29
2016,6,1,15,45,850.0,107.5,1.75,18.0,673.5,852.99,648.36
2016,6,1,16,0,838.0,103.0,1.8,18.0,629.0,809.06,620.76
2016,6,1,16,15,818.5,100.0,1.8,18.0,580.5,759.29,588.1
2016,6,1,16,30,799.0,97.0,1.8,18.0,532.0,708.63,554.27
2016,6,1,16,45,604.5,126.0,1.8,18.0,437.0,574.45,455.43
2016,6,1,17,0,410.0,155.0,1.8,18.0,342.0,447.92,358.28
2016,6,1,17,15,548.0,116.5,1.75,17.5,335.0,472.28,379.66
2016,6,1,17,30,686.0,78.0,1.7,17.0,328.0,477.99,384.18
2016,6,1,17,45,641.5,71.5,1.7,16.5,277.0,412.74,331.51
2016,6,1,18,0,597.0,65.0,1.7,16.0,226.0,351.02,280.16
2016,6,1,18,15,526.5,57.5,1.65,15.0,178.0,281.92,221.75
2016,6,1,18,30,456.0,50.0,1.6,14.0,130.0,219.86,167.77
2016,6,1,18,45,348.5,39.5,1.55,13.5,89.5,151.78,109.24
2016,6,1,19,0,241.0,29.0,1.5,13.0,49.0,95.69,58.39
2016,6,1,19,15,120.5,14.5,1.55,12.5,24.5,34.02,0.0
2016,6,1,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,2,5,15,165.5,18.0,1.9,10.5,35.5,13.98,2.54
2016,6,2,5,30,331.0,36.0,1.8,11.0,71.0,28.97,19.33
2016,6,2,5,45,428.0,45.0,1.75,12.0,115.5,34.82,25.26
2016,6,2,6,0,525.0,54.0,1.7,13.0,160.0,40.41,30.53
2016,6,2,6,15,587.5,61.0,1.55,13.5,210.5,43.95,33.85
2016,6,2,6,30,650.0,68.0,1.4,14.0,261.0,47.33,36.85
2016,6,2,6,45,692.0,73.0,1.3,15.0,313.0,48.89,38.04
2016,6,2,7,0,734.0,78.0,1.2,16.0,365.0,82.27,47.23
2016,6,2,7,15,764.5,82.5,1.15,16.5,417.0,132.66,74.02
2016,6,2,7,30,795.0,87.0,1.1,17.0,469.0,186.72,113.63
2016,6,2,7,45,817.5,90.5,1.05,17.5,520.0,241.75,159.19
2016,6,2,8,0,840.0,94.0,1.0,18.0,571.0,299.1,208.28
2016,6,2,8,15,857.0,96.5,1.0,18.5,619.0,355.9,257.09
2016,6,2,8,30,874.0,99.0,1.0,19.0,667.0,418.12,308.84
2016,6,2,8,45,887.5,101.0,1.05,20.0,711.5,474.65,354.41
2016,6,2,9,0,901.0,103.0,1.1,21.0,756.0,531.41,398.44
2016,6,2,9,15,694.0,197.0,1.1,21.5,716.0,546.12,409.98
2016,6,2,9,30,487.0,291.0,1.1,22.0,676.0,544.68,407.73
2016,6,2,9,45,707.5,203.0,1.15,22.5,788.0,634.38,474.29
2016,6,2,10,0,928.0,115.0,1.2,23.0,900.0,741.01,550.39
2016,6,2,10,15,933.5,116.5,1.2,23.0,927.5,787.74,580.6
2016,6,2,10,30,939.0,118.0,1.2,23.0,955.0,832.55,608.96
2016,6,2,10,45,943.5,118.0,1.25,23.5,975.5,873.07,633.66
2016,6,2,11,0,948.0,118.0,1.3,24.0,996.0,911.2,656.6
2016,6,2,11,15,950.0,118.5,1.35,24.0,1009.5,945.06,677.95
2016,6,2,11,30,952.0,119.0,1.4,24.0,1023.0,976.08,697.5
2016,6,2,11,45,953.5,119.0,1.45,24.0,1029.5,1003.18,714.62
2016,6,2,12,0,955.0,119.0,1.5,24.0,1036.0,1027.18,729.86
2016,6,2,12,15,954.0,119.0,1.55,24.0,1034.0,1045.54,741.7
2016,6,2,12,30,953.0,119.0,1.6,24.0,1032.0,1060.52,751.6
2016,6,2,12,45,956.5,115.0,1.7,24.0,1024.5,1072.51,760.57
2016,6,2,13,0,960.0,111.0,1.8,24.0,1017.0,1080.94,767.46
2016,6,2,13,15,956.5,110.5,1.9,23.5,1000.5,1082.28,771.59
2016,6,2,13,30,953.0,110.0,2.0,23.0,984.0,1079.98,773.62
2016,6,2,13,45,948.0,109.0,2.1,23.0,961.0,1072.03,770.69
2016,6,2,14,0,943.0,108.0,2.2,23.0,938.0,1060.52,765.61
2016,6,2,14,15,936.0,106.5,2.25,23.0,908.0,1043.02,756.15
2016,6,2,14,30,929.0,105.0,2.3,23.0,878.0,1022.19,744.62
2016,6,2,14,45,920.5,103.5,2.4,23.0,842.0,996.73,730.63
2016,6,2,15,0,912.0,102.0,2.5,23.0,806.0,968.27,714.57
2016,6,2,15,15,901.0,100.0,2.55,22.5,765.5,934.19,695.5
2016,6,2,15,30,890.0,98.0,2.6,22.0,725.0,897.6,674.5
2016,6,2,15,45,875.5,95.5,2.7,22.0,679.5,855.22,648.29
2016,6,2,16,0,861.0,93.0,2.8,22.0,634.0,811.02,620.38
2016,6,2,16,15,842.5,90.0,2.85,21.5,585.5,766.9,592.87
2016,6,2,16,30,824.0,87.0,2.9,21.0,537.0,716.11,559.92
2016,6,2,16,45,800.0,83.5,2.95,21.0,486.0,660.22,521.43
2016,6,2,17,0,776.0,80.0,3.0,21.0,435.0,604.39,480.2
2016,6,2,17,15,743.0,75.5,3.0,20.0,383.0,542.43,434.41
2016,6,2,17,30,710.0,71.0,3.0,19.0,331.0,482.03,387.99
2016,6,2,17,45,665.0,65.5,3.0,18.5,280.0,418.1,336.18
2016,6,2,18,0,620.0,60.0,3.0,18.0,229.0,356.17,284.16
2016,6,2,18,15,552.0,53.5,3.0,17.0,181.0,287.99,226.15
2016,6,2,18,30,484.0,47.0,3.0,16.0,133.0,226.57,172.35
2016,6,2,18,45,378.0,37.5,3.0,15.5,91.5,158.38,113.46
