Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,2,19,0,272.0,28.0,3.0,15.0,50.0,102.14,62.52
2016,6,2,19,15,136.0,14.0,3.0,14.5,25.0,41.8,0.0
2016,6,2,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,3,5,15,176.5,16.5,1.75,13.5,35.5,12.62,1.84
2016,6,3,5,30,353.0,33.0,1.7,14.0,71.0,26.06,16.61
2016,6,3,5,45,445.0,41.5,1.7,15.0,115.0,31.61,22.13
2016,6,3,6,0,537.0,50.0,1.7,16.0,159.0,36.9,27.05
2016,6,3,6,15,596.5,56.0,1.65,16.5,208.0,39.79,29.74
2016,6,3,6,30,656.0,62.0,1.6,17.0,257.0,42.55,32.16
2016,6,3,6,45,696.0,66.5,1.55,18.0,308.5,48.41,37.13
2016,6,3,7,0,736.0,71.0,1.5,19.0,360.0,76.5,41.81
2016,6,3,7,15,765.5,75.0,1.45,19.5,411.0,126.47,68.1
2016,6,3,7,30,795.0,79.0,1.4,20.0,462.0,179.96,107.05
2016,6,3,7,45,817.0,82.0,1.35,20.5,512.0,234.38,151.91
2016,6,3,8,0,839.0,85.0,1.3,21.0,562.0,291.05,200.29
2016,6,3,8,15,855.5,87.5,1.25,21.5,609.5,352.33,252.19
2016,6,3,8,30,872.0,90.0,1.2,22.0,657.0,409.51,299.81
2016,6,3,8,45,885.5,92.0,1.2,22.5,701.0,465.79,345.48
2016,6,3,9,0,899.0,94.0,1.2,23.0,745.0,522.31,389.69
2016,6,3,9,15,908.5,95.5,1.2,23.0,783.5,576.25,431.28
2016,6,3,9,30,918.0,97.0,1.2,23.0,822.0,629.54,471.05
2016,6,3,9,45,929.5,96.0,1.2,23.5,856.5,680.93,507.38
2016,6,3,10,0,941.0,95.0,1.2,24.0,891.0,731.33,541.83
2016,6,3,10,15,946.0,96.5,1.2,24.0,918.5,778.09,572.07
2016,6,3,10,30,951.0,98.0,1.2,24.0,946.0,822.88,600.39
2016,6,3,10,45,953.0,99.5,1.3,24.5,966.5,863.08,625.51
2016,6,3,11,0,955.0,101.0,1.4,25.0,987.0,900.7,648.81
2016,6,3,11,15,957.5,101.5,1.45,25.0,1000.5,935.09,670.54
2016,6,3,11,30,960.0,102.0,1.5,25.0,1014.0,966.64,690.44
2016,6,3,11,45,960.0,103.0,1.6,25.0,1020.0,993.4,708.04
2016,6,3,12,0,960.0,104.0,1.7,25.0,1026.0,1016.96,723.73
2016,6,3,12,15,959.5,104.0,1.75,24.5,1025.0,1035.77,737.29
2016,6,3,12,30,959.0,104.0,1.8,24.0,1024.0,1051.19,748.92
2016,6,3,12,45,951.5,108.0,1.85,24.0,1013.5,1060.23,755.27
2016,6,3,13,0,944.0,112.0,1.9,24.0,1003.0,1065.69,759.57
2016,6,3,13,15,941.5,111.0,1.95,24.0,988.0,1067.5,761.76
2016,6,3,13,30,939.0,110.0,2.0,24.0,973.0,1065.73,761.87
2016,6,3,13,45,934.5,109.0,2.05,24.0,950.5,1058.37,758.61
2016,6,3,14,0,930.0,108.0,2.1,24.0,928.0,1047.5,753.28
2016,6,3,14,15,924.0,107.0,2.15,24.0,899.0,1031.72,744.93
2016,6,3,14,30,918.0,106.0,2.2,24.0,870.0,1012.62,734.55
2016,6,3,14,45,911.5,103.5,2.25,24.0,835.5,988.24,720.77
2016,6,3,15,0,905.0,101.0,2.3,24.0,801.0,960.8,704.98
2016,6,3,15,15,894.5,99.0,2.3,24.0,761.0,927.38,684.7
2016,6,3,15,30,884.0,97.0,2.3,24.0,721.0,891.47,662.66
2016,6,3,15,45,871.0,94.5,2.3,24.0,676.5,850.59,637.08
2016,6,3,16,0,858.0,92.0,2.3,24.0,632.0,807.81,609.94
2016,6,3,16,15,701.5,124.5,2.3,23.5,543.5,699.47,537.4
2016,6,3,16,30,545.0,157.0,2.3,23.0,455.0,586.32,456.34
2016,6,3,16,45,659.5,118.5,2.3,22.5,445.0,604.99,473.98
2016,6,3,17,0,774.0,80.0,2.3,22.0,435.0,603.61,475.42
2016,6,3,17,15,742.0,75.5,2.25,21.5,383.5,542.37,429.47
2016,6,3,17,30,710.0,71.0,2.2,21.0,332.0,482.59,383.44
2016,6,3,17,45,663.0,66.0,2.15,20.5,281.0,418.22,332.1
2016,6,3,18,0,616.0,61.0,2.1,20.0,230.0,356.06,280.75
2016,6,3,18,15,549.0,54.5,2.05,19.0,182.0,288.44,224.08
2016,6,3,18,30,482.0,48.0,2.0,18.0,134.0,227.45,171.41
2016,6,3,18,45,378.0,38.0,1.95,17.0,93.0,159.3,113.49
2016,6,3,19,0,274.0,28.0,1.9,16.0,52.0,102.89,63.33
2016,6,3,19,15,137.0,14.0,1.85,15.5,26.0,42.28,0.0
2016,6,3,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,2.5,1.2,16.0,2.5,0.0,0.0
2016,6,4,5,0,0.0,5.0,1.2,16.0,5.0,4.77,0.0
2016,6,4,5,15,0.0,19.5,1.1,16.0,19.5,18.03,5.18
2016,6,4,5,30,0.0,34.0,1.0,16.0,34.0,30.9,20.58
2016,6,4,5,45,11.0,52.5,0.95,16.5,55.0,46.85,35.25
2016,6,4,6,0,22.0,71.0,0.9,17.0,76.0,60.88,47.95
2016,6,4,6,15,30.0,91.0,0.8,17.5,99.5,76.75,61.98
2016,6,4,6,30,38.0,111.0,0.7,18.0,123.0,92.34,75.42
2016,6,4,6,45,44.0,131.0,0.65,19.0,147.0,107.62,88.09
2016,6,4,7,0,50.0,151.0,0.6,20.0,171.0,126.03,97.19
2016,6,4,7,15,190.0,167.5,0.55,20.5,257.0,152.18,111.06
2016,6,4,7,30,330.0,184.0,0.5,21.0,343.0,194.3,136.93
2016,6,4,7,45,258.5,217.5,0.5,21.5,350.0,227.48,165.75
2016,6,4,8,0,187.0,251.0,0.5,22.0,357.0,258.07,192.05
2016,6,4,8,15,213.0,271.0,0.55,21.5,402.0,296.75,221.93
2016,6,4,8,30,239.0,291.0,0.6,21.0,447.0,338.38,254.03
2016,6,4,8,45,179.0,315.0,0.7,21.0,436.5,348.97,263.35
2016,6,4,9,0,119.0,339.0,0.8,21.0,426.0,353.25,267.21
2016,6,4,9,15,94.0,349.0,0.8,21.0,420.0,361.3,272.97
2016,6,4,9,30,69.0,359.0,0.8,21.0,414.0,363.21,273.89
2016,6,4,9,45,48.5,345.0,0.85,21.0,384.5,344.34,259.78
2016,6,4,10,0,28.0,331.0,0.9,21.0,355.0,322.71,243.54
2016,6,4,10,15,102.0,389.0,0.85,21.0,479.5,432.13,324.33
2016,6,4,10,30,176.0,447.0,0.8,21.0,604.0,549.4,406.79
2016,6,4,10,45,147.5,455.5,0.8,21.0,589.0,545.5,402.08
2016,6,4,11,0,119.0,464.0,0.8,21.0,574.0,539.17,396.78
2016,6,4,11,15,109.0,467.5,0.8,21.0,570.0,538.29,395.84
2016,6,4,11,30,99.0,471.0,0.8,21.0,566.0,539.14,396.02
2016,6,4,11,45,107.0,477.5,0.8,21.0,581.0,558.66,409.59
2016,6,4,12,0,115.0,484.0,0.8,21.0,596.0,585.07,427.58
2016,6,4,12,15,113.0,483.0,0.75,21.0,592.0,580.6,423.87
2016,6,4,12,30,111.0,482.0,0.7,21.0,588.0,582.32,424.66
2016,6,4,12,45,113.0,478.0,0.7,21.0,585.5,584.34,426.27
2016,6,4,13,0,115.0,474.0,0.7,21.0,583.0,596.15,434.46
2016,6,4,13,15,78.0,434.5,0.7,21.0,508.0,510.7,375.24
2016,6,4,13,30,41.0,395.0,0.7,21.0,433.0,434.61,321.87
2016,6,4,13,45,52.5,400.5,0.75,21.0,448.0,453.44,336.85
2016,6,4,14,0,64.0,406.0,0.8,21.0,463.0,472.07,350.89
2016,6,4,14,15,48.5,371.5,0.8,21.0,414.0,421.42,314.8
2016,6,4,14,30,33.0,337.0,0.8,21.0,365.0,370.72,278.64
2016,6,4,14,45,227.5,322.5,0.8,21.5,500.0,566.09,424.59
2016,6,4,15,0,422.0,308.0,0.8,22.0,635.0,739.81,545.15
2016,6,4,15,15,365.5,309.0,0.8,21.5,582.0,668.76,496.09
2016,6,4,15,30,309.0,310.0,0.8,21.0,529.0,611.01,457.66
2016,6,4,15,45,288.0,292.5,0.85,21.0,486.5,565.45,427.55
2016,6,4,16,0,267.0,275.0,0.9,21.0,444.0,520.21,396.83
2016,6,4,16,15,331.5,238.5,0.9,20.5,432.0,520.9,401.21
2016,6,4,16,30,396.0,202.0,0.9,20.0,420.0,525.9,407.81
2016,6,4,16,45,545.5,150.0,0.9,19.5,419.0,555.79,433.73
2016,6,4,17,0,695.0,98.0,0.9,19.0,418.0,575.26,450.74
2016,6,4,17,15,660.0,92.5,0.9,18.5,367.5,514.7,405.92
2016,6,4,17,30,625.0,87.0,0.9,18.0,317.0,456.06,361.67
2016,6,4,17,45,583.5,79.0,0.9,17.5,268.5,393.66,312.81
2016,6,4,18,0,542.0,71.0,0.9,17.0,220.0,334.57,264.66
2016,6,4,18,15,474.5,62.5,0.85,16.0,173.5,268.31,209.65
2016,6,4,18,30,407.0,54.0,0.8,15.0,127.0,208.79,158.8
2016,6,4,18,45,317.0,42.0,0.8,14.5,88.0,146.51,105.66
2016,6,4,19,0,227.0,30.0,0.8,14.0,49.0,93.57,58.76
2016,6,4,19,15,113.5,15.0,0.8,13.5,24.5,38.64,0.0
2016,6,4,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,6,5,4,45,31.0,4.5,0.4,10.5,5.0,0.0,0.0
2016,6,5,5,0,62.0,9.0,0.4,11.0,10.0,8.58,0.0
2016,6,5,5,15,194.5,21.5,0.35,11.5,40.0,17.19,5.07
2016,6,5,5,30,327.0,34.0,0.3,12.0,70.0,26.92,17.63
2016,6,5,5,45,416.5,43.0,0.3,12.5,113.0,32.87,23.59
2016,6,5,6,0,506.0,52.0,0.3,13.0,156.0,38.52,28.95
2016,6,5,6,15,565.5,59.0,0.35,13.5,204.5,42.15,32.3
2016,6,5,6,30,625.0,66.0,0.4,14.0,253.0,45.58,35.34
2016,6,5,6,45,665.0,71.5,0.45,14.5,303.5,47.59,37.0
2016,6,5,7,0,705.0,77.0,0.5,15.0,354.0,75.38,42.3
2016,6,5,7,15,735.5,81.5,0.55,15.5,405.0,128.85,72.26
2016,6,5,7,30,766.0,86.0,0.6,16.0,456.0,181.13,110.48
2016,6,5,7,45,788.0,89.5,0.7,16.5,505.5,234.27,154.55
2016,6,5,8,0,810.0,93.0,0.8,17.0,555.0,289.68,202.24
2016,6,5,8,15,827.0,96.0,0.9,17.0,602.0,345.11,250.68
2016,6,5,8,30,844.0,99.0,1.0,17.0,649.0,401.77,299.4
2016,6,5,8,45,857.5,101.5,1.1,17.5,692.0,461.24,348.43
2016,6,5,9,0,871.0,104.0,1.2,18.0,735.0,516.76,393.08
2016,6,5,9,15,881.0,106.0,1.2,18.0,774.0,570.02,434.9
2016,6,5,9,30,891.0,108.0,1.2,18.0,813.0,622.73,474.99
2016,6,5,9,45,903.5,107.0,1.3,18.5,847.5,673.55,512.54
2016,6,5,10,0,916.0,106.0,1.4,19.0,882.0,723.53,548.5
2016,6,5,10,15,922.0,107.5,1.4,19.0,909.5,770.0,579.88
2016,6,5,10,30,928.0,109.0,1.4,19.0,937.0,814.64,608.96
2016,6,5,10,45,932.0,109.5,1.4,19.5,957.5,854.72,633.46
2016,6,5,11,0,936.0,110.0,1.4,20.0,978.0,892.42,656.09
2016,6,5,11,15,938.5,110.5,1.4,20.0,992.0,926.29,677.26
2016,6,5,11,30,941.0,111.0,1.4,20.0,1006.0,957.39,696.55
2016,6,5,11,45,942.5,111.0,1.45,20.0,1012.5,984.18,713.81
2016,6,5,12,0,944.0,111.0,1.5,20.0,1019.0,1007.91,729.19
2016,6,5,12,15,944.0,111.5,1.5,20.0,1018.5,1027.52,741.26
2016,6,5,12,30,944.0,112.0,1.5,20.0,1018.0,1043.84,751.34
2016,6,5,12,45,934.0,117.0,1.55,20.5,1007.0,1051.33,755.4
2016,6,5,13,0,924.0,122.0,1.6,21.0,996.0,1055.29,757.44
2016,6,5,13,15,921.0,121.5,1.6,21.0,980.5,1057.22,759.02
2016,6,5,13,30,918.0,121.0,1.6,21.0,965.0,1055.65,758.56
2016,6,5,13,45,914.5,119.0,1.6,21.0,943.0,1048.54,754.78
2016,6,5,14,0,911.0,117.0,1.6,21.0,921.0,1037.96,748.99
2016,6,5,14,15,904.5,115.5,1.6,21.0,892.0,1021.53,739.64
2016,6,5,14,30,898.0,114.0,1.6,21.0,863.0,1001.87,728.36
2016,6,5,14,45,890.5,111.5,1.65,21.0,828.5,977.08,714.55
2016,6,5,15,0,883.0,109.0,1.7,21.0,794.0,949.33,698.78
2016,6,5,15,15,871.5,106.5,1.75,21.0,753.5,915.17,678.67
2016,6,5,15,30,860.0,104.0,1.8,21.0,713.0,878.63,656.78
2016,6,5,15,45,846.5,101.0,1.85,21.0,668.5,837.66,631.61
2016,6,5,16,0,833.0,98.0,1.9,21.0,624.0,800.67,608.81
2016,6,5,16,15,813.5,95.0,1.95,20.5,576.0,751.28,578.03
2016,6,5,16,30,794.0,92.0,2.0,20.0,528.0,701.03,545.94
2016,6,5,16,45,770.0,88.0,2.05,19.5,478.0,645.94,509.3
2016,6,5,17,0,746.0,84.0,2.1,19.0,428.0,590.98,469.95
2016,6,5,17,15,712.5,79.5,2.1,18.5,377.0,530.16,424.44
2016,6,5,17,30,679.0,75.0,2.1,18.0,326.0,472.77,379.89
2016,6,5,17,45,634.0,69.0,2.1,17.5,276.0,408.24,328.12
2016,6,5,18,0,589.0,63.0,2.1,17.0,226.0,347.31,277.38
2016,6,5,18,15,522.5,56.0,2.05,16.0,179.0,280.69,221.0
2016,6,5,18,30,456.0,49.0,2.0,15.0,132.0,220.66,168.71
2016,6,5,18,45,356.5,39.0,2.0,14.5,92.0,155.03,112.11
2016,6,5,19,0,257.0,29.0,2.0,14.0,52.0,100.59,63.73
2016,6,5,19,15,128.5,14.5,2.0,13.5,26.0,41.98,0.0
2016,6,5,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,6,4,45,28.5,4.5,1.1,13.0,5.0,0.0,0.0
2016,6,6,5,0,57.0,9.0,1.1,13.0,10.0,8.58,0.0
2016,6,6,5,15,176.0,21.0,1.05,13.0,38.0,16.68,4.8
2016,6,6,5,30,295.0,33.0,1.0,13.0,66.0,25.92,16.64
2016,6,6,5,45,379.5,42.5,1.0,13.5,106.5,32.34,22.96
2016,6,6,6,0,464.0,52.0,1.0,14.0,147.0,38.42,28.68
2016,6,6,6,15,521.5,59.0,1.0,14.5,193.0,42.02,32.01
2016,6,6,6,30,579.0,66.0,1.0,15.0,239.0,45.43,35.02
2016,6,6,6,45,620.0,71.5,1.0,15.5,287.5,47.43,36.67
2016,6,6,7,0,661.0,77.0,1.0,16.0,336.0,73.66,41.73
2016,6,6,7,15,691.0,81.5,1.0,16.0,385.0,120.06,66.77
2016,6,6,7,30,721.0,86.0,1.0,16.0,434.0,174.16,107.07
2016,6,6,7,45,744.5,89.5,1.05,16.5,482.5,225.0,149.3
2016,6,6,8,0,768.0,93.0,1.1,17.0,531.0,278.3,195.26
2016,6,6,8,15,786.0,96.0,1.1,17.5,576.5,331.65,241.42
2016,6,6,8,30,804.0,99.0,1.1,18.0,622.0,386.38,287.75
2016,6,6,8,45,817.5,101.5,1.1,18.5,664.0,439.9,331.86
2016,6,6,9,0,831.0,104.0,1.1,19.0,706.0,497.03,377.04
2016,6,6,9,15,842.0,106.0,1.1,19.0,744.0,548.74,417.53
2016,6,6,9,30,853.0,108.0,1.1,19.0,782.0,600.07,456.52
2016,6,6,9,45,861.0,109.5,1.15,19.0,815.0,648.44,492.71
2016,6,6,10,0,869.0,111.0,1.2,19.0,848.0,695.68,527.24
2016,6,6,10,15,875.5,112.5,1.2,19.0,875.0,740.51,557.91
2016,6,6,10,30,882.0,114.0,1.2,19.0,902.0,783.66,586.08
2016,6,6,10,45,887.0,115.0,1.2,19.5,922.5,823.29,610.42
2016,6,6,11,0,892.0,116.0,1.2,20.0,943.0,860.76,633.02
2016,6,6,11,15,895.0,116.5,1.2,20.0,957.0,893.7,653.63
2016,6,6,11,30,898.0,117.0,1.2,20.0,971.0,924.04,672.5
2016,6,6,11,45,899.5,117.0,1.2,20.0,977.5,949.8,688.37
2016,6,6,12,0,901.0,117.0,1.2,20.0,984.0,972.64,702.42
2016,6,6,12,15,901.0,117.0,1.2,20.0,983.5,991.03,713.7
2016,6,6,12,30,901.0,117.0,1.2,20.0,983.0,1006.27,723.11
2016,6,6,12,45,892.5,121.5,1.2,20.0,973.0,1014.33,728.13
2016,6,6,13,0,884.0,126.0,1.2,20.0,963.0,1019.01,731.24
2016,6,6,13,15,881.0,125.5,1.2,19.5,948.0,1020.86,734.12
2016,6,6,13,30,878.0,125.0,1.2,19.0,933.0,1019.35,735.06
2016,6,6,13,45,871.5,124.5,1.25,19.0,910.5,1010.99,731.36
2016,6,6,14,0,865.0,124.0,1.3,19.0,888.0,999.38,725.74
2016,6,6,14,15,858.0,122.5,1.3,18.5,860.0,983.07,717.73
2016,6,6,14,30,851.0,121.0,1.3,18.0,832.0,963.7,707.82
2016,6,6,14,45,840.5,120.0,1.3,18.0,798.0,938.59,692.88
2016,6,6,15,0,830.0,119.0,1.3,18.0,764.0,910.85,676.25
2016,6,6,15,15,818.0,116.5,1.3,17.5,725.0,884.82,661.96
2016,6,6,15,30,806.0,114.0,1.3,17.0,686.0,849.11,641.0
2016,6,6,15,45,791.0,111.5,1.35,17.0,643.0,808.84,616.18
2016,6,6,16,0,776.0,109.0,1.4,17.0,600.0,766.98,589.85
2016,6,6,16,15,756.5,105.5,1.4,16.5,554.0,719.17,559.38
2016,6,6,16,30,737.0,102.0,1.4,16.0,508.0,670.61,527.74
2016,6,6,16,45,713.5,97.0,1.4,16.0,460.0,619.33,491.6
2016,6,6,17,0,690.0,92.0,1.4,16.0,412.0,566.06,452.28
2016,6,6,17,15,656.5,87.0,1.4,15.5,363.0,507.29,408.28
2016,6,6,17,30,623.0,82.0,1.4,15.0,314.0,450.32,364.1
2016,6,6,17,45,579.5,75.0,1.45,15.0,266.0,388.19,313.79
2016,6,6,18,0,536.0,68.0,1.5,15.0,218.0,329.57,264.59
2016,6,6,18,15,471.0,60.0,1.5,14.5,172.5,265.17,209.78
2016,6,6,18,30,406.0,52.0,1.5,14.0,127.0,207.24,159.21
2016,6,6,18,45,311.5,41.0,1.5,13.5,88.5,144.63,105.35
2016,6,6,19,0,217.0,30.0,1.5,13.0,50.0,91.53,58.71
2016,6,6,19,15,108.5,15.0,1.5,12.5,25.0,38.21,0.0
2016,6,6,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,7,4,45,20.0,4.5,1.15,10.5,5.0,0.0,0.0
2016,6,7,5,0,40.0,9.0,1.2,11.0,10.0,8.58,0.0
2016,6,7,5,15,157.0,22.5,1.2,11.0,38.5,17.66,5.61
2016,6,7,5,30,274.0,36.0,1.2,11.0,67.0,28.74,19.24
2016,6,7,5,45,365.0,46.0,1.2,11.5,108.5,35.5,25.97
2016,6,7,6,0,456.0,56.0,1.2,12.0,150.0,41.92,32.05
2016,6,7,6,15,517.0,63.5,1.15,12.0,197.0,45.78,35.72
2016,6,7,6,30,578.0,71.0,1.1,12.0,244.0,49.45,39.07
2016,6,7,6,45,314.0,111.5,1.1,12.5,208.0,77.65,64.07
2016,6,7,7,0,50.0,152.0,1.1,13.0,172.0,126.68,100.69
2016,6,7,7,15,44.0,169.0,1.1,13.5,188.5,145.09,114.57
2016,6,7,7,30,38.0,186.0,1.1,14.0,205.0,162.88,128.55
2016,6,7,7,45,99.0,219.0,1.15,14.5,274.5,205.86,160.25
2016,6,7,8,0,160.0,252.0,1.2,15.0,344.0,251.39,194.24
2016,6,7,8,15,236.5,264.5,1.2,15.0,412.5,298.93,230.28
2016,6,7,8,30,313.0,277.0,1.2,15.0,481.0,350.3,269.88
2016,6,7,8,45,582.0,192.0,1.3,15.5,602.5,413.05,317.47
2016,6,7,9,0,851.0,107.0,1.4,16.0,724.0,508.89,391.62
2016,6,7,9,15,862.0,109.5,1.45,16.0,763.0,562.08,433.88
2016,6,7,9,30,873.0,112.0,1.5,16.0,802.0,614.86,474.97
2016,6,7,9,45,877.5,116.0,1.55,16.5,834.5,664.22,511.49
2016,6,7,10,0,882.0,120.0,1.6,17.0,867.0,712.13,545.92
2016,6,7,10,15,888.5,121.5,1.6,16.5,894.5,757.59,578.82
2016,6,7,10,30,895.0,123.0,1.6,16.0,922.0,801.35,609.04
2016,6,7,10,45,899.0,124.5,1.6,16.0,943.0,841.21,635.2
2016,6,7,11,0,903.0,126.0,1.6,16.0,964.0,878.81,659.63
2016,6,7,11,15,906.5,126.5,1.5,16.0,978.0,912.63,680.05
2016,6,7,11,30,910.0,127.0,1.4,16.0,992.0,943.86,698.45
2016,6,7,11,45,913.5,126.0,1.35,16.0,999.5,970.94,714.66
2016,6,7,12,0,917.0,125.0,1.3,16.0,1007.0,995.14,728.94
2016,6,7,12,15,917.0,125.0,1.25,16.0,1006.5,1013.95,739.72
2016,6,7,12,30,917.0,125.0,1.2,16.0,1006.0,1029.55,748.52
2016,6,7,12,45,696.0,266.0,1.15,16.0,931.5,978.25,714.89
2016,6,7,13,0,475.0,407.0,1.1,16.0,857.0,905.67,660.78
2016,6,7,13,15,507.5,384.0,1.1,16.0,857.5,921.21,673.38
2016,6,7,13,30,540.0,361.0,1.1,16.0,858.0,934.16,683.2
2016,6,7,13,45,539.0,349.0,1.1,16.0,835.5,921.87,675.89
2016,6,7,14,0,538.0,337.0,1.1,16.0,813.0,907.09,667.34
2016,6,7,14,15,715.0,225.5,1.15,16.0,836.5,965.25,711.64
2016,6,7,14,30,892.0,114.0,1.2,16.0,860.0,996.17,732.65
2016,6,7,14,45,881.5,113.5,1.25,16.0,825.0,970.87,717.89
2016,6,7,15,0,871.0,113.0,1.3,16.0,790.0,942.8,701.97
2016,6,7,15,15,859.5,110.5,1.35,16.0,750.0,909.07,682.16
2016,6,7,15,30,848.0,108.0,1.4,16.0,710.0,872.99,660.56
2016,6,7,15,45,832.0,106.0,1.45,16.0,666.0,837.78,639.26
2016,6,7,16,0,816.0,104.0,1.5,16.0,622.0,794.32,611.87
2016,6,7,16,15,557.5,164.5,1.55,15.5,506.5,632.33,497.65
2016,6,7,16,30,299.0,225.0,1.6,15.0,391.0,469.76,374.44
2016,6,7,16,45,512.0,158.0,1.65,15.0,409.0,542.22,435.56
2016,6,7,17,0,725.0,91.0,1.7,15.0,427.0,588.12,473.23
2016,6,7,17,15,530.5,110.5,1.75,14.5,341.0,457.74,371.74
2016,6,7,17,30,336.0,130.0,1.8,14.0,255.0,332.05,271.68
2016,6,7,17,45,450.5,99.5,1.85,14.0,241.0,347.0,283.5
2016,6,7,18,0,565.0,69.0,1.9,14.0,227.0,344.22,278.19
2016,6,7,18,15,498.0,61.5,1.85,13.5,180.5,277.94,221.08
2016,6,7,18,30,431.0,54.0,1.8,13.0,134.0,218.28,168.63
2016,6,7,18,45,334.0,43.0,1.8,12.5,94.0,153.43,112.52
2016,6,7,19,0,237.0,32.0,1.8,12.0,54.0,98.71,64.25
2016,6,7,19,15,118.5,16.0,1.8,11.5,27.0,41.36,0.0
2016,6,7,19,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,6.0,1.65,10.0,6.0,0.0,0.0
2016,6,8,5,0,0.0,12.0,1.7,10.0,12.0,11.44,0.0
2016,6,8,5,15,171.5,23.0,1.75,10.0,42.0,18.08,6.0
2016,6,8,5,30,343.0,34.0,1.8,10.0,72.0,26.88,17.7
2016,6,8,5,45,429.0,42.5,1.9,10.5,114.5,32.38,23.28
2016,6,8,6,0,515.0,51.0,2.0,11.0,157.0,37.62,28.31
2016,6,8,6,15,296.5,83.5,2.05,11.0,148.5,60.97,49.52
2016,6,8,6,30,78.0,116.0,2.1,11.0,140.0,95.79,80.72
2016,6,8,6,45,85.0,137.0,2.15,11.5,167.5,111.65,94.48
2016,6,8,7,0,92.0,158.0,2.2,12.0,195.0,132.08,104.77
2016,6,8,7,15,46.0,146.0,2.2,12.0,164.5,128.76,101.8
2016,6,8,7,30,0.0,134.0,2.2,12.0,134.0,121.23,97.08
2016,6,8,7,45,56.0,192.0,2.25,12.5,224.5,176.65,140.06
2016,6,8,8,0,112.0,250.0,2.3,13.0,315.0,237.14,186.84
2016,6,8,8,15,186.5,269.0,2.3,13.0,386.5,286.23,224.55
2016,6,8,8,30,261.0,288.0,2.3,13.0,458.0,339.33,266.09
2016,6,8,8,45,247.5,312.0,2.3,13.5,482.0,371.55,291.77
2016,6,8,9,0,234.0,336.0,2.3,14.0,506.0,405.83,318.28
2016,6,8,9,15,307.5,336.0,2.3,14.0,571.5,458.4,359.25
2016,6,8,9,30,381.0,336.0,2.3,14.0,637.0,521.06,407.49
2016,6,8,9,45,222.0,361.0,2.3,14.0,538.5,466.44,364.74
2016,6,8,10,0,63.0,386.0,2.3,14.0,440.0,395.09,308.07
2016,6,8,10,15,157.0,411.5,2.3,14.0,551.0,491.61,382.82
2016,6,8,10,30,251.0,437.0,2.3,14.0,662.0,597.31,461.79
2016,6,8,10,45,335.5,416.0,2.3,14.5,723.5,660.58,508.0
2016,6,8,11,0,420.0,395.0,2.3,15.0,785.0,730.35,558.27
2016,6,8,11,15,664.5,261.5,2.3,15.0,888.5,836.81,639.43
2016,6,8,11,30,909.0,128.0,2.3,15.0,992.0,943.49,712.57
2016,6,8,11,45,654.0,275.0,2.3,15.0,899.0,884.56,669.93
2016,6,8,12,0,399.0,422.0,2.3,15.0,806.0,798.76,603.43
2016,6,8,12,15,655.5,275.0,2.3,15.0,905.5,921.27,696.65
2016,6,8,12,30,912.0,128.0,2.3,15.0,1005.0,1027.29,767.24
2016,6,8,12,45,715.5,258.5,2.35,15.0,943.0,989.9,742.03
2016,6,8,13,0,519.0,389.0,2.4,15.0,881.0,931.74,697.88
2016,6,8,13,15,704.0,262.0,2.4,15.0,918.0,997.04,749.05
2016,6,8,13,30,889.0,135.0,2.4,15.0,955.0,1040.33,777.61
2016,6,8,13,45,696.5,242.5,2.45,15.0,875.5,972.98,733.47
2016,6,8,14,0,504.0,350.0,2.5,15.0,796.0,886.42,670.85
2016,6,8,14,15,489.5,336.5,2.55,14.5,758.5,854.83,652.27
2016,6,8,14,30,475.0,323.0,2.6,14.0,721.0,821.36,631.57
2016,6,8,14,45,500.0,298.5,2.65,14.0,702.0,812.46,627.89
2016,6,8,15,0,525.0,274.0,2.7,14.0,683.0,800.28,621.67
2016,6,8,15,15,420.5,292.0,2.75,13.5,609.0,711.91,557.98
2016,6,8,15,30,316.0,310.0,2.8,13.0,535.0,617.17,488.44
2016,6,8,15,45,302.0,291.5,2.85,13.0,496.0,576.29,459.48
2016,6,8,16,0,288.0,273.0,2.9,13.0,457.0,535.21,429.55
2016,6,8,16,15,539.0,182.5,2.9,13.0,493.0,632.81,511.18
2016,6,8,16,30,790.0,92.0,2.9,13.0,529.0,699.41,565.18
2016,6,8,16,45,763.0,89.5,2.95,13.0,479.5,644.19,524.76
2016,6,8,17,0,736.0,87.0,3.0,13.0,430.0,589.33,482.8
2016,6,8,17,15,663.5,85.5,3.0,12.5,368.0,510.74,421.33
2016,6,8,17,30,591.0,84.0,3.0,12.0,306.0,435.78,361.03
2016,6,8,17,45,583.0,75.5,3.0,12.0,267.5,391.48,323.36
2016,6,8,18,0,575.0,67.0,3.0,12.0,229.0,347.03,283.94
2016,6,8,18,15,511.0,59.5,2.9,11.5,182.5,281.43,226.55
2016,6,8,18,30,447.0,52.0,2.8,11.0,136.0,222.13,173.47
2016,6,8,18,45,348.5,42.0,2.75,11.0,95.5,156.96,116.05
2016,6,8,19,0,250.0,32.0,2.7,11.0,55.0,102.74,67.65
2016,6,8,19,15,125.0,16.0,2.65,11.0,27.5,42.72,0.0
2016,6,8,19,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,9,4,45,28.5,5.0,3.0,10.0,5.5,0.0,0.0
2016,6,9,5,0,57.0,10.0,3.0,10.0,11.0,9.53,0.0
2016,6,9,5,15,184.5,22.5,3.1,10.5,40.5,18.08,6.03
2016,6,9,5,30,312.0,35.0,3.2,11.0,70.0,27.79,18.39
2016,6,9,5,45,402.0,44.5,3.3,11.5,112.5,34.15,24.73
2016,6,9,6,0,492.0,54.0,3.4,12.0,155.0,40.19,30.46
2016,6,9,6,15,551.5,60.5,3.45,12.0,203.0,43.32,33.47
2016,6,9,6,30,611.0,67.0,3.5,12.0,251.0,46.3,36.2
2016,6,9,6,45,307.0,97.5,3.55,12.5,190.0,67.48,55.03
2016,6,9,7,0,3.0,128.0,3.6,13.0,129.0,113.1,90.65
2016,6,9,7,15,12.0,151.0,3.55,13.5,157.0,134.32,107.43
2016,6,9,7,30,21.0,174.0,3.5,14.0,185.0,156.84,124.99
2016,6,9,7,45,26.5,196.5,3.5,14.5,211.5,179.51,142.71
2016,6,9,8,0,32.0,219.0,3.5,15.0,238.0,197.36,156.42
2016,6,9,8,15,104.0,258.5,3.45,15.0,325.5,256.28,201.79
2016,6,9,8,30,176.0,298.0,3.4,15.0,413.0,319.46,250.84
2016,6,9,8,45,517.0,203.0,3.4,15.5,571.5,394.03,307.43
2016,6,9,9,0,858.0,108.0,3.4,16.0,730.0,512.24,400.03
2016,6,9,9,15,868.5,110.0,3.35,16.0,768.5,565.07,443.05
2016,6,9,9,30,879.0,112.0,3.3,16.0,807.0,617.43,484.75
2016,6,9,9,45,884.5,115.5,3.25,16.5,840.0,667.26,522.38
2016,6,9,10,0,890.0,119.0,3.2,17.0,873.0,715.71,557.82
2016,6,9,10,15,896.0,120.0,3.2,17.0,900.5,760.7,590.43
2016,6,9,10,30,902.0,121.0,3.2,17.0,928.0,803.93,620.21
2016,6,9,10,45,904.5,123.5,3.25,17.5,948.0,843.78,646.4
2016,6,9,11,0,907.0,126.0,3.3,18.0,968.0,881.26,670.69
2016,6,9,11,15,909.5,126.5,3.35,18.0,981.5,914.38,693.1
2016,6,9,11,30,912.0,127.0,3.4,18.0,995.0,944.83,713.65
2016,6,9,11,45,911.5,128.5,3.45,18.0,1001.0,970.69,731.07
2016,6,9,12,0,911.0,130.0,3.5,18.0,1007.0,993.53,746.51
2016,6,9,12,15,910.5,130.0,3.55,17.5,1006.5,1011.85,760.42
2016,6,9,12,30,910.0,130.0,3.6,17.0,1006.0,1026.99,772.35
2016,6,9,12,45,919.5,122.5,3.65,17.0,1000.5,1041.38,782.46
2016,6,9,13,0,929.0,115.0,3.7,17.0,995.0,1052.38,790.41
2016,6,9,13,15,926.0,114.0,3.7,17.0,980.0,1053.92,791.78
2016,6,9,13,30,923.0,113.0,3.7,17.0,965.0,1051.95,790.99
2016,6,9,13,45,919.0,111.5,3.75,17.0,943.0,1044.94,787.35
2016,6,9,14,0,915.0,110.0,3.8,17.0,921.0,1034.47,781.51
2016,6,9,14,15,909.0,108.5,3.85,17.0,892.5,1018.63,772.14
2016,6,9,14,30,903.0,107.0,3.9,17.0,864.0,999.54,760.63
2016,6,9,14,45,895.0,105.5,3.95,17.0,829.5,975.39,745.69
2016,6,9,15,0,887.0,104.0,4.0,17.0,795.0,948.33,728.72
2016,6,9,15,15,876.0,102.0,4.0,16.5,755.5,915.24,708.52
2016,6,9,15,30,865.0,100.0,4.0,16.0,716.0,879.72,686.43
2016,6,9,15,45,850.5,97.5,4.0,16.0,672.0,838.47,658.72
2016,6,9,16,0,836.0,95.0,4.0,16.0,628.0,801.15,633.64
2016,6,9,16,15,818.0,92.0,4.0,15.5,580.5,752.99,601.38
2016,6,9,16,30,800.0,89.0,4.0,15.0,533.0,703.84,567.83
2016,6,9,16,45,774.0,86.5,4.0,15.0,483.0,648.95,528.2
2016,6,9,17,0,748.0,84.0,4.0,15.0,433.0,594.32,486.08
2016,6,9,17,15,716.5,79.5,4.0,14.5,383.0,534.7,439.69
2016,6,9,17,30,685.0,75.0,4.0,14.0,333.0,478.21,394.22
2016,6,9,17,45,642.0,69.5,4.0,13.5,283.0,414.96,341.75
2016,6,9,18,0,599.0,64.0,4.0,13.0,233.0,355.04,290.3
2016,6,9,18,15,536.0,57.0,3.9,12.5,186.0,289.13,232.51
2016,6,9,18,30,473.0,50.0,3.8,12.0,139.0,229.4,178.85
2016,6,9,18,45,383.5,40.0,3.7,12.0,98.5,165.35,121.88
2016,6,9,19,0,294.0,30.0,3.6,12.0,58.0,111.3,73.02
2016,6,9,19,15,147.0,15.0,3.55,11.5,29.0,46.94,2.13
2016,6,9,19,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,5.0,3.25,10.0,5.0,0.0,0.0
2016,6,10,5,0,0.0,10.0,3.3,10.0,10.0,9.53,0.0
2016,6,10,5,15,116.5,23.5,3.35,10.0,36.5,18.44,6.33
2016,6,10,5,30,233.0,37.0,3.4,10.0,63.0,28.66,19.23
2016,6,10,5,45,292.5,51.0,3.45,10.5,100.5,38.81,28.98
2016,6,10,6,0,352.0,65.0,3.5,11.0,138.0,48.53,38.06
2016,6,10,6,15,396.0,78.0,3.55,11.0,180.5,57.02,45.94
2016,6,10,6,30,440.0,91.0,3.6,11.0,223.0,65.09,53.27
2016,6,10,6,45,486.5,97.0,3.7,11.5,268.0,67.71,55.44
2016,6,10,7,0,533.0,103.0,3.8,12.0,313.0,88.76,58.53
2016,6,10,7,15,525.5,122.0,3.85,12.5,352.0,136.7,88.8
2016,6,10,7,30,518.0,141.0,3.9,13.0,391.0,183.19,125.32
2016,6,10,7,45,482.5,170.5,3.95,13.5,423.0,231.63,167.83
2016,6,10,8,0,447.0,200.0,4.0,14.0,455.0,276.54,207.95
2016,6,10,8,15,499.0,199.0,4.05,14.0,506.5,321.04,245.56
2016,6,10,8,30,551.0,198.0,4.1,14.0,558.0,370.79,287.72
2016,6,10,8,45,711.0,148.5,4.15,14.5,644.5,429.96,336.1
2016,6,10,9,0,871.0,99.0,4.2,15.0,731.0,510.25,401.33
2016,6,10,9,15,883.0,101.0,4.2,15.0,771.0,564.46,446.3
2016,6,10,9,30,895.0,103.0,4.2,15.0,811.0,618.32,489.88
2016,6,10,9,45,908.0,102.5,4.25,15.5,847.0,670.01,529.99
2016,6,10,10,0,921.0,102.0,4.3,16.0,883.0,720.91,568.45
2016,6,10,10,15,928.5,103.0,4.3,16.0,912.0,768.19,602.7
2016,6,10,10,30,936.0,104.0,4.3,16.0,941.0,813.77,634.68
2016,6,10,10,45,940.5,106.0,4.35,16.0,963.5,855.96,664.29
2016,6,10,11,0,945.0,108.0,4.4,16.0,986.0,895.83,692.11
2016,6,10,11,15,949.0,109.0,4.4,16.0,1001.0,931.83,716.68
2016,6,10,11,30,953.0,110.0,4.4,16.0,1016.0,965.14,739.28
2016,6,10,11,45,955.5,110.0,4.45,16.5,1024.5,993.28,757.23
2016,6,10,12,0,958.0,110.0,4.5,17.0,1033.0,1018.38,773.07
2016,6,10,12,15,958.5,110.0,4.5,17.0,1033.0,1038.4,786.51
2016,6,10,12,30,959.0,110.0,4.5,17.0,1033.0,1055.09,797.77
2016,6,10,12,45,944.0,119.5,4.55,17.0,1021.5,1062.47,803.34
2016,6,10,13,0,929.0,129.0,4.6,17.0,1010.0,1066.22,806.64
2016,6,10,13,15,926.5,128.5,4.6,17.0,995.0,1068.98,808.92
2016,6,10,13,30,924.0,128.0,4.6,17.0,980.0,1068.23,808.95
2016,6,10,13,45,922.0,125.0,4.65,17.0,959.0,1061.9,805.84
2016,6,10,14,0,920.0,122.0,4.7,17.0,938.0,1052.03,800.46
2016,6,10,14,15,913.5,120.5,4.7,16.5,909.0,1035.82,791.9
2016,6,10,14,30,907.0,119.0,4.7,16.0,880.0,1016.33,781.15
2016,6,10,14,45,901.0,116.0,4.7,16.0,845.5,992.58,765.95
2016,6,10,15,0,895.0,113.0,4.7,16.0,811.0,965.77,748.64
2016,6,10,15,15,883.5,111.0,4.7,16.0,770.5,932.14,726.48
2016,6,10,15,30,872.0,109.0,4.7,16.0,730.0,896.08,702.5
2016,6,10,15,45,857.5,106.0,4.75,16.0,685.5,860.44,678.99
2016,6,10,16,0,843.0,103.0,4.8,16.0,641.0,816.34,649.02
2016,6,10,16,15,824.0,100.0,4.8,15.5,592.5,767.16,615.82
2016,6,10,16,30,805.0,97.0,4.8,15.0,544.0,717.03,581.28
2016,6,10,16,45,779.5,93.5,4.8,15.0,493.5,661.12,540.37
2016,6,10,17,0,754.0,90.0,4.8,15.0,443.0,605.4,497.08
2016,6,10,17,15,721.0,85.0,4.75,14.5,391.5,545.95,450.35
2016,6,10,17,30,688.0,80.0,4.7,14.0,340.0,486.16,401.96
2016,6,10,17,45,641.5,74.5,4.7,13.5,289.0,420.92,347.65
2016,6,10,18,0,595.0,69.0,4.7,13.0,238.0,359.33,294.64
2016,6,10,18,15,529.0,61.5,4.65,12.5,190.0,291.75,235.35
2016,6,10,18,30,463.0,54.0,4.6,12.0,142.0,230.63,180.49
2016,6,10,18,45,365.0,43.5,4.55,12.0,100.5,163.98,121.53
2016,6,10,19,0,267.0,33.0,4.5,12.0,59.0,108.23,71.84
2016,6,10,19,15,133.5,16.5,4.5,11.5,29.5,45.27,4.22
2016,6,10,19,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,4.45,10.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,3.9,9.5,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,5.5,2.85,9.5,5.5,0.0,0.0
2016,6,11,5,0,0.0,11.0,2.8,10.0,11.0,10.48,0.0
2016,6,11,5,15,143.5,24.0,2.75,10.5,40.5,18.87,6.61
2016,6,11,5,30,287.0,37.0,2.7,11.0,70.0,29.68,20.04
2016,6,11,5,45,385.5,46.5,2.7,11.5,112.5,35.97,26.35
2016,6,11,6,0,484.0,56.0,2.7,12.0,155.0,41.95,32.04
2016,6,11,6,15,544.5,63.0,2.6,12.5,203.5,45.41,35.28
2016,6,11,6,30,605.0,70.0,2.5,13.0,252.0,48.7,38.21
2016,6,11,6,45,657.0,73.5,2.45,13.5,304.0,49.06,38.4
2016,6,11,7,0,709.0,77.0,2.4,14.0,356.0,74.15,41.98
2016,6,11,7,15,740.0,81.5,2.3,14.5,407.5,127.69,71.88
2016,6,11,7,30,771.0,86.0,2.2,15.0,459.0,180.07,110.47
2016,6,11,7,45,800.0,87.5,2.15,16.0,510.5,233.05,154.4
2016,6,11,8,0,829.0,89.0,2.1,17.0,562.0,289.08,202.68
2016,6,11,8,15,847.0,92.0,2.05,17.5,610.0,345.69,252.2
2016,6,11,8,30,865.0,95.0,2.0,18.0,658.0,408.03,305.11
2016,6,11,8,45,881.5,96.0,2.0,18.5,703.5,464.23,352.04
2016,6,11,9,0,898.0,97.0,2.0,19.0,749.0,521.0,397.88
2016,6,11,9,15,908.5,99.0,2.0,19.5,789.0,575.76,440.68
2016,6,11,9,30,919.0,101.0,2.0,20.0,829.0,630.01,481.59
2016,6,11,9,45,918.5,108.0,2.05,20.5,861.0,681.02,518.97
2016,6,11,10,0,918.0,115.0,2.1,21.0,893.0,730.06,553.83
2016,6,11,10,15,924.5,116.5,2.1,21.0,921.5,777.07,586.33
2016,6,11,10,30,931.0,118.0,2.1,21.0,950.0,822.29,616.15
2016,6,11,10,45,936.0,118.5,2.15,21.5,972.0,863.42,642.09
2016,6,11,11,0,941.0,119.0,2.2,22.0,994.0,902.26,666.25
2016,6,11,11,15,944.0,120.0,2.25,22.0,1008.0,937.37,689.07
2016,6,11,11,30,947.0,121.0,2.3,22.0,1022.0,969.76,710.05
2016,6,11,11,45,948.0,121.5,2.35,22.0,1029.0,996.96,727.66
2016,6,11,12,0,949.0,122.0,2.4,22.0,1036.0,1021.1,743.35
2016,6,11,12,15,948.5,122.0,2.45,22.0,1035.0,1040.14,755.85
2016,6,11,12,30,948.0,122.0,2.5,22.0,1034.0,1055.86,766.34
2016,6,11,12,45,948.5,120.0,2.6,22.5,1026.5,1067.19,773.21
2016,6,11,13,0,949.0,118.0,2.7,23.0,1019.0,1075.03,777.95
2016,6,11,13,15,946.0,117.5,2.8,22.5,1003.5,1077.3,782.3
2016,6,11,13,30,943.0,117.0,2.9,22.0,988.0,1075.99,784.51
2016,6,11,13,45,937.0,116.5,3.0,22.0,965.0,1068.11,781.08
2016,6,11,14,0,931.0,116.0,3.1,22.0,942.0,1056.73,775.49
2016,6,11,14,15,924.5,114.5,3.2,22.0,913.0,1040.4,766.72
2016,6,11,14,30,918.0,113.0,3.3,22.0,884.0,1020.76,755.81
2016,6,11,14,45,909.0,111.5,3.45,22.0,848.5,995.55,741.55
2016,6,11,15,0,900.0,110.0,3.6,22.0,813.0,967.4,725.2
2016,6,11,15,15,889.0,108.0,3.7,21.5,772.5,934.13,706.23
2016,6,11,15,30,878.0,106.0,3.8,21.0,732.0,898.39,685.28
2016,6,11,15,45,862.5,103.5,3.95,21.0,687.5,856.01,658.3
2016,6,11,16,0,847.0,101.0,4.1,21.0,643.0,817.74,633.83
2016,6,11,16,15,828.5,98.0,4.1,20.5,594.5,768.85,601.84
2016,6,11,16,30,810.0,95.0,4.1,20.0,546.0,718.95,568.55
2016,6,11,16,45,783.5,92.0,4.2,20.0,495.0,662.74,529.04
2016,6,11,17,0,757.0,89.0,4.3,20.0,444.0,606.77,487.0
2016,6,11,17,15,724.0,84.5,4.3,19.0,392.5,547.71,442.81
2016,6,11,17,30,691.0,80.0,4.3,18.0,341.0,488.36,396.76
2016,6,11,17,45,643.5,74.5,4.3,17.5,290.0,422.45,343.03
2016,6,11,18,0,596.0,69.0,4.3,17.0,239.0,360.3,290.61
2016,6,11,18,15,531.0,61.0,4.2,16.0,191.0,292.49,232.62
2016,6,11,18,30,466.0,53.0,4.1,15.0,143.0,231.07,178.68
2016,6,11,18,45,368.5,43.0,4.1,14.5,101.0,164.87,121.06
2016,6,11,19,0,271.0,33.0,4.1,14.0,59.0,109.46,72.37
2016,6,11,19,15,135.5,16.5,4.05,13.5,29.5,45.85,6.19
2016,6,11,19,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,12,4,45,37.5,5.5,2.2,11.5,6.0,0.0,0.0
2016,6,12,5,0,75.0,11.0,2.1,12.0,12.0,10.48,0.0
2016,6,12,5,15,210.0,23.0,1.85,12.5,43.0,18.57,6.32
2016,6,12,5,30,345.0,35.0,1.6,13.0,74.0,27.82,18.27
2016,6,12,5,45,434.5,44.0,1.35,13.5,117.5,33.74,24.19
2016,6,12,6,0,524.0,53.0,1.1,14.0,161.0,39.38,29.53
2016,6,12,6,15,582.5,59.5,0.95,14.0,209.5,42.56,32.56
2016,6,12,6,30,641.0,66.0,0.8,14.0,258.0,45.59,35.32
2016,6,12,6,45,681.5,71.0,0.7,14.5,309.0,47.25,36.67
2016,6,12,7,0,722.0,76.0,0.6,15.0,360.0,78.28,45.18
2016,6,12,7,15,751.0,80.5,0.6,15.0,411.0,127.46,70.93
2016,6,12,7,30,780.0,85.0,0.6,15.0,462.0,180.14,109.46
2016,6,12,7,45,801.0,88.5,0.6,15.5,511.5,233.64,153.73
2016,6,12,8,0,822.0,92.0,0.6,16.0,561.0,289.29,201.5
2016,6,12,8,15,838.5,95.0,0.6,16.5,607.5,345.03,249.42
2016,6,12,8,30,855.0,98.0,0.6,17.0,654.0,406.3,300.37
2016,6,12,8,45,866.0,101.0,0.65,17.5,697.0,461.34,345.51
2016,6,12,9,0,877.0,104.0,0.7,18.0,740.0,516.41,389.18
2016,6,12,9,15,886.5,106.0,0.7,18.0,778.5,569.63,430.38
2016,6,12,9,30,896.0,108.0,0.7,18.0,817.0,622.25,469.79
2016,6,12,9,45,903.5,109.5,0.75,18.5,850.0,672.35,505.86
2016,6,12,10,0,911.0,111.0,0.8,19.0,883.0,721.21,540.01
2016,6,12,10,15,916.5,112.5,0.85,19.0,910.0,767.16,571.38
2016,6,12,10,30,922.0,114.0,0.9,19.0,937.0,811.28,600.24
2016,6,12,10,45,923.0,116.5,1.0,19.0,956.5,850.7,626.55
2016,6,12,11,0,924.0,119.0,1.1,19.0,976.0,887.6,651.16
2016,6,12,11,15,926.0,119.5,1.15,19.0,990.0,920.85,672.57
2016,6,12,11,30,928.0,120.0,1.2,19.0,1004.0,951.36,692.21
2016,6,12,11,45,926.5,122.0,1.3,19.5,1009.5,977.21,708.37
2016,6,12,12,0,925.0,124.0,1.4,20.0,1015.0,999.97,722.6
2016,6,12,12,15,924.0,124.0,1.4,20.0,1014.0,1018.12,733.72
2016,6,12,12,30,923.0,124.0,1.4,20.0,1013.0,1033.04,742.92
2016,6,12,12,45,921.0,123.5,1.45,20.0,1004.5,1043.14,750.08
2016,6,12,13,0,919.0,123.0,1.5,20.0,996.0,1049.84,755.27
2016,6,12,13,15,915.5,122.5,1.55,19.5,980.5,1051.57,758.95
2016,6,12,13,30,912.0,122.0,1.6,19.0,965.0,1049.84,760.6
2016,6,12,13,45,907.0,121.0,1.65,19.0,942.5,1042.63,757.49
2016,6,12,14,0,902.0,120.0,1.7,19.0,920.0,1032.01,752.35
2016,6,12,14,15,895.5,118.5,1.7,19.0,891.5,1016.07,743.16
2016,6,12,14,30,889.0,117.0,1.7,19.0,863.0,996.92,732.03
2016,6,12,14,45,879.5,115.5,1.75,19.0,828.5,971.82,717.77
2016,6,12,15,0,870.0,114.0,1.8,19.0,794.0,943.91,701.63
2016,6,12,15,15,859.0,112.0,1.8,18.5,755.0,911.45,683.05
2016,6,12,15,30,848.0,110.0,1.8,18.0,716.0,876.61,662.69
2016,6,12,15,45,834.0,107.0,1.85,18.0,672.5,842.26,641.72
2016,6,12,16,0,820.0,104.0,1.9,18.0,629.0,799.45,614.56
2016,6,12,16,15,801.5,100.5,1.9,17.5,581.5,751.02,583.73
2016,6,12,16,30,783.0,97.0,1.9,17.0,534.0,701.66,551.58
2016,6,12,16,45,762.0,92.5,1.9,17.0,485.0,648.77,514.96
