Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,12,17,0,741.0,88.0,1.9,17.0,436.0,595.73,475.82
2016,6,12,17,15,709.0,83.5,1.9,16.5,385.5,537.98,432.6
2016,6,12,17,30,677.0,79.0,1.9,16.0,335.0,479.94,387.66
2016,6,12,17,45,635.0,72.5,1.9,15.5,285.5,416.41,336.74
2016,6,12,18,0,593.0,66.0,1.9,15.0,236.0,356.12,286.57
2016,6,12,18,15,530.5,59.0,1.85,14.5,189.0,290.59,230.59
2016,6,12,18,30,468.0,52.0,1.8,14.0,142.0,231.16,178.38
2016,6,12,18,45,373.0,42.0,1.8,13.5,101.0,165.53,121.56
2016,6,12,19,0,278.0,32.0,1.8,13.0,60.0,110.44,73.28
2016,6,12,19,15,139.0,16.0,1.8,12.5,30.0,47.46,8.45
2016,6,12,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,6,13,4,45,35.5,5.0,3.15,9.0,6.0,0.0,0.0
2016,6,13,5,0,71.0,10.0,3.2,9.0,12.0,9.53,0.0
2016,6,13,5,15,201.5,22.0,3.2,9.5,42.0,17.6,5.79
2016,6,13,5,30,332.0,34.0,3.2,10.0,72.0,26.85,17.67
2016,6,13,5,45,425.0,42.5,3.25,10.5,114.5,32.37,23.25
2016,6,13,6,0,518.0,51.0,3.3,11.0,157.0,37.63,28.29
2016,6,13,6,15,576.0,57.0,3.35,11.5,205.0,40.49,30.99
2016,6,13,6,30,634.0,63.0,3.4,12.0,253.0,43.21,33.42
2016,6,13,6,45,675.5,67.5,3.5,12.5,303.5,44.61,34.56
2016,6,13,7,0,717.0,72.0,3.6,13.0,354.0,74.4,42.59
2016,6,13,7,15,747.0,76.0,3.65,13.5,405.0,122.95,68.11
2016,6,13,7,30,777.0,80.0,3.7,14.0,456.0,175.08,106.77
2016,6,13,7,45,799.5,83.5,3.75,14.5,505.5,228.66,152.23
2016,6,13,8,0,822.0,87.0,3.8,15.0,555.0,284.56,201.78
2016,6,13,8,15,839.5,89.5,3.8,15.5,602.5,345.01,255.34
2016,6,13,8,30,857.0,92.0,3.8,16.0,650.0,401.44,304.97
2016,6,13,8,45,872.0,94.0,3.85,16.5,694.5,457.36,353.07
2016,6,13,9,0,887.0,96.0,3.9,17.0,739.0,513.73,400.11
2016,6,13,9,15,897.5,98.0,3.95,17.0,778.5,567.91,444.89
2016,6,13,9,30,908.0,100.0,4.0,17.0,818.0,621.59,488.09
2016,6,13,9,45,917.5,100.5,4.05,17.5,852.5,672.56,527.23
2016,6,13,10,0,927.0,101.0,4.1,18.0,887.0,722.44,564.48
2016,6,13,10,15,933.0,102.0,4.2,18.0,914.5,768.93,598.23
2016,6,13,10,30,939.0,103.0,4.3,18.0,942.0,813.58,629.66
2016,6,13,10,45,939.0,106.5,4.45,18.5,962.0,853.73,657.0
2016,6,13,11,0,939.0,110.0,4.6,19.0,982.0,891.26,682.35
2016,6,13,11,15,941.5,110.5,4.6,18.5,996.0,925.39,706.86
2016,6,13,11,30,944.0,111.0,4.6,18.0,1010.0,956.76,729.47
2016,6,13,11,45,940.0,114.5,4.7,18.0,1015.5,982.13,747.35
2016,6,13,12,0,936.0,118.0,4.8,18.0,1021.0,1004.26,763.1
2016,6,13,12,15,936.0,118.0,4.85,18.0,1020.0,1023.56,776.59
2016,6,13,12,30,936.0,118.0,4.9,18.0,1019.0,1039.62,787.96
2016,6,13,12,45,932.5,119.0,4.95,18.0,1011.0,1049.86,795.48
2016,6,13,13,0,929.0,120.0,5.0,18.0,1003.0,1056.66,800.8
2016,6,13,13,15,925.5,119.5,5.0,17.5,987.5,1058.46,803.98
2016,6,13,13,30,922.0,119.0,5.0,17.0,972.0,1056.75,804.92
2016,6,13,13,45,916.5,118.5,5.05,17.0,949.5,1049.54,801.09
2016,6,13,14,0,911.0,118.0,5.1,17.0,927.0,1038.92,795.04
2016,6,13,14,15,904.0,116.5,5.05,16.5,898.0,1022.42,785.71
2016,6,13,14,30,897.0,115.0,5.0,16.0,869.0,1002.7,774.22
2016,6,13,14,45,895.5,109.5,4.95,16.0,836.0,980.84,759.78
2016,6,13,15,0,894.0,104.0,4.9,16.0,803.0,955.73,743.11
2016,6,13,15,15,883.0,101.5,4.9,15.5,763.5,922.1,722.16
2016,6,13,15,30,872.0,99.0,4.9,15.0,724.0,886.03,699.26
2016,6,13,15,45,861.5,95.5,4.9,15.0,680.5,847.02,672.68
2016,6,13,16,0,851.0,92.0,4.9,15.0,637.0,805.95,644.34
2016,6,13,16,15,833.5,89.0,4.9,14.5,589.5,763.37,615.76
2016,6,13,16,30,816.0,86.0,4.9,14.0,542.0,714.12,581.61
2016,6,13,16,45,788.0,84.5,4.9,14.0,491.5,658.43,540.79
2016,6,13,17,0,760.0,83.0,4.9,14.0,441.0,603.11,497.77
2016,6,13,17,15,729.0,79.0,4.85,13.5,391.0,543.87,450.98
2016,6,13,17,30,698.0,75.0,4.8,13.0,341.0,487.59,405.09
2016,6,13,17,45,643.0,72.0,4.75,12.5,289.5,420.43,348.83
2016,6,13,18,0,588.0,69.0,4.7,12.0,238.0,357.69,294.65
2016,6,13,18,15,525.0,61.5,4.65,11.5,191.0,291.59,236.45
2016,6,13,18,30,462.0,54.0,4.6,11.0,144.0,231.63,182.38
2016,6,13,18,45,361.5,44.5,4.55,11.0,102.5,165.09,123.39
2016,6,13,19,0,261.0,35.0,4.5,11.0,61.0,108.96,73.65
2016,6,13,19,15,130.5,17.5,4.45,10.5,30.5,46.59,9.93
2016,6,13,19,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,4.45,9.5,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,3.65,8.5,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,6,14,4,45,36.5,5.5,3.4,8.5,6.0,0.0,0.0
2016,6,14,5,0,73.0,11.0,3.4,9.0,12.0,10.48,0.0
2016,6,14,5,15,206.0,22.5,3.4,9.0,42.0,18.1,6.08
2016,6,14,5,30,339.0,34.0,3.4,9.0,72.0,26.87,17.76
2016,6,14,5,45,440.0,41.0,3.45,9.5,115.5,31.06,22.18
2016,6,14,6,0,541.0,48.0,3.5,10.0,159.0,35.12,26.15
2016,6,14,6,15,597.0,53.5,3.5,10.5,207.0,37.71,28.6
2016,6,14,6,30,653.0,59.0,3.5,11.0,255.0,44.1,34.36
2016,6,14,6,45,677.0,62.0,3.55,11.5,298.0,44.58,34.68
2016,6,14,7,0,701.0,65.0,3.6,12.0,341.0,67.77,37.66
2016,6,14,7,15,640.0,93.5,3.6,12.0,371.5,122.19,72.3
2016,6,14,7,30,579.0,122.0,3.6,12.0,402.0,175.09,116.34
2016,6,14,7,45,608.5,129.0,3.6,12.0,450.5,222.27,155.92
2016,6,14,8,0,638.0,136.0,3.6,12.0,499.0,272.75,200.15
2016,6,14,8,15,466.0,208.0,3.6,12.0,485.5,316.45,244.01
2016,6,14,8,30,294.0,280.0,3.6,12.0,472.0,343.93,271.35
2016,6,14,8,45,332.5,291.0,3.6,12.5,521.5,389.47,307.92
2016,6,14,9,0,371.0,302.0,3.6,13.0,571.0,438.79,347.02
2016,6,14,9,15,499.0,270.0,3.6,13.0,652.5,500.58,396.67
2016,6,14,9,30,627.0,238.0,3.6,13.0,734.0,575.94,456.6
2016,6,14,9,45,543.5,285.0,3.6,13.0,728.0,598.54,473.34
2016,6,14,10,0,460.0,332.0,3.6,13.0,722.0,612.53,482.9
2016,6,14,10,15,464.0,347.5,3.6,13.0,752.0,653.83,513.85
2016,6,14,10,30,468.0,363.0,3.6,13.0,782.0,694.61,543.76
2016,6,14,10,45,467.0,377.0,3.65,13.0,803.0,729.41,569.04
2016,6,14,11,0,466.0,391.0,3.7,13.0,824.0,763.09,593.25
2016,6,14,11,15,377.5,427.5,3.7,13.0,781.5,738.46,572.86
2016,6,14,11,30,289.0,464.0,3.7,13.0,739.0,709.81,549.55
2016,6,14,11,45,418.0,423.5,3.75,13.5,824.5,806.2,621.96
2016,6,14,12,0,547.0,383.0,3.8,14.0,910.0,904.63,693.39
2016,6,14,12,15,745.0,245.5,3.9,14.0,963.5,977.02,749.63
2016,6,14,12,30,943.0,108.0,4.0,14.0,1017.0,1036.34,790.6
2016,6,14,12,45,946.5,105.0,4.1,14.5,1011.0,1049.54,798.51
2016,6,14,13,0,950.0,102.0,4.2,15.0,1005.0,1059.29,804.53
2016,6,14,13,15,947.5,101.5,4.25,15.0,990.5,1062.03,807.08
2016,6,14,13,30,945.0,101.0,4.3,15.0,976.0,1061.21,807.32
2016,6,14,13,45,942.0,100.0,4.35,15.0,954.5,1055.79,804.84
2016,6,14,14,0,939.0,99.0,4.4,15.0,933.0,1046.83,800.09
2016,6,14,14,15,933.5,98.0,4.45,15.0,905.0,1031.92,791.35
2016,6,14,14,30,928.0,97.0,4.5,15.0,877.0,1013.67,780.39
2016,6,14,14,45,920.0,95.5,4.6,15.0,843.0,989.25,765.61
2016,6,14,15,0,912.0,94.0,4.7,15.0,809.0,961.84,748.65
2016,6,14,15,15,902.0,92.5,4.75,14.5,769.5,929.76,729.25
2016,6,14,15,30,892.0,91.0,4.8,14.0,730.0,895.13,707.8
2016,6,14,15,45,877.0,89.5,4.85,14.0,685.5,853.89,679.91
2016,6,14,16,0,862.0,88.0,4.9,14.0,641.0,810.86,650.39
2016,6,14,16,15,845.5,85.5,4.9,13.5,594.0,764.0,618.51
2016,6,14,16,30,829.0,83.0,4.9,13.0,547.0,720.79,588.89
2016,6,14,16,45,805.5,80.0,4.95,13.0,497.0,666.03,548.87
2016,6,14,17,0,782.0,77.0,5.0,13.0,447.0,611.25,506.67
2016,6,14,17,15,752.0,73.5,4.95,12.5,396.0,552.22,459.85
2016,6,14,17,30,722.0,70.0,4.9,12.0,345.0,494.41,412.54
2016,6,14,17,45,673.0,66.5,4.85,12.0,294.0,429.89,357.48
2016,6,14,18,0,624.0,63.0,4.8,12.0,243.0,367.9,303.14
2016,6,14,18,15,562.5,56.5,4.7,11.5,195.5,301.68,244.57
2016,6,14,18,30,501.0,50.0,4.6,11.0,148.0,241.4,189.93
2016,6,14,18,45,390.0,42.0,4.55,10.5,105.5,171.25,128.1
2016,6,14,19,0,279.0,34.0,4.5,10.0,63.0,113.19,76.94
2016,6,14,19,15,139.5,17.0,4.45,9.5,31.5,47.83,11.64
2016,6,14,19,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,4.2,8.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,4.0,3.55,8.5,4.0,0.0,0.0
2016,6,15,5,0,0.0,8.0,3.5,9.0,8.0,7.63,0.0
2016,6,15,5,15,43.5,23.0,3.5,9.0,28.0,20.02,7.24
2016,6,15,5,30,87.0,38.0,3.5,9.0,48.0,30.98,21.31
2016,6,15,5,45,119.5,56.5,3.5,9.5,77.0,45.08,34.68
2016,6,15,6,0,152.0,75.0,3.5,10.0,106.0,58.73,47.38
2016,6,15,6,15,169.0,95.0,3.55,10.0,138.0,72.92,60.45
2016,6,15,6,30,186.0,115.0,3.6,10.0,170.0,86.57,72.8
2016,6,15,6,45,201.5,134.5,3.65,10.5,204.5,99.34,83.97
2016,6,15,7,0,217.0,154.0,3.7,11.0,239.0,120.89,93.41
2016,6,15,7,15,198.5,178.5,3.7,11.0,264.5,159.29,121.8
2016,6,15,7,30,180.0,203.0,3.7,11.0,290.0,189.84,146.73
2016,6,15,7,45,124.0,221.5,3.75,11.5,284.5,206.76,162.81
2016,6,15,8,0,68.0,240.0,3.8,12.0,279.0,222.44,177.51
2016,6,15,8,15,81.5,265.5,3.75,12.0,316.0,253.96,202.71
2016,6,15,8,30,95.0,291.0,3.7,12.0,353.0,287.3,229.29
2016,6,15,8,45,140.0,315.5,3.7,12.5,414.0,331.01,263.31
2016,6,15,9,0,185.0,340.0,3.7,13.0,475.0,384.15,304.65
2016,6,15,9,15,552.5,213.5,3.7,13.0,645.0,479.94,382.15
2016,6,15,9,30,920.0,87.0,3.7,13.0,815.0,615.75,490.97
2016,6,15,9,45,682.0,211.5,3.7,13.5,764.0,620.19,491.23
2016,6,15,10,0,444.0,336.0,3.7,14.0,713.0,604.86,475.28
2016,6,15,10,15,689.5,218.0,3.65,14.0,824.0,699.15,551.09
2016,6,15,10,30,935.0,100.0,3.6,14.0,935.0,806.7,631.68
2016,6,15,10,45,943.0,98.0,3.6,14.0,957.5,847.98,659.83
2016,6,15,11,0,951.0,96.0,3.6,14.0,980.0,887.14,686.72
2016,6,15,11,15,657.0,263.5,3.55,14.0,878.5,829.4,643.07
2016,6,15,11,30,363.0,431.0,3.5,14.0,777.0,744.5,573.49
2016,6,15,11,45,393.0,425.5,3.5,14.0,802.5,781.15,601.11
2016,6,15,12,0,423.0,420.0,3.5,14.0,828.0,822.35,630.82
2016,6,15,12,15,280.5,454.5,3.4,14.0,725.5,727.0,558.28
2016,6,15,12,30,138.0,489.0,3.3,14.0,623.0,622.89,478.69
2016,6,15,12,45,215.0,475.5,3.25,14.0,681.5,691.05,531.35
2016,6,15,13,0,292.0,462.0,3.2,14.0,740.0,769.09,588.99
2016,6,15,13,15,262.0,461.0,3.15,14.0,708.0,743.02,569.13
2016,6,15,13,30,232.0,460.0,3.1,14.0,676.0,704.59,541.3
2016,6,15,13,45,369.0,405.5,3.05,14.0,738.5,798.62,613.42
2016,6,15,14,0,506.0,351.0,3.0,14.0,801.0,889.02,680.43
2016,6,15,14,15,719.0,222.0,2.95,14.0,839.5,965.6,738.76
2016,6,15,14,30,932.0,93.0,2.9,14.0,878.0,1013.37,771.19
2016,6,15,14,45,929.5,89.0,2.85,14.0,845.0,991.41,756.52
2016,6,15,15,0,927.0,85.0,2.8,14.0,812.0,966.15,740.31
2016,6,15,15,15,917.0,83.5,2.75,13.5,772.0,933.68,720.5
2016,6,15,15,30,907.0,82.0,2.7,13.0,732.0,898.62,698.77
2016,6,15,15,45,894.0,80.0,2.65,13.0,688.0,858.05,671.69
2016,6,15,16,0,881.0,78.0,2.6,13.0,644.0,815.5,643.0
2016,6,15,16,15,864.5,76.0,2.55,12.5,596.5,768.48,611.89
2016,6,15,16,30,848.0,74.0,2.5,12.0,549.0,720.26,579.37
2016,6,15,16,45,825.0,71.5,2.45,12.0,499.0,666.0,540.66
2016,6,15,17,0,802.0,69.0,2.4,12.0,449.0,615.63,503.25
2016,6,15,17,15,773.0,65.5,2.25,11.5,398.0,556.35,457.17
2016,6,15,17,30,744.0,62.0,2.1,11.0,347.0,498.19,410.54
2016,6,15,17,45,703.0,58.0,2.0,11.0,296.5,434.75,357.61
2016,6,15,18,0,662.0,54.0,1.9,11.0,246.0,374.3,305.48
2016,6,15,18,15,604.0,48.5,1.75,10.5,198.0,308.6,248.11
2016,6,15,18,30,546.0,43.0,1.6,10.0,150.0,249.74,195.06
2016,6,15,18,45,457.0,35.5,1.5,10.0,108.0,184.23,136.55
2016,6,15,19,0,368.0,28.0,1.4,10.0,66.0,128.54,86.15
2016,6,15,19,15,184.0,14.0,1.3,9.5,33.0,54.1,14.6
2016,6,15,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,2.5,1.0,9.5,2.5,0.0,0.0
2016,6,16,5,0,0.0,5.0,1.0,10.0,5.0,4.77,0.0
2016,6,16,5,15,0.0,19.0,1.0,10.0,19.0,17.64,5.6
2016,6,16,5,30,0.0,33.0,1.0,10.0,33.0,30.12,20.52
2016,6,16,5,45,6.0,51.0,1.05,10.0,52.5,45.71,35.22
2016,6,16,6,0,12.0,69.0,1.1,10.0,72.0,61.17,49.59
2016,6,16,6,15,19.5,88.5,1.05,10.0,94.0,75.02,62.31
2016,6,16,6,30,27.0,108.0,1.0,10.0,116.0,90.29,76.04
2016,6,16,6,45,32.5,127.5,1.0,10.5,139.0,105.27,89.07
2016,6,16,7,0,38.0,147.0,1.0,11.0,162.0,122.49,98.22
2016,6,16,7,15,31.5,162.0,0.95,11.0,175.5,138.6,110.77
2016,6,16,7,30,25.0,177.0,0.9,11.0,189.0,159.56,127.8
2016,6,16,7,45,15.0,175.0,0.9,11.5,182.5,159.51,127.5
2016,6,16,8,0,5.0,173.0,0.9,12.0,176.0,157.62,125.73
2016,6,16,8,15,31.0,224.0,0.9,12.5,244.0,205.34,162.98
2016,6,16,8,30,57.0,275.0,0.9,13.0,312.0,260.43,205.35
2016,6,16,8,45,69.5,301.0,0.9,13.5,349.5,293.2,229.91
2016,6,16,9,0,82.0,327.0,0.9,14.0,387.0,327.61,255.54
2016,6,16,9,15,48.5,291.5,0.9,14.0,327.5,287.24,224.27
2016,6,16,9,30,15.0,256.0,0.9,14.0,268.0,243.67,190.3
2016,6,16,9,45,16.0,268.5,0.95,14.5,281.5,257.17,200.43
2016,6,16,10,0,17.0,281.0,1.0,15.0,295.0,270.8,210.3
2016,6,16,10,15,60.5,358.5,1.0,15.0,412.5,373.54,288.56
2016,6,16,10,30,104.0,436.0,1.0,15.0,530.0,481.99,367.93
2016,6,16,10,45,141.0,452.5,1.05,15.0,582.0,535.41,406.37
2016,6,16,11,0,178.0,469.0,1.1,15.0,634.0,590.88,446.28
2016,6,16,11,15,169.0,476.5,1.1,15.0,635.5,600.44,452.05
2016,6,16,11,30,160.0,484.0,1.1,15.0,637.0,608.98,457.54
2016,6,16,11,45,170.5,476.5,1.15,15.0,640.5,620.11,466.04
2016,6,16,12,0,181.0,469.0,1.2,15.0,644.0,630.85,474.27
2016,6,16,12,15,99.0,387.5,1.15,15.0,483.0,478.94,364.32
2016,6,16,12,30,17.0,306.0,1.1,15.0,322.0,306.7,235.49
2016,6,16,12,45,25.0,348.0,1.1,15.0,372.0,365.0,280.45
2016,6,16,13,0,33.0,390.0,1.1,15.0,422.0,417.04,318.78
2016,6,16,13,15,25.0,344.0,1.1,15.0,368.0,364.13,279.37
2016,6,16,13,30,17.0,298.0,1.1,15.0,314.0,301.41,232.63
2016,6,16,13,45,14.5,266.5,1.15,15.0,280.0,268.45,208.12
2016,6,16,14,0,12.0,235.0,1.2,15.0,246.0,235.41,183.05
2016,6,16,14,15,9.5,208.0,1.15,15.0,216.0,206.73,160.95
2016,6,16,14,30,7.0,181.0,1.1,15.0,186.0,178.08,138.65
2016,6,16,14,45,9.0,204.0,1.1,15.0,211.0,202.41,158.2
2016,6,16,15,0,11.0,227.0,1.1,15.0,236.0,227.0,177.7
2016,6,16,15,15,12.0,228.5,1.05,14.5,238.0,229.53,180.23
2016,6,16,15,30,13.0,230.0,1.0,14.0,240.0,232.1,182.93
2016,6,16,15,45,6.5,151.0,1.0,14.0,156.0,148.24,116.47
2016,6,16,16,0,0.0,72.0,1.0,14.0,72.0,67.08,50.42
2016,6,16,16,15,0.0,109.0,0.95,13.5,109.0,102.1,79.84
2016,6,16,16,30,0.0,146.0,0.9,13.0,146.0,138.61,110.2
2016,6,16,16,45,93.0,172.0,0.9,13.0,216.5,246.46,200.46
2016,6,16,17,0,186.0,198.0,0.9,13.0,287.0,333.31,270.71
2016,6,16,17,15,93.0,125.0,0.8,13.0,169.5,188.16,152.97
2016,6,16,17,30,0.0,52.0,0.7,13.0,52.0,48.33,35.7
2016,6,16,17,45,0.0,44.0,0.65,13.0,44.0,40.87,29.61
2016,6,16,18,0,0.0,36.0,0.6,13.0,36.0,33.41,23.24
2016,6,16,18,15,0.0,29.0,0.5,12.5,29.0,26.9,17.64
2016,6,16,18,30,0.0,22.0,0.4,12.0,22.0,20.39,11.96
2016,6,16,18,45,0.0,15.5,0.35,12.0,15.5,14.36,6.59
2016,6,16,19,0,0.0,9.0,0.3,12.0,9.0,8.33,1.18
2016,6,16,19,15,0.0,4.5,0.3,11.5,4.5,4.16,0.0
2016,6,16,19,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,1.5,0.8,10.5,1.5,0.0,0.0
2016,6,17,5,0,0.0,3.0,0.8,11.0,3.0,2.86,0.0
2016,6,17,5,15,0.0,10.5,0.8,11.0,10.5,9.73,0.47
2016,6,17,5,30,0.0,18.0,0.8,11.0,18.0,16.69,8.82
2016,6,17,5,45,0.0,28.0,0.8,11.5,28.0,25.98,17.53
2016,6,17,6,0,0.0,38.0,0.8,12.0,38.0,35.29,26.14
2016,6,17,6,15,0.0,50.0,0.8,12.0,50.0,46.47,36.36
2016,6,17,6,30,0.0,62.0,0.8,12.0,62.0,57.59,46.38
2016,6,17,6,45,0.0,74.0,0.8,12.5,74.0,68.35,55.8
2016,6,17,7,0,0.0,86.0,0.8,13.0,86.0,79.1,61.96
2016,6,17,7,15,0.0,100.5,0.8,13.0,100.5,92.09,72.63
2016,6,17,7,30,0.0,115.0,0.8,13.0,115.0,105.16,83.23
2016,6,17,7,45,1.0,137.5,0.8,13.5,138.0,125.35,99.34
2016,6,17,8,0,2.0,160.0,0.8,14.0,161.0,145.79,115.37
2016,6,17,8,15,30.5,218.0,0.85,14.0,238.0,200.32,158.09
2016,6,17,8,30,59.0,276.0,0.9,14.0,315.0,261.88,205.72
2016,6,17,8,45,63.5,298.0,0.95,14.5,342.5,288.12,225.28
2016,6,17,9,0,68.0,320.0,1.0,15.0,370.0,315.05,245.32
2016,6,17,9,15,43.0,295.0,1.05,15.0,327.0,287.25,223.8
2016,6,17,9,30,18.0,270.0,1.1,15.0,284.0,257.87,200.92
2016,6,17,9,45,40.0,326.5,1.15,15.0,360.0,321.78,250.13
2016,6,17,10,0,62.0,383.0,1.2,15.0,436.0,390.91,301.9
2016,6,17,10,15,49.5,377.5,1.2,15.0,421.0,382.66,294.8
2016,6,17,10,30,37.0,372.0,1.2,15.0,406.0,372.89,287.03
2016,6,17,10,45,34.0,374.0,1.2,15.5,405.5,376.26,288.76
2016,6,17,11,0,31.0,376.0,1.2,16.0,405.0,379.24,290.14
2016,6,17,11,15,31.5,383.0,1.2,16.0,413.0,389.65,297.66
2016,6,17,11,30,32.0,390.0,1.2,16.0,421.0,400.07,305.14
2016,6,17,11,45,98.0,441.0,1.25,16.0,536.0,513.35,389.55
2016,6,17,12,0,164.0,492.0,1.3,16.0,651.0,637.07,477.82
2016,6,17,12,15,141.5,488.5,1.3,16.0,625.5,619.38,463.68
2016,6,17,12,30,119.0,485.0,1.3,16.0,600.0,600.08,449.72
2016,6,17,12,45,188.5,478.0,1.35,16.0,658.5,667.08,499.47
2016,6,17,13,0,258.0,471.0,1.4,16.0,717.0,743.99,554.3
2016,6,17,13,15,215.0,469.0,1.45,16.0,672.0,693.54,518.6
2016,6,17,13,30,172.0,467.0,1.5,16.0,627.0,651.34,489.21
2016,6,17,13,45,120.5,440.5,1.55,16.0,551.0,574.24,434.56
2016,6,17,14,0,69.0,414.0,1.6,16.0,475.0,484.54,369.68
2016,6,17,14,15,42.0,342.0,1.65,15.5,379.0,383.37,296.18
2016,6,17,14,30,15.0,270.0,1.7,15.0,283.0,273.09,212.88
2016,6,17,14,45,134.5,319.0,1.75,15.0,425.0,460.92,360.97
2016,6,17,15,0,254.0,368.0,1.8,15.0,567.0,636.09,491.41
2016,6,17,15,15,205.0,352.5,1.85,14.5,508.5,557.97,434.16
2016,6,17,15,30,156.0,337.0,1.9,14.0,450.0,493.74,387.61
2016,6,17,15,45,212.5,309.0,1.95,14.0,452.0,508.13,401.78
2016,6,17,16,0,269.0,281.0,2.0,14.0,454.0,529.17,420.1
2016,6,17,16,15,156.5,252.5,2.05,13.5,352.0,390.04,313.06
2016,6,17,16,30,44.0,224.0,2.1,13.0,250.0,260.25,209.63
2016,6,17,16,45,30.5,196.0,2.15,13.0,213.0,219.87,177.83
2016,6,17,17,0,17.0,168.0,2.2,13.0,176.0,173.63,140.36
2016,6,17,17,15,8.5,115.0,2.15,12.5,119.0,114.34,91.64
2016,6,17,17,30,0.0,62.0,2.1,12.0,62.0,57.66,43.94
2016,6,17,17,45,0.0,53.0,2.05,11.5,53.0,49.26,36.97
2016,6,17,18,0,0.0,44.0,2.0,11.0,44.0,40.87,29.85
2016,6,17,18,15,0.0,35.0,1.9,10.5,35.0,32.49,22.6
2016,6,17,18,30,0.0,26.0,1.8,10.0,26.0,24.11,15.25
2016,6,17,18,45,0.0,18.5,1.7,10.0,18.5,17.14,9.01
2016,6,17,19,0,0.0,11.0,1.6,10.0,11.0,10.18,2.74
2016,6,17,19,15,0.0,5.5,1.5,10.0,5.5,5.09,0.0
2016,6,17,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,6.5,1.35,8.5,6.5,0.0,0.0
2016,6,18,5,0,0.0,13.0,1.4,9.0,13.0,12.39,0.0
2016,6,18,5,15,203.5,22.0,1.45,9.0,44.5,17.69,5.39
2016,6,18,5,30,407.0,31.0,1.5,9.0,76.0,24.22,15.44
2016,6,18,5,45,496.5,38.0,1.55,9.5,120.5,28.57,19.98
2016,6,18,6,0,586.0,45.0,1.6,10.0,165.0,35.81,26.8
2016,6,18,6,15,642.5,50.0,1.6,10.5,214.5,38.38,29.24
2016,6,18,6,30,699.0,55.0,1.6,11.0,264.0,40.88,31.49
2016,6,18,6,45,740.0,59.0,1.65,11.5,316.0,42.42,32.77
2016,6,18,7,0,781.0,63.0,1.7,12.0,368.0,66.61,36.16
2016,6,18,7,15,808.5,66.0,1.7,12.5,420.0,117.58,61.76
2016,6,18,7,30,836.0,69.0,1.7,13.0,472.0,177.74,106.41
2016,6,18,7,45,857.5,71.5,1.75,13.5,522.5,233.22,153.14
2016,6,18,8,0,879.0,74.0,1.8,14.0,573.0,290.78,203.92
2016,6,18,8,15,895.0,76.0,1.8,14.5,621.5,348.07,254.86
2016,6,18,8,30,911.0,78.0,1.8,15.0,670.0,406.37,305.68
2016,6,18,8,45,923.0,80.0,1.8,15.5,714.5,463.75,354.37
2016,6,18,9,0,935.0,82.0,1.8,16.0,759.0,521.24,401.45
2016,6,18,9,15,944.0,83.5,1.8,16.5,798.5,576.54,445.23
2016,6,18,9,30,953.0,85.0,1.8,17.0,838.0,631.14,486.9
2016,6,18,9,45,961.0,86.0,1.85,17.5,872.5,683.71,526.01
2016,6,18,10,0,969.0,87.0,1.9,18.0,907.0,734.98,563.01
2016,6,18,10,15,974.0,88.0,1.95,18.0,935.5,782.57,595.69
2016,6,18,10,30,979.0,89.0,2.0,18.0,964.0,828.17,626.36
2016,6,18,10,45,983.5,89.5,2.1,18.5,985.5,870.69,653.91
2016,6,18,11,0,988.0,90.0,2.2,19.0,1007.0,910.77,679.57
2016,6,18,11,15,990.0,90.0,2.25,19.0,1021.0,945.59,702.39
2016,6,18,11,30,992.0,90.0,2.3,19.0,1035.0,977.47,723.24
2016,6,18,11,45,994.0,90.0,2.4,19.0,1042.5,1006.29,742.61
2016,6,18,12,0,996.0,90.0,2.5,19.0,1050.0,1031.92,759.95
2016,6,18,12,15,995.5,90.0,2.55,19.0,1049.5,1051.84,773.13
2016,6,18,12,30,995.0,90.0,2.6,19.0,1049.0,1068.28,784.18
2016,6,18,12,45,991.5,91.0,2.7,19.5,1040.5,1079.21,790.83
2016,6,18,13,0,988.0,92.0,2.8,20.0,1032.0,1086.47,795.25
2016,6,18,13,15,985.5,91.5,2.85,20.0,1017.0,1089.5,798.07
2016,6,18,13,30,983.0,91.0,2.9,20.0,1002.0,1088.81,798.65
2016,6,18,13,45,977.5,91.0,2.95,20.0,979.5,1081.94,795.38
2016,6,18,14,0,972.0,91.0,3.0,20.0,957.0,1071.45,789.91
2016,6,18,14,15,966.5,90.0,3.05,20.0,928.0,1056.34,781.52
2016,6,18,14,30,961.0,89.0,3.1,20.0,899.0,1037.77,770.94
2016,6,18,14,45,951.0,89.0,3.15,20.0,864.0,1012.65,756.04
2016,6,18,15,0,941.0,89.0,3.2,20.0,829.0,984.51,739.13
2016,6,18,15,15,931.5,87.5,3.25,19.5,789.0,952.33,720.78
2016,6,18,15,30,922.0,86.0,3.3,19.0,749.0,917.47,700.37
2016,6,18,15,45,907.5,84.5,3.35,19.0,704.0,875.87,673.68
2016,6,18,16,0,893.0,83.0,3.4,19.0,659.0,832.34,645.33
2016,6,18,16,15,876.5,80.5,3.4,18.5,610.5,784.43,614.36
2016,6,18,16,30,860.0,78.0,3.4,18.0,562.0,735.28,581.88
2016,6,18,16,45,837.5,75.5,3.45,18.0,511.5,680.94,544.01
2016,6,18,17,0,815.0,73.0,3.5,18.0,461.0,630.46,507.3
2016,6,18,17,15,786.0,69.5,3.55,17.5,409.5,570.58,462.01
2016,6,18,17,30,757.0,66.0,3.6,17.0,358.0,511.75,415.92
2016,6,18,17,45,718.0,61.5,3.65,16.5,306.5,448.05,364.22
2016,6,18,18,0,679.0,57.0,3.7,16.0,255.0,387.07,312.8
2016,6,18,18,15,620.5,51.5,3.75,15.0,206.0,320.1,255.4
2016,6,18,18,30,562.0,46.0,3.8,14.0,157.0,260.19,202.15
2016,6,18,18,45,472.0,38.0,3.9,13.5,114.0,192.69,142.38
2016,6,18,19,0,382.0,30.0,4.0,13.0,71.0,135.06,90.73
2016,6,18,19,15,191.0,15.0,3.95,12.5,35.5,57.34,18.58
2016,6,18,19,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,6,19,4,45,55.0,5.0,1.6,10.5,6.0,0.0,0.0
2016,6,19,5,0,110.0,10.0,1.5,11.0,12.0,9.53,0.0
2016,6,19,5,15,257.0,20.5,1.45,11.5,44.0,16.31,4.26
2016,6,19,5,30,404.0,31.0,1.4,12.0,76.0,24.24,15.22
2016,6,19,5,45,493.5,38.5,1.4,13.0,120.0,29.03,20.06
2016,6,19,6,0,583.0,46.0,1.4,14.0,164.0,33.62,24.38
2016,6,19,6,15,639.0,51.0,1.4,14.5,213.5,39.29,29.56
2016,6,19,6,30,695.0,56.0,1.4,15.0,263.0,41.74,31.73
2016,6,19,6,45,734.0,60.0,1.4,15.5,314.5,43.24,32.94
2016,6,19,7,0,773.0,64.0,1.4,16.0,366.0,66.52,35.99
2016,6,19,7,15,800.0,67.5,1.4,16.5,417.5,117.37,61.05
2016,6,19,7,30,827.0,71.0,1.4,17.0,469.0,171.45,99.96
2016,6,19,7,45,848.0,73.5,1.4,17.5,519.0,232.24,150.13
2016,6,19,8,0,869.0,76.0,1.4,18.0,569.0,289.15,199.34
2016,6,19,8,15,792.0,107.0,1.4,18.5,585.5,336.46,243.65
2016,6,19,8,30,715.0,138.0,1.4,19.0,602.0,376.56,280.36
2016,6,19,8,45,673.0,170.5,1.4,19.5,630.5,428.03,322.86
2016,6,19,9,0,631.0,203.0,1.4,20.0,659.0,474.74,359.73
2016,6,19,9,15,787.5,144.5,1.45,20.0,745.0,544.54,413.97
2016,6,19,9,30,944.0,86.0,1.5,20.0,831.0,626.16,476.23
2016,6,19,9,45,952.0,86.5,1.6,20.5,865.5,677.87,514.22
2016,6,19,10,0,960.0,87.0,1.7,21.0,900.0,728.3,550.48
2016,6,19,10,15,965.5,88.0,1.8,21.0,928.0,775.89,583.2
2016,6,19,10,30,971.0,89.0,1.9,21.0,956.0,821.54,613.96
2016,6,19,10,45,973.0,91.0,2.0,21.0,977.5,863.21,641.85
2016,6,19,11,0,975.0,93.0,2.1,21.0,999.0,902.31,667.91
2016,6,19,11,15,977.5,93.5,2.15,21.0,1013.5,937.68,690.93
2016,6,19,11,30,980.0,94.0,2.2,21.0,1028.0,970.2,712.03
2016,6,19,11,45,978.0,97.0,2.3,21.5,1034.5,998.01,729.2
2016,6,19,12,0,976.0,100.0,2.4,22.0,1041.0,1022.55,744.26
2016,6,19,12,15,976.0,100.0,2.45,21.5,1041.0,1042.72,758.91
2016,6,19,12,30,976.0,100.0,2.5,21.0,1041.0,1059.5,771.56
2016,6,19,12,45,972.0,101.5,2.65,21.0,1032.5,1070.35,780.16
2016,6,19,13,0,968.0,103.0,2.8,21.0,1024.0,1077.61,786.59
2016,6,19,13,15,965.0,102.5,2.85,20.5,1009.0,1080.21,790.64
2016,6,19,13,30,962.0,102.0,2.9,20.0,994.0,1079.17,792.5
2016,6,19,13,45,959.0,101.0,2.95,20.0,972.5,1073.98,790.29
2016,6,19,14,0,956.0,100.0,3.0,20.0,951.0,1065.19,785.88
2016,6,19,14,15,950.5,98.5,3.05,20.0,923.0,1049.84,777.3
2016,6,19,14,30,945.0,97.0,3.1,20.0,895.0,1031.08,766.55
2016,6,19,14,45,938.5,95.5,3.15,20.0,861.0,1008.05,753.02
2016,6,19,15,0,932.0,94.0,3.2,20.0,827.0,981.89,737.39
2016,6,19,15,15,922.5,92.0,3.2,19.5,787.5,949.45,718.45
2016,6,19,15,30,913.0,90.0,3.2,19.0,748.0,914.36,697.54
2016,6,19,15,45,786.0,124.0,3.25,19.0,665.5,822.63,635.62
2016,6,19,16,0,659.0,158.0,3.3,19.0,583.0,732.92,573.83
2016,6,19,16,15,758.5,119.5,3.3,18.5,574.0,741.22,583.23
2016,6,19,16,30,858.0,81.0,3.3,18.0,565.0,737.72,583.5
2016,6,19,16,45,712.0,102.0,3.35,18.0,479.0,629.78,504.54
2016,6,19,17,0,566.0,123.0,3.4,18.0,393.0,524.89,423.53
2016,6,19,17,15,635.5,93.0,3.35,17.5,364.0,507.37,411.88
2016,6,19,17,30,705.0,63.0,3.3,17.0,335.0,479.55,390.5
2016,6,19,17,45,650.5,64.5,3.3,16.5,287.5,418.59,340.51
2016,6,19,18,0,596.0,66.0,3.3,16.0,240.0,360.9,291.78
2016,6,19,18,15,541.0,59.0,3.25,15.5,194.5,298.04,237.57
2016,6,19,18,30,486.0,52.0,3.2,15.0,149.0,240.44,186.46
2016,6,19,18,45,406.5,42.5,3.15,14.5,108.5,178.44,131.86
2016,6,19,19,0,327.0,33.0,3.1,14.0,68.0,125.17,84.4
2016,6,19,19,15,163.5,16.5,3.1,13.5,34.0,54.21,18.27
2016,6,19,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,6,20,4,45,61.0,5.0,3.25,9.5,6.5,0.0,0.0
2016,6,20,5,0,122.0,10.0,3.3,10.0,13.0,9.53,0.0
2016,6,20,5,15,270.0,20.0,3.25,10.5,44.5,15.88,3.83
2016,6,20,5,30,418.0,30.0,3.2,11.0,76.0,23.37,14.49
2016,6,20,5,45,506.5,37.0,3.2,11.5,120.0,27.77,19.04
2016,6,20,6,0,595.0,44.0,3.2,12.0,164.0,34.96,25.76
2016,6,20,6,15,649.5,49.0,3.2,12.5,213.5,37.56,28.23
2016,6,20,6,30,704.0,54.0,3.2,13.0,263.0,40.1,30.49
2016,6,20,6,45,743.0,57.0,3.2,13.5,314.0,40.87,31.08
2016,6,20,7,0,782.0,60.0,3.2,14.0,365.0,62.97,33.48
2016,6,20,7,15,808.5,63.5,3.25,14.5,416.5,114.23,58.81
2016,6,20,7,30,835.0,67.0,3.3,15.0,468.0,174.61,103.37
2016,6,20,7,45,855.5,69.0,3.35,16.0,518.0,229.35,149.2
2016,6,20,8,0,876.0,71.0,3.4,17.0,568.0,286.06,198.97
2016,6,20,8,15,891.0,73.0,3.4,17.5,615.5,342.81,249.64
2016,6,20,8,30,906.0,75.0,3.4,18.0,663.0,400.48,300.27
2016,6,20,8,45,917.5,77.0,3.4,19.0,706.5,457.36,348.34
2016,6,20,9,0,929.0,79.0,3.4,20.0,750.0,514.3,394.72
2016,6,20,9,15,937.5,80.5,3.4,20.0,789.5,569.04,439.38
2016,6,20,9,30,946.0,82.0,3.4,20.0,829.0,623.03,482.17
2016,6,20,9,45,947.5,86.5,3.45,20.5,861.5,674.4,520.93
2016,6,20,10,0,949.0,91.0,3.5,21.0,894.0,723.95,557.21
2016,6,20,10,15,954.5,92.0,3.5,21.0,922.0,771.12,590.26
2016,6,20,10,30,960.0,93.0,3.5,21.0,950.0,816.39,621.04
2016,6,20,10,45,964.5,93.5,3.55,21.5,971.5,858.28,648.2
2016,6,20,11,0,969.0,94.0,3.6,22.0,993.0,897.78,673.45
2016,6,20,11,15,971.5,94.5,3.65,22.0,1007.5,933.01,696.91
2016,6,20,11,30,974.0,95.0,3.7,22.0,1022.0,965.4,718.41
2016,6,20,11,45,975.5,94.5,3.75,22.0,1029.0,992.93,736.63
2016,6,20,12,0,977.0,94.0,3.8,22.0,1036.0,1017.3,752.81
2016,6,20,12,15,977.0,94.0,3.8,22.0,1036.0,1037.48,765.92
2016,6,20,12,30,977.0,94.0,3.8,22.0,1036.0,1054.26,776.87
2016,6,20,12,45,972.0,96.0,3.85,22.0,1027.5,1064.63,784.08
2016,6,20,13,0,967.0,98.0,3.9,22.0,1019.0,1071.4,789.1
2016,6,20,13,15,964.5,97.5,3.95,21.5,1004.0,1074.49,793.38
2016,6,20,13,30,962.0,97.0,4.0,21.0,989.0,1073.95,795.42
2016,6,20,13,45,959.0,95.5,4.05,21.0,967.0,1068.23,792.65
2016,6,20,14,0,956.0,94.0,4.1,21.0,945.0,1058.89,787.63
2016,6,20,14,15,950.0,93.0,4.1,20.5,916.5,1043.58,779.91
2016,6,20,14,30,944.0,92.0,4.1,20.0,888.0,1024.87,769.98
2016,6,20,14,45,935.5,91.0,4.15,20.0,853.5,1000.49,755.09
2016,6,20,15,0,927.0,90.0,4.2,20.0,819.0,973.08,738.14
2016,6,20,15,15,917.0,88.5,4.2,19.5,779.5,940.87,718.92
2016,6,20,15,30,907.0,87.0,4.2,19.0,740.0,906.06,697.73
2016,6,20,15,45,893.5,85.0,4.25,19.0,695.5,865.28,671.02
2016,6,20,16,0,880.0,83.0,4.3,19.0,651.0,822.54,642.64
2016,6,20,16,15,863.5,81.0,4.3,18.5,603.5,775.74,611.88
2016,6,20,16,30,847.0,79.0,4.3,18.0,556.0,727.72,579.76
2016,6,20,16,45,824.5,76.0,4.3,17.5,506.0,677.79,545.55
2016,6,20,17,0,802.0,73.0,4.3,17.0,456.0,622.95,505.81
2016,6,20,17,15,773.0,69.5,4.2,16.5,405.0,563.69,459.96
2016,6,20,17,30,744.0,66.0,4.1,16.0,354.0,505.51,413.59
2016,6,20,17,45,703.0,62.0,4.1,15.5,303.5,441.97,361.52
2016,6,20,18,0,662.0,58.0,4.1,15.0,253.0,381.37,310.02
2016,6,20,18,15,604.0,52.5,4.0,14.5,204.5,316.85,253.73
2016,6,20,18,30,546.0,47.0,3.9,14.0,156.0,256.56,199.69
2016,6,20,18,45,458.0,39.0,3.85,14.0,113.5,190.39,140.78
2016,6,20,19,0,370.0,31.0,3.8,14.0,71.0,133.84,90.07
2016,6,20,19,15,185.0,15.5,3.75,13.5,35.5,57.27,19.91
2016,6,20,19,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,21,4,45,55.5,5.0,3.25,10.5,6.0,0.0,0.0
2016,6,21,5,0,111.0,10.0,3.3,11.0,12.0,9.53,0.0
2016,6,21,5,15,258.0,20.0,3.25,11.5,43.5,15.9,3.58
2016,6,21,5,30,405.0,30.0,3.2,12.0,75.0,23.39,14.41
2016,6,21,5,45,493.5,37.0,3.2,13.0,118.5,27.78,18.91
2016,6,21,6,0,582.0,44.0,3.2,14.0,162.0,34.97,25.54
2016,6,21,6,15,637.0,49.5,3.15,14.5,210.5,38.01,28.38
2016,6,21,6,30,692.0,55.0,3.1,15.0,259.0,40.94,30.99
2016,6,21,6,45,730.5,58.5,3.05,16.0,310.0,42.07,31.81
2016,6,21,7,0,769.0,62.0,3.0,17.0,361.0,63.47,34.11
2016,6,21,7,15,796.0,65.0,2.95,17.5,412.0,113.64,58.23
2016,6,21,7,30,823.0,68.0,2.9,18.0,463.0,172.96,101.3
2016,6,21,7,45,844.5,70.5,2.9,19.0,513.0,227.64,146.35
2016,6,21,8,0,866.0,73.0,2.9,20.0,563.0,284.41,195.36
2016,6,21,8,15,881.0,75.0,2.85,20.5,610.0,340.63,244.78
2016,6,21,8,30,896.0,77.0,2.8,21.0,657.0,397.78,294.11
2016,6,21,8,45,908.5,78.0,2.8,21.5,701.0,453.7,341.29
2016,6,21,9,0,921.0,79.0,2.8,22.0,745.0,509.77,387.05
2016,6,21,9,15,930.0,80.5,2.8,22.0,784.0,564.37,430.99
2016,6,21,9,30,939.0,82.0,2.8,22.0,823.0,618.3,473.11
2016,6,21,9,45,940.0,87.0,2.85,22.5,855.0,669.51,511.17
2016,6,21,10,0,941.0,92.0,2.9,23.0,887.0,718.87,546.76
2016,6,21,10,15,946.0,93.0,2.9,23.0,915.0,765.37,578.89
2016,6,21,10,30,951.0,94.0,2.9,23.0,943.0,809.95,608.69
2016,6,21,10,45,954.0,95.5,2.95,23.5,964.0,851.29,635.05
2016,6,21,11,0,957.0,97.0,3.0,24.0,985.0,890.17,659.5
2016,6,21,11,15,959.5,98.0,3.05,24.0,999.5,925.55,682.71
2016,6,21,11,30,962.0,99.0,3.1,24.0,1014.0,958.13,704.01
2016,6,21,11,45,962.5,99.5,3.2,24.0,1021.5,985.48,722.22
2016,6,21,12,0,963.0,100.0,3.3,24.0,1029.0,1009.69,738.45
2016,6,21,12,15,963.0,100.0,3.4,24.0,1029.0,1029.7,752.02
2016,6,21,12,30,963.0,100.0,3.5,24.0,1029.0,1046.37,763.53
2016,6,21,12,45,960.5,100.5,3.6,24.0,1021.0,1057.64,771.66
2016,6,21,13,0,958.0,101.0,3.7,24.0,1013.0,1065.37,777.63
2016,6,21,13,15,955.5,100.5,3.75,23.5,998.5,1068.5,781.91
2016,6,21,13,30,953.0,100.0,3.8,23.0,984.0,1068.04,784.0
2016,6,21,13,45,949.5,99.0,3.9,23.0,962.5,1062.44,781.72
2016,6,21,14,0,946.0,98.0,4.0,23.0,941.0,1053.29,777.21
2016,6,21,14,15,940.5,97.0,4.0,22.5,913.0,1038.66,770.0
2016,6,21,14,30,935.0,96.0,4.0,22.0,885.0,1020.65,760.62
2016,6,21,14,45,927.5,94.5,4.05,22.0,851.0,996.92,746.3
2016,6,21,15,0,920.0,93.0,4.1,22.0,817.0,970.12,729.91
2016,6,21,15,15,910.5,91.0,4.1,21.5,778.0,938.05,710.95
2016,6,21,15,30,901.0,89.0,4.1,21.0,739.0,903.35,690.02
2016,6,21,15,45,888.5,87.0,4.15,21.0,695.0,863.66,664.31
2016,6,21,16,0,876.0,85.0,4.2,21.0,651.0,821.95,636.91
2016,6,21,16,15,860.0,82.5,4.15,20.5,604.0,775.16,606.26
2016,6,21,16,30,844.0,80.0,4.1,20.0,557.0,727.11,574.2
2016,6,21,16,45,823.5,77.0,4.1,20.0,507.5,678.75,540.44
2016,6,21,17,0,803.0,74.0,4.1,20.0,458.0,625.28,501.24
2016,6,21,17,15,775.0,70.5,4.05,19.0,407.5,566.59,457.54
2016,6,21,17,30,747.0,67.0,4.0,18.0,357.0,508.86,412.94
2016,6,21,17,45,708.0,63.0,4.0,17.5,306.0,446.18,362.01
2016,6,21,18,0,669.0,59.0,4.0,17.0,255.0,386.19,311.46
2016,6,21,18,15,612.0,53.0,3.95,16.5,207.0,321.15,255.25
2016,6,21,18,30,555.0,47.0,3.9,16.0,159.0,260.17,201.05
2016,6,21,18,45,463.0,39.5,3.9,15.5,115.5,192.79,141.9
2016,6,21,19,0,371.0,32.0,3.9,15.0,72.0,135.42,91.06
2016,6,21,19,15,185.5,16.0,3.85,14.5,36.0,58.16,20.77
2016,6,21,19,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,4.0,9.5,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,6,22,4,45,40.5,5.0,4.15,9.5,6.0,0.0,0.0
2016,6,22,5,0,81.0,10.0,4.2,10.0,12.0,9.53,0.0
2016,6,22,5,15,228.5,21.5,4.2,10.5,42.5,17.35,4.16
2016,6,22,5,30,376.0,33.0,4.2,11.0,73.0,26.2,16.87
2016,6,22,5,45,468.0,40.5,4.25,11.5,117.0,30.88,21.76
2016,6,22,6,0,560.0,48.0,4.3,12.0,161.0,35.37,26.11
2016,6,22,6,15,617.5,53.5,4.35,12.5,210.0,37.96,28.56
2016,6,22,6,30,675.0,59.0,4.4,13.0,259.0,44.38,34.32
2016,6,22,6,45,712.5,64.0,4.45,13.5,309.5,46.56,36.16
2016,6,22,7,0,750.0,69.0,4.5,14.0,360.0,67.86,39.02
2016,6,22,7,15,778.5,72.5,4.5,14.5,411.5,117.47,63.04
2016,6,22,7,30,807.0,76.0,4.5,15.0,463.0,170.51,101.36
2016,6,22,7,45,829.0,78.5,4.55,15.5,512.5,224.66,146.93
2016,6,22,8,0,851.0,81.0,4.6,16.0,562.0,286.44,201.24
2016,6,22,8,15,867.0,83.5,4.55,16.5,609.5,342.67,251.7
2016,6,22,8,30,883.0,86.0,4.5,17.0,657.0,399.95,302.32
2016,6,22,8,45,896.5,87.5,4.5,17.5,701.5,456.14,350.97
2016,6,22,9,0,910.0,89.0,4.5,18.0,746.0,512.62,398.37
2016,6,22,9,15,920.0,90.5,4.45,18.0,785.5,567.3,443.62
2016,6,22,9,30,930.0,92.0,4.4,18.0,825.0,621.42,487.11
2016,6,22,9,45,938.0,93.5,4.35,18.5,859.5,673.49,526.82
2016,6,22,10,0,946.0,95.0,4.3,19.0,894.0,724.33,564.37
2016,6,22,10,15,951.5,96.0,4.3,19.0,922.5,771.47,598.17
2016,6,22,10,30,957.0,97.0,4.3,19.0,951.0,816.71,629.58
2016,6,22,10,45,961.0,98.0,4.3,19.5,972.5,858.66,657.08
2016,6,22,11,0,965.0,99.0,4.3,20.0,994.0,898.22,682.6
2016,6,22,11,15,968.0,99.5,4.3,20.0,1009.0,933.87,706.5
2016,6,22,11,30,971.0,100.0,4.3,20.0,1024.0,966.74,728.4
2016,6,22,11,45,972.0,100.5,4.3,20.0,1031.5,994.84,747.01
2016,6,22,12,0,973.0,101.0,4.3,20.0,1039.0,1019.8,763.5
2016,6,22,12,15,973.5,101.0,4.3,20.0,1039.5,1040.54,777.2
2016,6,22,12,30,974.0,101.0,4.3,20.0,1040.0,1057.93,788.74
2016,6,22,12,45,970.5,102.5,4.3,20.0,1032.5,1069.42,796.43
2016,6,22,13,0,967.0,104.0,4.3,20.0,1025.0,1077.33,801.9
2016,6,22,13,15,965.0,103.5,4.3,20.0,1010.5,1081.1,804.76
2016,6,22,13,30,963.0,103.0,4.3,20.0,996.0,1081.24,805.36
