Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,22,13,45,960.0,101.5,4.35,20.0,974.5,1075.68,802.65
2016,6,22,14,0,957.0,100.0,4.4,20.0,953.0,1066.51,797.68
2016,6,22,14,15,951.0,99.0,4.4,20.0,924.5,1051.34,788.49
2016,6,22,14,30,945.0,98.0,4.4,20.0,896.0,1032.77,777.12
2016,6,22,14,45,938.0,96.0,4.4,20.0,861.5,1008.87,762.21
2016,6,22,15,0,931.0,94.0,4.4,20.0,827.0,981.84,745.14
2016,6,22,15,15,920.5,92.5,4.4,19.5,787.0,949.19,725.7
2016,6,22,15,30,910.0,91.0,4.4,19.0,747.0,913.94,704.26
2016,6,22,15,45,896.5,89.0,4.45,19.0,702.5,873.16,677.71
2016,6,22,16,0,883.0,87.0,4.5,19.0,658.0,830.41,649.43
2016,6,22,16,15,867.0,84.5,4.5,18.5,610.5,783.39,618.57
2016,6,22,16,30,851.0,82.0,4.5,18.0,563.0,735.1,586.21
2016,6,22,16,45,827.5,79.5,4.5,17.5,512.5,684.97,551.81
2016,6,22,17,0,804.0,77.0,4.5,17.0,462.0,629.91,511.78
2016,6,22,17,15,775.0,73.5,4.5,16.5,410.5,570.53,466.14
2016,6,22,17,30,746.0,70.0,4.5,16.0,359.0,512.2,419.78
2016,6,22,17,45,702.5,66.0,4.5,15.5,307.5,447.18,366.42
2016,6,22,18,0,659.0,62.0,4.5,15.0,256.0,386.87,315.07
2016,6,22,18,15,599.5,56.0,4.45,14.5,207.5,319.91,256.77
2016,6,22,18,30,540.0,50.0,4.4,14.0,159.0,258.6,201.88
2016,6,22,18,45,441.5,42.0,4.35,13.5,115.0,189.4,140.94
2016,6,22,19,0,343.0,34.0,4.3,13.0,71.0,130.9,89.21
2016,6,22,19,15,171.5,17.0,4.3,12.5,35.5,56.89,21.08
2016,6,22,19,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,4.3,10.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,4.2,9.5,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,6,23,5,15,221.5,14.5,3.65,9.5,38.0,10.96,0.36
2016,6,23,5,30,443.0,29.0,3.6,10.0,76.0,24.65,15.59
2016,6,23,5,45,532.5,35.0,3.6,10.5,121.0,28.53,19.78
2016,6,23,6,0,622.0,41.0,3.6,11.0,166.0,32.35,23.51
2016,6,23,6,15,673.0,45.5,3.6,11.5,215.0,34.65,25.71
2016,6,23,6,30,724.0,50.0,3.6,12.0,264.0,36.9,27.74
2016,6,23,6,45,759.5,53.5,3.65,13.0,314.5,38.23,28.78
2016,6,23,7,0,795.0,57.0,3.7,14.0,365.0,64.98,36.26
2016,6,23,7,15,819.0,59.5,3.65,14.5,415.0,115.84,60.24
2016,6,23,7,30,843.0,62.0,3.6,15.0,465.0,169.43,98.81
2016,6,23,7,45,860.5,64.5,3.6,15.5,514.0,224.33,145.08
2016,6,23,8,0,878.0,67.0,3.6,16.0,563.0,280.89,195.34
2016,6,23,8,15,891.0,69.0,3.55,16.5,609.0,337.08,245.91
2016,6,23,8,30,904.0,71.0,3.5,17.0,655.0,393.98,296.27
2016,6,23,8,45,913.5,73.0,3.5,17.5,697.5,449.9,344.64
2016,6,23,9,0,923.0,75.0,3.5,18.0,740.0,505.69,391.35
2016,6,23,9,15,931.0,76.5,3.5,18.0,778.5,559.87,436.1
2016,6,23,9,30,939.0,78.0,3.5,18.0,817.0,613.28,478.95
2016,6,23,9,45,942.0,81.0,3.5,18.5,849.0,663.95,517.55
2016,6,23,10,0,945.0,84.0,3.5,19.0,881.0,712.94,553.73
2016,6,23,10,15,949.5,85.0,3.55,19.0,908.5,759.27,586.65
2016,6,23,10,30,954.0,86.0,3.6,19.0,936.0,803.63,617.4
2016,6,23,10,45,958.5,85.5,3.65,19.5,957.0,844.4,644.16
2016,6,23,11,0,963.0,85.0,3.7,20.0,978.0,882.8,669.0
2016,6,23,11,15,965.0,85.5,3.75,20.0,992.0,917.46,692.39
2016,6,23,11,30,967.0,86.0,3.8,20.0,1006.0,949.28,713.78
2016,6,23,11,45,968.5,85.5,3.9,20.0,1013.0,976.68,732.47
2016,6,23,12,0,970.0,85.0,4.0,20.0,1020.0,1000.95,749.1
2016,6,23,12,15,969.5,85.0,4.05,20.0,1019.5,1020.56,762.36
2016,6,23,12,30,969.0,85.0,4.1,20.0,1019.0,1036.79,773.46
2016,6,23,12,45,965.5,86.5,4.15,20.0,1011.0,1048.11,781.39
2016,6,23,13,0,962.0,88.0,4.2,20.0,1003.0,1055.87,787.1
2016,6,23,13,15,959.0,87.5,4.2,19.5,988.0,1058.47,790.69
2016,6,23,13,30,956.0,87.0,4.2,19.0,973.0,1057.46,792.03
2016,6,23,13,45,953.0,85.0,4.25,19.0,951.5,1051.25,788.85
2016,6,23,14,0,950.0,83.0,4.3,19.0,930.0,1041.44,783.38
2016,6,23,14,15,944.0,82.0,4.3,19.0,902.0,1026.21,774.05
2016,6,23,14,30,938.0,81.0,4.3,19.0,874.0,1007.61,762.54
2016,6,23,14,45,931.0,79.5,4.35,19.0,840.0,984.25,748.13
2016,6,23,15,0,924.0,78.0,4.4,19.0,806.0,957.8,731.65
2016,6,23,15,15,914.5,76.5,4.35,18.5,767.5,926.14,712.2
2016,6,23,15,30,905.0,75.0,4.3,18.0,729.0,891.85,690.89
2016,6,23,15,45,892.5,74.0,4.3,17.5,685.5,853.14,666.38
2016,6,23,16,0,880.0,73.0,4.3,17.0,642.0,812.42,640.22
2016,6,23,16,15,865.0,71.0,4.25,16.5,596.0,766.81,609.74
2016,6,23,16,30,850.0,69.0,4.2,16.0,550.0,719.87,577.88
2016,6,23,16,45,828.0,67.0,4.2,16.0,500.5,666.91,539.94
2016,6,23,17,0,806.0,65.0,4.2,16.0,451.0,613.78,500.84
2016,6,23,17,15,779.5,62.0,4.15,15.5,401.5,560.45,459.42
2016,6,23,17,30,753.0,59.0,4.1,15.0,352.0,504.02,414.31
2016,6,23,17,45,713.0,56.0,4.05,14.5,302.0,441.76,362.92
2016,6,23,18,0,673.0,53.0,4.0,14.0,252.0,382.32,312.07
2016,6,23,18,15,618.5,48.0,3.9,13.5,204.0,317.81,255.54
2016,6,23,18,30,564.0,43.0,3.8,13.0,156.0,258.34,201.84
2016,6,23,18,45,475.0,36.0,3.7,13.0,113.5,193.17,143.39
2016,6,23,19,0,386.0,29.0,3.6,13.0,71.0,136.46,92.29
2016,6,23,19,15,241.5,19.0,3.5,12.5,41.0,72.55,28.19
2016,6,23,19,30,97.0,9.0,3.4,12.0,11.0,21.63,0.0
2016,6,23,19,45,48.5,4.5,3.35,12.0,5.5,0.0,0.0
2016,6,23,20,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,6,24,5,15,205.0,15.0,3.5,10.0,37.0,11.41,0.34
2016,6,24,5,30,410.0,30.0,3.5,10.0,74.0,23.51,14.58
2016,6,24,5,45,498.5,37.5,3.55,10.5,118.0,28.34,19.59
2016,6,24,6,0,587.0,45.0,3.6,11.0,162.0,36.04,26.82
2016,6,24,6,15,644.0,50.5,3.6,11.5,212.0,39.04,29.66
2016,6,24,6,30,701.0,56.0,3.6,12.0,262.0,41.94,32.27
2016,6,24,6,45,738.5,60.0,3.6,13.0,313.5,43.42,33.43
2016,6,24,7,0,776.0,64.0,3.6,14.0,365.0,62.99,35.34
2016,6,24,7,15,803.5,67.5,3.55,14.5,416.5,113.94,59.41
2016,6,24,7,30,831.0,71.0,3.5,15.0,468.0,168.19,98.3
2016,6,24,7,45,852.0,73.5,3.45,15.5,518.5,229.17,149.22
2016,6,24,8,0,873.0,76.0,3.4,16.0,569.0,286.28,199.57
2016,6,24,8,15,888.5,78.5,3.3,16.5,617.0,343.53,250.66
2016,6,24,8,30,904.0,81.0,3.2,17.0,665.0,401.78,301.73
2016,6,24,8,45,916.0,83.0,3.15,18.0,709.0,458.88,350.0
2016,6,24,9,0,928.0,85.0,3.1,19.0,753.0,516.11,396.55
2016,6,24,9,15,937.5,86.5,3.05,19.5,793.0,571.46,440.73
2016,6,24,9,30,947.0,88.0,3.0,20.0,833.0,626.18,482.87
2016,6,24,9,45,956.0,88.0,3.0,20.5,868.0,678.36,521.94
2016,6,24,10,0,965.0,88.0,3.0,21.0,903.0,729.35,558.96
2016,6,24,10,15,970.5,89.0,3.05,21.0,931.5,777.34,592.51
2016,6,24,10,30,976.0,90.0,3.1,21.0,960.0,823.4,623.81
2016,6,24,10,45,980.0,90.5,3.15,21.5,982.0,865.65,650.98
2016,6,24,11,0,984.0,91.0,3.2,22.0,1004.0,905.45,676.2
2016,6,24,11,15,986.5,91.5,3.25,22.0,1019.0,941.33,699.91
2016,6,24,11,30,989.0,92.0,3.3,22.0,1034.0,974.33,721.63
2016,6,24,11,45,990.0,92.5,3.4,22.0,1041.0,1002.94,740.79
2016,6,24,12,0,991.0,93.0,3.5,22.0,1048.0,1028.35,757.9
2016,6,24,12,15,991.0,93.0,3.6,22.0,1048.5,1048.99,771.95
2016,6,24,12,30,991.0,93.0,3.7,22.0,1049.0,1066.19,783.87
2016,6,24,12,45,980.5,99.0,3.85,22.0,1039.0,1075.54,791.14
2016,6,24,13,0,970.0,105.0,4.0,22.0,1029.0,1081.2,796.16
2016,6,24,13,15,967.5,104.5,4.05,22.0,1014.0,1084.6,799.11
2016,6,24,13,30,965.0,104.0,4.1,22.0,999.0,1084.35,799.81
2016,6,24,13,45,960.0,104.0,4.2,22.0,977.0,1078.47,797.29
2016,6,24,14,0,955.0,104.0,4.3,22.0,955.0,1069.02,792.54
2016,6,24,14,15,949.0,102.5,4.35,22.0,927.0,1053.47,783.51
2016,6,24,14,30,943.0,101.0,4.4,22.0,899.0,1034.51,772.29
2016,6,24,14,45,934.5,100.0,4.45,22.0,864.0,1010.41,757.65
2016,6,24,15,0,926.0,99.0,4.5,22.0,829.0,983.25,741.08
2016,6,24,15,15,916.0,97.0,4.5,21.5,789.5,950.74,721.86
2016,6,24,15,30,906.0,95.0,4.5,21.0,750.0,915.6,700.65
2016,6,24,15,45,892.5,93.5,4.5,21.0,705.5,875.59,674.44
2016,6,24,16,0,879.0,92.0,4.5,21.0,661.0,833.6,646.61
2016,6,24,16,15,862.0,89.0,4.45,20.5,613.0,785.45,614.92
2016,6,24,16,30,845.0,86.0,4.4,20.0,565.0,741.01,585.47
2016,6,24,16,45,822.5,83.0,4.35,20.0,514.5,686.45,546.85
2016,6,24,17,0,800.0,80.0,4.3,20.0,464.0,631.68,506.35
2016,6,24,17,15,770.5,76.0,4.2,19.5,412.0,571.59,460.67
2016,6,24,17,30,741.0,72.0,4.1,19.0,360.0,512.58,414.38
2016,6,24,17,45,700.0,67.5,4.05,18.5,309.0,448.49,362.56
2016,6,24,18,0,659.0,63.0,4.0,18.0,258.0,388.93,312.58
2016,6,24,18,15,599.0,57.0,3.9,17.0,208.5,321.68,255.43
2016,6,24,18,30,539.0,51.0,3.8,16.0,159.0,260.12,201.42
2016,6,24,18,45,447.0,42.5,3.75,15.5,115.5,192.24,142.02
2016,6,24,19,0,355.0,34.0,3.7,15.0,72.0,134.37,90.98
2016,6,24,19,15,210.0,22.0,3.65,14.5,41.5,69.88,27.59
2016,6,24,19,30,65.0,10.0,3.6,14.0,11.0,18.31,0.0
2016,6,24,19,45,32.5,5.0,3.55,13.5,5.5,0.0,0.0
2016,6,24,20,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,25,5,15,186.5,16.0,2.55,12.5,35.5,12.31,0.43
2016,6,25,5,30,373.0,32.0,2.5,13.0,71.0,25.4,15.95
2016,6,25,5,45,465.5,39.5,2.45,14.0,114.5,30.12,20.84
2016,6,25,6,0,558.0,47.0,2.4,15.0,158.0,34.65,25.13
2016,6,25,6,15,616.0,53.0,2.35,15.5,207.0,37.67,27.96
2016,6,25,6,30,674.0,59.0,2.3,16.0,256.0,44.51,34.03
2016,6,25,6,45,715.5,63.0,2.3,16.5,307.5,45.86,35.12
2016,6,25,7,0,757.0,67.0,2.3,17.0,359.0,64.13,36.64
2016,6,25,7,15,785.0,70.5,2.25,17.5,410.0,114.04,59.61
2016,6,25,7,30,813.0,74.0,2.2,18.0,461.0,167.31,97.04
2016,6,25,7,45,836.0,76.0,2.15,19.0,511.5,221.55,141.28
2016,6,25,8,0,859.0,78.0,2.1,20.0,562.0,283.56,193.96
2016,6,25,8,15,874.5,80.5,2.1,20.0,609.5,340.07,243.68
2016,6,25,8,30,890.0,83.0,2.1,20.0,657.0,397.57,293.61
2016,6,25,8,45,903.0,84.5,2.1,20.5,701.0,453.94,340.9
2016,6,25,9,0,916.0,86.0,2.1,21.0,745.0,510.55,386.8
2016,6,25,9,15,925.5,87.5,2.15,21.0,784.5,565.32,430.77
2016,6,25,9,30,935.0,89.0,2.2,21.0,824.0,619.48,473.0
2016,6,25,9,45,935.0,94.5,2.25,21.5,856.5,670.5,510.72
2016,6,25,10,0,935.0,100.0,2.3,22.0,889.0,719.6,545.91
2016,6,25,10,15,940.5,101.5,2.35,22.0,917.0,766.87,579.01
2016,6,25,10,30,946.0,103.0,2.4,22.0,945.0,812.29,609.47
2016,6,25,10,45,950.0,103.5,2.5,22.5,967.0,853.53,635.99
2016,6,25,11,0,954.0,104.0,2.6,23.0,989.0,892.4,660.69
2016,6,25,11,15,957.0,104.5,2.65,23.0,1003.5,927.87,683.88
2016,6,25,11,30,960.0,105.0,2.7,23.0,1018.0,960.59,705.19
2016,6,25,11,45,961.5,105.5,2.8,23.0,1026.0,989.05,724.13
2016,6,25,12,0,963.0,106.0,2.9,23.0,1034.0,1014.43,741.12
2016,6,25,12,15,963.0,106.0,2.95,23.0,1034.0,1034.71,754.43
2016,6,25,12,30,963.0,106.0,3.0,23.0,1034.0,1051.64,765.69
2016,6,25,12,45,964.0,104.0,3.1,23.0,1027.5,1064.13,774.67
2016,6,25,13,0,965.0,102.0,3.2,23.0,1021.0,1073.1,781.51
2016,6,25,13,15,962.5,101.5,3.25,23.0,1006.5,1076.49,784.46
2016,6,25,13,30,960.0,101.0,3.3,23.0,992.0,1076.25,785.23
2016,6,25,13,45,956.5,100.0,3.35,23.0,970.5,1070.85,782.81
2016,6,25,14,0,953.0,99.0,3.4,23.0,949.0,1061.86,778.2
2016,6,25,14,15,947.5,98.0,3.45,23.0,921.0,1047.36,770.11
2016,6,25,14,30,942.0,97.0,3.5,23.0,893.0,1029.44,759.88
2016,6,25,14,45,935.0,95.0,3.55,23.0,859.0,1005.71,745.83
2016,6,25,15,0,928.0,93.0,3.6,23.0,825.0,978.85,729.71
2016,6,25,15,15,918.0,91.5,3.6,22.5,785.5,946.83,711.11
2016,6,25,15,30,908.0,90.0,3.6,22.0,746.0,912.18,690.57
2016,6,25,15,45,896.0,87.5,3.65,22.0,702.0,872.27,665.13
2016,6,25,16,0,884.0,85.0,3.7,22.0,658.0,830.26,637.95
2016,6,25,16,15,867.5,82.5,3.7,21.5,610.5,782.87,607.52
2016,6,25,16,30,851.0,80.0,3.7,21.0,563.0,734.22,575.63
2016,6,25,16,45,830.5,77.0,3.7,21.0,513.0,685.65,542.09
2016,6,25,17,0,810.0,74.0,3.7,21.0,463.0,631.9,503.24
2016,6,25,17,15,781.5,70.5,3.65,20.0,411.5,572.57,459.53
2016,6,25,17,30,753.0,67.0,3.6,19.0,360.0,514.23,414.9
2016,6,25,17,45,713.5,62.5,3.6,18.5,309.0,450.38,363.53
2016,6,25,18,0,674.0,58.0,3.6,18.0,258.0,389.27,312.52
2016,6,25,18,15,617.0,52.5,3.55,17.5,209.0,324.35,256.78
2016,6,25,18,30,560.0,47.0,3.5,17.0,160.0,263.54,203.03
2016,6,25,18,45,470.0,39.5,3.5,16.5,116.5,196.24,144.17
2016,6,25,19,0,380.0,32.0,3.5,16.0,73.0,138.74,93.33
2016,6,25,19,15,234.0,21.0,3.5,15.5,42.5,73.62,29.09
2016,6,25,19,30,88.0,10.0,3.5,15.0,12.0,21.47,0.0
2016,6,25,19,45,44.0,5.0,3.5,14.5,6.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,26,5,15,180.5,15.5,3.55,12.5,34.5,11.89,0.0
2016,6,26,5,30,361.0,31.0,3.5,13.0,69.0,24.5,15.13
2016,6,26,5,45,453.0,38.5,3.5,14.0,111.5,29.26,20.06
2016,6,26,6,0,545.0,46.0,3.5,15.0,154.0,33.82,24.37
2016,6,26,6,15,602.5,51.5,3.4,15.5,202.0,36.47,26.87
2016,6,26,6,30,660.0,57.0,3.3,16.0,250.0,42.78,32.48
2016,6,26,6,45,700.5,61.0,3.25,16.5,300.5,44.2,33.64
2016,6,26,7,0,741.0,65.0,3.2,17.0,351.0,61.34,35.03
2016,6,26,7,15,769.0,68.5,3.2,17.5,401.5,110.31,57.36
2016,6,26,7,30,797.0,72.0,3.2,18.0,452.0,162.65,94.11
2016,6,26,7,45,818.5,75.0,3.2,19.0,501.0,216.49,138.22
2016,6,26,8,0,840.0,78.0,3.2,20.0,550.0,277.95,190.8
2016,6,26,8,15,694.5,136.5,3.2,20.5,549.5,322.21,234.63
2016,6,26,8,30,549.0,195.0,3.2,21.0,549.0,360.2,270.5
2016,6,26,8,45,721.5,141.0,3.25,22.0,639.5,418.92,316.3
2016,6,26,9,0,894.0,87.0,3.3,23.0,730.0,500.3,379.48
2016,6,26,9,15,903.5,88.5,3.35,23.0,769.0,553.96,422.86
2016,6,26,9,30,913.0,90.0,3.4,23.0,808.0,607.06,464.72
2016,6,26,9,45,919.0,92.0,3.45,23.5,841.0,657.63,502.65
2016,6,26,10,0,925.0,94.0,3.5,24.0,874.0,706.84,538.5
2016,6,26,10,15,930.5,95.0,3.55,24.0,901.5,753.21,571.32
2016,6,26,10,30,936.0,96.0,3.6,24.0,929.0,797.73,601.63
2016,6,26,10,45,938.5,97.5,3.65,24.5,950.0,838.32,627.77
2016,6,26,11,0,941.0,99.0,3.7,25.0,971.0,876.48,651.98
2016,6,26,11,15,676.0,254.5,3.75,25.0,886.0,833.65,621.1
2016,6,26,11,30,411.0,410.0,3.8,25.0,801.0,768.14,568.78
2016,6,26,11,45,463.5,404.5,3.85,25.0,848.5,827.63,611.27
2016,6,26,12,0,516.0,399.0,3.9,25.0,896.0,887.94,653.07
2016,6,26,12,15,484.5,411.0,3.95,25.0,878.0,884.46,649.8
2016,6,26,12,30,453.0,423.0,4.0,25.0,860.0,878.05,644.98
2016,6,26,12,45,511.5,392.0,4.05,25.0,882.0,916.23,673.02
2016,6,26,13,0,570.0,361.0,4.1,25.0,904.0,952.61,699.47
2016,6,26,13,15,744.0,237.0,4.1,24.5,934.5,1010.21,743.89
2016,6,26,13,30,918.0,113.0,4.1,24.0,965.0,1046.46,769.37
2016,6,26,13,45,914.5,111.5,4.15,24.0,944.0,1040.81,766.31
2016,6,26,14,0,911.0,110.0,4.2,24.0,923.0,1031.71,761.4
2016,6,26,14,15,905.5,109.0,4.2,24.0,896.0,1017.75,753.08
2016,6,26,14,30,900.0,108.0,4.2,24.0,869.0,1000.54,742.7
2016,6,26,14,45,893.0,106.0,4.2,24.0,836.0,977.65,728.58
2016,6,26,15,0,886.0,104.0,4.2,24.0,803.0,951.78,712.49
2016,6,26,15,15,876.0,102.0,4.2,23.5,764.5,920.32,693.93
2016,6,26,15,30,866.0,100.0,4.2,23.0,726.0,886.36,673.5
2016,6,26,15,45,855.0,97.0,4.2,23.0,683.5,848.12,648.59
2016,6,26,16,0,844.0,94.0,4.2,23.0,641.0,807.83,622.03
2016,6,26,16,15,827.5,91.0,4.15,22.5,594.5,766.75,595.59
2016,6,26,16,30,811.0,88.0,4.1,22.0,548.0,718.77,563.71
2016,6,26,16,45,791.5,84.0,4.05,21.5,499.5,666.61,528.15
2016,6,26,17,0,772.0,80.0,4.0,21.0,451.0,614.07,490.4
2016,6,26,17,15,743.0,76.0,3.95,20.5,400.5,555.58,446.18
2016,6,26,17,30,714.0,72.0,3.9,20.0,350.0,498.18,401.38
2016,6,26,17,45,677.0,66.5,3.85,19.5,300.5,436.38,351.59
2016,6,26,18,0,640.0,61.0,3.8,19.0,251.0,378.63,303.3
2016,6,26,18,15,582.5,55.0,3.75,18.5,203.0,313.39,247.57
2016,6,26,18,30,525.0,49.0,3.7,18.0,155.0,253.61,195.01
2016,6,26,18,45,440.0,40.5,3.65,17.5,113.0,188.56,138.26
2016,6,26,19,0,355.0,32.0,3.6,17.0,71.0,132.82,89.15
2016,6,26,19,15,218.0,21.0,3.55,16.5,41.0,70.73,27.9
2016,6,26,19,30,81.0,10.0,3.5,16.0,11.0,20.56,0.0
2016,6,26,19,45,40.5,5.0,3.5,15.5,5.5,0.0,0.0
2016,6,26,20,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,27,5,15,175.5,15.0,3.85,14.5,33.5,11.48,0.0
2016,6,27,5,30,351.0,30.0,3.8,15.0,67.0,23.61,14.18
2016,6,27,5,45,443.5,38.0,3.8,15.5,109.0,28.85,19.55
2016,6,27,6,0,536.0,46.0,3.8,16.0,151.0,33.85,24.29
2016,6,27,6,15,593.5,51.5,3.75,16.5,199.0,36.5,26.77
2016,6,27,6,30,651.0,57.0,3.7,17.0,247.0,42.8,32.36
2016,6,27,6,45,693.5,61.0,3.65,17.5,297.0,44.23,33.52
2016,6,27,7,0,736.0,65.0,3.6,18.0,347.0,60.41,34.68
2016,6,27,7,15,764.5,68.5,3.6,18.5,397.5,109.12,56.51
2016,6,27,7,30,793.0,72.0,3.6,19.0,448.0,161.25,92.83
2016,6,27,7,45,816.0,74.5,3.6,20.0,498.0,214.74,136.42
2016,6,27,8,0,839.0,77.0,3.6,21.0,548.0,276.03,188.68
2016,6,27,8,15,855.0,79.0,3.6,21.5,595.0,331.15,237.12
2016,6,27,8,30,871.0,81.0,3.6,22.0,642.0,387.33,285.8
2016,6,27,8,45,884.5,83.0,3.6,23.0,685.5,443.32,332.54
2016,6,27,9,0,898.0,85.0,3.6,24.0,729.0,499.65,377.9
2016,6,27,9,15,907.5,86.5,3.65,24.0,768.5,553.53,421.55
2016,6,27,9,30,917.0,88.0,3.7,24.0,808.0,606.84,463.57
2016,6,27,9,45,914.0,95.5,3.75,24.5,839.0,657.02,501.05
2016,6,27,10,0,911.0,103.0,3.8,25.0,870.0,705.05,535.87
2016,6,27,10,15,917.0,104.0,3.8,25.0,898.0,751.27,568.75
2016,6,27,10,30,923.0,105.0,3.8,25.0,926.0,795.73,598.8
2016,6,27,10,45,928.0,105.5,3.85,25.0,948.0,836.98,626.59
2016,6,27,11,0,933.0,106.0,3.9,25.0,970.0,876.0,652.69
2016,6,27,11,15,936.0,106.5,3.9,25.0,985.0,910.89,675.61
2016,6,27,11,30,939.0,107.0,3.9,25.0,1000.0,943.1,696.63
2016,6,27,11,45,941.0,107.0,3.95,25.0,1007.5,971.09,715.09
2016,6,27,12,0,943.0,107.0,4.0,25.0,1015.0,996.1,731.59
2016,6,27,12,15,943.0,107.0,4.0,25.0,1015.5,1016.09,744.52
2016,6,27,12,30,943.0,107.0,4.0,25.0,1016.0,1032.81,755.4
2016,6,27,12,45,946.5,103.5,4.05,25.0,1010.5,1046.13,764.47
2016,6,27,13,0,950.0,100.0,4.1,25.0,1005.0,1055.99,771.42
2016,6,27,13,15,947.5,99.5,4.05,25.0,991.0,1059.38,773.61
2016,6,27,13,30,945.0,99.0,4.0,25.0,977.0,1059.18,773.62
2016,6,27,13,45,943.0,97.5,4.0,25.0,956.0,1054.87,771.44
2016,6,27,14,0,941.0,96.0,4.0,25.0,935.0,1046.99,767.07
2016,6,27,14,15,935.5,95.0,4.0,24.5,907.5,1032.66,760.08
2016,6,27,14,30,930.0,94.0,4.0,24.0,880.0,1014.96,750.96
2016,6,27,14,45,924.5,91.5,4.0,24.0,847.0,992.36,737.16
2016,6,27,15,0,919.0,89.0,4.0,24.0,814.0,966.6,721.28
2016,6,27,15,15,910.0,87.5,4.0,23.5,775.5,935.75,703.3
2016,6,27,15,30,901.0,86.0,4.0,23.0,737.0,902.23,683.37
2016,6,27,15,45,891.0,83.5,4.0,23.0,694.0,864.26,658.85
2016,6,27,16,0,881.0,81.0,4.0,23.0,651.0,824.09,632.59
2016,6,27,16,15,865.5,78.5,3.95,22.5,604.5,777.6,602.5
2016,6,27,16,30,850.0,76.0,3.9,22.0,558.0,729.78,570.97
2016,6,27,16,45,831.0,73.0,3.9,21.5,509.0,677.86,535.97
2016,6,27,17,0,812.0,70.0,3.9,21.0,460.0,629.5,502.26
2016,6,27,17,15,785.0,66.5,3.85,20.5,409.5,571.02,458.17
2016,6,27,17,30,758.0,63.0,3.8,20.0,359.0,513.39,413.28
2016,6,27,17,45,721.0,59.0,3.8,19.5,308.5,451.17,363.25
2016,6,27,18,0,684.0,55.0,3.8,19.0,258.0,391.43,313.38
2016,6,27,18,15,629.0,50.0,3.75,18.5,209.5,325.95,257.28
2016,6,27,18,30,574.0,45.0,3.7,18.0,161.0,266.98,205.02
2016,6,27,18,45,489.0,37.5,3.65,17.5,117.5,200.36,146.61
2016,6,27,19,0,404.0,30.0,3.6,17.0,74.0,143.03,95.68
2016,6,27,19,15,260.0,20.0,3.6,16.5,43.0,77.88,30.75
2016,6,27,19,30,116.0,10.0,3.6,16.0,12.0,25.38,0.0
2016,6,27,19,45,58.0,5.0,3.6,15.5,6.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,28,5,15,187.0,15.0,3.7,12.5,34.5,11.52,0.0
2016,6,28,5,30,374.0,30.0,3.6,13.0,69.0,23.69,14.35
2016,6,28,5,45,469.0,37.5,3.55,13.5,112.5,28.5,19.41
2016,6,28,6,0,564.0,45.0,3.5,14.0,156.0,33.11,23.84
2016,6,28,6,15,622.0,51.0,3.45,14.5,205.0,39.64,29.81
2016,6,28,6,30,680.0,57.0,3.4,15.0,254.0,42.94,32.76
2016,6,28,6,45,722.0,60.5,3.35,16.0,305.0,43.95,33.49
2016,6,28,7,0,764.0,64.0,3.3,17.0,356.0,59.35,34.11
2016,6,28,7,15,792.0,67.5,3.25,17.5,407.5,109.59,56.3
2016,6,28,7,30,820.0,71.0,3.2,18.0,459.0,163.21,93.6
2016,6,28,7,45,842.0,73.0,3.2,19.0,509.5,223.33,142.61
2016,6,28,8,0,864.0,75.0,3.2,20.0,560.0,279.72,191.18
2016,6,28,8,15,880.0,77.5,3.25,20.5,607.5,336.66,241.3
2016,6,28,8,30,896.0,80.0,3.3,21.0,655.0,394.66,291.63
2016,6,28,8,45,908.5,81.5,3.35,22.0,699.0,451.18,339.01
2016,6,28,9,0,921.0,83.0,3.4,23.0,743.0,507.88,384.89
2016,6,28,9,15,930.5,84.5,3.4,23.0,783.0,562.98,429.44
2016,6,28,9,30,940.0,86.0,3.4,23.0,823.0,617.46,472.23
2016,6,28,9,45,944.0,89.0,3.45,23.5,856.5,669.06,510.85
2016,6,28,10,0,948.0,92.0,3.5,24.0,890.0,719.07,547.19
2016,6,28,10,15,953.5,93.0,3.55,24.0,918.5,766.52,580.61
2016,6,28,10,30,959.0,94.0,3.6,24.0,947.0,812.08,611.53
2016,6,28,10,45,962.0,95.5,3.65,24.5,968.5,854.05,638.47
2016,6,28,11,0,965.0,97.0,3.7,25.0,990.0,893.55,663.46
2016,6,28,11,15,967.5,97.5,3.75,25.0,1005.0,929.06,686.88
2016,6,28,11,30,970.0,98.0,3.8,25.0,1020.0,961.75,708.36
2016,6,28,11,45,970.5,99.0,3.85,25.0,1027.5,990.14,726.97
2016,6,28,12,0,971.0,100.0,3.9,25.0,1035.0,1015.38,743.54
2016,6,28,12,15,971.5,100.0,3.9,25.0,1035.5,1036.39,757.05
2016,6,28,12,30,972.0,100.0,3.9,25.0,1036.0,1054.05,768.45
2016,6,28,12,45,965.5,103.0,3.95,25.0,1027.5,1064.36,775.52
2016,6,28,13,0,959.0,106.0,4.0,25.0,1019.0,1071.07,780.43
2016,6,28,13,15,957.0,105.5,4.0,24.5,1005.0,1075.12,784.94
2016,6,28,13,30,955.0,105.0,4.0,24.0,991.0,1075.57,787.25
2016,6,28,13,45,952.5,103.0,4.05,24.0,970.0,1070.32,784.81
2016,6,28,14,0,950.0,101.0,4.1,24.0,949.0,1061.46,780.15
2016,6,28,14,15,944.5,100.0,4.1,23.5,921.5,1047.14,773.19
2016,6,28,14,30,939.0,99.0,4.1,23.0,894.0,1029.41,764.06
2016,6,28,14,45,933.0,97.0,4.1,23.0,860.5,1006.82,750.24
2016,6,28,15,0,927.0,95.0,4.1,23.0,827.0,981.06,734.35
2016,6,28,15,15,917.5,93.5,4.1,22.5,787.5,949.63,715.99
2016,6,28,15,30,908.0,92.0,4.1,22.0,748.0,915.54,695.65
2016,6,28,15,45,897.5,89.5,4.15,22.0,704.5,877.0,670.95
2016,6,28,16,0,887.0,87.0,4.2,22.0,661.0,836.26,644.45
2016,6,28,16,15,871.0,84.5,4.2,21.5,614.0,789.21,614.09
2016,6,28,16,30,855.0,82.0,4.2,21.0,567.0,740.84,582.25
2016,6,28,16,45,835.5,78.5,4.2,21.0,517.0,692.32,548.6
2016,6,28,17,0,816.0,75.0,4.2,21.0,467.0,638.43,509.55
2016,6,28,17,15,788.5,71.5,4.2,20.5,415.5,579.42,465.18
2016,6,28,17,30,761.0,68.0,4.2,20.0,364.0,521.27,419.95
2016,6,28,17,45,722.5,63.5,4.2,19.5,313.0,457.46,368.63
2016,6,28,18,0,684.0,59.0,4.2,19.0,262.0,396.27,317.57
2016,6,28,18,15,627.5,53.5,4.15,18.0,212.5,330.99,262.07
2016,6,28,18,30,571.0,48.0,4.1,17.0,163.0,269.65,208.19
2016,6,28,18,45,481.0,40.0,4.05,16.5,119.0,201.01,148.0
2016,6,28,19,0,391.0,32.0,4.0,16.0,75.0,142.18,95.85
2016,6,28,19,15,241.5,21.0,3.95,15.5,43.5,75.52,30.01
2016,6,28,19,30,92.0,10.0,3.9,15.0,12.0,22.14,0.0
2016,6,28,19,45,46.0,5.0,3.9,14.5,6.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,3.65,10.5,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,29,5,15,162.0,16.5,3.55,11.5,33.0,12.9,0.0
2016,6,29,5,30,324.0,33.0,3.5,12.0,66.0,26.59,16.81
2016,6,29,5,45,422.0,42.0,3.5,12.5,109.0,32.58,23.08
2016,6,29,6,0,520.0,51.0,3.5,13.0,152.0,38.3,28.56
2016,6,29,6,15,582.0,57.5,3.5,13.5,200.5,41.54,31.63
2016,6,29,6,30,644.0,64.0,3.5,14.0,249.0,44.64,34.41
2016,6,29,6,45,685.0,69.0,3.5,14.5,300.0,46.35,35.84
2016,6,29,7,0,726.0,74.0,3.5,15.0,351.0,65.89,41.08
2016,6,29,7,15,756.5,78.0,3.5,15.5,402.5,114.55,62.45
2016,6,29,7,30,787.0,82.0,3.5,16.0,454.0,166.93,98.88
2016,6,29,7,45,809.0,85.5,3.55,17.0,504.0,220.77,142.98
2016,6,29,8,0,831.0,89.0,3.6,18.0,554.0,276.94,191.6
2016,6,29,8,15,848.5,91.5,3.6,18.5,602.0,332.99,241.18
2016,6,29,8,30,866.0,94.0,3.6,19.0,650.0,394.88,294.68
2016,6,29,8,45,879.5,96.5,3.65,20.0,694.0,451.24,342.15
2016,6,29,9,0,893.0,99.0,3.7,21.0,738.0,507.93,388.29
2016,6,29,9,15,903.0,100.5,3.7,21.0,778.0,562.03,432.44
2016,6,29,9,30,913.0,102.0,3.7,21.0,818.0,615.61,474.94
2016,6,29,9,45,922.0,103.5,3.75,21.5,852.5,667.81,514.43
2016,6,29,10,0,931.0,105.0,3.8,22.0,887.0,718.92,551.99
2016,6,29,10,15,936.5,106.0,3.85,22.0,915.5,765.78,585.85
2016,6,29,10,30,942.0,107.0,3.9,22.0,944.0,810.79,616.75
2016,6,29,10,45,946.5,107.5,3.95,22.5,966.0,852.49,643.87
2016,6,29,11,0,951.0,108.0,4.0,23.0,988.0,891.88,669.11
2016,6,29,11,15,953.5,108.5,4.05,23.0,1003.0,927.07,692.6
2016,6,29,11,30,956.0,109.0,4.1,23.0,1018.0,959.48,714.16
2016,6,29,11,45,957.0,109.5,4.15,23.0,1025.5,987.62,732.84
2016,6,29,12,0,958.0,110.0,4.2,23.0,1033.0,1012.67,749.48
2016,6,29,12,15,958.0,110.5,4.25,23.0,1033.0,1033.58,763.43
2016,6,29,12,30,958.0,111.0,4.3,23.0,1033.0,1051.19,775.29
2016,6,29,12,45,956.0,111.0,4.35,23.0,1025.5,1062.92,783.38
2016,6,29,13,0,954.0,111.0,4.4,23.0,1018.0,1071.12,789.29
2016,6,29,13,15,951.5,110.5,4.4,23.0,1004.0,1074.75,792.02
2016,6,29,13,30,949.0,110.0,4.4,23.0,990.0,1074.79,792.53
2016,6,29,13,45,945.0,109.0,4.45,23.0,968.5,1069.2,789.8
2016,6,29,14,0,941.0,108.0,4.5,23.0,947.0,1060.05,784.82
2016,6,29,14,15,935.5,106.5,4.5,23.0,919.5,1045.39,776.05
2016,6,29,14,30,930.0,105.0,4.5,23.0,892.0,1027.34,765.13
2016,6,29,14,45,923.0,103.0,4.5,23.0,858.0,1004.03,750.76
2016,6,29,15,0,916.0,101.0,4.5,23.0,824.0,977.62,734.33
2016,6,29,15,15,906.0,99.5,4.45,22.5,785.0,946.07,715.39
2016,6,29,15,30,896.0,98.0,4.4,22.0,746.0,911.91,694.67
2016,6,29,15,45,884.5,95.0,4.4,22.0,702.5,872.38,668.88
2016,6,29,16,0,873.0,92.0,4.4,22.0,659.0,830.74,641.36
2016,6,29,16,15,856.5,89.5,4.35,21.5,611.5,783.84,610.82
2016,6,29,16,30,840.0,87.0,4.3,21.0,564.0,740.67,582.5
2016,6,29,16,45,819.5,83.5,4.25,20.5,514.0,687.18,545.98
2016,6,29,17,0,799.0,80.0,4.2,20.0,464.0,633.31,507.42
2016,6,29,17,15,769.5,76.0,4.15,19.5,412.5,573.23,461.94
2016,6,29,17,30,740.0,72.0,4.1,19.0,361.0,514.23,415.81
2016,6,29,17,45,699.0,67.5,4.05,18.5,309.5,450.09,364.01
2016,6,29,18,0,658.0,63.0,4.0,18.0,258.0,390.49,314.06
2016,6,29,18,15,598.0,57.0,3.9,17.0,209.0,323.12,256.85
2016,6,29,18,30,538.0,51.0,3.8,16.0,160.0,261.43,202.76
2016,6,29,18,45,443.0,43.0,3.75,15.5,116.5,192.95,142.91
2016,6,29,19,0,348.0,35.0,3.7,15.0,73.0,134.75,91.66
2016,6,29,19,15,204.5,22.5,3.7,14.5,42.5,70.0,27.91
2016,6,29,19,30,61.0,10.0,3.7,14.0,12.0,17.92,0.0
2016,6,29,19,45,30.5,5.0,3.7,13.5,6.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,30,5,15,129.5,17.5,3.05,12.5,30.5,13.74,0.0
2016,6,30,5,30,259.0,35.0,3.0,13.0,61.0,27.36,17.31
2016,6,30,5,45,355.5,45.5,3.0,14.0,102.0,35.87,25.79
2016,6,30,6,0,452.0,56.0,3.0,15.0,143.0,42.78,32.26
2016,6,30,6,15,516.5,63.5,2.95,15.5,190.5,46.61,35.86
2016,6,30,6,30,581.0,71.0,2.9,16.0,238.0,50.28,39.12
2016,6,30,6,45,628.0,76.5,2.85,16.5,288.5,52.08,40.61
2016,6,30,7,0,675.0,82.0,2.8,17.0,339.0,65.28,41.45
2016,6,30,7,15,707.5,86.5,2.75,17.5,389.5,112.03,61.85
2016,6,30,7,30,740.0,91.0,2.7,18.0,440.0,167.37,100.45
2016,6,30,7,45,766.5,94.0,2.7,19.0,490.0,218.98,141.85
2016,6,30,8,0,793.0,97.0,2.7,20.0,540.0,273.46,188.1
2016,6,30,8,15,811.5,100.0,2.7,20.5,587.5,328.17,235.69
2016,6,30,8,30,830.0,103.0,2.7,21.0,635.0,384.37,283.89
2016,6,30,8,45,844.5,105.5,2.7,22.0,679.0,439.75,329.73
2016,6,30,9,0,859.0,108.0,2.7,23.0,723.0,499.0,376.76
2016,6,30,9,15,870.0,110.5,2.75,23.0,762.5,552.85,419.93
2016,6,30,9,30,881.0,113.0,2.8,23.0,802.0,606.35,461.67
2016,6,30,9,45,891.0,113.5,2.85,23.0,837.0,656.87,500.22
2016,6,30,10,0,901.0,114.0,2.9,23.0,872.0,706.45,537.17
2016,6,30,10,15,907.5,115.5,2.95,23.0,900.0,753.26,570.94
2016,6,30,10,30,914.0,117.0,3.0,23.0,928.0,798.39,601.52
2016,6,30,10,45,918.0,118.0,3.1,23.5,950.0,839.2,627.96
2016,6,30,11,0,922.0,119.0,3.2,24.0,972.0,877.74,652.63
2016,6,30,11,15,925.0,120.0,3.25,24.0,987.0,913.0,675.9
2016,6,30,11,30,928.0,121.0,3.3,24.0,1002.0,945.62,697.34
2016,6,30,11,45,929.5,121.5,3.4,24.0,1009.5,973.62,716.05
2016,6,30,12,0,931.0,122.0,3.5,24.0,1017.0,998.65,732.87
2016,6,30,12,15,931.0,122.0,3.55,23.5,1017.5,1018.7,747.58
2016,6,30,12,30,931.0,122.0,3.6,23.0,1018.0,1035.53,760.33
2016,6,30,12,45,931.5,120.0,3.65,23.0,1011.5,1047.57,768.61
2016,6,30,13,0,932.0,118.0,3.7,23.0,1005.0,1056.19,774.79
2016,6,30,13,15,929.5,117.0,3.75,23.0,990.5,1059.32,777.52
2016,6,30,13,30,927.0,116.0,3.8,23.0,976.0,1058.91,778.11
2016,6,30,13,45,924.5,114.0,3.85,23.0,955.5,1053.95,775.84
2016,6,30,14,0,922.0,112.0,3.9,23.0,935.0,1045.45,771.4
2016,6,30,14,15,916.0,111.0,3.9,23.0,907.0,1031.09,762.85
2016,6,30,14,30,910.0,110.0,3.9,23.0,879.0,1013.41,752.22
2016,6,30,14,45,903.5,107.5,3.95,23.0,846.0,990.46,738.45
2016,6,30,15,0,897.0,105.0,4.0,23.0,813.0,964.44,722.63
2016,6,30,15,15,887.0,103.0,4.0,22.5,774.0,932.84,704.06
2016,6,30,15,30,877.0,101.0,4.0,22.0,735.0,898.68,683.57
2016,6,30,15,45,865.0,98.0,4.05,22.0,692.0,859.34,658.21
2016,6,30,16,0,853.0,95.0,4.1,22.0,649.0,817.97,631.15
2016,6,30,16,15,836.0,92.5,4.1,21.5,601.5,776.85,604.91
2016,6,30,16,30,819.0,90.0,4.1,21.0,554.0,728.76,573.13
2016,6,30,16,45,797.0,86.5,4.15,20.5,504.5,675.07,536.72
2016,6,30,17,0,775.0,83.0,4.2,20.0,455.0,621.17,498.1
2016,6,30,17,15,745.0,79.0,4.15,19.5,404.0,561.85,453.11
2016,6,30,17,30,715.0,75.0,4.1,19.0,353.0,503.69,407.56
2016,6,30,17,45,672.0,70.0,4.1,18.5,302.5,440.82,356.78
2016,6,30,18,0,629.0,65.0,4.1,18.0,252.0,379.56,305.6
2016,6,30,18,15,568.5,58.5,4.05,17.5,203.5,312.89,248.56
2016,6,30,18,30,508.0,52.0,4.0,17.0,155.0,252.0,194.98
2016,6,30,18,45,412.0,43.5,4.0,16.5,112.5,184.26,136.17
2016,6,30,19,0,316.0,35.0,4.0,16.0,70.0,126.97,86.17
2016,6,30,19,15,182.5,22.5,4.0,15.5,40.5,65.01,25.36
2016,6,30,19,30,49.0,10.0,4.0,15.0,11.0,16.29,0.0
2016,6,30,19,45,24.5,5.0,4.0,14.5,5.5,0.0,0.0
2016,6,30,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,1,5,15,131.5,16.5,3.3,13.5,29.5,12.94,0.0
2016,7,1,5,30,263.0,33.0,3.2,14.0,59.0,26.7,16.6
2016,7,1,5,45,358.0,43.0,3.15,15.0,99.5,33.59,23.66
2016,7,1,6,0,453.0,53.0,3.1,16.0,140.0,40.13,29.78
2016,7,1,6,15,516.0,60.5,3.0,16.0,186.5,44.09,33.55
2016,7,1,6,30,579.0,68.0,2.9,16.0,233.0,47.86,36.98
2016,7,1,6,45,623.5,73.5,2.85,16.5,282.5,49.78,38.57
2016,7,1,7,0,668.0,79.0,2.8,17.0,332.0,62.04,39.4
2016,7,1,7,15,700.0,83.5,2.65,17.5,382.5,108.32,59.26
2016,7,1,7,30,732.0,88.0,2.5,18.0,433.0,162.93,97.18
2016,7,1,7,45,757.5,91.0,2.4,19.0,482.0,213.89,138.0
2016,7,1,8,0,783.0,94.0,2.3,20.0,531.0,267.61,183.52
2016,7,1,8,15,801.5,97.0,2.15,20.5,578.0,321.75,230.37
2016,7,1,8,30,820.0,100.0,2.0,21.0,625.0,377.39,277.66
2016,7,1,8,45,834.5,103.0,1.95,21.5,668.5,432.66,323.59
2016,7,1,9,0,849.0,106.0,1.9,22.0,712.0,491.87,370.82
2016,7,1,9,15,860.0,108.0,1.9,22.0,751.5,544.78,412.85
2016,7,1,9,30,871.0,110.0,1.9,22.0,791.0,597.35,453.4
2016,7,1,9,45,879.0,112.0,1.9,22.5,825.0,647.49,490.08
2016,7,1,10,0,887.0,114.0,1.9,23.0,859.0,696.55,524.84
2016,7,1,10,15,893.5,115.5,1.95,23.0,887.5,742.8,557.79
2016,7,1,10,30,900.0,117.0,2.0,23.0,916.0,787.39,587.54
2016,7,1,10,45,904.0,118.5,2.05,23.0,937.5,828.16,614.46
2016,7,1,11,0,908.0,120.0,2.1,23.0,959.0,866.71,639.73
2016,7,1,11,15,911.0,121.0,2.15,23.0,974.0,901.56,662.44
2016,7,1,11,30,914.0,122.0,2.2,23.0,989.0,933.82,683.38
2016,7,1,11,45,915.0,122.5,2.3,23.0,996.5,961.04,701.54
2016,7,1,12,0,916.0,123.0,2.4,23.0,1004.0,985.33,717.86
2016,7,1,12,15,916.0,123.0,2.45,22.5,1004.5,1005.14,732.28
2016,7,1,12,30,916.0,123.0,2.5,22.0,1005.0,1021.78,744.81
2016,7,1,12,45,907.5,127.5,2.6,22.0,996.0,1031.19,751.9
2016,7,1,13,0,899.0,132.0,2.7,22.0,987.0,1037.2,756.95
2016,7,1,13,15,896.0,131.5,2.75,22.0,973.0,1040.34,759.8
2016,7,1,13,30,893.0,131.0,2.8,22.0,959.0,1040.09,760.59
2016,7,1,13,45,890.0,128.5,2.85,22.0,938.0,1034.38,757.98
2016,7,1,14,0,887.0,126.0,2.9,22.0,917.0,1025.27,753.3
2016,7,1,14,15,880.5,124.5,2.95,21.5,890.0,1010.37,746.37
2016,7,1,14,30,874.0,123.0,3.0,21.0,863.0,992.3,737.4
2016,7,1,14,45,867.0,120.5,3.05,21.0,829.5,969.61,723.95
2016,7,1,15,0,860.0,118.0,3.1,21.0,796.0,943.99,708.54
2016,7,1,15,15,848.5,116.0,3.1,21.0,757.5,912.01,688.39
2016,7,1,15,30,837.0,114.0,3.1,21.0,719.0,884.56,671.29
2016,7,1,15,45,824.5,110.5,3.1,21.0,676.0,845.16,645.78
2016,7,1,16,0,812.0,107.0,3.1,21.0,633.0,803.85,618.76
2016,7,1,16,15,793.5,103.5,3.1,20.5,586.5,756.11,587.95
2016,7,1,16,30,775.0,100.0,3.1,20.0,540.0,707.38,555.86
2016,7,1,16,45,752.5,96.0,3.1,20.0,491.5,654.55,519.04
2016,7,1,17,0,730.0,92.0,3.1,20.0,443.0,603.65,481.27
2016,7,1,17,15,698.5,87.0,3.1,19.5,392.5,544.29,436.79
2016,7,1,17,30,667.0,82.0,3.1,19.0,342.0,486.35,391.95
2016,7,1,17,45,625.0,76.0,3.1,18.5,292.5,423.58,341.72
2016,7,1,18,0,583.0,70.0,3.1,18.0,243.0,363.97,292.32
2016,7,1,18,15,522.0,63.0,3.05,17.5,196.0,298.85,237.01
2016,7,1,18,30,461.0,56.0,3.0,17.0,149.0,239.59,185.28
2016,7,1,18,45,370.5,46.0,3.0,16.5,107.5,174.39,128.98
2016,7,1,19,0,280.0,36.0,3.0,16.0,66.0,119.11,80.99
2016,7,1,19,15,158.0,22.5,2.95,15.5,38.0,60.35,23.12
2016,7,1,19,30,36.0,9.0,2.9,15.0,10.0,13.55,0.0
2016,7,1,19,45,18.0,4.5,2.9,14.5,5.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,2,5,15,127.0,16.5,1.5,12.0,28.5,12.96,0.0
2016,7,2,5,30,254.0,33.0,1.4,12.0,57.0,25.78,15.94
2016,7,2,5,45,350.5,43.0,1.3,12.5,97.5,33.67,24.02
2016,7,2,6,0,447.0,53.0,1.2,13.0,138.0,40.2,30.26
2016,7,2,6,15,511.0,60.5,1.1,13.5,185.0,44.16,34.0
2016,7,2,6,30,575.0,68.0,1.0,14.0,232.0,47.93,37.39
2016,7,2,6,45,619.5,74.0,0.9,14.5,281.5,50.23,39.34
2016,7,2,7,0,664.0,80.0,0.8,15.0,331.0,61.89,40.27
2016,7,2,7,15,697.0,84.5,0.8,15.0,381.5,108.01,59.82
2016,7,2,7,30,730.0,89.0,0.8,15.0,432.0,162.67,97.78
2016,7,2,7,45,754.0,93.0,0.85,15.5,481.0,214.07,139.2
2016,7,2,8,0,778.0,97.0,0.9,16.0,530.0,268.09,185.33
2016,7,2,8,15,796.5,100.5,0.95,16.0,577.0,322.4,232.87
2016,7,2,8,30,815.0,104.0,1.0,16.0,624.0,378.25,281.15
2016,7,2,8,45,615.0,191.5,1.05,16.0,600.0,414.28,315.11
2016,7,2,9,0,415.0,279.0,1.1,16.0,576.0,431.17,331.07
2016,7,2,9,15,639.5,197.0,1.1,16.0,682.5,502.81,386.87
2016,7,2,9,30,864.0,115.0,1.1,16.0,789.0,597.07,458.88
