Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,2,9,45,859.0,124.5,1.1,16.5,819.5,645.53,493.77
2016,7,2,10,0,854.0,134.0,1.1,17.0,850.0,691.78,526.31
2016,7,2,10,15,861.0,135.5,1.05,17.0,878.5,737.13,557.92
2016,7,2,10,30,868.0,137.0,1.0,17.0,907.0,780.94,586.41
2016,7,2,10,45,872.5,138.5,1.0,17.0,928.5,821.06,612.19
2016,7,2,11,0,877.0,140.0,1.0,17.0,950.0,859.08,636.36
2016,7,2,11,15,880.5,141.0,1.0,17.0,965.0,893.53,657.98
2016,7,2,11,30,884.0,142.0,1.0,17.0,980.0,925.51,677.9
2016,7,2,11,45,886.0,142.0,1.0,17.5,988.0,952.6,693.29
2016,7,2,12,0,888.0,142.0,1.0,18.0,996.0,976.89,706.86
2016,7,2,12,15,888.0,142.0,1.0,18.0,996.0,996.37,718.73
2016,7,2,12,30,888.0,142.0,1.0,18.0,996.0,1012.78,728.79
2016,7,2,12,45,898.0,134.0,1.05,18.0,992.5,1028.15,739.29
2016,7,2,13,0,908.0,126.0,1.1,18.0,989.0,1040.25,747.87
2016,7,2,13,15,904.5,125.5,1.1,18.0,975.0,1042.92,749.74
2016,7,2,13,30,901.0,125.0,1.1,18.0,961.0,1042.15,749.71
2016,7,2,13,45,897.0,123.5,1.15,18.0,940.0,1036.43,747.73
2016,7,2,14,0,893.0,122.0,1.2,18.0,919.0,1027.29,743.75
2016,7,2,14,15,886.5,120.5,1.2,17.5,891.0,1012.34,736.66
2016,7,2,14,30,880.0,119.0,1.2,17.0,863.0,994.18,727.64
2016,7,2,14,45,871.0,117.5,1.3,17.0,829.5,970.53,715.47
2016,7,2,15,0,862.0,116.0,1.4,17.0,796.0,944.03,701.29
2016,7,2,15,15,850.5,113.5,1.45,17.0,757.0,911.47,682.16
2016,7,2,15,30,839.0,111.0,1.5,17.0,718.0,883.32,665.84
2016,7,2,15,45,823.5,109.0,1.55,17.0,674.5,842.98,640.97
2016,7,2,16,0,808.0,107.0,1.6,17.0,631.0,800.91,614.63
2016,7,2,16,15,789.0,104.0,1.65,16.5,584.5,753.48,585.13
2016,7,2,16,30,770.0,101.0,1.7,16.0,538.0,705.11,554.24
2016,7,2,16,45,744.0,97.5,1.75,16.0,488.5,650.54,516.99
2016,7,2,17,0,718.0,94.0,1.8,16.0,439.0,598.34,478.83
2016,7,2,17,15,685.5,89.0,1.8,15.5,389.0,538.89,434.54
2016,7,2,17,30,653.0,84.0,1.8,15.0,339.0,480.97,389.91
2016,7,2,17,45,609.0,78.5,1.85,15.0,289.5,418.37,339.43
2016,7,2,18,0,565.0,73.0,1.9,15.0,240.0,359.13,289.97
2016,7,2,18,15,503.5,65.0,1.85,14.5,193.5,293.59,234.38
2016,7,2,18,30,442.0,57.0,1.8,14.0,147.0,233.99,182.4
2016,7,2,18,45,353.5,46.5,1.8,14.0,106.0,169.88,126.6
2016,7,2,19,0,265.0,36.0,1.8,14.0,65.0,114.62,78.36
2016,7,2,19,15,132.5,18.0,1.75,13.5,32.5,50.02,18.02
2016,7,2,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,3,5,15,129.0,16.0,0.75,10.0,28.5,12.57,0.0
2016,7,3,5,30,258.0,32.0,0.7,10.0,57.0,25.9,16.13
2016,7,3,5,45,356.0,42.0,0.7,10.5,97.5,32.82,23.5
2016,7,3,6,0,454.0,52.0,0.7,11.0,138.0,39.4,29.82
2016,7,3,6,15,518.0,59.0,0.7,11.5,184.5,42.97,33.24
2016,7,3,6,30,582.0,66.0,0.7,12.0,231.0,46.38,36.33
2016,7,3,6,45,625.5,71.5,0.7,12.5,280.5,48.37,38.01
2016,7,3,7,0,669.0,77.0,0.7,13.0,330.0,58.84,38.6
2016,7,3,7,15,701.0,81.5,0.7,13.0,380.0,105.14,57.98
2016,7,3,7,30,733.0,86.0,0.7,13.0,430.0,159.66,95.93
2016,7,3,7,45,757.0,90.0,0.7,13.5,479.0,211.24,137.65
2016,7,3,8,0,781.0,94.0,0.7,14.0,528.0,265.42,184.08
2016,7,3,8,15,799.0,97.0,0.75,14.0,574.5,319.33,231.56
2016,7,3,8,30,817.0,100.0,0.8,14.0,621.0,374.7,279.74
2016,7,3,8,45,831.0,103.0,0.85,14.5,664.5,429.65,326.02
2016,7,3,9,0,845.0,106.0,0.9,15.0,708.0,488.51,373.65
2016,7,3,9,15,856.0,108.0,0.95,15.0,747.0,541.28,416.08
2016,7,3,9,30,867.0,110.0,1.0,15.0,786.0,593.73,457.07
2016,7,3,9,45,886.5,105.0,1.05,15.5,823.0,644.63,495.08
2016,7,3,10,0,906.0,100.0,1.1,16.0,860.0,695.36,531.9
2016,7,3,10,15,912.0,101.5,1.1,16.0,888.0,742.08,564.46
2016,7,3,10,30,918.0,103.0,1.1,16.0,916.0,787.06,594.02
2016,7,3,10,45,922.0,104.0,1.15,16.0,938.0,828.08,621.23
2016,7,3,11,0,926.0,105.0,1.2,16.0,960.0,866.82,646.77
2016,7,3,11,15,929.0,105.5,1.15,16.0,975.0,901.79,668.18
2016,7,3,11,30,932.0,106.0,1.1,16.0,990.0,934.1,687.62
2016,7,3,11,45,933.0,106.5,1.05,16.0,998.0,961.78,703.89
2016,7,3,12,0,934.0,107.0,1.0,16.0,1006.0,986.46,718.15
2016,7,3,12,15,934.5,107.0,1.0,16.0,1006.5,1007.05,730.77
2016,7,3,12,30,935.0,107.0,1.0,16.0,1007.0,1024.42,741.44
2016,7,3,12,45,924.0,113.5,1.0,16.0,997.5,1033.6,747.09
2016,7,3,13,0,913.0,120.0,1.0,16.0,988.0,1039.28,750.76
2016,7,3,13,15,910.0,119.5,1.0,16.0,974.0,1042.46,753.04
2016,7,3,13,30,907.0,119.0,1.0,16.0,960.0,1042.18,753.31
2016,7,3,13,45,904.0,117.0,1.0,16.0,939.5,1036.9,750.61
2016,7,3,14,0,901.0,115.0,1.0,16.0,919.0,1028.17,745.94
2016,7,3,14,15,895.0,114.0,1.05,16.0,891.5,1014.13,739.06
2016,7,3,14,30,889.0,113.0,1.1,16.0,864.0,996.85,730.21
2016,7,3,14,45,881.5,110.5,1.15,16.0,831.0,973.4,717.39
2016,7,3,15,0,874.0,108.0,1.2,16.0,798.0,946.98,702.63
2016,7,3,15,15,863.5,106.0,1.2,16.0,759.5,915.55,683.66
2016,7,3,15,30,853.0,104.0,1.2,16.0,721.0,881.66,662.98
2016,7,3,15,45,840.0,101.0,1.3,16.0,678.0,842.24,639.76
2016,7,3,16,0,827.0,98.0,1.4,16.0,635.0,806.81,618.81
2016,7,3,16,15,809.0,95.5,1.45,16.0,588.5,760.08,588.86
2016,7,3,16,30,791.0,93.0,1.5,16.0,542.0,712.28,557.63
2016,7,3,16,45,768.5,89.0,1.55,16.0,493.0,658.8,521.55
2016,7,3,17,0,746.0,85.0,1.6,16.0,444.0,605.23,483.22
2016,7,3,17,15,715.5,81.0,1.6,15.5,394.0,546.88,440.01
2016,7,3,17,30,685.0,77.0,1.6,15.0,344.0,491.54,397.5
2016,7,3,17,45,642.0,72.0,1.65,14.5,294.0,428.49,347.51
2016,7,3,18,0,599.0,67.0,1.7,14.0,244.0,368.67,298.16
2016,7,3,18,15,540.0,60.0,1.65,13.5,197.0,303.53,242.68
2016,7,3,18,30,481.0,53.0,1.6,13.0,150.0,244.04,190.44
2016,7,3,18,45,391.5,43.5,1.6,13.0,108.5,178.57,133.13
2016,7,3,19,0,302.0,34.0,1.6,13.0,67.0,122.93,84.03
2016,7,3,19,15,151.0,17.0,1.55,12.5,33.5,54.03,19.32
2016,7,3,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,4,5,15,127.0,16.0,0.75,10.0,28.0,12.59,0.0
2016,7,4,5,30,254.0,32.0,0.8,10.0,56.0,25.99,16.09
2016,7,4,5,45,354.5,41.5,0.85,10.5,96.5,32.44,23.13
2016,7,4,6,0,455.0,51.0,0.9,11.0,137.0,38.59,29.07
2016,7,4,6,15,519.0,58.5,0.9,11.0,183.5,42.63,32.98
2016,7,4,6,30,583.0,66.0,0.9,11.0,230.0,46.46,36.55
2016,7,4,6,45,630.5,70.5,0.95,11.5,280.0,47.68,37.54
2016,7,4,7,0,678.0,75.0,1.0,12.0,330.0,56.59,37.39
2016,7,4,7,15,709.5,79.5,1.0,12.5,380.0,107.94,60.43
2016,7,4,7,30,741.0,84.0,1.0,13.0,430.0,158.13,94.47
2016,7,4,7,45,767.5,86.5,1.0,13.5,479.5,209.37,135.94
2016,7,4,8,0,794.0,89.0,1.0,14.0,529.0,263.48,182.53
2016,7,4,8,15,812.0,92.0,1.0,14.0,576.0,318.11,230.85
2016,7,4,8,30,830.0,95.0,1.0,14.0,623.0,374.18,279.78
2016,7,4,8,45,845.5,96.5,1.05,14.5,667.0,433.17,329.37
2016,7,4,9,0,861.0,98.0,1.1,15.0,711.0,488.28,374.55
2016,7,4,9,15,871.5,100.0,1.1,15.0,750.0,541.59,417.4
2016,7,4,9,30,882.0,102.0,1.1,15.0,789.0,594.5,458.58
2016,7,4,9,45,876.5,111.0,1.1,15.5,819.5,643.18,494.31
2016,7,4,10,0,871.0,120.0,1.1,16.0,850.0,689.57,527.18
2016,7,4,10,15,878.0,121.5,1.1,16.0,878.5,735.65,560.06
2016,7,4,10,30,885.0,123.0,1.1,16.0,907.0,780.17,589.43
2016,7,4,10,45,890.0,124.0,1.15,16.5,929.0,820.89,615.35
2016,7,4,11,0,895.0,125.0,1.2,17.0,951.0,859.49,639.61
2016,7,4,11,15,898.5,125.5,1.2,17.0,966.0,894.07,661.5
2016,7,4,11,30,902.0,126.0,1.2,17.0,981.0,926.12,681.63
2016,7,4,11,45,903.5,126.5,1.25,17.0,989.0,953.67,699.59
2016,7,4,12,0,905.0,127.0,1.3,17.0,997.0,978.34,715.76
2016,7,4,12,15,905.5,127.0,1.3,17.0,997.5,998.6,728.33
2016,7,4,12,30,906.0,127.0,1.3,17.0,998.0,1015.74,739.01
2016,7,4,12,45,915.5,119.0,1.35,17.0,994.0,1030.66,749.27
2016,7,4,13,0,925.0,111.0,1.4,17.0,990.0,1042.24,757.53
2016,7,4,13,15,922.5,110.5,1.4,17.0,976.0,1045.93,760.09
2016,7,4,13,30,920.0,110.0,1.4,17.0,962.0,1046.12,760.65
2016,7,4,13,45,916.5,108.5,1.45,17.0,941.5,1040.77,758.74
2016,7,4,14,0,913.0,107.0,1.5,17.0,921.0,1031.94,754.76
2016,7,4,14,15,907.0,106.0,1.5,17.0,893.5,1017.74,746.64
2016,7,4,14,30,901.0,105.0,1.5,17.0,866.0,1000.27,736.55
2016,7,4,14,45,894.0,103.0,1.55,17.0,833.0,977.58,723.91
2016,7,4,15,0,887.0,101.0,1.6,17.0,800.0,951.88,709.28
2016,7,4,15,15,876.5,99.0,1.6,16.5,761.5,920.11,691.16
2016,7,4,15,30,866.0,97.0,1.6,16.0,723.0,885.83,671.21
2016,7,4,15,45,854.5,94.0,1.65,16.0,680.0,847.27,647.46
2016,7,4,16,0,843.0,91.0,1.7,16.0,637.0,806.67,621.95
2016,7,4,16,15,825.5,88.5,1.7,16.0,590.5,765.46,595.13
2016,7,4,16,30,808.0,86.0,1.7,16.0,544.0,717.42,563.02
2016,7,4,16,45,787.5,82.0,1.75,16.0,495.0,664.67,527.3
2016,7,4,17,0,767.0,78.0,1.8,16.0,446.0,611.61,489.55
2016,7,4,17,15,737.5,74.5,1.85,15.5,396.0,553.53,446.61
2016,7,4,17,30,708.0,71.0,1.9,15.0,346.0,496.58,402.87
2016,7,4,17,45,668.0,66.0,1.95,14.5,296.5,435.35,353.96
2016,7,4,18,0,628.0,61.0,2.0,14.0,247.0,375.67,304.39
2016,7,4,18,15,569.5,55.0,2.0,13.5,199.5,310.39,248.52
2016,7,4,18,30,511.0,49.0,2.0,13.0,152.0,250.69,195.75
2016,7,4,18,45,421.5,40.5,2.0,13.0,110.0,184.69,137.56
2016,7,4,19,0,332.0,32.0,2.0,13.0,68.0,128.51,87.53
2016,7,4,19,15,166.0,16.0,2.0,12.5,34.0,55.77,19.26
2016,7,4,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,5,5,15,141.0,15.0,2.4,10.5,28.0,11.8,0.0
2016,7,5,5,30,282.0,30.0,2.4,11.0,56.0,24.15,14.32
2016,7,5,5,45,379.5,40.0,2.4,11.5,97.0,31.17,21.82
2016,7,5,6,0,477.0,50.0,2.4,12.0,138.0,37.82,28.2
2016,7,5,6,15,304.5,79.5,2.35,12.5,142.0,58.76,47.15
2016,7,5,6,30,132.0,109.0,2.3,13.0,146.0,86.51,71.88
2016,7,5,6,45,146.0,129.0,2.3,13.5,177.5,100.85,84.35
2016,7,5,7,0,160.0,149.0,2.3,14.0,209.0,116.91,92.34
2016,7,5,7,15,264.5,157.5,2.25,14.5,273.5,137.75,100.91
2016,7,5,7,30,369.0,166.0,2.2,15.0,338.0,176.39,125.25
2016,7,5,7,45,586.0,129.0,2.2,15.5,437.0,205.53,139.82
2016,7,5,8,0,803.0,92.0,2.2,16.0,536.0,267.29,184.95
2016,7,5,8,15,822.0,95.0,2.2,16.5,584.0,322.77,233.8
2016,7,5,8,30,841.0,98.0,2.2,17.0,632.0,379.82,283.35
2016,7,5,8,45,855.5,100.5,2.2,17.5,676.5,439.86,333.98
2016,7,5,9,0,870.0,103.0,2.2,18.0,721.0,495.98,380.11
2016,7,5,9,15,881.5,105.0,2.2,18.0,761.0,550.37,424.25
2016,7,5,9,30,893.0,107.0,2.2,18.0,801.0,604.46,466.82
2016,7,5,9,45,903.0,108.0,2.2,18.5,836.5,656.17,505.51
2016,7,5,10,0,913.0,109.0,2.2,19.0,872.0,706.94,542.29
2016,7,5,10,15,919.5,110.0,2.2,19.0,901.5,754.05,576.03
2016,7,5,10,30,926.0,111.0,2.2,19.0,931.0,799.44,606.47
2016,7,5,10,45,931.0,112.0,2.25,19.0,953.5,841.73,634.85
2016,7,5,11,0,936.0,113.0,2.3,19.0,976.0,881.8,661.54
2016,7,5,11,15,939.5,113.5,2.35,19.0,991.5,917.71,685.3
2016,7,5,11,30,943.0,114.0,2.4,19.0,1007.0,950.96,707.21
2016,7,5,11,45,944.5,114.5,2.45,19.0,1015.5,979.58,726.04
2016,7,5,12,0,946.0,115.0,2.5,19.0,1024.0,1005.18,742.91
2016,7,5,12,15,946.5,115.0,2.55,19.0,1024.5,1026.2,756.86
2016,7,5,12,30,947.0,115.0,2.6,19.0,1025.0,1043.96,768.78
2016,7,5,12,45,945.0,115.5,2.65,19.0,1018.0,1056.38,777.36
2016,7,5,13,0,943.0,116.0,2.7,19.0,1011.0,1065.32,783.84
2016,7,5,13,15,940.0,115.0,2.75,18.5,997.0,1068.2,788.03
2016,7,5,13,30,937.0,114.0,2.8,18.0,983.0,1067.5,790.07
2016,7,5,13,45,935.0,112.0,2.9,18.0,962.5,1063.19,788.91
2016,7,5,14,0,933.0,110.0,3.0,18.0,942.0,1055.31,785.5
2016,7,5,14,15,927.0,108.5,3.0,18.0,913.5,1040.45,776.64
2016,7,5,14,30,921.0,107.0,3.0,18.0,885.0,1022.23,765.69
2016,7,5,14,45,913.5,105.0,3.05,18.0,851.0,998.78,751.74
2016,7,5,15,0,906.0,103.0,3.1,18.0,817.0,972.26,735.72
2016,7,5,15,15,895.0,101.0,3.1,17.5,777.5,939.62,716.44
2016,7,5,15,30,884.0,99.0,3.1,17.0,738.0,904.42,695.23
2016,7,5,15,45,870.0,96.5,3.15,17.0,693.5,863.74,668.99
2016,7,5,16,0,856.0,94.0,3.2,17.0,649.0,821.14,641.07
2016,7,5,16,15,838.0,91.5,3.25,16.5,601.0,779.16,614.37
2016,7,5,16,30,820.0,89.0,3.3,16.0,553.0,730.24,582.02
2016,7,5,16,45,795.5,85.5,3.35,16.0,502.5,674.7,542.96
2016,7,5,17,0,771.0,82.0,3.4,16.0,452.0,619.16,502.01
2016,7,5,17,15,739.5,78.0,3.45,15.5,401.0,559.03,456.32
2016,7,5,17,30,708.0,74.0,3.5,15.0,350.0,500.2,410.04
2016,7,5,17,45,662.0,70.0,3.6,15.0,299.0,437.15,358.03
2016,7,5,18,0,616.0,66.0,3.7,15.0,248.0,376.0,305.98
2016,7,5,18,15,554.0,59.5,3.7,14.0,199.5,309.21,248.85
2016,7,5,18,30,492.0,53.0,3.7,13.0,151.0,248.37,195.13
2016,7,5,18,45,397.0,44.0,3.7,12.5,109.0,181.04,135.88
2016,7,5,19,0,302.0,35.0,3.7,12.0,67.0,124.1,85.38
2016,7,5,19,15,151.0,17.5,3.65,11.5,33.5,54.57,18.4
2016,7,5,19,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,3.65,10.5,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,6,5,15,159.0,13.5,3.45,10.5,28.0,10.49,0.0
2016,7,6,5,30,318.0,27.0,3.4,11.0,56.0,21.39,11.91
2016,7,6,5,45,411.5,35.5,3.4,11.5,96.5,27.17,18.27
2016,7,6,6,0,505.0,44.0,3.4,12.0,137.0,32.66,23.57
2016,7,6,6,15,566.5,50.0,3.25,12.5,184.0,35.75,26.54
2016,7,6,6,30,628.0,56.0,3.1,13.0,231.0,38.71,29.24
2016,7,6,6,45,668.0,61.0,3.0,13.5,280.5,44.69,34.53
2016,7,6,7,0,708.0,66.0,2.9,14.0,330.0,52.7,41.51
2016,7,6,7,15,738.5,69.5,2.8,14.5,380.0,99.87,52.76
2016,7,6,7,30,769.0,73.0,2.7,15.0,430.0,150.73,86.87
2016,7,6,7,45,791.5,76.0,2.6,16.0,479.0,203.23,129.35
2016,7,6,8,0,814.0,79.0,2.5,17.0,528.0,258.11,176.7
2016,7,6,8,15,831.0,81.5,2.45,17.5,575.0,318.14,229.29
2016,7,6,8,30,848.0,84.0,2.4,18.0,622.0,374.03,278.01
2016,7,6,8,45,860.5,86.5,2.35,18.5,665.5,429.1,324.96
2016,7,6,9,0,873.0,89.0,2.3,19.0,709.0,484.46,370.58
2016,7,6,9,15,883.0,91.0,2.3,19.0,748.0,538.14,414.29
2016,7,6,9,30,893.0,93.0,2.3,19.0,787.0,591.36,456.34
2016,7,6,9,45,900.5,94.5,2.35,19.5,821.0,641.91,494.52
2016,7,6,10,0,908.0,96.0,2.4,20.0,855.0,691.29,530.72
2016,7,6,10,15,914.0,97.0,2.45,20.0,883.0,737.76,564.17
2016,7,6,10,30,920.0,98.0,2.5,20.0,911.0,782.5,594.7
2016,7,6,10,45,924.0,99.0,2.55,20.0,932.5,823.72,622.55
2016,7,6,11,0,928.0,100.0,2.6,20.0,954.0,862.67,648.66
2016,7,6,11,15,931.0,100.5,2.7,20.0,969.0,897.83,672.47
2016,7,6,11,30,934.0,101.0,2.8,20.0,984.0,930.32,694.45
2016,7,6,11,45,935.5,101.0,2.9,20.0,992.0,958.16,713.32
2016,7,6,12,0,937.0,101.0,3.0,20.0,1000.0,982.98,730.24
2016,7,6,12,15,937.0,101.0,3.1,19.5,1000.5,1003.25,745.64
2016,7,6,12,30,937.0,101.0,3.2,19.0,1001.0,1020.26,759.04
2016,7,6,12,45,930.5,104.5,3.35,19.0,993.0,1031.02,767.41
2016,7,6,13,0,924.0,108.0,3.5,19.0,985.0,1038.3,773.6
2016,7,6,13,15,921.5,107.5,3.55,18.5,971.5,1042.03,778.28
2016,7,6,13,30,919.0,107.0,3.6,18.0,958.0,1042.27,780.77
2016,7,6,13,45,918.5,104.0,3.65,18.0,938.5,1038.39,779.19
2016,7,6,14,0,918.0,101.0,3.7,18.0,919.0,1030.97,775.36
2016,7,6,14,15,912.5,100.0,3.7,18.0,892.0,1017.22,767.03
2016,7,6,14,30,907.0,99.0,3.7,18.0,865.0,1000.16,756.59
2016,7,6,14,45,903.0,95.5,3.75,18.0,833.0,978.61,743.51
2016,7,6,15,0,899.0,92.0,3.8,18.0,801.0,953.87,728.25
2016,7,6,15,15,889.5,90.5,3.8,17.5,763.0,923.24,709.93
2016,7,6,15,30,880.0,89.0,3.8,17.0,725.0,890.02,689.65
2016,7,6,15,45,870.0,86.0,3.8,17.0,682.5,852.28,664.69
2016,7,6,16,0,860.0,83.0,3.8,17.0,640.0,812.35,637.97
2016,7,6,16,15,844.0,80.5,3.8,16.5,593.5,766.29,607.61
2016,7,6,16,30,828.0,78.0,3.8,16.0,547.0,718.96,575.8
2016,7,6,16,45,808.5,75.0,3.8,16.0,498.5,672.1,542.69
2016,7,6,17,0,789.0,72.0,3.8,16.0,450.0,619.95,504.34
2016,7,6,17,15,761.0,68.5,3.8,15.5,400.0,561.79,459.76
2016,7,6,17,30,733.0,65.0,3.8,15.0,350.0,504.59,414.43
2016,7,6,17,45,692.5,61.0,3.8,14.5,299.5,441.57,362.78
2016,7,6,18,0,652.0,57.0,3.8,14.0,249.0,381.41,311.65
2016,7,6,18,15,595.0,51.5,3.7,13.5,201.5,317.34,255.67
2016,7,6,18,30,538.0,46.0,3.6,13.0,154.0,257.4,201.79
2016,7,6,18,45,450.0,38.0,3.55,13.0,111.5,190.91,142.38
2016,7,6,19,0,362.0,30.0,3.5,13.0,69.0,134.11,91.03
2016,7,6,19,15,181.0,15.0,3.4,12.5,34.5,57.44,18.13
2016,7,6,19,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,7,5,15,157.5,13.0,3.05,10.5,27.0,10.08,0.0
2016,7,7,5,30,315.0,26.0,3.0,11.0,54.0,20.53,11.08
2016,7,7,5,45,411.0,34.0,2.95,11.5,94.5,25.9,17.14
2016,7,7,6,0,507.0,42.0,2.9,12.0,135.0,31.02,22.11
2016,7,7,6,15,568.0,48.0,2.85,12.5,182.0,34.19,25.14
2016,7,7,6,30,629.0,54.0,2.8,13.0,229.0,40.77,31.09
2016,7,7,6,45,670.5,58.5,2.75,13.5,278.0,42.67,32.73
2016,7,7,7,0,712.0,63.0,2.7,14.0,327.0,49.38,38.56
2016,7,7,7,15,742.0,66.5,2.65,14.5,377.0,96.73,50.28
2016,7,7,7,30,772.0,70.0,2.6,15.0,427.0,147.71,84.28
2016,7,7,7,45,794.5,73.0,2.6,15.5,476.0,200.37,127.09
2016,7,7,8,0,817.0,76.0,2.6,16.0,525.0,260.81,179.38
2016,7,7,8,15,834.0,78.5,2.6,16.0,572.0,315.62,228.56
2016,7,7,8,30,851.0,81.0,2.6,16.0,619.0,371.68,278.44
2016,7,7,8,45,864.0,83.0,2.65,16.5,662.5,426.68,326.07
2016,7,7,9,0,877.0,85.0,2.7,17.0,706.0,482.02,372.52
2016,7,7,9,15,887.0,86.5,2.75,17.0,745.0,535.48,416.86
2016,7,7,9,30,897.0,88.0,2.8,17.0,784.0,588.46,459.59
2016,7,7,9,45,902.0,91.0,2.85,17.0,817.5,639.04,499.34
2016,7,7,10,0,907.0,94.0,2.9,17.0,851.0,688.24,537.06
2016,7,7,10,15,913.0,95.0,2.95,17.0,879.5,734.7,571.16
2016,7,7,10,30,919.0,96.0,3.0,17.0,908.0,779.44,602.33
2016,7,7,10,45,924.0,96.5,3.05,17.5,930.0,820.98,629.8
2016,7,7,11,0,929.0,97.0,3.1,18.0,952.0,860.31,655.44
2016,7,7,11,15,932.0,97.5,3.1,18.0,967.0,895.54,678.96
2016,7,7,11,30,935.0,98.0,3.1,18.0,982.0,928.09,700.55
2016,7,7,11,45,937.5,97.5,3.15,18.0,990.0,956.41,719.58
2016,7,7,12,0,940.0,97.0,3.2,18.0,998.0,981.74,736.63
2016,7,7,12,15,940.0,97.0,3.2,18.0,999.0,1002.09,749.98
2016,7,7,12,30,940.0,97.0,3.2,18.0,1000.0,1019.15,761.23
2016,7,7,12,45,935.5,99.0,3.25,18.0,992.5,1030.43,769.14
2016,7,7,13,0,931.0,101.0,3.3,18.0,985.0,1038.22,774.91
2016,7,7,13,15,928.5,100.5,3.3,18.0,971.0,1041.96,777.7
2016,7,7,13,30,926.0,100.0,3.3,18.0,957.0,1042.16,778.31
2016,7,7,13,45,924.0,97.5,3.3,18.0,937.0,1037.24,775.66
2016,7,7,14,0,922.0,95.0,3.3,18.0,917.0,1028.77,770.8
2016,7,7,14,15,916.5,94.0,3.25,18.0,889.5,1014.95,762.09
2016,7,7,14,30,911.0,93.0,3.2,18.0,862.0,997.8,751.29
2016,7,7,14,45,906.0,90.5,3.2,18.0,829.5,976.27,738.01
2016,7,7,15,0,901.0,88.0,3.2,18.0,797.0,951.6,722.65
2016,7,7,15,15,891.0,86.5,3.15,17.5,759.0,920.45,703.81
2016,7,7,15,30,881.0,85.0,3.1,17.0,721.0,886.72,683.08
2016,7,7,15,45,871.0,82.0,3.1,17.0,678.5,848.91,658.38
2016,7,7,16,0,861.0,79.0,3.1,17.0,636.0,808.92,631.91
2016,7,7,16,15,845.5,77.0,3.1,16.5,590.0,763.76,602.53
2016,7,7,16,30,830.0,75.0,3.1,16.0,544.0,717.3,571.68
2016,7,7,16,45,810.5,71.5,3.15,16.0,495.5,665.23,535.18
2016,7,7,17,0,791.0,68.0,3.2,16.0,447.0,616.86,500.35
2016,7,7,17,15,763.5,65.0,3.2,15.5,397.0,559.51,456.63
2016,7,7,17,30,736.0,62.0,3.2,15.0,347.0,503.07,412.13
2016,7,7,17,45,698.5,58.0,3.25,14.5,297.5,441.47,361.95
2016,7,7,18,0,661.0,54.0,3.3,14.0,248.0,382.45,311.96
2016,7,7,18,15,605.5,48.5,3.25,13.5,200.5,317.13,255.1
2016,7,7,18,30,550.0,43.0,3.2,13.0,153.0,258.41,202.23
2016,7,7,18,45,467.5,35.5,3.2,12.5,111.0,193.54,144.25
2016,7,7,19,0,385.0,28.0,3.2,12.0,69.0,137.76,93.4
2016,7,7,19,15,192.5,14.0,3.15,11.5,34.5,58.4,17.37
2016,7,7,19,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,7,8,5,15,171.0,12.0,2.75,10.5,27.0,9.24,0.0
2016,7,8,5,30,342.0,24.0,2.7,11.0,54.0,18.77,9.51
2016,7,8,5,45,432.0,31.5,2.65,11.5,93.5,23.79,15.27
2016,7,8,6,0,522.0,39.0,2.6,12.0,133.0,31.18,22.23
2016,7,8,6,15,580.5,44.0,2.6,12.5,179.0,33.9,24.88
2016,7,8,6,30,639.0,49.0,2.6,13.0,225.0,36.56,27.31
2016,7,8,6,45,676.5,53.5,2.65,13.5,273.5,38.65,29.12
2016,7,8,7,0,714.0,58.0,2.7,14.0,322.0,44.47,34.19
2016,7,8,7,15,743.0,61.5,2.65,14.5,371.5,91.85,46.43
2016,7,8,7,30,772.0,65.0,2.6,15.0,421.0,142.72,80.21
2016,7,8,7,45,792.0,68.0,2.6,15.5,469.0,200.59,127.34
2016,7,8,8,0,812.0,71.0,2.6,16.0,517.0,254.56,174.47
2016,7,8,8,15,829.0,73.5,2.6,16.5,563.5,309.04,223.02
2016,7,8,8,30,846.0,76.0,2.6,17.0,610.0,364.78,272.12
2016,7,8,8,45,856.5,79.0,2.65,17.5,652.5,419.35,319.33
2016,7,8,9,0,867.0,82.0,2.7,18.0,695.0,474.02,365.17
2016,7,8,9,15,877.5,83.5,2.7,18.0,734.0,527.22,409.08
2016,7,8,9,30,888.0,85.0,2.7,18.0,773.0,580.02,451.4
2016,7,8,9,45,896.0,86.0,2.75,18.5,807.0,630.21,489.86
2016,7,8,10,0,904.0,87.0,2.8,19.0,841.0,679.28,526.38
2016,7,8,10,15,910.0,88.5,2.8,19.0,869.0,726.08,560.07
2016,7,8,10,30,916.0,90.0,2.8,19.0,897.0,771.15,590.96
2016,7,8,10,45,920.5,90.5,2.8,19.0,919.5,812.19,618.71
2016,7,8,11,0,925.0,91.0,2.8,19.0,942.0,850.99,644.68
2016,7,8,11,15,928.5,91.5,2.8,19.0,957.0,886.52,668.24
2016,7,8,11,30,932.0,92.0,2.8,19.0,972.0,919.41,689.89
2016,7,8,11,45,935.5,91.0,2.85,19.0,981.0,948.07,709.01
2016,7,8,12,0,939.0,90.0,2.9,19.0,990.0,973.78,726.2
2016,7,8,12,15,939.5,90.0,2.9,19.0,991.0,994.56,739.72
2016,7,8,12,30,940.0,90.0,2.9,19.0,992.0,1012.08,751.16
2016,7,8,12,45,935.0,92.5,2.9,19.5,984.5,1023.35,757.13
2016,7,8,13,0,930.0,95.0,2.9,20.0,977.0,1031.14,760.95
2016,7,8,13,15,927.5,94.5,2.9,19.5,963.5,1034.83,765.13
2016,7,8,13,30,925.0,94.0,2.9,19.0,950.0,1035.01,767.17
2016,7,8,13,45,921.5,93.0,2.95,19.0,929.5,1030.12,765.03
2016,7,8,14,0,918.0,92.0,3.0,19.0,909.0,1021.75,760.73
2016,7,8,14,15,912.5,91.0,3.0,19.0,882.0,1007.96,752.51
2016,7,8,14,30,907.0,90.0,3.0,19.0,855.0,990.85,742.21
2016,7,8,14,45,899.5,88.5,3.0,19.0,822.0,968.07,728.17
2016,7,8,15,0,892.0,87.0,3.0,19.0,789.0,942.28,712.14
2016,7,8,15,15,882.0,85.5,2.95,18.5,751.0,911.34,693.53
2016,7,8,15,30,872.0,84.0,2.9,18.0,713.0,877.84,673.05
2016,7,8,15,45,860.5,81.5,2.9,18.0,670.5,839.58,648.14
2016,7,8,16,0,849.0,79.0,2.9,18.0,628.0,799.26,621.56
2016,7,8,16,15,833.0,77.0,2.85,17.5,582.0,754.13,592.05
2016,7,8,16,30,817.0,75.0,2.8,17.0,536.0,707.77,561.18
2016,7,8,16,45,797.5,71.5,2.75,17.0,488.0,656.22,524.86
2016,7,8,17,0,778.0,68.0,2.7,17.0,440.0,608.42,490.31
2016,7,8,17,15,750.5,64.5,2.65,16.5,390.5,551.07,446.82
2016,7,8,17,30,723.0,61.0,2.6,16.0,341.0,494.66,402.62
2016,7,8,17,45,686.5,57.0,2.6,16.0,292.0,434.23,353.07
2016,7,8,18,0,650.0,53.0,2.6,16.0,243.0,376.29,303.86
2016,7,8,18,15,594.5,47.5,2.5,15.5,196.0,311.55,248.12
2016,7,8,18,30,539.0,42.0,2.4,15.0,149.0,253.37,196.32
2016,7,8,18,45,455.0,35.0,2.35,14.5,108.0,189.22,139.66
2016,7,8,19,0,371.0,28.0,2.3,14.0,67.0,134.33,90.15
2016,7,8,19,15,185.5,14.0,2.25,13.5,33.5,56.98,15.43
2016,7,8,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,9,5,15,168.0,11.5,1.15,11.5,26.0,10.96,0.0
2016,7,9,5,30,336.0,23.0,1.2,12.0,52.0,17.92,8.65
2016,7,9,5,45,428.0,30.5,1.25,12.5,91.5,22.98,14.49
2016,7,9,6,0,520.0,38.0,1.3,13.0,131.0,30.31,21.39
2016,7,9,6,15,578.5,43.0,1.4,13.5,177.0,33.08,24.05
2016,7,9,6,30,637.0,48.0,1.5,14.0,223.0,35.77,26.51
2016,7,9,6,45,675.5,52.0,1.6,14.5,271.0,37.49,27.99
2016,7,9,7,0,714.0,56.0,1.7,15.0,319.0,41.94,31.82
2016,7,9,7,15,743.0,59.5,1.75,15.0,368.5,89.29,44.48
2016,7,9,7,30,772.0,63.0,1.8,15.0,418.0,140.15,78.06
2016,7,9,7,45,792.5,65.5,1.9,15.5,466.0,197.7,124.7
2016,7,9,8,0,813.0,68.0,2.0,16.0,514.0,251.38,171.45
2016,7,9,8,15,829.5,70.5,2.05,16.0,560.0,305.76,220.24
2016,7,9,8,30,846.0,73.0,2.1,16.0,606.0,361.35,269.72
2016,7,9,8,45,859.0,74.5,2.15,16.5,649.0,415.63,316.7
2016,7,9,9,0,872.0,76.0,2.2,17.0,692.0,470.25,362.52
2016,7,9,9,15,883.0,77.5,2.25,17.0,731.5,523.95,406.92
2016,7,9,9,30,894.0,79.0,2.3,17.0,771.0,577.31,449.79
2016,7,9,9,45,612.5,227.5,2.35,17.0,711.5,580.04,449.99
2016,7,9,10,0,331.0,376.0,2.4,17.0,652.0,558.61,430.18
2016,7,9,10,15,624.5,232.0,2.45,17.0,774.5,655.76,507.97
2016,7,9,10,30,918.0,88.0,2.5,17.0,897.0,770.33,593.7
2016,7,9,10,45,928.5,86.0,2.55,17.5,921.5,813.83,621.78
2016,7,9,11,0,939.0,84.0,2.6,18.0,946.0,855.48,648.83
2016,7,9,11,15,944.5,84.5,2.65,18.0,964.0,893.19,674.19
2016,7,9,11,30,950.0,85.0,2.7,18.0,982.0,928.35,697.72
2016,7,9,11,45,956.0,84.5,2.8,18.0,993.5,960.26,719.44
2016,7,9,12,0,962.0,84.0,2.9,18.0,1005.0,989.3,739.25
2016,7,9,12,15,965.0,84.0,2.95,18.0,1008.5,1012.94,755.08
2016,7,9,12,30,968.0,84.0,3.0,18.0,1012.0,1033.31,768.84
2016,7,9,12,45,967.0,86.0,3.15,18.0,1007.5,1048.39,780.12
2016,7,9,13,0,966.0,88.0,3.3,18.0,1003.0,1059.95,789.2
2016,7,9,13,15,965.5,87.5,3.35,17.5,991.0,1065.83,795.31
2016,7,9,13,30,965.0,87.0,3.4,17.0,979.0,1068.06,799.19
2016,7,9,13,45,964.0,86.0,3.5,17.0,960.0,1065.58,799.01
2016,7,9,14,0,963.0,85.0,3.6,17.0,941.0,1059.44,796.51
2016,7,9,14,15,958.5,84.0,3.65,16.5,914.5,1046.18,790.45
2016,7,9,14,30,954.0,83.0,3.7,16.0,888.0,1029.42,782.11
2016,7,9,14,45,947.5,82.0,3.75,16.0,855.0,1007.33,768.71
2016,7,9,15,0,941.0,81.0,3.8,16.0,822.0,982.04,753.13
2016,7,9,15,15,932.5,80.0,3.85,15.5,783.0,951.85,735.5
2016,7,9,15,30,924.0,79.0,3.9,15.0,744.0,918.87,715.74
2016,7,9,15,45,911.0,77.5,3.95,15.0,700.5,878.84,689.41
2016,7,9,16,0,898.0,76.0,4.0,15.0,657.0,836.72,661.31
2016,7,9,16,15,883.5,74.0,4.0,14.5,610.0,790.98,631.16
2016,7,9,16,30,869.0,72.0,4.0,14.0,563.0,743.75,599.38
2016,7,9,16,45,849.5,69.5,4.0,14.0,513.5,691.17,561.85
2016,7,9,17,0,830.0,67.0,4.0,14.0,464.0,638.08,523.17
2016,7,9,17,15,803.5,64.0,3.95,13.5,413.0,583.62,480.95
2016,7,9,17,30,777.0,61.0,3.9,13.0,362.0,525.78,434.7
2016,7,9,17,45,740.0,57.0,3.85,13.0,310.5,462.33,381.59
2016,7,9,18,0,703.0,53.0,3.8,13.0,259.0,401.34,328.76
2016,7,9,18,15,647.5,48.0,3.7,12.5,209.5,334.28,269.95
2016,7,9,18,30,592.0,43.0,3.6,12.0,160.0,272.33,213.82
2016,7,9,18,45,501.0,36.0,3.5,12.0,116.0,202.82,151.24
2016,7,9,19,0,410.0,29.0,3.4,12.0,72.0,145.25,98.21
2016,7,9,19,15,205.0,14.5,3.4,11.5,36.0,61.3,15.54
2016,7,9,19,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,10,5,15,176.0,12.0,3.2,10.5,27.0,11.44,0.0
2016,7,10,5,30,352.0,24.0,3.2,11.0,54.0,18.93,9.3
2016,7,10,5,45,452.5,31.5,3.2,11.5,95.5,23.96,15.36
2016,7,10,6,0,553.0,39.0,3.2,12.0,137.0,31.39,22.38
2016,7,10,6,15,613.5,44.5,3.2,12.5,185.0,34.56,25.45
2016,7,10,6,30,674.0,50.0,3.2,13.0,233.0,37.63,28.27
2016,7,10,6,45,716.5,53.5,3.25,13.5,284.0,38.89,29.34
2016,7,10,7,0,759.0,57.0,3.3,14.0,335.0,41.98,31.97
2016,7,10,7,15,787.5,60.5,3.3,14.5,386.5,91.9,45.6
2016,7,10,7,30,816.0,64.0,3.3,15.0,438.0,151.18,85.5
2016,7,10,7,45,838.5,66.0,3.3,15.5,488.5,205.34,129.28
2016,7,10,8,0,861.0,68.0,3.3,16.0,539.0,261.75,178.59
2016,7,10,8,15,877.5,70.0,3.3,16.0,586.5,318.48,229.85
2016,7,10,8,30,894.0,72.0,3.3,16.0,634.0,376.36,281.81
2016,7,10,8,45,907.0,73.5,3.3,16.5,679.0,433.33,331.48
2016,7,10,9,0,920.0,75.0,3.3,17.0,724.0,490.58,379.84
2016,7,10,9,15,929.5,76.5,3.35,17.0,764.0,546.08,426.2
2016,7,10,9,30,939.0,78.0,3.4,17.0,804.0,601.01,470.79
2016,7,10,9,45,942.0,81.5,3.5,17.5,838.0,652.98,511.1
2016,7,10,10,0,945.0,85.0,3.6,18.0,872.0,703.31,549.02
2016,7,10,10,15,951.0,86.5,3.65,18.0,901.0,752.04,584.56
2016,7,10,10,30,957.0,88.0,3.7,18.0,930.0,798.96,617.31
2016,7,10,10,45,961.5,88.5,3.8,18.5,952.5,841.72,645.87
2016,7,10,11,0,966.0,89.0,3.9,19.0,975.0,882.13,672.51
2016,7,10,11,15,969.0,89.5,3.95,19.0,991.0,918.72,697.35
2016,7,10,11,30,972.0,90.0,4.0,19.0,1007.0,952.51,720.19
2016,7,10,11,45,973.5,90.5,4.1,19.0,1015.5,981.99,740.36
2016,7,10,12,0,975.0,91.0,4.2,19.0,1024.0,1008.33,758.44
2016,7,10,12,15,975.5,91.0,4.25,19.0,1025.0,1029.97,773.09
2016,7,10,12,30,976.0,91.0,4.3,19.0,1026.0,1048.2,785.54
2016,7,10,12,45,969.0,95.0,4.35,19.0,1018.0,1059.6,793.53
2016,7,10,13,0,962.0,99.0,4.4,19.0,1010.0,1067.37,799.18
2016,7,10,13,15,960.0,98.5,4.35,19.0,996.5,1071.88,802.27
2016,7,10,13,30,958.0,98.0,4.3,19.0,983.0,1072.74,803.0
2016,7,10,13,45,955.0,97.0,4.3,19.0,962.5,1068.41,800.74
2016,7,10,14,0,952.0,96.0,4.3,19.0,942.0,1060.46,796.21
2016,7,10,14,15,947.0,95.0,4.3,19.0,914.5,1046.95,788.07
2016,7,10,14,30,942.0,94.0,4.3,19.0,887.0,1029.97,777.72
2016,7,10,14,45,935.5,92.0,4.3,19.0,853.5,1007.09,763.44
2016,7,10,15,0,929.0,90.0,4.3,19.0,820.0,981.02,747.03
2016,7,10,15,15,919.5,88.5,4.25,19.0,781.0,949.71,726.71
2016,7,10,15,30,910.0,87.0,4.2,19.0,742.0,915.69,704.48
2016,7,10,15,45,897.5,85.0,4.2,19.0,698.0,876.0,678.39
2016,7,10,16,0,885.0,83.0,4.2,19.0,654.0,834.21,650.58
2016,7,10,16,15,868.5,80.5,4.2,18.5,606.5,786.81,619.59
2016,7,10,16,30,852.0,78.0,4.2,18.0,559.0,738.1,587.08
2016,7,10,16,45,830.5,75.5,4.2,18.0,508.5,684.82,549.44
2016,7,10,17,0,809.0,73.0,4.2,18.0,458.0,635.44,513.56
2016,7,10,17,15,780.0,69.5,4.1,17.5,406.5,575.63,467.79
2016,7,10,17,30,751.0,66.0,4.0,17.0,355.0,516.82,421.34
2016,7,10,17,45,710.5,61.5,3.95,16.5,303.5,452.19,368.74
2016,7,10,18,0,670.0,57.0,3.9,16.0,252.0,390.4,316.57
2016,7,10,18,15,611.0,51.5,3.85,15.5,203.0,324.5,259.46
2016,7,10,18,30,552.0,46.0,3.8,15.0,154.0,262.85,204.43
2016,7,10,18,45,459.5,38.0,3.8,14.5,111.0,194.12,143.76
2016,7,10,19,0,367.0,30.0,3.8,14.0,68.0,135.59,91.02
2016,7,10,19,15,183.5,15.0,3.8,13.5,34.0,57.62,12.51
2016,7,10,19,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,11,5,15,172.0,12.0,2.2,11.5,26.0,11.44,0.0
2016,7,11,5,30,344.0,24.0,2.2,12.0,52.0,19.01,9.11
2016,7,11,5,45,443.5,31.5,2.25,12.5,93.0,24.02,15.32
2016,7,11,6,0,543.0,39.0,2.3,13.0,134.0,31.45,22.34
2016,7,11,6,15,604.5,44.5,2.25,13.5,182.0,34.62,25.39
2016,7,11,6,30,666.0,50.0,2.2,14.0,230.0,37.68,28.2
2016,7,11,6,45,707.0,54.0,2.2,15.0,280.5,39.34,29.56
2016,7,11,7,0,748.0,58.0,2.2,16.0,331.0,41.66,31.43
2016,7,11,7,15,777.5,61.5,2.2,16.5,382.0,91.02,45.15
2016,7,11,7,30,807.0,65.0,2.2,17.0,433.0,149.86,84.09
2016,7,11,7,45,828.5,67.5,2.2,17.5,483.0,203.77,127.1
2016,7,11,8,0,850.0,70.0,2.2,18.0,533.0,259.86,175.44
2016,7,11,8,15,866.5,72.5,2.2,18.5,581.0,316.45,225.35
2016,7,11,8,30,883.0,75.0,2.2,19.0,629.0,374.23,275.7
2016,7,11,8,45,895.0,77.0,2.25,19.5,673.5,430.71,323.99
2016,7,11,9,0,907.0,79.0,2.3,20.0,718.0,487.38,370.92
2016,7,11,9,15,917.5,80.5,2.35,20.0,758.0,542.81,416.16
2016,7,11,9,30,928.0,82.0,2.4,20.0,798.0,597.78,459.73
2016,7,11,9,45,928.5,87.5,2.45,20.5,831.5,649.61,498.72
2016,7,11,10,0,929.0,93.0,2.5,21.0,865.0,699.59,535.17
2016,7,11,10,15,935.5,94.0,2.5,21.0,894.0,747.62,569.3
2016,7,11,10,30,942.0,95.0,2.5,21.0,923.0,793.9,600.38
2016,7,11,10,45,947.0,95.5,2.55,21.0,946.0,836.58,629.01
2016,7,11,11,0,952.0,96.0,2.6,21.0,969.0,876.98,655.9
2016,7,11,11,15,955.5,96.5,2.7,21.0,985.0,913.64,680.53
2016,7,11,11,30,959.0,97.0,2.8,21.0,1001.0,947.57,703.29
2016,7,11,11,45,961.0,97.0,2.9,21.5,1009.5,976.78,721.53
2016,7,11,12,0,963.0,97.0,3.0,22.0,1018.0,1002.91,737.71
2016,7,11,12,15,963.0,97.5,3.1,22.0,1019.0,1024.42,752.33
2016,7,11,12,30,963.0,98.0,3.2,22.0,1020.0,1042.57,764.87
2016,7,11,12,45,962.5,97.5,3.3,22.0,1013.5,1055.76,774.3
2016,7,11,13,0,962.0,97.0,3.4,22.0,1007.0,1065.4,781.57
2016,7,11,13,15,959.0,96.5,3.5,21.5,993.0,1068.91,786.5
2016,7,11,13,30,956.0,96.0,3.6,21.0,979.0,1068.77,789.21
2016,7,11,13,45,953.0,94.5,3.7,21.0,958.0,1063.93,787.44
2016,7,11,14,0,950.0,93.0,3.8,21.0,937.0,1055.44,783.39
2016,7,11,14,15,944.5,92.0,3.85,21.0,909.5,1041.44,775.41
2016,7,11,14,30,939.0,91.0,3.9,21.0,882.0,1023.99,765.24
2016,7,11,14,45,932.5,89.0,3.95,21.0,848.5,1001.14,751.49
2016,7,11,15,0,926.0,87.0,4.0,21.0,815.0,975.11,735.61
2016,7,11,15,15,916.0,85.5,4.0,20.5,775.5,943.38,716.87
2016,7,11,15,30,906.0,84.0,4.0,20.0,736.0,908.98,696.14
2016,7,11,15,45,895.0,81.5,4.05,20.0,692.5,870.11,671.0
2016,7,11,16,0,884.0,79.0,4.1,20.0,649.0,829.04,644.05
2016,7,11,16,15,868.0,77.0,4.05,19.5,602.0,782.61,613.66
2016,7,11,16,30,852.0,75.0,4.0,19.0,555.0,734.84,581.81
2016,7,11,16,45,832.0,72.0,4.0,18.5,505.5,682.01,545.73
2016,7,11,17,0,812.0,69.0,4.0,18.0,456.0,632.93,511.33
2016,7,11,17,15,784.5,65.5,4.0,17.5,404.5,573.91,466.44
2016,7,11,17,30,757.0,62.0,4.0,17.0,353.0,515.75,420.68
2016,7,11,17,45,719.0,58.0,4.0,16.5,302.5,452.72,369.33
2016,7,11,18,0,681.0,54.0,4.0,16.0,252.0,392.27,318.19
2016,7,11,18,15,624.0,48.5,3.95,15.5,203.0,325.13,259.94
2016,7,11,18,30,567.0,43.0,3.9,15.0,154.0,263.3,204.59
2016,7,11,18,45,475.5,35.5,3.85,14.5,111.0,196.21,145.01
2016,7,11,19,0,384.0,28.0,3.8,14.0,68.0,137.7,91.91
2016,7,11,19,15,192.0,14.0,3.75,13.5,34.0,57.95,10.4
2016,7,11,19,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,12,5,15,171.5,11.5,3.9,10.5,25.5,10.96,0.0
2016,7,12,5,30,343.0,23.0,3.9,11.0,51.0,18.16,8.24
2016,7,12,5,45,444.5,31.5,3.9,11.5,92.5,24.1,15.42
2016,7,12,6,0,546.0,40.0,3.9,12.0,134.0,32.5,23.34
2016,7,12,6,15,609.5,45.5,3.95,12.5,183.0,35.61,26.36
2016,7,12,6,30,673.0,51.0,4.0,13.0,232.0,38.64,29.16
2016,7,12,6,45,714.0,55.5,4.05,13.5,283.0,40.66,30.92
2016,7,12,7,0,755.0,60.0,4.1,14.0,334.0,42.59,32.52
2016,7,12,7,15,785.0,63.5,4.05,14.5,386.0,92.03,46.5
2016,7,12,7,30,815.0,67.0,4.0,15.0,438.0,145.5,81.01
2016,7,12,7,45,836.5,70.0,4.0,15.5,489.0,206.2,130.09
2016,7,12,8,0,858.0,73.0,4.0,16.0,540.0,263.24,179.91
2016,7,12,8,15,874.5,75.5,3.95,16.5,588.0,320.38,231.13
2016,7,12,8,30,891.0,78.0,3.9,17.0,636.0,378.7,282.9
2016,7,12,8,45,903.5,80.0,3.85,18.0,681.0,435.91,332.08
