Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,12,9,0,916.0,82.0,3.8,19.0,726.0,493.36,379.72
2016,7,12,9,15,925.5,83.5,3.75,19.0,766.0,548.84,425.7
2016,7,12,9,30,935.0,85.0,3.7,19.0,806.0,603.75,469.84
2016,7,12,9,45,945.0,85.0,3.7,19.5,841.5,656.78,510.51
2016,7,12,10,0,955.0,85.0,3.7,20.0,877.0,708.77,549.17
2016,7,12,10,15,960.5,86.0,3.7,20.0,906.0,757.26,584.1
2016,7,12,10,30,966.0,87.0,3.7,20.0,935.0,803.85,616.13
2016,7,12,10,45,970.0,87.5,3.7,20.5,957.5,846.69,643.97
2016,7,12,11,0,974.0,88.0,3.7,21.0,980.0,887.11,669.8
2016,7,12,11,15,976.0,88.5,3.7,21.0,995.5,923.23,693.74
2016,7,12,11,30,978.0,89.0,3.7,21.0,1011.0,956.46,715.61
2016,7,12,11,45,978.5,89.5,3.75,21.5,1018.5,985.3,733.38
2016,7,12,12,0,979.0,90.0,3.8,22.0,1026.0,1010.92,748.96
2016,7,12,12,15,979.0,90.5,3.85,22.0,1026.5,1032.74,763.5
2016,7,12,12,30,979.0,91.0,3.9,22.0,1027.0,1051.13,775.85
2016,7,12,12,45,968.0,96.5,3.95,22.0,1017.5,1060.24,782.2
2016,7,12,13,0,957.0,102.0,4.0,22.0,1008.0,1065.62,786.29
2016,7,12,13,15,954.5,101.5,4.05,21.5,994.0,1069.7,791.2
2016,7,12,13,30,952.0,101.0,4.1,21.0,980.0,1070.13,793.85
2016,7,12,13,45,947.5,100.5,4.15,21.0,958.5,1064.92,791.37
2016,7,12,14,0,943.0,100.0,4.2,21.0,937.0,1056.12,786.66
2016,7,12,14,15,937.0,99.0,4.2,21.0,909.0,1041.77,778.04
2016,7,12,14,30,931.0,98.0,4.2,21.0,881.0,1024.01,767.25
2016,7,12,14,45,923.5,96.0,4.25,21.0,847.0,1000.41,752.89
2016,7,12,15,0,916.0,94.0,4.3,21.0,813.0,973.69,736.42
2016,7,12,15,15,906.5,92.5,4.3,20.5,774.0,942.71,718.1
2016,7,12,15,30,897.0,91.0,4.3,20.0,735.0,909.06,697.78
2016,7,12,15,45,885.0,88.5,4.3,20.0,691.5,869.65,671.89
2016,7,12,16,0,873.0,86.0,4.3,20.0,648.0,828.12,644.29
2016,7,12,16,15,856.5,83.5,4.25,19.5,601.0,781.14,613.42
2016,7,12,16,30,840.0,81.0,4.2,19.0,554.0,732.89,581.12
2016,7,12,16,45,820.0,77.5,4.2,19.0,504.5,684.63,547.32
2016,7,12,17,0,800.0,74.0,4.2,19.0,455.0,630.92,508.19
2016,7,12,17,15,771.5,70.5,4.15,18.5,403.5,571.77,463.19
2016,7,12,17,30,743.0,67.0,4.1,18.0,352.0,513.59,417.45
2016,7,12,17,45,704.0,62.0,4.05,17.5,301.0,449.5,365.4
2016,7,12,18,0,665.0,57.0,4.0,17.0,250.0,388.13,313.7
2016,7,12,18,15,606.0,51.5,3.9,16.0,201.5,322.5,257.38
2016,7,12,18,30,547.0,46.0,3.8,15.0,153.0,261.08,202.96
2016,7,12,18,45,453.5,38.0,3.75,14.5,109.5,192.29,142.23
2016,7,12,19,0,360.0,30.0,3.7,14.0,66.0,133.84,89.33
2016,7,12,19,15,180.0,15.0,3.65,13.5,33.0,56.67,7.74
2016,7,12,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,13,5,15,151.5,12.0,3.0,12.5,24.0,11.44,0.0
2016,7,13,5,30,303.0,24.0,2.9,13.0,48.0,19.16,8.62
2016,7,13,5,45,408.0,33.0,2.85,14.0,89.0,25.5,16.41
2016,7,13,6,0,513.0,42.0,2.8,15.0,130.0,31.52,22.16
2016,7,13,6,15,578.5,48.0,2.7,15.5,178.0,34.66,25.19
2016,7,13,6,30,644.0,54.0,2.6,16.0,226.0,41.28,31.14
2016,7,13,6,45,688.5,59.0,2.55,17.0,277.5,43.59,33.06
2016,7,13,7,0,733.0,64.0,2.5,18.0,329.0,45.81,34.8
2016,7,13,7,15,764.5,67.5,2.45,18.5,380.5,92.99,47.53
2016,7,13,7,30,796.0,71.0,2.4,19.0,432.0,145.49,80.5
2016,7,13,7,45,819.5,74.0,2.35,20.0,483.0,199.85,123.04
2016,7,13,8,0,843.0,77.0,2.3,21.0,534.0,262.08,175.25
2016,7,13,8,15,860.5,79.5,2.3,21.0,582.0,318.76,224.97
2016,7,13,8,30,878.0,82.0,2.3,21.0,630.0,376.74,275.47
2016,7,13,8,45,891.5,83.5,2.35,21.5,675.0,433.3,323.44
2016,7,13,9,0,905.0,85.0,2.4,22.0,720.0,490.22,370.22
2016,7,13,9,15,915.5,87.0,2.45,22.0,761.0,546.16,415.53
2016,7,13,9,30,926.0,89.0,2.5,22.0,802.0,601.66,459.17
2016,7,13,9,45,923.0,96.5,2.55,22.5,834.0,653.23,497.64
2016,7,13,10,0,920.0,104.0,2.6,23.0,866.0,702.65,533.35
2016,7,13,10,15,926.5,105.5,2.65,23.0,895.5,750.94,568.14
2016,7,13,10,30,933.0,107.0,2.7,23.0,925.0,797.52,599.56
2016,7,13,10,45,938.5,107.5,2.75,23.5,948.0,840.45,626.99
2016,7,13,11,0,944.0,108.0,2.8,24.0,971.0,881.17,652.63
2016,7,13,11,15,947.0,108.5,2.85,24.0,986.5,917.34,676.3
2016,7,13,11,30,950.0,109.0,2.9,24.0,1002.0,950.79,698.11
2016,7,13,11,45,952.0,109.0,3.0,24.0,1011.0,979.97,717.49
2016,7,13,12,0,954.0,109.0,3.1,24.0,1020.0,1006.09,734.93
2016,7,13,12,15,954.0,109.0,3.2,24.0,1021.0,1027.13,749.13
2016,7,13,12,30,954.0,109.0,3.3,24.0,1022.0,1044.83,761.28
2016,7,13,12,45,956.5,106.5,3.4,24.0,1016.5,1059.05,771.3
2016,7,13,13,0,959.0,104.0,3.5,24.0,1011.0,1069.76,779.18
2016,7,13,13,15,956.5,103.5,3.55,24.0,997.0,1073.9,782.55
2016,7,13,13,30,954.0,103.0,3.6,24.0,983.0,1074.39,783.74
2016,7,13,13,45,950.0,102.0,3.65,24.0,962.0,1069.2,781.39
2016,7,13,14,0,946.0,101.0,3.7,24.0,941.0,1060.39,776.83
2016,7,13,14,15,940.5,100.0,3.75,24.0,913.5,1046.53,769.1
2016,7,13,14,30,935.0,99.0,3.8,24.0,886.0,1029.24,759.2
2016,7,13,14,45,928.0,97.5,3.85,24.0,852.0,1006.62,745.83
2016,7,13,15,0,921.0,96.0,3.9,24.0,818.0,980.84,730.38
2016,7,13,15,15,911.5,94.0,3.9,23.5,779.0,949.21,712.02
2016,7,13,15,30,902.0,92.0,3.9,23.0,740.0,914.87,691.68
2016,7,13,15,45,890.0,89.5,3.9,23.0,696.5,875.3,666.2
2016,7,13,16,0,878.0,87.0,3.9,23.0,653.0,833.6,639.02
2016,7,13,16,15,862.0,84.5,3.85,22.5,605.5,786.83,608.89
2016,7,13,16,30,846.0,82.0,3.8,22.0,558.0,738.72,577.3
2016,7,13,16,45,826.5,78.5,3.8,21.5,508.0,690.57,545.26
2016,7,13,17,0,807.0,75.0,3.8,21.0,458.0,636.87,507.72
2016,7,13,17,15,778.5,71.5,3.7,20.5,406.5,577.37,462.91
2016,7,13,17,30,750.0,68.0,3.6,20.0,355.0,518.8,417.35
2016,7,13,17,45,712.5,63.0,3.55,19.5,304.0,455.09,366.25
2016,7,13,18,0,675.0,58.0,3.5,19.0,253.0,393.92,315.28
2016,7,13,18,15,616.0,52.0,3.4,18.5,203.5,327.24,258.21
2016,7,13,18,30,557.0,46.0,3.3,18.0,154.0,264.66,203.05
2016,7,13,18,45,465.5,37.5,3.25,17.5,110.5,195.37,142.55
2016,7,13,19,0,374.0,29.0,3.2,17.0,67.0,136.25,89.34
2016,7,13,19,15,187.0,14.5,3.2,16.5,33.5,57.26,4.68
2016,7,13,19,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,14,5,15,160.0,12.0,2.5,13.5,24.0,11.44,0.0
2016,7,14,5,30,320.0,24.0,2.4,14.0,48.0,19.27,8.32
2016,7,14,5,45,428.5,32.0,2.35,15.0,90.0,24.7,15.62
2016,7,14,6,0,537.0,40.0,2.3,16.0,132.0,29.91,20.63
2016,7,14,6,15,602.0,46.0,2.2,16.5,180.5,36.22,26.45
2016,7,14,6,30,667.0,52.0,2.1,17.0,229.0,39.66,29.57
2016,7,14,6,45,710.5,56.5,2.05,18.0,280.5,41.63,31.2
2016,7,14,7,0,754.0,61.0,2.0,19.0,332.0,43.53,32.67
2016,7,14,7,15,784.5,64.5,1.95,19.5,384.0,90.7,45.16
2016,7,14,7,30,815.0,68.0,1.9,20.0,436.0,144.24,78.38
2016,7,14,7,45,837.5,70.5,1.9,20.5,487.0,204.75,125.76
2016,7,14,8,0,860.0,73.0,1.9,21.0,538.0,261.75,174.01
2016,7,14,8,15,876.5,75.5,1.85,21.5,586.5,319.1,223.75
2016,7,14,8,30,893.0,78.0,1.8,22.0,635.0,377.62,273.86
2016,7,14,8,45,906.5,79.5,1.75,22.5,680.0,435.01,321.84
2016,7,14,9,0,920.0,81.0,1.7,23.0,725.0,492.75,368.39
2016,7,14,9,15,929.5,82.5,1.7,23.0,765.5,548.55,412.8
2016,7,14,9,30,939.0,84.0,1.7,23.0,806.0,603.77,455.33
2016,7,14,9,45,941.0,88.5,1.7,23.5,840.0,656.35,493.62
2016,7,14,10,0,943.0,93.0,1.7,24.0,874.0,707.2,529.36
2016,7,14,10,15,949.0,94.0,1.75,24.0,903.0,755.69,563.16
2016,7,14,10,30,955.0,95.0,1.8,24.0,932.0,802.35,593.91
2016,7,14,10,45,959.0,96.0,1.85,24.5,954.5,845.41,620.77
2016,7,14,11,0,963.0,97.0,1.9,25.0,977.0,886.09,645.77
2016,7,14,11,15,965.5,97.5,1.95,25.0,992.5,922.45,669.03
2016,7,14,11,30,968.0,98.0,2.0,25.0,1008.0,955.99,690.41
2016,7,14,11,45,969.5,98.5,2.15,25.0,1016.5,985.65,710.41
2016,7,14,12,0,971.0,99.0,2.3,25.0,1025.0,1012.17,728.46
2016,7,14,12,15,971.0,99.0,2.3,25.0,1026.0,1033.51,741.65
2016,7,14,12,30,971.0,99.0,2.3,25.0,1027.0,1051.44,752.77
2016,7,14,12,45,962.5,103.5,2.35,25.0,1018.0,1062.02,759.96
2016,7,14,13,0,954.0,108.0,2.4,25.0,1009.0,1068.95,765.04
2016,7,14,13,15,951.0,107.5,2.45,25.0,994.5,1072.63,768.23
2016,7,14,13,30,948.0,107.0,2.5,25.0,980.0,1072.67,769.28
2016,7,14,13,45,945.0,105.5,2.55,25.0,959.0,1068.03,767.53
2016,7,14,14,0,942.0,104.0,2.6,25.0,938.0,1059.77,763.63
2016,7,14,14,15,935.5,102.5,2.6,24.5,910.0,1044.46,756.31
2016,7,14,14,30,929.0,101.0,2.6,24.0,882.0,1025.74,746.91
2016,7,14,14,45,922.5,99.0,2.65,24.0,848.5,1003.18,734.1
2016,7,14,15,0,916.0,97.0,2.7,24.0,815.0,977.44,719.22
2016,7,14,15,15,906.0,95.0,2.7,23.5,775.5,945.47,701.09
2016,7,14,15,30,896.0,93.0,2.7,23.0,736.0,910.83,681.04
2016,7,14,15,45,884.0,90.5,2.75,23.0,692.0,871.44,656.62
2016,7,14,16,0,872.0,88.0,2.8,23.0,648.0,829.93,630.45
2016,7,14,16,15,855.5,85.0,2.8,22.5,600.5,782.39,600.55
2016,7,14,16,30,839.0,82.0,2.8,22.0,553.0,738.63,572.79
2016,7,14,16,45,818.0,79.0,2.8,22.0,503.0,685.22,536.36
2016,7,14,17,0,797.0,76.0,2.8,22.0,453.0,631.44,498.32
2016,7,14,17,15,767.0,72.0,2.75,21.5,401.5,570.85,453.49
2016,7,14,17,30,737.0,68.0,2.7,21.0,350.0,511.37,407.96
2016,7,14,17,45,696.0,63.5,2.7,20.5,298.5,447.03,357.06
2016,7,14,18,0,655.0,59.0,2.7,20.0,247.0,387.22,307.77
2016,7,14,18,15,594.0,53.0,2.65,19.0,198.0,319.21,250.79
2016,7,14,18,30,533.0,47.0,2.6,18.0,149.0,257.07,196.87
2016,7,14,18,45,436.0,38.5,2.55,17.0,106.0,187.4,136.83
2016,7,14,19,0,339.0,30.0,2.5,16.0,63.0,128.52,84.35
2016,7,14,19,15,169.5,15.0,2.45,15.5,31.5,54.28,0.96
2016,7,14,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,15,5,15,111.5,13.5,0.95,12.0,21.5,12.87,0.0
2016,7,15,5,30,223.0,27.0,0.9,12.0,43.0,22.27,10.18
2016,7,15,5,45,330.5,37.5,0.9,12.5,82.5,29.84,20.25
2016,7,15,6,0,438.0,48.0,0.9,13.0,122.0,37.02,27.23
2016,7,15,6,15,509.5,56.0,0.85,13.5,169.5,41.55,31.58
2016,7,15,6,30,581.0,64.0,0.8,14.0,217.0,45.86,35.53
2016,7,15,6,45,628.0,70.0,0.8,14.5,267.0,48.27,37.62
2016,7,15,7,0,675.0,76.0,0.8,15.0,317.0,50.54,39.49
2016,7,15,7,15,710.0,80.5,0.8,15.0,368.5,93.8,51.3
2016,7,15,7,30,745.0,85.0,0.8,15.0,420.0,149.31,87.0
2016,7,15,7,45,770.5,88.5,0.8,15.5,470.5,201.59,127.79
2016,7,15,8,0,796.0,92.0,0.8,16.0,521.0,256.69,174.34
2016,7,15,8,15,815.5,95.0,0.8,16.5,569.5,312.23,222.39
2016,7,15,8,30,835.0,98.0,0.8,17.0,618.0,369.44,271.19
2016,7,15,8,45,849.0,101.0,0.8,17.5,662.5,425.86,318.2
2016,7,15,9,0,863.0,104.0,0.8,18.0,707.0,486.18,366.38
2016,7,15,9,15,874.5,106.5,0.8,18.0,747.5,541.16,409.72
2016,7,15,9,30,886.0,109.0,0.8,18.0,788.0,595.87,451.44
2016,7,15,9,45,893.5,111.5,0.8,18.5,823.0,647.62,488.82
2016,7,15,10,0,901.0,114.0,0.8,19.0,858.0,698.23,524.1
2016,7,15,10,15,908.0,115.0,0.8,19.0,887.5,745.78,557.22
2016,7,15,10,30,915.0,116.0,0.8,19.0,917.0,791.67,586.64
2016,7,15,10,45,744.0,225.5,0.8,19.5,887.5,800.71,588.87
2016,7,15,11,0,573.0,335.0,0.8,20.0,858.0,793.61,578.55
2016,7,15,11,15,753.5,226.0,0.8,20.0,926.5,869.67,633.1
2016,7,15,11,30,934.0,117.0,0.8,20.0,995.0,943.96,679.0
2016,7,15,11,45,689.0,265.5,0.85,20.0,916.0,900.37,650.24
2016,7,15,12,0,444.0,414.0,0.9,20.0,837.0,834.35,601.72
2016,7,15,12,15,442.5,414.5,0.95,20.0,836.5,847.94,612.16
2016,7,15,12,30,441.0,415.0,1.0,20.0,836.0,859.63,620.37
2016,7,15,12,45,455.0,409.5,1.05,20.0,841.5,878.82,633.92
2016,7,15,13,0,469.0,404.0,1.1,20.0,847.0,896.18,646.22
2016,7,15,13,15,692.5,264.0,1.15,20.0,907.5,988.04,713.03
2016,7,15,13,30,916.0,124.0,1.2,20.0,968.0,1058.14,756.96
2016,7,15,13,45,913.5,122.0,1.25,20.0,947.0,1053.74,754.8
2016,7,15,14,0,911.0,120.0,1.3,20.0,926.0,1045.81,751.59
2016,7,15,14,15,904.5,118.5,1.35,20.0,898.5,1030.95,744.14
2016,7,15,14,30,898.0,117.0,1.4,20.0,871.0,1012.78,734.7
2016,7,15,14,45,892.0,113.5,1.5,20.0,837.5,989.74,722.94
2016,7,15,15,0,886.0,110.0,1.6,20.0,804.0,963.58,709.03
2016,7,15,15,15,875.5,108.0,1.65,20.0,765.0,931.95,690.69
2016,7,15,15,30,865.0,106.0,1.7,20.0,726.0,897.77,670.5
2016,7,15,15,45,854.5,102.0,1.75,20.0,683.0,859.01,647.0
2016,7,15,16,0,844.0,98.0,1.8,20.0,640.0,824.15,625.85
2016,7,15,16,15,826.0,95.0,1.85,19.5,592.5,776.09,596.28
2016,7,15,16,30,808.0,92.0,1.9,19.0,545.0,726.89,565.28
2016,7,15,16,45,787.5,87.5,1.95,19.0,495.5,673.35,529.29
2016,7,15,17,0,767.0,83.0,2.0,19.0,446.0,619.45,491.13
2016,7,15,17,15,735.5,79.0,2.05,18.5,394.5,559.23,446.97
2016,7,15,17,30,704.0,75.0,2.1,18.0,343.0,502.14,403.44
2016,7,15,17,45,663.0,69.5,2.15,18.0,292.5,438.29,352.24
2016,7,15,18,0,622.0,64.0,2.2,18.0,242.0,377.46,301.63
2016,7,15,18,15,558.0,57.0,2.2,17.0,193.5,308.73,244.08
2016,7,15,18,30,494.0,50.0,2.2,16.0,145.0,246.23,189.89
2016,7,15,18,45,397.0,41.0,2.2,15.5,103.0,178.1,130.82
2016,7,15,19,0,300.0,32.0,2.2,15.0,61.0,120.71,79.41
2016,7,15,19,15,150.0,16.0,2.2,14.5,30.5,51.44,0.0
2016,7,15,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,16,5,15,119.0,12.5,2.65,12.5,21.5,11.91,0.0
2016,7,16,5,30,238.0,25.0,2.5,13.0,43.0,20.41,8.27
2016,7,16,5,45,350.0,35.5,2.45,13.5,82.5,28.07,18.54
2016,7,16,6,0,462.0,46.0,2.4,14.0,122.0,35.33,25.57
2016,7,16,6,15,533.0,53.0,2.35,14.5,170.0,39.09,29.2
2016,7,16,6,30,604.0,60.0,2.3,15.0,218.0,42.69,32.52
2016,7,16,6,45,650.5,65.5,2.25,15.5,268.5,44.87,34.41
2016,7,16,7,0,697.0,71.0,2.2,16.0,319.0,46.92,36.1
2016,7,16,7,15,730.5,75.5,2.15,16.5,371.0,94.66,51.48
2016,7,16,7,30,764.0,80.0,2.1,17.0,423.0,146.31,83.41
2016,7,16,7,45,499.5,153.5,2.1,17.5,388.0,203.03,140.02
2016,7,16,8,0,235.0,227.0,2.1,18.0,353.0,236.74,178.37
2016,7,16,8,15,544.5,159.5,2.05,18.0,487.5,284.68,208.97
2016,7,16,8,30,854.0,92.0,2.0,18.0,622.0,374.42,276.64
2016,7,16,8,45,870.0,93.5,2.0,18.5,667.5,430.95,324.56
2016,7,16,9,0,886.0,95.0,2.0,19.0,713.0,488.11,371.61
2016,7,16,9,15,897.0,97.0,2.0,19.0,753.5,543.58,416.6
2016,7,16,9,30,908.0,99.0,2.0,19.0,794.0,598.69,459.9
2016,7,16,9,45,915.5,101.0,2.0,19.5,829.5,651.06,498.97
2016,7,16,10,0,923.0,103.0,2.0,20.0,865.0,702.23,535.89
2016,7,16,10,15,929.5,104.5,2.05,20.0,894.5,750.84,570.96
2016,7,16,10,30,936.0,106.0,2.1,20.0,924.0,797.71,602.59
2016,7,16,10,45,939.5,107.5,2.15,20.5,946.5,840.3,629.79
2016,7,16,11,0,943.0,109.0,2.2,21.0,969.0,880.53,655.12
2016,7,16,11,15,946.0,109.5,2.2,21.0,985.0,916.85,678.44
2016,7,16,11,30,949.0,110.0,2.2,21.0,1001.0,950.43,699.82
2016,7,16,11,45,950.5,110.5,2.25,21.0,1009.5,979.78,718.9
2016,7,16,12,0,952.0,111.0,2.3,21.0,1018.0,1006.04,736.0
2016,7,16,12,15,952.5,111.0,2.3,21.0,1019.0,1027.67,749.61
2016,7,16,12,30,953.0,111.0,2.3,21.0,1020.0,1045.97,761.16
2016,7,16,12,45,954.0,109.5,2.35,21.0,1014.0,1059.83,770.57
2016,7,16,13,0,955.0,108.0,2.4,21.0,1008.0,1070.16,777.87
2016,7,16,13,15,952.5,107.5,2.4,21.0,994.5,1074.4,780.85
2016,7,16,13,30,950.0,107.0,2.4,21.0,981.0,1075.0,781.69
2016,7,16,13,45,948.5,104.5,2.45,21.0,960.5,1070.84,780.25
2016,7,16,14,0,947.0,102.0,2.5,21.0,940.0,1063.01,776.6
2016,7,16,14,15,941.5,101.0,2.55,20.5,912.0,1049.19,770.69
2016,7,16,14,30,936.0,100.0,2.6,20.0,884.0,1031.91,762.6
2016,7,16,14,45,929.5,98.0,2.65,20.0,850.5,1009.22,749.53
2016,7,16,15,0,923.0,96.0,2.7,20.0,817.0,983.33,734.35
2016,7,16,15,15,913.0,94.0,2.75,20.0,777.5,951.17,714.91
2016,7,16,15,30,903.0,92.0,2.8,20.0,738.0,916.31,693.51
2016,7,16,15,45,890.5,90.0,2.85,20.0,694.0,876.8,668.71
2016,7,16,16,0,878.0,88.0,2.9,20.0,650.0,835.18,642.15
2016,7,16,16,15,861.0,85.0,2.9,19.5,602.0,786.99,611.41
2016,7,16,16,30,844.0,82.0,2.9,19.0,554.0,737.52,579.17
2016,7,16,16,45,822.5,79.0,2.9,19.0,503.5,688.57,545.58
2016,7,16,17,0,801.0,76.0,2.9,19.0,453.0,634.2,506.6
2016,7,16,17,15,771.0,72.5,2.9,18.5,401.5,573.93,461.59
2016,7,16,17,30,741.0,69.0,2.9,18.0,350.0,514.75,415.79
2016,7,16,17,45,698.5,64.0,2.95,17.5,298.0,448.78,363.01
2016,7,16,18,0,656.0,59.0,3.0,17.0,246.0,387.58,311.97
2016,7,16,18,15,593.5,53.0,3.0,16.5,197.0,318.86,253.13
2016,7,16,18,30,531.0,47.0,3.0,16.0,148.0,256.16,197.72
2016,7,16,18,45,426.5,38.5,3.05,15.5,104.5,184.34,135.24
2016,7,16,19,0,322.0,30.0,3.1,15.0,61.0,124.15,81.01
2016,7,16,19,15,161.0,15.0,3.1,14.5,30.5,52.22,0.0
2016,7,16,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,17,5,15,129.5,12.0,3.5,10.5,21.0,11.44,0.0
2016,7,17,5,30,259.0,24.0,3.5,11.0,42.0,19.55,7.2
2016,7,17,5,45,375.0,33.0,3.5,11.5,82.0,25.86,16.73
2016,7,17,6,0,491.0,42.0,3.5,12.0,122.0,31.87,22.69
2016,7,17,6,15,559.5,48.5,3.5,12.5,170.0,35.39,26.13
2016,7,17,6,30,628.0,55.0,3.5,13.0,218.0,38.77,29.26
2016,7,17,6,45,673.5,60.0,3.55,13.5,268.5,44.75,34.59
2016,7,17,7,0,719.0,65.0,3.6,14.0,319.0,46.91,36.38
2016,7,17,7,15,750.5,68.5,3.6,14.5,370.5,88.98,46.9
2016,7,17,7,30,782.0,72.0,3.6,15.0,422.0,140.74,78.9
2016,7,17,7,45,804.5,75.5,3.6,15.5,472.0,194.66,121.69
2016,7,17,8,0,827.0,79.0,3.6,16.0,522.0,251.01,170.55
2016,7,17,8,15,844.5,81.5,3.6,16.5,570.0,312.27,224.79
2016,7,17,8,30,862.0,84.0,3.6,17.0,618.0,369.56,275.56
2016,7,17,8,45,876.0,86.0,3.6,17.5,662.5,426.11,324.78
2016,7,17,9,0,890.0,88.0,3.6,18.0,707.0,483.1,372.88
2016,7,17,9,15,900.0,90.0,3.6,18.0,747.0,538.26,418.86
2016,7,17,9,30,910.0,92.0,3.6,18.0,787.0,592.95,463.13
2016,7,17,9,45,915.0,95.0,3.6,18.5,821.5,644.81,503.06
2016,7,17,10,0,920.0,98.0,3.6,19.0,856.0,695.25,540.7
2016,7,17,10,15,926.0,99.0,3.6,19.0,885.0,742.93,575.9
2016,7,17,10,30,932.0,100.0,3.6,19.0,914.0,788.84,607.65
2016,7,17,10,45,936.0,101.0,3.6,19.0,936.5,831.2,636.58
2016,7,17,11,0,940.0,102.0,3.6,19.0,959.0,871.24,663.66
2016,7,17,11,15,943.0,102.5,3.65,19.0,974.5,907.45,688.21
2016,7,17,11,30,946.0,103.0,3.7,19.0,990.0,940.93,710.81
2016,7,17,11,45,947.0,103.5,3.75,19.0,998.0,969.72,730.17
2016,7,17,12,0,948.0,104.0,3.8,19.0,1006.0,995.41,747.48
2016,7,17,12,15,948.0,104.5,3.85,19.0,1007.0,1016.95,762.03
2016,7,17,12,30,948.0,105.0,3.9,19.0,1008.0,1035.15,774.44
2016,7,17,12,45,941.5,108.5,3.95,19.0,1000.0,1046.53,782.41
2016,7,17,13,0,935.0,112.0,4.0,19.0,992.0,1054.36,788.17
2016,7,17,13,15,932.5,111.5,4.0,18.5,978.5,1058.54,792.8
2016,7,17,13,30,930.0,111.0,4.0,18.0,965.0,1059.15,795.19
2016,7,17,13,45,926.5,109.5,4.05,18.0,944.5,1054.12,792.81
2016,7,17,14,0,923.0,108.0,4.1,18.0,924.0,1045.53,788.17
2016,7,17,14,15,917.0,107.0,4.1,18.0,896.5,1031.49,779.64
2016,7,17,14,30,911.0,106.0,4.1,18.0,869.0,1014.09,768.95
2016,7,17,14,45,903.5,104.5,4.15,18.0,835.5,991.44,755.06
2016,7,17,15,0,896.0,103.0,4.2,18.0,802.0,965.73,739.09
2016,7,17,15,15,885.5,101.0,4.2,17.5,763.0,933.78,719.82
2016,7,17,15,30,875.0,99.0,4.2,17.0,724.0,899.25,698.59
2016,7,17,15,45,861.0,97.0,4.25,17.0,680.0,859.32,672.23
2016,7,17,16,0,847.0,95.0,4.3,17.0,636.0,817.46,644.24
2016,7,17,16,15,829.0,92.0,4.25,16.5,589.0,775.24,616.34
2016,7,17,16,30,811.0,89.0,4.2,16.0,542.0,725.88,582.75
2016,7,17,16,45,785.5,86.5,4.2,15.5,491.5,670.88,544.38
2016,7,17,17,0,760.0,84.0,4.2,15.0,441.0,615.94,504.06
2016,7,17,17,15,728.5,80.0,4.15,14.5,390.0,555.96,457.56
2016,7,17,17,30,697.0,76.0,4.1,14.0,339.0,499.25,412.11
2016,7,17,17,45,650.0,71.0,4.05,14.0,288.0,433.14,356.91
2016,7,17,18,0,603.0,66.0,4.0,14.0,237.0,370.66,303.09
2016,7,17,18,15,537.5,59.0,3.9,13.5,188.5,302.25,243.56
2016,7,17,18,30,472.0,52.0,3.8,13.0,140.0,240.21,188.11
2016,7,17,18,45,372.0,42.0,3.7,12.5,98.5,171.29,127.45
2016,7,17,19,0,272.0,32.0,3.6,12.0,57.0,113.55,74.8
2016,7,17,19,15,136.0,16.0,3.5,11.5,28.5,48.28,0.0
2016,7,17,19,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,18,5,15,125.5,11.0,2.5,10.5,19.5,10.48,0.0
2016,7,18,5,30,251.0,22.0,2.5,11.0,39.0,17.71,5.38
2016,7,18,5,45,364.5,31.0,2.55,11.5,78.0,24.1,15.17
2016,7,18,6,0,478.0,40.0,2.6,12.0,117.0,30.18,21.18
2016,7,18,6,15,546.0,46.5,2.6,12.0,164.0,33.78,24.74
2016,7,18,6,30,614.0,53.0,2.6,12.0,211.0,37.22,28.0
2016,7,18,6,45,660.5,57.5,2.65,12.5,261.0,42.66,32.87
2016,7,18,7,0,707.0,62.0,2.7,13.0,311.0,44.49,34.39
2016,7,18,7,15,739.0,65.5,2.65,13.5,361.5,84.94,44.4
2016,7,18,7,30,771.0,69.0,2.6,14.0,412.0,136.09,75.84
2016,7,18,7,45,795.0,72.0,2.6,14.5,462.0,189.22,117.88
2016,7,18,8,0,819.0,75.0,2.6,15.0,512.0,250.27,170.41
2016,7,18,8,15,837.0,77.5,2.55,15.0,560.0,305.92,220.41
2016,7,18,8,30,855.0,80.0,2.5,15.0,608.0,362.95,271.38
2016,7,18,8,45,869.0,82.0,2.5,15.5,652.5,419.11,320.27
2016,7,18,9,0,883.0,84.0,2.5,16.0,697.0,475.72,368.01
2016,7,18,9,15,893.5,86.0,2.5,16.0,737.5,530.78,413.75
2016,7,18,9,30,904.0,88.0,2.5,16.0,778.0,585.43,457.78
2016,7,18,9,45,912.0,89.5,2.5,16.5,813.0,637.48,497.65
2016,7,18,10,0,920.0,91.0,2.5,17.0,848.0,688.38,535.42
2016,7,18,10,15,926.0,92.0,2.5,17.0,877.0,736.06,570.11
2016,7,18,10,30,932.0,93.0,2.5,17.0,906.0,781.96,601.52
2016,7,18,10,45,938.5,93.0,2.55,17.5,929.0,825.34,629.98
2016,7,18,11,0,945.0,93.0,2.6,18.0,952.0,866.55,656.63
2016,7,18,11,15,948.0,93.5,2.65,18.0,968.0,902.91,680.99
2016,7,18,11,30,951.0,94.0,2.7,18.0,984.0,936.52,703.43
2016,7,18,11,45,954.0,93.0,2.75,18.0,993.0,965.77,722.9
2016,7,18,12,0,957.0,92.0,2.8,18.0,1002.0,991.96,740.37
2016,7,18,12,15,957.5,92.0,2.8,18.0,1003.0,1013.59,754.39
2016,7,18,12,30,958.0,92.0,2.8,18.0,1004.0,1031.84,766.26
2016,7,18,12,45,960.5,89.5,2.8,18.0,998.5,1046.05,775.57
2016,7,18,13,0,963.0,87.0,2.8,18.0,993.0,1056.71,782.68
2016,7,18,13,15,960.5,86.5,2.8,18.0,979.5,1060.8,785.64
2016,7,18,13,30,958.0,86.0,2.8,18.0,966.0,1061.21,786.38
2016,7,18,13,45,956.5,84.0,2.85,18.0,945.5,1057.34,784.98
2016,7,18,14,0,955.0,82.0,2.9,18.0,925.0,1049.77,781.3
2016,7,18,14,15,950.0,81.0,2.9,18.0,898.0,1036.17,773.29
2016,7,18,14,30,945.0,80.0,2.9,18.0,871.0,1019.07,763.09
2016,7,18,14,45,939.5,78.0,2.9,18.0,837.5,996.98,749.65
2016,7,18,15,0,934.0,76.0,2.9,18.0,804.0,971.62,734.06
2016,7,18,15,15,925.0,74.5,2.9,17.5,765.5,940.49,715.9
2016,7,18,15,30,916.0,73.0,2.9,17.0,727.0,906.57,695.69
2016,7,18,15,45,905.0,71.0,2.95,17.0,683.5,867.78,670.93
2016,7,18,16,0,894.0,69.0,3.0,17.0,640.0,826.74,644.3
2016,7,18,16,15,879.0,67.0,3.0,16.5,593.0,780.52,614.45
2016,7,18,16,30,864.0,65.0,3.0,16.0,546.0,732.85,582.99
2016,7,18,16,45,843.5,62.5,3.0,16.0,496.0,679.49,545.58
2016,7,18,17,0,823.0,60.0,3.0,16.0,446.0,625.72,507.15
2016,7,18,17,15,796.0,57.5,3.0,15.5,395.0,567.82,463.29
2016,7,18,17,30,769.0,55.0,3.0,15.0,344.0,514.27,420.93
2016,7,18,17,45,729.0,51.5,3.0,14.5,293.0,450.04,368.5
2016,7,18,18,0,689.0,48.0,3.0,14.0,242.0,388.63,316.34
2016,7,18,18,15,631.5,43.0,2.9,13.5,193.5,321.37,257.56
2016,7,18,18,30,574.0,38.0,2.8,13.0,145.0,259.55,201.72
2016,7,18,18,45,477.5,31.5,2.75,13.0,102.5,190.03,139.51
2016,7,18,19,0,381.0,25.0,2.7,13.0,60.0,133.25,85.57
2016,7,18,19,15,190.5,12.5,2.65,12.5,30.0,54.51,0.0
2016,7,18,19,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,19,5,15,147.5,10.0,2.15,10.5,20.0,9.53,0.0
2016,7,19,5,30,295.0,20.0,2.2,11.0,40.0,15.92,3.61
2016,7,19,5,45,410.0,28.0,2.25,11.5,80.0,21.52,12.9
2016,7,19,6,0,525.0,36.0,2.3,12.0,120.0,29.29,20.38
2016,7,19,6,15,591.0,41.5,2.3,12.0,167.5,32.53,23.61
2016,7,19,6,30,657.0,47.0,2.3,12.0,215.0,35.67,26.61
2016,7,19,6,45,702.0,51.0,2.3,12.5,265.5,37.41,28.15
2016,7,19,7,0,747.0,55.0,2.3,13.0,316.0,39.09,29.56
2016,7,19,7,15,777.0,58.0,2.3,13.5,367.5,79.91,39.41
2016,7,19,7,30,807.0,61.0,2.3,14.0,419.0,138.43,76.34
2016,7,19,7,45,828.5,64.0,2.3,14.5,469.0,192.96,119.4
2016,7,19,8,0,850.0,67.0,2.3,15.0,519.0,249.71,168.58
2016,7,19,8,15,866.5,69.0,2.3,15.5,567.0,306.21,219.1
2016,7,19,8,30,883.0,71.0,2.3,16.0,615.0,363.9,270.24
2016,7,19,8,45,893.5,74.0,2.3,16.5,659.0,421.06,319.87
2016,7,19,9,0,904.0,77.0,2.3,17.0,703.0,478.29,367.95
2016,7,19,9,15,914.0,78.5,2.35,17.0,743.5,533.75,413.97
2016,7,19,9,30,924.0,80.0,2.4,17.0,784.0,588.72,458.25
2016,7,19,9,45,929.0,83.0,2.45,17.0,818.5,641.3,499.46
2016,7,19,10,0,934.0,86.0,2.5,17.0,853.0,692.45,538.52
2016,7,19,10,15,940.0,87.0,2.5,17.0,882.0,740.78,573.48
2016,7,19,10,30,946.0,88.0,2.5,17.0,911.0,787.3,605.28
2016,7,19,10,45,949.0,89.5,2.55,17.0,933.5,829.94,634.37
2016,7,19,11,0,952.0,91.0,2.6,17.0,956.0,870.15,661.59
2016,7,19,11,15,954.5,91.5,2.6,17.0,971.5,906.36,685.52
2016,7,19,11,30,957.0,92.0,2.6,17.0,987.0,939.77,707.43
2016,7,19,11,45,959.5,91.5,2.6,17.0,995.5,969.24,726.62
2016,7,19,12,0,962.0,91.0,2.6,17.0,1004.0,995.63,743.74
2016,7,19,12,15,962.0,91.0,2.6,17.0,1005.0,1016.9,757.49
2016,7,19,12,30,962.0,91.0,2.6,17.0,1006.0,1034.77,769.08
2016,7,19,12,45,955.0,95.0,2.65,17.5,998.0,1046.33,775.7
2016,7,19,13,0,948.0,99.0,2.7,18.0,990.0,1054.25,780.08
2016,7,19,13,15,945.5,98.5,2.75,18.0,976.5,1058.41,783.63
2016,7,19,13,30,943.0,98.0,2.8,18.0,963.0,1058.93,784.95
2016,7,19,13,45,944.5,93.5,2.85,18.0,943.5,1055.59,783.9
2016,7,19,14,0,946.0,89.0,2.9,18.0,924.0,1048.51,780.53
2016,7,19,14,15,940.5,88.0,2.95,18.0,896.5,1034.56,772.75
2016,7,19,14,30,935.0,87.0,3.0,18.0,869.0,1017.16,762.79
2016,7,19,14,45,931.5,84.0,3.1,18.0,836.0,996.12,750.85
2016,7,19,15,0,928.0,81.0,3.2,18.0,803.0,971.73,736.62
2016,7,19,15,15,918.5,79.5,3.2,17.5,764.0,940.3,718.12
2016,7,19,15,30,909.0,78.0,3.2,17.0,725.0,906.13,697.61
2016,7,19,15,45,900.0,74.5,3.25,17.0,682.0,867.56,672.81
2016,7,19,16,0,891.0,71.0,3.3,17.0,639.0,826.61,646.05
2016,7,19,16,15,875.5,69.0,3.3,16.5,592.0,780.08,615.8
2016,7,19,16,30,860.0,67.0,3.3,16.0,545.0,732.16,583.97
2016,7,19,16,45,842.0,64.0,3.3,16.0,495.5,680.13,547.38
2016,7,19,17,0,824.0,61.0,3.3,16.0,446.0,627.48,509.61
2016,7,19,17,15,797.0,58.0,3.25,15.5,395.0,568.91,464.88
2016,7,19,17,30,770.0,55.0,3.2,15.0,344.0,514.68,421.76
2016,7,19,17,45,733.0,51.0,3.2,15.0,293.0,451.34,369.22
2016,7,19,18,0,696.0,47.0,3.2,15.0,242.0,390.52,316.89
2016,7,19,18,15,639.0,42.0,3.1,14.5,193.5,323.09,258.03
2016,7,19,18,30,582.0,37.0,3.0,14.0,145.0,261.06,202.04
2016,7,19,18,45,487.0,30.5,2.95,13.5,102.0,191.61,140.14
2016,7,19,19,0,392.0,24.0,2.9,13.0,59.0,132.6,83.97
2016,7,19,19,15,196.0,12.0,2.85,12.5,29.5,54.7,0.0
2016,7,19,19,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,7,20,5,15,146.5,10.0,2.65,10.5,19.0,9.53,0.0
2016,7,20,5,30,293.0,20.0,2.7,11.0,38.0,16.02,2.85
2016,7,20,5,45,410.0,28.0,2.75,11.5,78.5,21.61,12.91
2016,7,20,6,0,527.0,36.0,2.8,12.0,119.0,29.4,20.43
2016,7,20,6,15,594.0,42.0,2.8,12.5,167.0,33.07,24.03
2016,7,20,6,30,661.0,48.0,2.8,13.0,215.0,36.64,27.34
2016,7,20,6,45,707.0,51.5,2.8,13.5,266.5,37.91,28.47
2016,7,20,7,0,753.0,55.0,2.8,14.0,318.0,39.18,29.51
2016,7,20,7,15,784.0,58.5,2.75,14.5,369.5,79.61,39.22
2016,7,20,7,30,815.0,62.0,2.7,15.0,421.0,139.05,76.37
2016,7,20,7,45,839.0,64.0,2.65,15.5,472.5,193.72,119.16
2016,7,20,8,0,863.0,66.0,2.6,16.0,524.0,250.86,168.43
2016,7,20,8,15,880.0,68.5,2.6,16.5,572.5,308.71,220.0
2016,7,20,8,30,897.0,71.0,2.6,17.0,621.0,367.82,272.25
2016,7,20,8,45,911.0,72.0,2.6,17.5,666.5,425.44,322.26
2016,7,20,9,0,925.0,73.0,2.6,18.0,712.0,483.46,371.0
2016,7,20,9,15,935.0,74.5,2.6,18.0,753.0,540.06,417.8
2016,7,20,9,30,945.0,76.0,2.6,18.0,794.0,596.13,462.74
2016,7,20,9,45,945.5,81.5,2.65,18.5,828.5,649.38,503.38
2016,7,20,10,0,946.0,87.0,2.7,19.0,863.0,700.75,541.36
2016,7,20,10,15,952.0,88.0,2.7,19.0,893.0,749.7,576.59
2016,7,20,10,30,958.0,89.0,2.7,19.0,923.0,796.8,608.59
2016,7,20,10,45,965.0,88.5,2.75,19.5,946.5,841.22,637.5
2016,7,20,11,0,972.0,88.0,2.8,20.0,970.0,883.42,664.55
2016,7,20,11,15,975.0,88.5,2.8,20.0,986.0,920.78,688.99
2016,7,20,11,30,978.0,89.0,2.8,20.0,1002.0,955.29,711.39
2016,7,20,11,45,981.0,88.0,2.85,20.0,1011.5,985.34,731.18
2016,7,20,12,0,984.0,87.0,2.9,20.0,1021.0,1012.22,748.9
2016,7,20,12,15,984.5,87.5,2.95,20.0,1022.0,1034.94,763.95
2016,7,20,12,30,985.0,88.0,3.0,20.0,1023.0,1054.2,776.82
2016,7,20,12,45,984.0,87.5,3.05,20.0,1017.0,1067.38,785.85
2016,7,20,13,0,983.0,87.0,3.1,20.0,1011.0,1076.88,792.65
2016,7,20,13,15,981.0,86.5,3.1,20.0,997.0,1081.64,796.05
2016,7,20,13,30,979.0,86.0,3.1,20.0,983.0,1082.64,797.17
2016,7,20,13,45,976.5,84.5,3.15,20.0,962.0,1078.28,795.45
2016,7,20,14,0,974.0,83.0,3.2,20.0,941.0,1070.17,791.43
2016,7,20,14,15,969.0,82.0,3.25,19.5,913.5,1056.41,785.32
2016,7,20,14,30,964.0,81.0,3.3,19.0,886.0,1039.08,776.92
2016,7,20,14,45,958.5,79.0,3.35,19.0,852.5,1016.67,763.69
2016,7,20,15,0,953.0,77.0,3.4,19.0,819.0,990.91,748.23
2016,7,20,15,15,944.5,76.0,3.4,18.5,779.5,960.33,730.48
2016,7,20,15,30,936.0,75.0,3.4,18.0,740.0,926.88,710.62
2016,7,20,15,45,925.5,72.5,3.45,18.0,696.0,887.3,685.28
2016,7,20,16,0,915.0,70.0,3.5,18.0,652.0,845.36,658.01
2016,7,20,16,15,900.0,68.0,3.5,17.5,604.0,798.32,627.63
2016,7,20,16,30,885.0,66.0,3.5,17.0,556.0,749.77,595.59
2016,7,20,16,45,865.5,63.5,3.5,17.0,505.5,696.18,558.06
2016,7,20,17,0,846.0,61.0,3.5,17.0,455.0,642.03,519.4
2016,7,20,17,15,818.5,58.0,3.5,16.5,403.0,582.08,474.02
2016,7,20,17,30,791.0,55.0,3.5,16.0,351.0,522.99,427.44
2016,7,20,17,45,751.5,51.5,3.5,16.0,298.5,461.34,376.2
2016,7,20,18,0,712.0,48.0,3.5,16.0,246.0,398.92,322.62
2016,7,20,18,15,653.5,43.0,3.4,15.5,196.5,329.97,262.58
2016,7,20,18,30,595.0,38.0,3.3,15.0,147.0,266.53,205.47
2016,7,20,18,45,495.5,31.0,3.25,14.5,103.0,194.42,141.51
2016,7,20,19,0,396.0,24.0,3.2,14.0,59.0,133.31,83.14
2016,7,20,19,15,198.0,12.0,3.15,13.5,29.5,48.76,0.0
2016,7,20,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,21,5,15,151.5,9.5,2.45,10.5,19.0,9.05,0.0
2016,7,21,5,30,303.0,19.0,2.5,11.0,38.0,15.17,1.48
2016,7,21,5,45,419.0,27.0,2.6,11.5,78.0,22.67,13.74
2016,7,21,6,0,535.0,35.0,2.7,12.0,118.0,28.54,19.66
2016,7,21,6,15,602.0,40.5,2.7,12.5,166.0,31.81,22.89
2016,7,21,6,30,669.0,46.0,2.7,13.0,214.0,35.0,25.87
2016,7,21,6,45,714.5,49.5,2.75,13.5,265.0,36.36,27.08
2016,7,21,7,0,760.0,53.0,2.8,14.0,316.0,37.7,28.19
2016,7,21,7,15,790.5,56.0,2.7,14.5,368.0,82.85,42.23
2016,7,21,7,30,821.0,59.0,2.6,15.0,420.0,136.29,73.92
2016,7,21,7,45,844.5,61.0,2.55,15.5,471.0,191.2,116.8
2016,7,21,8,0,868.0,63.0,2.5,16.0,522.0,248.52,166.24
2016,7,21,8,15,885.0,65.0,2.45,16.0,571.0,306.24,218.11
2016,7,21,8,30,902.0,67.0,2.4,16.0,620.0,365.2,270.83
2016,7,21,8,45,915.5,68.5,2.4,16.5,665.5,423.35,321.42
2016,7,21,9,0,929.0,70.0,2.4,17.0,711.0,481.86,370.68
2016,7,21,9,15,939.0,71.5,2.4,17.0,752.5,538.7,417.77
2016,7,21,9,30,949.0,73.0,2.4,17.0,794.0,595.02,462.96
2016,7,21,9,45,954.0,76.0,2.4,17.5,829.5,648.93,504.0
2016,7,21,10,0,959.0,79.0,2.4,18.0,865.0,701.35,542.58
2016,7,21,10,15,965.0,80.0,2.45,18.0,895.0,750.88,578.19
2016,7,21,10,30,971.0,81.0,2.5,18.0,925.0,798.53,610.85
2016,7,21,10,45,976.0,81.5,2.55,18.5,948.5,842.85,639.68
2016,7,21,11,0,981.0,82.0,2.6,19.0,972.0,884.79,666.55
2016,7,21,11,15,984.0,82.5,2.65,19.0,988.0,922.45,691.57
2016,7,21,11,30,987.0,83.0,2.7,19.0,1004.0,957.25,714.59
2016,7,21,11,45,988.5,83.5,2.8,19.0,1013.0,987.65,735.09
2016,7,21,12,0,990.0,84.0,2.9,19.0,1022.0,1014.81,753.5
2016,7,21,12,15,990.5,84.0,2.95,19.0,1023.5,1037.16,768.35
2016,7,21,12,30,991.0,84.0,3.0,19.0,1025.0,1056.0,781.0
2016,7,21,12,45,987.0,86.5,3.05,19.0,1018.0,1069.38,790.2
2016,7,21,13,0,983.0,89.0,3.1,19.0,1011.0,1079.06,797.13
2016,7,21,13,15,980.5,88.5,3.1,19.0,997.0,1083.35,800.24
2016,7,21,13,30,978.0,88.0,3.1,19.0,983.0,1083.87,801.07
2016,7,21,13,45,977.0,85.5,3.15,19.0,962.5,1079.99,799.65
2016,7,21,14,0,976.0,83.0,3.2,19.0,942.0,1072.29,795.89
2016,7,21,14,15,971.0,82.5,3.2,19.0,914.5,1059.06,788.16
2016,7,21,14,30,966.0,82.0,3.2,19.0,887.0,1042.25,778.21
2016,7,21,14,45,961.0,79.5,3.25,19.0,853.0,1019.73,764.96
2016,7,21,15,0,956.0,77.0,3.3,19.0,819.0,993.82,749.46
2016,7,21,15,15,946.5,75.5,3.3,18.5,779.0,961.65,730.69
2016,7,21,15,30,937.0,74.0,3.3,18.0,739.0,926.65,709.84
2016,7,21,15,45,926.5,72.0,3.35,18.0,695.0,887.58,684.93
2016,7,21,16,0,916.0,70.0,3.4,18.0,651.0,846.16,658.08
2016,7,21,16,15,900.5,68.0,3.4,17.5,603.0,798.65,627.42
2016,7,21,16,30,885.0,66.0,3.4,17.0,555.0,749.66,595.13
2016,7,21,16,45,865.0,63.5,3.4,17.0,504.0,695.68,557.37
2016,7,21,17,0,845.0,61.0,3.4,17.0,453.0,641.19,518.49
2016,7,21,17,15,817.5,58.0,3.4,16.5,401.0,581.25,473.14
2016,7,21,17,30,790.0,55.0,3.4,16.0,349.0,522.17,426.59
2016,7,21,17,45,749.5,51.5,3.4,15.5,296.5,460.04,375.67
2016,7,21,18,0,709.0,48.0,3.4,15.0,244.0,397.22,322.29
2016,7,21,18,15,650.0,43.0,3.3,14.5,194.5,328.21,261.97
2016,7,21,18,30,591.0,38.0,3.2,14.0,145.0,264.77,204.65
2016,7,21,18,45,491.0,31.0,3.1,13.5,101.0,192.76,140.52
2016,7,21,19,0,391.0,24.0,3.0,13.0,57.0,131.61,81.22
2016,7,21,19,15,195.5,12.0,2.95,12.5,28.5,48.14,0.0
2016,7,21,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
