Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,22,4,45,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,7,22,5,15,150.0,9.5,2.8,10.5,18.0,9.05,0.0
2016,7,22,5,30,300.0,19.0,2.8,11.0,36.0,15.26,0.4
2016,7,22,5,45,418.0,27.5,2.8,11.5,77.0,23.28,14.18
2016,7,22,6,0,536.0,36.0,2.8,12.0,118.0,29.62,20.58
2016,7,22,6,15,605.0,42.0,2.75,12.5,166.5,33.28,24.19
2016,7,22,6,30,674.0,48.0,2.7,13.0,215.0,36.84,27.52
2016,7,22,6,45,719.5,52.0,2.7,14.0,267.0,38.51,28.95
2016,7,22,7,0,765.0,56.0,2.7,15.0,319.0,40.16,30.26
2016,7,22,7,15,796.0,59.0,2.65,15.5,372.0,78.48,38.66
2016,7,22,7,30,827.0,62.0,2.6,16.0,425.0,138.25,75.13
2016,7,22,7,45,851.0,64.5,2.6,17.0,476.5,194.12,118.19
2016,7,22,8,0,875.0,67.0,2.6,18.0,528.0,252.47,167.79
2016,7,22,8,15,891.5,69.0,2.6,18.5,577.0,310.58,219.23
2016,7,22,8,30,908.0,71.0,2.6,19.0,626.0,369.86,271.34
2016,7,22,8,45,921.0,73.0,2.6,20.0,672.0,428.71,321.38
2016,7,22,9,0,934.0,75.0,2.6,21.0,718.0,487.85,369.83
2016,7,22,9,15,944.0,76.5,2.65,21.0,759.0,545.09,416.74
2016,7,22,9,30,954.0,78.0,2.7,21.0,800.0,601.78,461.83
2016,7,22,9,45,959.0,80.5,2.75,21.5,835.5,655.59,502.53
2016,7,22,10,0,964.0,83.0,2.8,22.0,871.0,707.88,540.86
2016,7,22,10,15,970.0,84.0,2.85,22.0,901.0,757.74,576.48
2016,7,22,10,30,976.0,85.0,2.9,22.0,931.0,805.7,609.01
2016,7,22,10,45,980.0,85.5,3.0,22.5,954.0,849.53,637.49
2016,7,22,11,0,984.0,86.0,3.1,23.0,977.0,890.9,664.02
2016,7,22,11,15,986.5,86.5,3.15,23.0,993.0,928.33,688.68
2016,7,22,11,30,989.0,87.0,3.2,23.0,1009.0,962.84,711.33
2016,7,22,11,45,990.5,87.5,3.3,23.0,1017.5,993.38,731.68
2016,7,22,12,0,992.0,88.0,3.4,23.0,1026.0,1020.67,749.93
2016,7,22,12,15,992.0,88.0,3.45,23.0,1027.5,1042.66,764.39
2016,7,22,12,30,992.0,88.0,3.5,23.0,1029.0,1061.11,776.66
2016,7,22,12,45,985.5,91.5,3.6,23.0,1021.0,1073.13,785.26
2016,7,22,13,0,979.0,95.0,3.7,23.0,1013.0,1081.39,791.58
2016,7,22,13,15,976.5,94.5,3.75,23.0,999.0,1085.74,795.13
2016,7,22,13,30,974.0,94.0,3.8,23.0,985.0,1086.33,796.38
2016,7,22,13,45,970.0,93.5,3.9,23.0,963.5,1081.65,794.73
2016,7,22,14,0,966.0,93.0,4.0,23.0,942.0,1073.25,790.78
2016,7,22,14,15,960.5,92.0,4.05,23.0,914.0,1059.16,782.84
2016,7,22,14,30,955.0,91.0,4.1,23.0,886.0,1041.52,772.65
2016,7,22,14,45,947.0,90.0,4.15,23.0,851.5,1018.04,758.63
2016,7,22,15,0,939.0,89.0,4.2,23.0,817.0,991.34,742.48
2016,7,22,15,15,929.5,87.5,4.25,22.5,777.0,959.66,724.29
2016,7,22,15,30,920.0,86.0,4.3,22.0,737.0,925.19,704.02
2016,7,22,15,45,906.0,84.5,4.35,22.0,692.0,884.25,677.65
2016,7,22,16,0,892.0,83.0,4.4,22.0,647.0,841.24,649.51
2016,7,22,16,15,875.5,80.5,4.4,21.5,599.0,793.29,618.58
2016,7,22,16,30,859.0,78.0,4.4,21.0,551.0,743.99,586.08
2016,7,22,16,45,835.5,75.0,4.45,21.0,499.5,692.8,550.66
2016,7,22,17,0,812.0,72.0,4.5,21.0,448.0,636.32,509.95
2016,7,22,17,15,781.5,68.5,4.45,20.5,395.5,575.05,463.43
2016,7,22,17,30,751.0,65.0,4.4,20.0,343.0,514.91,416.21
2016,7,22,17,45,706.0,61.0,4.4,19.5,290.5,448.13,362.12
2016,7,22,18,0,661.0,57.0,4.4,19.0,238.0,384.63,308.69
2016,7,22,18,15,596.0,50.5,4.35,18.0,188.5,315.79,249.75
2016,7,22,18,30,531.0,44.0,4.3,17.0,139.0,251.54,193.02
2016,7,22,18,45,422.5,35.5,4.25,16.5,96.0,178.79,129.42
2016,7,22,19,0,314.0,27.0,4.2,16.0,53.0,117.59,71.17
2016,7,22,19,15,157.0,13.5,4.15,15.5,26.5,42.2,0.0
2016,7,22,19,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,23,5,15,122.5,9.5,3.05,13.5,16.5,9.05,0.0
2016,7,23,5,30,245.0,19.0,3.0,14.0,33.0,15.33,0.0
2016,7,23,5,45,371.5,28.5,3.0,15.0,73.0,22.32,13.04
2016,7,23,6,0,498.0,38.0,3.0,16.0,113.0,28.95,19.59
2016,7,23,6,15,570.0,44.0,2.95,16.5,161.0,35.18,25.41
2016,7,23,6,30,642.0,50.0,2.9,17.0,209.0,38.63,28.62
2016,7,23,6,45,691.0,54.5,2.85,18.0,261.0,40.63,30.31
2016,7,23,7,0,740.0,59.0,2.8,19.0,313.0,42.57,31.85
2016,7,23,7,15,772.5,63.0,2.8,19.5,365.0,79.54,39.98
2016,7,23,7,30,805.0,67.0,2.8,20.0,417.0,133.2,70.86
2016,7,23,7,45,830.0,69.5,2.8,21.0,469.0,193.75,116.98
2016,7,23,8,0,855.0,72.0,2.8,22.0,521.0,251.25,164.98
2016,7,23,8,15,872.5,74.5,2.8,22.5,570.0,309.05,215.28
2016,7,23,8,30,890.0,77.0,2.8,23.0,619.0,368.17,266.38
2016,7,23,8,45,904.0,78.5,2.8,23.5,665.0,426.1,315.56
2016,7,23,9,0,918.0,80.0,2.8,24.0,711.0,484.45,363.53
2016,7,23,9,15,928.5,81.5,2.85,24.0,752.0,541.2,409.62
2016,7,23,9,30,939.0,83.0,2.9,24.0,793.0,597.48,454.0
2016,7,23,9,45,942.0,87.5,2.95,24.5,828.0,651.27,494.28
2016,7,23,10,0,945.0,92.0,3.0,25.0,863.0,703.42,532.09
2016,7,23,10,15,951.0,93.0,3.05,25.0,892.5,752.55,567.28
2016,7,23,10,30,957.0,94.0,3.1,25.0,922.0,799.84,599.12
2016,7,23,10,45,961.0,95.0,3.2,25.0,945.5,843.51,628.5
2016,7,23,11,0,965.0,96.0,3.3,25.0,969.0,884.77,656.09
2016,7,23,11,15,968.0,96.5,3.4,25.0,985.0,922.11,680.93
2016,7,23,11,30,971.0,97.0,3.5,25.0,1001.0,956.62,703.84
2016,7,23,11,45,972.0,98.0,3.6,25.5,1010.0,986.82,722.47
2016,7,23,12,0,973.0,99.0,3.7,26.0,1019.0,1013.82,738.97
2016,7,23,12,15,973.5,99.0,3.8,26.0,1020.0,1036.03,753.83
2016,7,23,12,30,974.0,99.0,3.9,26.0,1021.0,1054.79,766.56
2016,7,23,12,45,971.0,100.0,4.0,26.0,1014.0,1067.58,775.54
2016,7,23,13,0,968.0,101.0,4.1,26.0,1007.0,1076.69,782.31
2016,7,23,13,15,966.0,100.5,4.15,25.5,993.0,1081.56,787.67
2016,7,23,13,30,964.0,100.0,4.2,25.0,979.0,1082.69,790.79
2016,7,23,13,45,961.0,98.5,4.3,25.0,958.5,1078.03,789.06
2016,7,23,14,0,958.0,97.0,4.4,25.0,938.0,1069.65,785.03
2016,7,23,14,15,952.5,96.0,4.45,25.0,910.0,1055.67,777.12
2016,7,23,14,30,947.0,95.0,4.5,25.0,882.0,1038.16,766.98
2016,7,23,14,45,940.0,93.5,4.55,25.0,847.5,1015.23,753.31
2016,7,23,15,0,933.0,92.0,4.6,25.0,813.0,989.07,737.68
2016,7,23,15,15,923.0,90.0,4.6,24.5,773.5,956.51,718.7
2016,7,23,15,30,913.0,88.0,4.6,24.0,734.0,921.19,697.68
2016,7,23,15,45,900.0,86.0,4.6,24.0,689.0,880.74,671.5
2016,7,23,16,0,887.0,84.0,4.6,24.0,644.0,838.16,643.6
2016,7,23,16,15,870.0,81.5,4.6,23.5,595.5,789.96,612.59
2016,7,23,16,30,853.0,79.0,4.6,23.0,547.0,740.47,580.06
2016,7,23,16,45,829.5,76.0,4.6,22.5,496.0,689.53,545.77
2016,7,23,17,0,806.0,73.0,4.6,22.0,445.0,633.27,506.04
2016,7,23,17,15,775.0,69.5,4.55,21.5,392.5,571.92,459.54
2016,7,23,17,30,744.0,66.0,4.5,21.0,340.0,511.76,412.39
2016,7,23,17,45,698.5,61.5,4.45,20.5,287.5,444.47,357.92
2016,7,23,18,0,653.0,57.0,4.4,20.0,235.0,380.54,304.23
2016,7,23,18,15,586.5,50.5,4.35,19.0,185.5,311.57,245.38
2016,7,23,18,30,520.0,44.0,4.3,18.0,136.0,247.31,188.89
2016,7,23,18,45,406.0,35.5,4.25,17.5,93.0,173.58,124.9
2016,7,23,19,0,292.0,27.0,4.2,17.0,50.0,111.51,65.8
2016,7,23,19,15,146.0,13.5,4.15,16.5,25.0,40.01,0.0
2016,7,23,19,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,4.05,14.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,24,5,15,99.5,9.5,3.5,14.5,15.0,9.05,0.0
2016,7,24,5,30,199.0,19.0,3.5,15.0,30.0,15.42,0.0
2016,7,24,5,45,326.5,29.5,3.5,16.0,68.5,23.33,13.69
2016,7,24,6,0,454.0,40.0,3.5,17.0,107.0,30.8,21.07
2016,7,24,6,15,529.5,47.0,3.4,17.5,154.5,34.76,24.91
2016,7,24,6,30,605.0,54.0,3.3,18.0,202.0,38.57,28.42
2016,7,24,6,45,658.0,58.5,3.25,18.5,253.5,44.09,33.28
2016,7,24,7,0,711.0,63.0,3.2,19.0,305.0,45.86,34.73
2016,7,24,7,15,745.0,67.0,3.1,19.5,357.0,80.56,42.01
2016,7,24,7,30,779.0,71.0,3.0,20.0,409.0,132.82,71.76
2016,7,24,7,45,806.0,73.5,2.95,21.0,460.5,186.72,112.35
2016,7,24,8,0,833.0,76.0,2.9,22.0,512.0,243.59,159.73
2016,7,24,8,15,851.5,79.0,2.9,22.5,561.0,306.16,213.62
2016,7,24,8,30,870.0,82.0,2.9,23.0,610.0,364.96,264.36
2016,7,24,8,45,885.0,83.5,2.95,23.5,656.0,422.29,313.09
2016,7,24,9,0,900.0,85.0,3.0,24.0,702.0,480.16,360.81
2016,7,24,9,15,910.5,87.0,3.05,24.0,743.0,536.52,406.68
2016,7,24,9,30,921.0,89.0,3.1,24.0,784.0,592.44,450.87
2016,7,24,9,45,930.0,90.5,3.15,24.5,820.0,646.32,491.4
2016,7,24,10,0,939.0,92.0,3.2,25.0,856.0,699.11,529.91
2016,7,24,10,15,945.0,93.0,3.25,25.0,886.0,748.03,565.12
2016,7,24,10,30,951.0,94.0,3.3,25.0,916.0,795.12,596.96
2016,7,24,10,45,955.5,95.0,3.35,25.0,939.0,838.99,626.32
2016,7,24,11,0,960.0,96.0,3.4,25.0,962.0,880.51,653.87
2016,7,24,11,15,963.0,96.5,3.45,25.0,978.0,917.72,678.38
2016,7,24,11,30,966.0,97.0,3.5,25.0,994.0,952.12,700.93
2016,7,24,11,45,967.5,97.0,3.6,25.0,1002.5,981.7,720.59
2016,7,24,12,0,969.0,97.0,3.7,25.0,1011.0,1008.09,738.2
2016,7,24,12,15,969.0,97.0,3.75,25.0,1012.5,1029.74,752.44
2016,7,24,12,30,969.0,97.0,3.8,25.0,1014.0,1047.94,764.52
2016,7,24,12,45,963.5,99.5,3.85,25.0,1006.0,1059.72,772.53
2016,7,24,13,0,958.0,102.0,3.9,25.0,998.0,1067.82,778.33
2016,7,24,13,15,955.5,101.5,3.9,25.0,984.0,1072.13,781.46
2016,7,24,13,30,953.0,101.0,3.9,25.0,970.0,1072.75,782.34
2016,7,24,13,45,948.5,100.5,3.95,25.0,948.5,1067.67,780.03
2016,7,24,14,0,944.0,100.0,4.0,25.0,927.0,1058.94,775.5
2016,7,24,14,15,938.0,99.0,4.0,24.5,899.0,1044.6,768.58
2016,7,24,14,30,932.0,98.0,4.0,24.0,871.0,1026.8,759.47
2016,7,24,14,45,924.0,97.0,4.05,24.0,837.0,1003.72,745.73
2016,7,24,15,0,916.0,96.0,4.1,24.0,803.0,977.5,729.91
2016,7,24,15,15,906.0,94.0,4.1,23.5,763.5,945.34,711.14
2016,7,24,15,30,896.0,92.0,4.1,23.0,724.0,910.48,690.36
2016,7,24,15,45,882.5,90.0,4.1,23.0,679.5,870.11,664.23
2016,7,24,16,0,869.0,88.0,4.1,23.0,635.0,827.7,636.43
2016,7,24,16,15,851.5,85.0,4.05,22.5,587.0,779.18,604.93
2016,7,24,16,30,834.0,82.0,4.0,22.0,539.0,734.65,575.8
2016,7,24,16,45,812.0,78.5,4.0,21.5,488.5,679.8,538.62
2016,7,24,17,0,790.0,75.0,4.0,21.0,438.0,624.68,499.59
2016,7,24,17,15,759.0,71.5,3.95,20.5,386.0,564.03,453.69
2016,7,24,17,30,728.0,68.0,3.9,20.0,334.0,504.59,407.13
2016,7,24,17,45,684.5,62.5,3.85,19.5,282.5,437.97,353.24
2016,7,24,18,0,641.0,57.0,3.8,19.0,231.0,376.47,301.46
2016,7,24,18,15,574.5,50.5,3.75,18.0,182.0,306.3,241.65
2016,7,24,18,30,508.0,44.0,3.7,17.0,133.0,242.72,185.66
2016,7,24,18,45,398.0,35.0,3.65,16.5,91.0,170.38,122.63
2016,7,24,19,0,288.0,26.0,3.6,16.0,49.0,108.83,62.66
2016,7,24,19,15,144.0,13.0,3.55,15.5,24.5,39.03,0.0
2016,7,24,19,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,25,5,15,98.0,9.5,2.8,11.5,14.5,9.05,0.0
2016,7,25,5,30,196.0,19.0,2.7,12.0,29.0,15.53,0.0
2016,7,25,5,45,325.0,29.5,2.6,13.0,67.5,23.45,13.89
2016,7,25,6,0,454.0,40.0,2.5,14.0,106.0,30.92,21.45
2016,7,25,6,15,531.0,47.5,2.4,14.5,154.0,35.31,25.73
2016,7,25,6,30,608.0,55.0,2.3,15.0,202.0,39.5,29.64
2016,7,25,6,45,660.5,59.5,2.25,15.5,254.0,45.08,34.6
2016,7,25,7,0,713.0,64.0,2.2,16.0,306.0,46.8,36.03
2016,7,25,7,15,747.5,68.5,2.15,16.5,358.0,80.94,43.23
2016,7,25,7,30,782.0,73.0,2.1,17.0,410.0,133.84,73.41
2016,7,25,7,45,809.5,75.0,2.05,17.5,462.0,187.62,114.25
2016,7,25,8,0,837.0,77.0,2.0,18.0,514.0,244.45,162.22
2016,7,25,8,15,855.5,80.0,1.95,18.5,563.0,307.28,216.76
2016,7,25,8,30,874.0,83.0,1.9,19.0,612.0,366.38,268.0
2016,7,25,8,45,889.5,84.5,1.85,20.0,658.5,424.21,316.54
2016,7,25,9,0,905.0,86.0,1.8,21.0,705.0,482.63,363.69
2016,7,25,9,15,916.0,87.5,1.75,21.5,746.0,539.13,408.28
2016,7,25,9,30,927.0,89.0,1.7,22.0,787.0,595.23,450.82
2016,7,25,9,45,933.0,91.5,1.7,22.5,822.5,648.58,490.06
2016,7,25,10,0,939.0,94.0,1.7,23.0,858.0,700.56,526.97
2016,7,25,10,15,945.5,95.0,1.7,23.0,888.0,749.9,561.48
2016,7,25,10,30,952.0,96.0,1.7,23.0,918.0,797.46,592.5
2016,7,25,10,45,956.5,97.0,1.7,23.5,941.0,841.45,619.55
2016,7,25,11,0,961.0,98.0,1.7,24.0,964.0,883.07,644.66
2016,7,25,11,15,964.0,98.5,1.7,24.0,980.0,920.39,667.94
2016,7,25,11,30,967.0,99.0,1.7,24.0,996.0,954.88,689.28
2016,7,25,11,45,969.0,99.0,1.75,24.5,1005.0,985.0,707.03
2016,7,25,12,0,971.0,99.0,1.8,25.0,1014.0,1011.95,722.74
2016,7,25,12,15,971.0,99.0,1.85,25.0,1015.0,1033.69,736.63
2016,7,25,12,30,971.0,99.0,1.9,25.0,1016.0,1051.97,748.49
2016,7,25,12,45,969.5,99.0,1.95,25.0,1009.5,1065.21,757.33
2016,7,25,13,0,968.0,99.0,2.0,25.0,1003.0,1074.79,764.08
2016,7,25,13,15,965.5,98.5,2.0,25.0,989.0,1079.14,767.05
2016,7,25,13,30,963.0,98.0,2.0,25.0,975.0,1079.75,767.89
2016,7,25,13,45,959.5,97.0,2.05,25.0,954.0,1075.09,766.3
2016,7,25,14,0,956.0,96.0,2.1,25.0,933.0,1066.73,762.56
2016,7,25,14,15,950.5,95.0,2.15,24.5,904.5,1052.72,756.87
2016,7,25,14,30,945.0,94.0,2.2,24.0,876.0,1035.19,749.02
2016,7,25,14,45,938.0,92.0,2.25,24.0,842.0,1011.69,735.91
2016,7,25,15,0,931.0,90.0,2.3,24.0,808.0,984.95,720.71
2016,7,25,15,15,921.0,88.5,2.35,23.5,768.0,952.92,703.35
2016,7,25,15,30,911.0,87.0,2.4,23.0,728.0,918.15,683.96
2016,7,25,15,45,898.0,85.0,2.45,23.0,683.5,877.68,659.13
2016,7,25,16,0,885.0,83.0,2.5,23.0,639.0,835.09,632.55
2016,7,25,16,15,868.0,80.5,2.5,22.5,590.5,786.88,602.46
2016,7,25,16,30,851.0,78.0,2.5,22.0,542.0,737.38,570.86
2016,7,25,16,45,828.5,74.5,2.55,22.0,491.0,686.57,536.82
2016,7,25,17,0,806.0,71.0,2.6,22.0,440.0,630.36,497.42
2016,7,25,17,15,775.0,67.5,2.55,21.5,387.5,568.96,451.93
2016,7,25,17,30,744.0,64.0,2.5,21.0,335.0,508.76,405.69
2016,7,25,17,45,700.5,59.0,2.5,20.5,283.0,441.92,352.63
2016,7,25,18,0,657.0,54.0,2.5,20.0,231.0,378.28,300.0
2016,7,25,18,15,590.5,48.0,2.45,19.0,181.5,309.58,241.97
2016,7,25,18,30,524.0,42.0,2.4,18.0,132.0,245.77,186.27
2016,7,25,18,45,415.5,33.0,2.35,17.5,90.0,173.12,123.29
2016,7,25,19,0,307.0,24.0,2.3,17.0,48.0,110.67,61.11
2016,7,25,19,15,153.5,12.0,2.25,16.5,24.0,39.68,0.0
2016,7,25,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,26,5,15,105.0,8.5,0.95,15.5,14.0,8.1,0.0
2016,7,26,5,30,210.0,17.0,0.9,16.0,28.0,13.7,0.0
2016,7,26,5,45,336.0,27.5,0.9,17.0,66.0,21.69,12.07
2016,7,26,6,0,462.0,38.0,0.9,18.0,104.0,29.23,19.61
2016,7,26,6,15,538.0,45.0,0.85,18.5,151.5,33.27,23.52
2016,7,26,6,30,614.0,52.0,0.8,19.0,199.0,37.15,27.09
2016,7,26,6,45,663.5,57.0,0.75,20.0,250.5,43.0,32.16
2016,7,26,7,0,713.0,62.0,0.7,21.0,302.0,45.23,33.92
2016,7,26,7,15,747.5,66.5,0.65,21.5,354.5,78.32,40.6
2016,7,26,7,30,782.0,71.0,0.6,22.0,407.0,131.23,69.72
2016,7,26,7,45,807.0,74.0,0.55,23.0,458.5,185.48,109.46
2016,7,26,8,0,832.0,77.0,0.5,24.0,510.0,242.49,155.51
2016,7,26,8,15,851.0,80.0,0.5,24.5,559.0,305.21,207.62
2016,7,26,8,30,870.0,83.0,0.5,25.0,608.0,364.28,256.46
2016,7,26,8,45,884.0,85.5,0.5,25.5,654.0,422.23,303.32
2016,7,26,9,0,898.0,88.0,0.5,26.0,700.0,480.63,348.8
2016,7,26,9,15,909.0,89.5,0.55,26.0,741.5,536.84,392.22
2016,7,26,9,30,920.0,91.0,0.6,26.0,783.0,592.66,433.98
2016,7,26,9,45,928.0,92.5,0.65,26.5,819.0,646.04,471.88
2016,7,26,10,0,936.0,94.0,0.7,27.0,855.0,698.23,507.75
2016,7,26,10,15,942.5,95.5,0.8,27.0,884.5,747.96,542.19
2016,7,26,10,30,949.0,97.0,0.9,27.0,914.0,795.91,573.39
2016,7,26,10,45,953.0,98.0,1.0,27.0,937.5,839.45,601.54
2016,7,26,11,0,957.0,99.0,1.1,27.0,961.0,880.6,628.05
2016,7,26,11,15,960.0,99.5,1.2,27.0,977.0,917.83,652.01
2016,7,26,11,30,963.0,100.0,1.3,27.0,993.0,952.25,674.18
2016,7,26,11,45,964.5,100.0,1.4,27.5,1001.5,981.85,692.0
2016,7,26,12,0,966.0,100.0,1.5,28.0,1010.0,1008.26,707.85
2016,7,26,12,15,966.0,100.5,1.6,27.5,1011.0,1030.44,723.98
2016,7,26,12,30,966.0,101.0,1.7,27.0,1012.0,1049.17,738.16
2016,7,26,12,45,958.5,104.5,1.8,27.0,1003.5,1060.02,746.2
2016,7,26,13,0,951.0,108.0,1.9,27.0,995.0,1067.17,752.13
2016,7,26,13,15,948.0,107.5,1.95,27.0,980.5,1071.01,755.49
2016,7,26,13,30,945.0,107.0,2.0,27.0,966.0,1071.17,756.73
2016,7,26,13,45,941.5,106.0,2.1,27.0,945.0,1066.63,755.86
2016,7,26,14,0,938.0,105.0,2.2,27.0,924.0,1058.44,752.82
2016,7,26,14,15,932.0,104.0,2.25,26.5,896.0,1044.18,746.94
2016,7,26,14,30,926.0,103.0,2.3,26.0,868.0,1026.46,738.95
2016,7,26,14,45,918.0,101.0,2.4,26.0,833.5,1002.37,725.98
2016,7,26,15,0,910.0,99.0,2.5,26.0,799.0,975.14,710.91
2016,7,26,15,15,899.5,97.0,2.5,26.0,759.0,942.63,691.35
2016,7,26,15,30,889.0,95.0,2.5,26.0,719.0,907.45,669.96
2016,7,26,15,45,876.0,92.5,2.55,26.0,675.0,867.11,645.33
2016,7,26,16,0,863.0,90.0,2.6,26.0,631.0,824.7,618.99
2016,7,26,16,15,845.0,87.0,2.55,25.5,582.5,781.58,592.31
2016,7,26,16,30,827.0,84.0,2.5,25.0,534.0,731.27,560.09
2016,7,26,16,45,804.0,80.5,2.5,24.5,483.0,675.92,523.87
2016,7,26,17,0,781.0,77.0,2.5,24.0,432.0,620.4,485.65
2016,7,26,17,15,748.5,73.0,2.45,23.5,380.0,558.57,440.18
2016,7,26,17,30,716.0,69.0,2.4,23.0,328.0,498.12,394.11
2016,7,26,17,45,671.5,63.5,2.35,22.5,276.5,433.42,342.97
2016,7,26,18,0,627.0,58.0,2.3,22.0,225.0,370.37,291.21
2016,7,26,18,15,559.0,51.0,2.2,21.0,176.0,299.77,232.28
2016,7,26,18,30,491.0,44.0,2.1,20.0,127.0,235.95,177.23
2016,7,26,18,45,385.5,34.0,2.05,19.5,85.5,164.99,116.27
2016,7,26,19,0,280.0,24.0,2.0,19.0,44.0,103.39,54.23
2016,7,26,19,15,140.0,12.0,2.0,18.5,22.0,37.05,0.0
2016,7,26,19,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,7,27,5,15,105.5,8.0,0.95,18.0,13.0,7.63,0.0
2016,7,27,5,30,211.0,16.0,0.9,18.0,26.0,12.84,0.0
2016,7,27,5,45,331.5,26.5,0.9,18.5,63.5,20.86,11.16
2016,7,27,6,0,452.0,37.0,0.9,19.0,101.0,28.43,18.8
2016,7,27,6,15,527.0,44.0,0.9,19.5,147.5,32.5,22.72
2016,7,27,6,30,602.0,51.0,0.9,20.0,194.0,36.4,26.31
2016,7,27,6,45,647.5,57.0,0.9,20.5,244.5,43.06,32.13
2016,7,27,7,0,693.0,63.0,0.9,21.0,295.0,46.1,34.68
2016,7,27,7,15,727.5,67.0,0.9,21.5,346.5,76.97,40.44
2016,7,27,7,30,762.0,71.0,0.9,22.0,398.0,128.32,68.4
2016,7,27,7,45,783.5,75.5,0.95,22.5,448.0,182.13,108.3
2016,7,27,8,0,805.0,80.0,1.0,23.0,498.0,238.33,154.57
2016,7,27,8,15,824.0,83.0,1.0,23.5,546.0,294.72,202.46
2016,7,27,8,30,843.0,86.0,1.0,24.0,594.0,357.12,254.53
2016,7,27,8,45,855.0,89.5,1.0,24.5,638.5,413.74,301.15
2016,7,27,9,0,867.0,93.0,1.0,25.0,683.0,470.63,346.41
2016,7,27,9,15,878.0,95.0,1.0,25.0,723.5,525.74,389.47
2016,7,27,9,30,889.0,97.0,1.0,25.0,764.0,580.52,430.84
2016,7,27,9,45,876.0,110.0,1.05,25.5,793.0,630.21,466.58
2016,7,27,10,0,863.0,123.0,1.1,26.0,822.0,676.85,498.99
2016,7,27,10,15,870.0,124.5,1.15,26.0,851.5,723.9,532.08
2016,7,27,10,30,877.0,126.0,1.2,26.0,881.0,769.38,562.33
2016,7,27,10,45,882.5,127.0,1.25,26.0,903.5,811.47,589.4
2016,7,27,11,0,888.0,128.0,1.3,26.0,926.0,851.47,614.95
2016,7,27,11,15,891.0,129.0,1.35,26.0,941.5,887.07,637.53
2016,7,27,11,30,894.0,130.0,1.4,26.0,957.0,920.09,658.43
2016,7,27,11,45,897.5,129.0,1.5,26.0,966.0,948.93,677.34
2016,7,27,12,0,901.0,128.0,1.6,26.0,975.0,974.9,694.52
2016,7,27,12,15,901.0,128.0,1.65,26.0,976.0,995.5,707.72
2016,7,27,12,30,901.0,128.0,1.7,26.0,977.0,1012.88,719.05
2016,7,27,12,45,907.0,123.0,1.75,26.0,972.5,1027.88,729.02
2016,7,27,13,0,913.0,118.0,1.8,26.0,968.0,1039.51,737.01
2016,7,27,13,15,910.0,117.5,1.85,25.5,954.0,1043.22,741.7
2016,7,27,13,30,907.0,117.0,1.9,25.0,940.0,1043.39,744.4
2016,7,27,13,45,906.5,113.5,1.95,25.0,920.0,1039.38,743.18
2016,7,27,14,0,906.0,110.0,2.0,25.0,900.0,1031.78,739.84
2016,7,27,14,15,899.5,109.0,2.0,25.0,872.0,1017.33,731.67
2016,7,27,14,30,893.0,108.0,2.0,25.0,844.0,999.56,721.55
2016,7,27,14,45,888.5,104.0,2.05,25.0,811.0,977.22,709.16
2016,7,27,15,0,884.0,100.0,2.1,25.0,778.0,951.66,694.69
2016,7,27,15,15,872.5,98.0,2.1,24.5,738.5,918.82,676.2
2016,7,27,15,30,861.0,96.0,2.1,24.0,699.0,883.46,655.89
2016,7,27,15,45,851.0,92.0,2.15,24.0,656.0,844.82,632.33
2016,7,27,16,0,841.0,88.0,2.2,24.0,613.0,803.98,606.94
2016,7,27,16,15,822.5,85.0,2.2,23.5,565.5,761.2,580.59
2016,7,27,16,30,804.0,82.0,2.2,23.0,518.0,711.37,548.72
2016,7,27,16,45,783.5,77.5,2.2,23.0,468.5,657.56,512.28
2016,7,27,17,0,763.0,73.0,2.2,23.0,419.0,603.43,473.96
2016,7,27,17,15,731.0,69.0,2.15,22.5,368.0,542.77,429.15
2016,7,27,17,30,699.0,65.0,2.1,22.0,317.0,483.51,383.8
2016,7,27,17,45,657.5,59.5,2.1,21.5,267.0,419.38,333.06
2016,7,27,18,0,616.0,54.0,2.1,21.0,217.0,360.13,284.09
2016,7,27,18,15,549.0,47.5,2.1,20.0,169.5,291.21,226.33
2016,7,27,18,30,482.0,41.0,2.1,19.0,122.0,229.03,172.4
2016,7,27,18,45,379.5,31.5,2.1,18.5,82.0,160.17,112.75
2016,7,27,19,0,277.0,22.0,2.1,18.0,42.0,99.87,49.59
2016,7,27,19,15,138.5,11.0,2.05,17.5,21.0,35.67,0.0
2016,7,27,19,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,28,5,15,98.0,7.5,1.1,14.5,12.0,7.15,0.0
2016,7,28,5,30,196.0,15.0,1.0,15.0,24.0,11.98,0.0
2016,7,28,5,45,320.0,25.0,0.95,15.5,60.5,19.57,10.13
2016,7,28,6,0,444.0,35.0,0.9,16.0,97.0,26.73,17.57
2016,7,28,6,15,519.0,42.0,0.85,16.0,143.0,30.88,21.66
2016,7,28,6,30,594.0,49.0,0.8,16.0,189.0,34.86,25.41
2016,7,28,6,45,644.5,54.0,0.75,16.5,239.0,40.54,30.48
2016,7,28,7,0,695.0,59.0,0.7,17.0,289.0,42.87,32.45
2016,7,28,7,15,729.0,63.0,0.7,17.5,340.5,72.83,38.11
2016,7,28,7,30,763.0,67.0,0.7,18.0,392.0,124.23,66.24
2016,7,28,7,45,789.0,69.5,0.7,19.0,442.5,177.16,105.45
2016,7,28,8,0,815.0,72.0,0.7,20.0,493.0,238.14,155.46
2016,7,28,8,15,834.0,74.5,0.7,20.5,541.5,294.33,203.54
2016,7,28,8,30,853.0,77.0,0.7,21.0,590.0,352.02,252.51
2016,7,28,8,45,867.5,79.0,0.75,21.5,635.0,408.81,299.9
2016,7,28,9,0,882.0,81.0,0.8,22.0,680.0,466.12,346.16
2016,7,28,9,15,893.0,83.0,0.85,22.5,720.5,521.97,389.76
2016,7,28,9,30,904.0,85.0,0.9,23.0,761.0,577.46,431.55
2016,7,28,9,45,912.5,86.5,1.0,23.5,796.5,630.39,470.58
2016,7,28,10,0,921.0,88.0,1.1,24.0,832.0,682.22,507.69
2016,7,28,10,15,927.0,89.0,1.15,24.0,861.5,730.51,541.36
2016,7,28,10,30,933.0,90.0,1.2,24.0,891.0,777.0,571.77
2016,7,28,10,45,938.0,90.5,1.25,24.5,914.0,820.24,598.58
2016,7,28,11,0,943.0,91.0,1.3,25.0,937.0,861.18,623.59
2016,7,28,11,15,945.5,91.5,1.3,25.0,952.5,897.52,645.98
2016,7,28,11,30,948.0,92.0,1.3,25.0,968.0,931.04,666.47
2016,7,28,11,45,949.5,92.5,1.35,25.0,976.5,960.7,685.19
2016,7,28,12,0,951.0,93.0,1.4,25.0,985.0,987.23,701.99
2016,7,28,12,15,950.5,93.0,1.45,24.5,985.5,1008.08,716.72
2016,7,28,12,30,950.0,93.0,1.5,24.0,986.0,1025.5,729.51
2016,7,28,12,45,938.5,99.0,1.55,24.0,976.5,1034.71,735.93
2016,7,28,13,0,927.0,105.0,1.6,24.0,967.0,1040.22,740.27
2016,7,28,13,15,924.0,104.5,1.6,24.0,952.5,1043.88,742.85
2016,7,28,13,30,921.0,104.0,1.6,24.0,938.0,1043.94,743.34
2016,7,28,13,45,917.5,102.5,1.65,24.0,917.0,1038.84,741.55
2016,7,28,14,0,914.0,101.0,1.7,24.0,896.0,1030.16,737.68
2016,7,28,14,15,907.5,99.5,1.7,23.5,868.0,1014.99,730.54
2016,7,28,14,30,901.0,98.0,1.7,23.0,840.0,996.46,721.38
2016,7,28,14,45,894.0,96.0,1.75,23.0,806.5,973.64,708.8
2016,7,28,15,0,887.0,94.0,1.8,23.0,773.0,947.72,694.2
2016,7,28,15,15,876.0,92.0,1.8,23.0,733.5,915.19,674.61
2016,7,28,15,30,865.0,90.0,1.8,23.0,694.0,880.09,653.25
2016,7,28,15,45,853.0,87.0,1.85,23.0,650.5,840.65,629.3
2016,7,28,16,0,841.0,84.0,1.9,23.0,607.0,799.15,603.61
2016,7,28,16,15,822.5,81.5,1.9,22.5,560.0,751.26,573.76
2016,7,28,16,30,804.0,79.0,1.9,22.0,513.0,707.53,546.26
2016,7,28,16,45,782.5,75.0,1.9,21.5,463.5,653.56,510.7
2016,7,28,17,0,761.0,71.0,1.9,21.0,414.0,599.37,473.25
2016,7,28,17,15,729.0,67.0,1.9,20.5,363.0,538.79,428.53
2016,7,28,17,30,697.0,63.0,1.9,20.0,312.0,479.63,383.17
2016,7,28,17,45,654.0,58.0,1.9,20.0,262.5,415.4,331.39
2016,7,28,18,0,611.0,53.0,1.9,20.0,213.0,356.18,281.68
2016,7,28,18,15,544.0,46.5,1.85,19.0,165.5,287.57,223.92
2016,7,28,18,30,477.0,40.0,1.8,18.0,118.0,225.73,170.08
2016,7,28,18,45,372.5,30.5,1.75,17.5,79.0,156.68,110.11
2016,7,28,19,0,268.0,21.0,1.7,17.0,40.0,95.92,44.33
2016,7,28,19,15,134.0,10.5,1.65,16.5,20.0,34.23,0.0
2016,7,28,19,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,29,5,15,0.0,10.5,0.65,14.0,10.5,10.01,0.0
2016,7,29,5,30,0.0,21.0,0.6,14.0,21.0,20.02,0.0
2016,7,29,5,45,201.5,28.5,0.55,14.5,56.0,22.26,12.17
2016,7,29,6,0,403.0,36.0,0.5,15.0,91.0,27.69,18.48
2016,7,29,6,15,479.5,43.5,0.5,15.5,136.0,32.2,22.88
2016,7,29,6,30,556.0,51.0,0.5,16.0,181.0,36.5,26.89
2016,7,29,6,45,606.0,57.0,0.55,16.5,230.0,39.34,29.43
2016,7,29,7,0,656.0,63.0,0.6,17.0,279.0,46.19,35.4
2016,7,29,7,15,692.0,67.5,0.65,17.5,329.5,74.2,40.58
2016,7,29,7,30,728.0,72.0,0.7,18.0,380.0,124.07,67.68
2016,7,29,7,45,754.5,75.0,0.75,18.5,430.0,175.51,105.82
2016,7,29,8,0,781.0,78.0,0.8,19.0,480.0,229.9,150.93
2016,7,29,8,15,801.0,81.0,0.8,19.0,528.0,285.25,198.89
2016,7,29,8,30,821.0,84.0,0.8,19.0,576.0,346.74,251.43
2016,7,29,8,45,837.0,86.0,0.85,19.5,621.0,402.46,298.29
2016,7,29,9,0,853.0,88.0,0.9,20.0,666.0,458.89,344.27
2016,7,29,9,15,865.0,90.0,0.95,20.0,707.0,513.81,388.35
2016,7,29,9,30,877.0,92.0,1.0,20.0,748.0,568.51,430.93
2016,7,29,9,45,890.5,91.5,1.05,20.5,784.5,621.38,470.11
2016,7,29,10,0,904.0,91.0,1.1,21.0,821.0,673.64,507.65
2016,7,29,10,15,910.5,92.5,1.1,21.0,850.5,722.05,541.48
2016,7,29,10,30,917.0,94.0,1.1,21.0,880.0,768.75,571.82
2016,7,29,10,45,923.5,94.0,1.15,21.5,903.5,812.11,599.05
2016,7,29,11,0,930.0,94.0,1.2,22.0,927.0,853.32,624.55
2016,7,29,11,15,933.5,94.5,1.2,22.0,943.0,890.12,647.47
2016,7,29,11,30,937.0,95.0,1.2,22.0,959.0,924.22,668.52
2016,7,29,11,45,940.0,94.5,1.25,22.5,968.5,954.0,686.21
2016,7,29,12,0,943.0,94.0,1.3,23.0,978.0,980.73,701.94
2016,7,29,12,15,943.5,94.5,1.35,23.0,979.5,1002.91,716.21
2016,7,29,12,30,944.0,95.0,1.4,23.0,981.0,1021.72,728.5
2016,7,29,12,45,943.5,94.0,1.45,23.0,975.0,1034.54,737.19
2016,7,29,13,0,943.0,93.0,1.5,23.0,969.0,1043.77,743.84
2016,7,29,13,15,941.0,92.5,1.55,23.0,955.0,1048.4,747.78
2016,7,29,13,30,939.0,92.0,1.6,23.0,941.0,1049.37,749.62
2016,7,29,13,45,936.0,91.0,1.65,23.0,920.5,1045.13,748.37
2016,7,29,14,0,933.0,90.0,1.7,23.0,900.0,1037.26,745.0
2016,7,29,14,15,927.5,89.0,1.7,22.5,872.5,1023.32,738.63
2016,7,29,14,30,922.0,88.0,1.7,22.0,845.0,1005.93,730.19
2016,7,29,14,45,916.0,85.5,1.7,22.0,812.0,983.03,716.88
2016,7,29,15,0,910.0,83.0,1.7,22.0,779.0,956.91,701.56
2016,7,29,15,15,900.5,81.5,1.7,21.5,740.0,925.64,684.18
2016,7,29,15,30,891.0,80.0,1.7,21.0,701.0,891.67,664.86
2016,7,29,15,45,880.0,77.5,1.7,21.0,657.5,852.73,640.75
2016,7,29,16,0,869.0,75.0,1.7,21.0,614.0,811.6,614.91
2016,7,29,16,15,852.5,72.5,1.7,21.0,567.0,764.15,584.35
2016,7,29,16,30,836.0,70.0,1.7,21.0,520.0,715.42,552.41
2016,7,29,16,45,816.0,66.5,1.7,21.0,470.5,662.03,516.48
2016,7,29,17,0,796.0,63.0,1.7,21.0,421.0,608.23,479.2
2016,7,29,17,15,766.0,60.0,1.65,20.5,369.5,552.8,438.12
2016,7,29,17,30,736.0,57.0,1.6,20.0,318.0,494.16,393.17
2016,7,29,17,45,695.5,52.0,1.6,19.5,267.5,429.27,341.8
2016,7,29,18,0,655.0,47.0,1.6,19.0,217.0,367.36,290.57
2016,7,29,18,15,590.0,41.5,1.55,18.5,169.0,298.26,231.73
2016,7,29,18,30,525.0,36.0,1.5,18.0,121.0,235.53,176.49
2016,7,29,18,45,419.0,28.0,1.45,17.5,80.5,164.93,114.8
2016,7,29,19,0,313.0,20.0,1.4,17.0,40.0,104.69,43.91
2016,7,29,19,15,156.5,10.0,1.3,16.5,20.0,37.63,0.0
2016,7,29,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,0.45,11.5,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,30,5,15,103.5,7.0,0.4,11.5,11.0,6.67,0.0
2016,7,30,5,30,207.0,14.0,0.4,12.0,22.0,13.34,0.0
2016,7,30,5,45,337.5,24.0,0.4,12.5,59.0,18.87,9.37
2016,7,30,6,0,468.0,34.0,0.4,13.0,96.0,26.08,17.23
2016,7,30,6,15,544.5,40.5,0.4,13.5,143.5,32.59,23.43
2016,7,30,6,30,621.0,47.0,0.4,14.0,191.0,36.59,27.2
2016,7,30,6,45,671.0,52.0,0.45,14.5,242.0,39.07,29.46
2016,7,30,7,0,721.0,57.0,0.5,15.0,293.0,41.48,31.52
2016,7,30,7,15,755.0,60.5,0.5,15.5,345.0,69.92,36.33
2016,7,30,7,30,789.0,64.0,0.5,16.0,397.0,122.48,64.51
2016,7,30,7,45,813.5,67.0,0.55,16.5,448.0,182.61,109.7
2016,7,30,8,0,838.0,70.0,0.6,17.0,499.0,239.75,157.34
2016,7,30,8,15,856.0,72.5,0.6,17.0,548.0,297.08,207.33
2016,7,30,8,30,874.0,75.0,0.6,17.0,597.0,355.8,258.25
2016,7,30,8,45,888.0,77.0,0.65,17.5,642.5,413.68,307.21
2016,7,30,9,0,902.0,79.0,0.7,18.0,688.0,472.01,354.9
2016,7,30,9,15,912.0,81.0,0.75,18.0,729.0,528.54,400.36
2016,7,30,9,30,922.0,83.0,0.8,18.0,770.0,584.57,444.0
2016,7,30,9,45,930.0,84.5,0.85,18.5,805.5,638.22,483.71
2016,7,30,10,0,938.0,86.0,0.9,19.0,841.0,690.66,521.28
2016,7,30,10,15,943.5,87.0,0.9,19.0,870.5,739.48,555.02
2016,7,30,10,30,949.0,88.0,0.9,19.0,900.0,786.42,585.3
2016,7,30,10,45,952.5,89.0,0.95,19.5,922.5,829.7,612.35
2016,7,30,11,0,956.0,90.0,1.0,20.0,945.0,870.52,637.51
2016,7,30,11,15,958.5,90.5,1.0,20.0,960.5,907.39,660.31
2016,7,30,11,30,961.0,91.0,1.0,20.0,976.0,941.39,681.14
2016,7,30,11,45,961.0,92.0,1.05,20.0,984.0,970.61,699.77
2016,7,30,12,0,961.0,93.0,1.1,20.0,992.0,996.56,716.42
2016,7,30,12,15,961.0,93.0,1.15,20.0,992.5,1018.15,730.4
2016,7,30,12,30,961.0,93.0,1.2,20.0,993.0,1036.26,742.36
2016,7,30,12,45,958.5,93.0,1.25,20.0,986.0,1048.36,750.71
2016,7,30,13,0,956.0,93.0,1.3,20.0,979.0,1056.79,756.97
2016,7,30,13,15,953.5,92.5,1.3,20.0,965.0,1060.99,759.85
2016,7,30,13,30,951.0,92.0,1.3,20.0,951.0,1061.47,760.6
2016,7,30,13,45,947.5,90.5,1.3,20.0,929.5,1056.16,757.94
2016,7,30,14,0,944.0,89.0,1.3,20.0,908.0,1047.15,753.16
2016,7,30,14,15,938.5,88.0,1.3,19.5,880.0,1033.08,746.79
2016,7,30,14,30,933.0,87.0,1.3,19.0,852.0,1015.51,738.32
2016,7,30,14,45,926.5,85.0,1.35,19.0,818.5,992.47,725.88
2016,7,30,15,0,920.0,83.0,1.4,19.0,785.0,966.19,711.34
2016,7,30,15,15,910.5,81.5,1.4,18.5,745.5,934.64,693.85
2016,7,30,15,30,901.0,80.0,1.4,18.0,706.0,900.35,674.4
2016,7,30,15,45,888.5,78.0,1.4,18.0,662.0,860.35,649.66
2016,7,30,16,0,876.0,76.0,1.4,18.0,618.0,818.23,623.21
2016,7,30,16,15,859.5,73.5,1.4,17.5,570.0,770.49,593.61
2016,7,30,16,30,843.0,71.0,1.4,17.0,522.0,721.44,562.46
2016,7,30,16,45,820.5,68.5,1.4,17.0,472.0,667.13,525.74
2016,7,30,17,0,798.0,66.0,1.4,17.0,422.0,617.05,490.73
2016,7,30,17,15,767.0,62.0,1.3,16.5,370.0,555.28,444.45
2016,7,30,17,30,736.0,58.0,1.2,16.0,318.0,494.79,397.53
2016,7,30,17,45,691.0,54.0,1.2,15.5,267.0,428.72,344.88
2016,7,30,18,0,646.0,50.0,1.2,15.0,216.0,366.05,292.67
2016,7,30,18,15,579.0,44.0,1.1,14.5,167.5,295.99,232.44
2016,7,30,18,30,512.0,38.0,1.0,14.0,119.0,234.76,177.87
2016,7,30,18,45,399.5,29.0,0.95,13.5,78.5,162.22,114.09
2016,7,30,19,0,287.0,20.0,0.9,13.0,38.0,97.75,36.2
2016,7,30,19,15,143.5,10.0,0.85,12.5,19.0,35.14,0.0
2016,7,30,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,0.45,11.5,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,0.3,10.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,31,5,15,74.0,7.0,1.1,9.5,10.0,6.67,0.0
2016,7,31,5,30,148.0,14.0,1.1,10.0,20.0,13.34,0.0
2016,7,31,5,45,281.0,25.5,1.15,10.5,55.5,20.35,10.34
2016,7,31,6,0,414.0,37.0,1.2,11.0,91.0,28.87,19.75
2016,7,31,6,15,494.0,44.5,1.2,11.0,137.5,33.32,24.27
2016,7,31,6,30,574.0,52.0,1.2,11.0,184.0,37.59,28.4
2016,7,31,6,45,626.0,58.0,1.2,11.5,234.5,40.38,30.97
2016,7,31,7,0,678.0,64.0,1.2,12.0,285.0,47.33,37.15
2016,7,31,7,15,714.0,68.5,1.15,12.5,336.5,74.1,41.78
2016,7,31,7,30,750.0,73.0,1.1,13.0,388.0,125.32,69.53
2016,7,31,7,45,777.5,76.0,1.1,13.5,439.0,178.29,109.33
2016,7,31,8,0,805.0,79.0,1.1,14.0,490.0,234.34,156.66
2016,7,31,8,15,824.5,82.0,1.05,14.5,538.5,291.07,206.47
2016,7,31,8,30,844.0,85.0,1.0,15.0,587.0,353.81,260.61
2016,7,31,8,45,860.0,86.5,1.0,15.5,632.5,410.54,309.04
2016,7,31,9,0,876.0,88.0,1.0,16.0,678.0,467.93,356.41
2016,7,31,9,15,887.5,89.5,1.0,16.5,719.0,523.52,400.73
2016,7,31,9,30,899.0,91.0,1.0,17.0,760.0,578.79,443.12
2016,7,31,9,45,907.5,92.5,1.0,17.5,795.5,631.71,482.25
2016,7,31,10,0,916.0,94.0,1.0,18.0,831.0,683.52,519.21
2016,7,31,10,15,922.0,95.5,1.0,18.0,860.5,732.27,553.54
2016,7,31,10,30,928.0,97.0,1.0,18.0,890.0,779.23,584.17
2016,7,31,10,45,934.0,97.0,1.05,18.5,913.0,822.77,611.66
2016,7,31,11,0,940.0,97.0,1.1,19.0,936.0,864.09,637.38
2016,7,31,11,15,943.0,97.5,1.15,19.0,952.0,900.92,661.17
2016,7,31,11,30,946.0,98.0,1.2,19.0,968.0,934.97,683.11
2016,7,31,11,45,948.0,98.0,1.25,19.5,976.5,964.69,700.91
2016,7,31,12,0,950.0,98.0,1.3,20.0,985.0,991.27,716.71
2016,7,31,12,15,950.5,98.0,1.35,20.0,986.0,1013.16,730.94
2016,7,31,12,30,951.0,98.0,1.4,20.0,987.0,1031.64,743.15
2016,7,31,12,45,950.0,97.5,1.45,20.0,980.5,1044.63,752.04
2016,7,31,13,0,949.0,97.0,1.5,20.0,974.0,1053.99,758.85
2016,7,31,13,15,946.5,96.5,1.55,20.0,960.0,1058.18,762.58
2016,7,31,13,30,944.0,96.0,1.6,20.0,946.0,1058.68,764.17
2016,7,31,13,45,941.5,94.0,1.65,20.0,925.0,1053.88,762.58
2016,7,31,14,0,939.0,92.0,1.7,20.0,904.0,1045.37,758.82
2016,7,31,14,15,933.0,91.0,1.7,19.5,876.0,1030.85,752.03
2016,7,31,14,30,927.0,90.0,1.7,19.0,848.0,1012.86,743.13
2016,7,31,14,45,920.5,88.0,1.7,19.0,814.5,989.91,729.69
2016,7,31,15,0,914.0,86.0,1.7,19.0,781.0,963.74,714.21
2016,7,31,15,15,904.0,84.0,1.7,19.0,741.5,931.29,694.57
2016,7,31,15,30,894.0,82.0,1.7,19.0,702.0,896.13,673.06
2016,7,31,15,45,882.5,79.5,1.7,19.0,658.0,856.61,648.42
2016,7,31,16,0,871.0,77.0,1.7,19.0,614.0,814.9,622.03
2016,7,31,16,15,854.0,74.5,1.7,18.5,566.0,766.9,592.02
2016,7,31,16,30,837.0,72.0,1.7,18.0,518.0,717.66,560.49
2016,7,31,16,45,814.5,69.0,1.7,18.0,468.0,662.98,523.25
2016,7,31,17,0,792.0,66.0,1.7,18.0,418.0,612.54,487.68
2016,7,31,17,15,761.0,62.5,1.65,17.5,366.5,551.62,442.14
2016,7,31,17,30,730.0,59.0,1.6,17.0,315.0,491.98,395.88
2016,7,31,17,45,684.5,54.5,1.6,16.5,263.5,425.35,342.45
2016,7,31,18,0,639.0,50.0,1.6,16.0,212.0,362.2,289.57
2016,7,31,18,15,571.0,43.5,1.55,15.5,164.0,291.58,228.81
2016,7,31,18,30,503.0,37.0,1.5,15.0,116.0,229.95,173.84
2016,7,31,18,45,388.0,28.0,1.5,14.5,76.0,157.35,109.81
2016,7,31,19,0,273.0,19.0,1.5,14.0,36.0,92.59,27.44
2016,7,31,19,15,136.5,9.5,1.45,13.5,18.0,33.24,0.0
2016,7,31,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
