Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,1,0,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,1,5,15,51.5,7.0,0.6,10.5,9.0,0.0,0.0
2016,8,1,5,30,103.0,14.0,0.6,11.0,18.0,13.34,0.0
2016,8,1,5,45,235.5,26.5,0.65,11.5,52.5,21.41,10.79
2016,8,1,6,0,368.0,39.0,0.7,12.0,87.0,30.84,21.36
2016,8,1,6,15,452.0,48.0,0.7,12.5,132.5,36.49,26.93
2016,8,1,6,30,536.0,57.0,0.7,13.0,178.0,41.88,32.01
2016,8,1,6,45,595.5,62.5,0.7,13.5,229.0,44.04,34.0
2016,8,1,7,0,655.0,68.0,0.7,14.0,280.0,46.14,35.8
2016,8,1,7,15,693.5,72.5,0.7,14.5,331.5,71.35,40.03
2016,8,1,7,30,732.0,77.0,0.7,15.0,383.0,126.16,70.5
2016,8,1,7,45,763.0,80.0,0.75,15.5,435.0,178.64,109.21
2016,8,1,8,0,794.0,83.0,0.8,16.0,487.0,234.65,155.73
2016,8,1,8,15,814.5,86.0,0.85,16.0,536.0,291.09,205.14
2016,8,1,8,30,835.0,89.0,0.9,16.0,585.0,349.35,256.05
2016,8,1,8,45,853.5,90.5,0.95,16.5,631.5,410.89,307.98
2016,8,1,9,0,872.0,92.0,1.0,17.0,678.0,469.13,355.91
2016,8,1,9,15,884.0,94.0,1.05,17.0,719.5,525.31,401.51
2016,8,1,9,30,896.0,96.0,1.1,17.0,761.0,581.23,445.51
2016,8,1,9,45,902.5,99.0,1.15,17.5,796.5,634.27,485.21
2016,8,1,10,0,909.0,102.0,1.2,18.0,832.0,686.05,522.72
2016,8,1,10,15,916.5,103.5,1.2,18.0,862.0,735.64,558.14
2016,8,1,10,30,924.0,105.0,1.2,18.0,892.0,783.59,589.63
2016,8,1,10,45,928.0,106.5,1.25,18.0,915.5,826.95,618.27
2016,8,1,11,0,932.0,108.0,1.3,18.0,939.0,867.97,645.16
2016,8,1,11,15,936.0,108.5,1.3,18.0,955.5,905.52,668.91
2016,8,1,11,30,940.0,109.0,1.3,18.0,972.0,940.36,690.74
2016,8,1,11,45,941.0,110.0,1.35,18.5,981.0,970.11,708.64
2016,8,1,12,0,942.0,111.0,1.4,19.0,990.0,996.71,724.51
2016,8,1,12,15,942.5,111.0,1.4,18.5,991.0,1018.58,739.37
2016,8,1,12,30,943.0,111.0,1.4,18.0,992.0,1037.07,752.22
2016,8,1,12,45,945.0,109.0,1.4,18.0,986.5,1051.52,761.24
2016,8,1,13,0,947.0,107.0,1.4,18.0,981.0,1062.4,768.15
2016,8,1,13,15,944.0,106.5,1.4,18.0,966.5,1066.18,770.77
2016,8,1,13,30,941.0,106.0,1.4,18.0,952.0,1066.27,771.3
2016,8,1,13,45,937.5,104.5,1.45,18.0,931.0,1061.09,769.59
2016,8,1,14,0,934.0,103.0,1.5,18.0,910.0,1052.25,765.72
2016,8,1,14,15,928.0,101.5,1.5,18.0,881.5,1037.31,757.27
2016,8,1,14,30,922.0,100.0,1.5,18.0,853.0,1018.9,746.76
2016,8,1,14,45,914.0,98.5,1.55,18.0,818.5,995.21,733.71
2016,8,1,15,0,906.0,97.0,1.6,18.0,784.0,968.38,718.59
2016,8,1,15,15,895.0,95.0,1.6,17.5,744.0,935.25,699.86
2016,8,1,15,30,884.0,93.0,1.6,17.0,704.0,899.5,679.22
2016,8,1,15,45,870.5,90.5,1.65,17.0,659.5,858.6,654.18
2016,8,1,16,0,857.0,88.0,1.7,17.0,615.0,815.68,627.36
2016,8,1,16,15,838.5,85.5,1.7,16.5,566.5,772.76,600.71
2016,8,1,16,30,820.0,83.0,1.7,16.0,518.0,722.64,568.34
2016,8,1,16,45,794.5,79.5,1.75,16.0,467.0,665.56,529.49
2016,8,1,17,0,769.0,76.0,1.8,16.0,416.0,608.55,488.51
2016,8,1,17,15,735.0,72.0,1.85,15.5,363.5,546.16,441.93
2016,8,1,17,30,701.0,68.0,1.9,15.0,311.0,485.33,394.61
2016,8,1,17,45,650.0,62.5,1.95,14.5,259.5,418.21,340.22
2016,8,1,18,0,599.0,57.0,2.0,14.0,208.0,353.28,285.41
2016,8,1,18,15,524.5,50.0,2.0,13.5,160.0,281.74,223.41
2016,8,1,18,30,450.0,43.0,2.0,13.0,112.0,217.75,166.33
2016,8,1,18,45,325.5,32.0,2.0,13.0,72.5,143.21,100.36
2016,8,1,19,0,201.0,21.0,2.0,13.0,33.0,76.98,15.42
2016,8,1,19,15,100.5,10.5,2.0,12.5,16.5,27.69,0.0
2016,8,1,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,2,5,15,57.0,7.0,1.95,10.5,8.5,0.0,0.0
2016,8,2,5,30,114.0,14.0,1.9,11.0,17.0,13.34,0.0
2016,8,2,5,45,257.0,25.5,1.9,11.5,52.5,20.59,9.72
2016,8,2,6,0,400.0,37.0,1.9,12.0,88.0,29.13,19.77
2016,8,2,6,15,485.5,45.0,1.9,12.5,134.5,33.99,24.64
2016,8,2,6,30,571.0,53.0,1.9,13.0,181.0,38.65,29.07
2016,8,2,6,45,629.0,58.0,1.9,13.5,232.5,40.6,30.88
2016,8,2,7,0,687.0,63.0,1.9,14.0,284.0,46.72,36.29
2016,8,2,7,15,725.0,67.5,1.9,14.5,336.5,71.89,40.31
2016,8,2,7,30,763.0,72.0,1.9,15.0,389.0,124.0,67.75
2016,8,2,7,45,792.5,74.5,1.9,16.0,441.5,177.69,107.42
2016,8,2,8,0,822.0,77.0,1.9,17.0,494.0,234.7,154.99
2016,8,2,8,15,842.0,80.0,1.85,17.5,543.5,297.36,209.45
2016,8,2,8,30,862.0,83.0,1.8,18.0,593.0,356.65,261.06
2016,8,2,8,45,879.5,84.0,1.8,18.5,640.0,414.63,310.74
2016,8,2,9,0,897.0,85.0,1.8,19.0,687.0,473.41,359.49
2016,8,2,9,15,908.5,87.0,1.8,19.5,728.5,530.67,405.41
2016,8,2,9,30,920.0,89.0,1.8,20.0,770.0,587.59,449.39
2016,8,2,9,45,927.5,91.0,1.85,20.5,806.0,641.53,489.92
2016,8,2,10,0,935.0,93.0,1.9,21.0,842.0,694.23,528.27
2016,8,2,10,15,942.0,94.0,1.9,21.0,872.5,744.18,563.91
2016,8,2,10,30,949.0,95.0,1.9,21.0,903.0,792.37,595.84
2016,8,2,10,45,953.5,96.0,1.95,21.5,926.5,836.63,623.98
2016,8,2,11,0,958.0,97.0,2.0,22.0,950.0,878.5,650.21
2016,8,2,11,15,961.5,97.5,2.05,22.0,966.5,916.46,674.89
2016,8,2,11,30,965.0,98.0,2.1,22.0,983.0,951.6,697.64
2016,8,2,11,45,966.5,98.5,2.2,22.5,991.5,981.95,716.39
2016,8,2,12,0,968.0,99.0,2.3,23.0,1000.0,1009.07,733.06
2016,8,2,12,15,968.0,99.0,2.4,23.0,1001.0,1030.91,747.8
2016,8,2,12,30,968.0,99.0,2.5,23.0,1002.0,1049.24,760.42
2016,8,2,12,45,960.5,103.0,2.6,23.5,993.5,1060.69,767.28
2016,8,2,13,0,953.0,107.0,2.7,24.0,985.0,1068.39,771.91
2016,8,2,13,15,950.5,106.0,2.75,24.0,970.5,1072.18,775.16
2016,8,2,13,30,948.0,105.0,2.8,24.0,956.0,1072.23,776.2
2016,8,2,13,45,943.5,104.5,2.9,24.0,934.5,1067.07,774.56
2016,8,2,14,0,939.0,104.0,3.0,24.0,913.0,1058.25,770.68
2016,8,2,14,15,932.5,102.5,3.05,24.0,884.0,1042.75,762.13
2016,8,2,14,30,926.0,101.0,3.1,24.0,855.0,1023.76,751.41
2016,8,2,14,45,917.0,99.5,3.15,24.0,820.0,999.01,736.96
2016,8,2,15,0,908.0,98.0,3.2,24.0,785.0,971.14,720.44
2016,8,2,15,15,897.0,96.0,3.25,23.5,745.0,937.93,701.63
2016,8,2,15,30,886.0,94.0,3.3,23.0,705.0,902.08,680.81
2016,8,2,15,45,871.0,92.0,3.35,23.0,659.5,860.36,654.37
2016,8,2,16,0,856.0,90.0,3.4,23.0,614.0,816.72,626.26
2016,8,2,16,15,837.5,87.0,3.4,22.5,565.5,773.27,598.8
2016,8,2,16,30,819.0,84.0,3.4,22.0,517.0,722.55,565.55
2016,8,2,16,45,792.5,81.0,3.45,22.0,465.5,665.33,525.93
2016,8,2,17,0,766.0,78.0,3.5,22.0,414.0,608.26,484.24
2016,8,2,17,15,731.0,73.5,3.45,21.0,361.5,544.77,437.08
2016,8,2,17,30,696.0,69.0,3.4,20.0,309.0,485.09,390.92
2016,8,2,17,45,644.0,63.5,3.4,19.5,257.0,415.71,334.61
2016,8,2,18,0,592.0,58.0,3.4,19.0,205.0,350.61,279.71
2016,8,2,18,15,515.0,50.5,3.3,18.0,157.0,277.9,217.54
2016,8,2,18,30,438.0,43.0,3.2,17.0,109.0,213.04,160.52
2016,8,2,18,45,309.5,31.5,3.15,16.5,69.5,137.69,94.57
2016,8,2,19,0,181.0,20.0,3.1,16.0,30.0,70.59,4.97
2016,8,2,19,15,90.5,10.0,3.05,15.5,15.0,25.33,0.0
2016,8,2,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,3,5,15,55.0,6.0,1.2,13.5,7.5,0.0,0.0
2016,8,3,5,30,110.0,12.0,1.1,14.0,15.0,11.44,0.0
2016,8,3,5,45,249.5,24.0,1.05,15.0,50.0,19.27,8.11
2016,8,3,6,0,389.0,36.0,1.0,16.0,85.0,28.32,18.68
2016,8,3,6,15,475.0,44.5,0.95,16.5,131.5,33.66,23.92
2016,8,3,6,30,561.0,53.0,0.9,17.0,178.0,38.75,28.67
2016,8,3,6,45,617.0,59.0,0.85,17.5,229.0,41.49,31.16
2016,8,3,7,0,673.0,65.0,0.8,18.0,280.0,44.09,33.4
2016,8,3,7,15,711.0,70.0,0.75,18.5,332.5,72.68,41.07
2016,8,3,7,30,749.0,75.0,0.7,19.0,385.0,124.4,67.56
2016,8,3,7,45,778.0,78.0,0.7,20.0,436.5,177.66,105.84
2016,8,3,8,0,807.0,81.0,0.7,21.0,488.0,234.2,151.65
2016,8,3,8,15,827.5,84.0,0.7,21.5,537.5,291.5,200.3
2016,8,3,8,30,848.0,87.0,0.7,22.0,587.0,354.83,253.26
2016,8,3,8,45,863.5,89.5,0.7,22.5,633.0,412.67,300.93
2016,8,3,9,0,879.0,92.0,0.7,23.0,679.0,471.14,347.46
2016,8,3,9,15,891.0,94.0,0.8,23.0,721.0,527.81,392.48
2016,8,3,9,30,903.0,96.0,0.9,23.0,763.0,584.22,436.0
2016,8,3,9,45,906.5,100.5,1.0,23.5,797.5,637.32,475.02
2016,8,3,10,0,910.0,105.0,1.1,24.0,832.0,688.85,511.79
2016,8,3,10,15,917.0,106.5,1.2,24.0,862.5,738.27,547.25
2016,8,3,10,30,924.0,108.0,1.3,24.0,893.0,786.0,579.09
2016,8,3,10,45,928.5,109.5,1.45,24.5,916.0,829.86,607.43
2016,8,3,11,0,933.0,111.0,1.6,25.0,939.0,871.42,634.04
2016,8,3,11,15,936.5,111.5,1.7,24.5,955.5,908.67,659.67
2016,8,3,11,30,940.0,112.0,1.8,24.0,972.0,943.17,683.6
2016,8,3,11,45,941.0,113.0,1.9,24.0,980.5,972.99,703.24
2016,8,3,12,0,942.0,114.0,2.0,24.0,989.0,999.66,720.94
2016,8,3,12,15,942.0,114.0,2.05,24.0,990.5,1021.11,734.79
2016,8,3,12,30,942.0,114.0,2.1,24.0,992.0,1039.14,746.61
2016,8,3,12,45,944.0,112.0,2.2,24.0,986.0,1053.61,756.92
2016,8,3,13,0,946.0,110.0,2.3,24.0,980.0,1064.5,765.12
2016,8,3,13,15,943.5,109.5,2.35,23.5,966.0,1068.78,770.2
2016,8,3,13,30,941.0,109.0,2.4,23.0,952.0,1069.36,773.14
2016,8,3,13,45,937.5,107.5,2.5,23.0,930.5,1064.17,771.64
2016,8,3,14,0,934.0,106.0,2.6,23.0,909.0,1055.29,767.9
2016,8,3,14,15,928.0,104.5,2.65,22.5,881.0,1040.32,761.28
2016,8,3,14,30,922.0,103.0,2.7,22.0,853.0,1021.86,752.47
2016,8,3,14,45,915.5,100.5,2.8,22.0,818.5,998.45,739.43
2016,8,3,15,0,909.0,98.0,2.9,22.0,784.0,971.81,724.2
2016,8,3,15,15,898.5,96.5,2.95,21.5,744.0,939.56,706.05
2016,8,3,15,30,888.0,95.0,3.0,21.0,704.0,904.63,685.88
2016,8,3,15,45,875.5,91.5,3.05,21.0,659.5,863.24,659.67
2016,8,3,16,0,863.0,88.0,3.1,21.0,615.0,819.73,631.66
2016,8,3,16,15,844.5,85.5,3.15,20.5,566.0,776.52,604.6
2016,8,3,16,30,826.0,83.0,3.2,20.0,517.0,726.06,571.67
2016,8,3,16,45,802.5,79.0,3.25,20.0,465.5,669.45,532.38
2016,8,3,17,0,779.0,75.0,3.3,20.0,414.0,612.73,490.91
2016,8,3,17,15,744.5,70.5,3.3,19.5,361.5,548.93,442.53
2016,8,3,17,30,710.0,66.0,3.3,19.0,309.0,486.74,393.6
2016,8,3,17,45,661.0,60.5,3.35,18.5,257.0,420.14,339.26
2016,8,3,18,0,612.0,55.0,3.4,18.0,205.0,355.58,284.49
2016,8,3,18,15,535.5,47.5,3.35,17.0,156.5,282.1,221.31
2016,8,3,18,30,459.0,40.0,3.3,16.0,108.0,216.49,163.22
2016,8,3,18,45,330.5,29.5,3.25,15.5,68.5,141.27,96.28
2016,8,3,19,0,202.0,19.0,3.2,15.0,29.0,73.64,0.0
2016,8,3,19,15,101.0,9.5,3.15,14.5,14.5,26.55,0.0
2016,8,3,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,8,4,5,15,30.5,6.0,2.3,10.5,7.0,0.0,0.0
2016,8,4,5,30,61.0,12.0,2.3,11.0,14.0,11.44,0.0
2016,8,4,5,45,202.0,26.0,2.35,11.5,47.5,20.49,8.57
2016,8,4,6,0,343.0,40.0,2.4,12.0,81.0,32.28,22.37
2016,8,4,6,15,433.5,49.5,2.4,12.5,127.5,38.29,28.39
2016,8,4,6,30,524.0,59.0,2.4,13.0,174.0,44.04,33.84
2016,8,4,6,45,267.0,84.5,2.45,13.5,143.5,61.15,49.21
2016,8,4,7,0,10.0,110.0,2.5,14.0,113.0,96.11,80.08
2016,8,4,7,15,15.0,129.0,2.45,14.5,134.5,113.11,89.97
2016,8,4,7,30,20.0,148.0,2.4,15.0,156.0,131.88,104.58
2016,8,4,7,45,52.0,179.5,2.35,15.5,205.0,159.93,125.53
2016,8,4,8,0,84.0,211.0,2.3,16.0,254.0,197.15,153.94
2016,8,4,8,15,229.0,219.5,2.25,16.5,351.0,243.08,185.98
2016,8,4,8,30,374.0,228.0,2.2,17.0,448.0,314.4,239.86
2016,8,4,8,45,617.5,165.5,2.15,17.5,562.0,377.38,287.4
2016,8,4,9,0,861.0,103.0,2.1,18.0,676.0,469.31,358.94
2016,8,4,9,15,873.0,105.0,2.1,18.0,717.5,528.23,406.89
2016,8,4,9,30,885.0,107.0,2.1,18.0,759.0,583.87,451.16
2016,8,4,9,45,899.0,106.0,2.15,18.0,796.0,637.5,492.96
2016,8,4,10,0,913.0,105.0,2.2,18.0,833.0,690.51,533.22
2016,8,4,10,15,919.5,106.5,2.2,18.0,863.0,739.77,569.42
2016,8,4,10,30,926.0,108.0,2.2,18.0,893.0,787.28,601.68
2016,8,4,10,45,708.0,232.0,2.25,18.0,842.0,777.7,592.05
2016,8,4,11,0,490.0,356.0,2.3,18.0,791.0,746.65,565.22
2016,8,4,11,15,715.5,233.5,2.25,17.5,880.5,845.04,640.83
2016,8,4,11,30,941.0,111.0,2.2,17.0,970.0,943.03,707.26
2016,8,4,11,45,943.5,110.0,2.2,17.0,978.5,972.29,725.4
2016,8,4,12,0,946.0,109.0,2.2,17.0,987.0,998.43,742.15
2016,8,4,12,15,945.5,109.0,2.15,17.0,987.5,1019.44,754.97
2016,8,4,12,30,945.0,109.0,2.1,17.0,988.0,1036.99,765.58
2016,8,4,12,45,942.5,109.5,2.1,17.0,980.5,1049.55,773.68
2016,8,4,13,0,940.0,110.0,2.1,17.0,973.0,1058.48,779.59
2016,8,4,13,15,936.5,109.0,2.1,16.5,958.0,1061.18,783.11
2016,8,4,13,30,933.0,108.0,2.1,16.0,943.0,1060.17,784.44
2016,8,4,13,45,930.5,106.0,2.1,16.0,921.5,1055.42,782.04
2016,8,4,14,0,928.0,104.0,2.1,16.0,900.0,1046.99,777.42
2016,8,4,14,15,921.5,102.5,2.1,16.0,871.0,1031.52,768.35
2016,8,4,14,30,915.0,101.0,2.1,16.0,842.0,1012.6,757.16
2016,8,4,14,45,906.5,99.0,2.1,16.0,807.5,987.87,742.21
2016,8,4,15,0,898.0,97.0,2.1,16.0,773.0,960.03,725.23
2016,8,4,15,15,887.0,95.0,2.1,15.5,732.5,926.97,705.99
2016,8,4,15,30,876.0,93.0,2.1,15.0,692.0,891.28,684.8
2016,8,4,15,45,862.0,90.0,2.1,15.0,647.5,849.48,657.84
2016,8,4,16,0,848.0,87.0,2.1,15.0,603.0,805.71,629.22
2016,8,4,16,15,829.0,84.5,2.1,14.5,554.5,762.6,601.79
2016,8,4,16,30,810.0,82.0,2.1,14.0,506.0,712.35,568.55
2016,8,4,16,45,784.5,78.5,2.15,14.0,455.0,655.57,528.98
2016,8,4,17,0,759.0,75.0,2.2,14.0,404.0,598.89,487.18
2016,8,4,17,15,724.0,70.5,2.2,13.5,352.0,535.71,438.78
2016,8,4,17,30,689.0,66.0,2.2,13.0,300.0,474.24,389.86
2016,8,4,17,45,639.0,60.5,2.2,13.0,248.5,408.29,334.67
2016,8,4,18,0,589.0,55.0,2.2,13.0,197.0,344.47,279.33
2016,8,4,18,15,512.5,47.0,2.15,12.5,149.5,271.73,215.72
2016,8,4,18,30,436.0,39.0,2.1,12.0,102.0,206.96,157.52
2016,8,4,18,45,310.0,28.0,2.1,11.5,64.0,133.48,90.99
2016,8,4,19,0,184.0,17.0,2.1,11.0,26.0,66.82,0.0
2016,8,4,19,15,92.0,8.5,2.05,11.0,13.0,23.92,0.0
2016,8,4,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,5,5,15,33.5,5.0,1.2,10.0,6.0,0.0,0.0
2016,8,5,5,30,67.0,10.0,1.2,10.0,12.0,9.53,0.0
2016,8,5,5,45,196.0,24.0,1.25,10.5,44.5,19.5,7.28
2016,8,5,6,0,325.0,38.0,1.3,11.0,77.0,30.47,20.86
2016,8,5,6,15,413.0,48.5,1.3,11.5,122.0,37.49,27.8
2016,8,5,6,30,501.0,59.0,1.3,12.0,167.0,44.15,34.09
2016,8,5,6,45,555.5,67.0,1.3,12.5,217.0,48.23,37.86
2016,8,5,7,0,610.0,75.0,1.3,13.0,267.0,52.09,41.26
2016,8,5,7,15,651.0,81.0,1.3,13.0,318.5,73.43,44.77
2016,8,5,7,30,692.0,87.0,1.3,13.0,370.0,123.14,70.85
2016,8,5,7,45,466.5,147.0,1.3,13.5,349.0,182.21,126.26
2016,8,5,8,0,241.0,207.0,1.3,14.0,328.0,217.84,165.09
2016,8,5,8,15,288.0,222.0,1.25,14.5,380.5,260.6,198.55
2016,8,5,8,30,335.0,237.0,1.2,15.0,433.0,308.75,236.52
2016,8,5,8,45,577.5,175.5,1.2,15.5,546.0,370.53,282.73
2016,8,5,9,0,820.0,114.0,1.2,16.0,659.0,460.75,352.37
2016,8,5,9,15,833.5,117.0,1.2,16.0,700.5,516.76,397.52
2016,8,5,9,30,847.0,120.0,1.2,16.0,742.0,572.84,441.5
2016,8,5,9,45,844.5,128.5,1.25,16.5,774.5,624.27,480.07
2016,8,5,10,0,842.0,137.0,1.3,17.0,807.0,673.78,516.0
2016,8,5,10,15,849.5,139.0,1.35,17.0,836.5,722.04,551.24
2016,8,5,10,30,857.0,141.0,1.4,17.0,866.0,768.85,584.35
2016,8,5,10,45,860.5,144.0,1.45,17.5,888.5,811.85,612.0
2016,8,5,11,0,864.0,147.0,1.5,18.0,911.0,848.75,635.24
2016,8,5,11,15,868.0,147.5,1.55,18.0,927.0,884.4,658.75
2016,8,5,11,30,872.0,148.0,1.6,18.0,943.0,917.55,680.51
2016,8,5,11,45,872.5,149.5,1.65,18.0,951.0,945.82,699.04
2016,8,5,12,0,873.0,151.0,1.7,18.0,959.0,971.15,715.72
2016,8,5,12,15,873.0,151.0,1.7,18.0,960.0,991.51,728.55
2016,8,5,12,30,873.0,151.0,1.7,18.0,961.0,1008.7,739.44
2016,8,5,12,45,683.5,264.5,1.75,18.0,896.0,965.87,712.1
2016,8,5,13,0,494.0,378.0,1.8,18.0,831.0,900.34,664.1
2016,8,5,13,15,677.5,263.5,1.8,18.0,874.0,976.47,721.6
2016,8,5,13,30,861.0,149.0,1.8,18.0,917.0,1030.17,756.22
2016,8,5,13,45,855.5,147.5,1.85,18.0,895.5,1033.06,758.79
2016,8,5,14,0,850.0,146.0,1.9,18.0,874.0,1022.91,753.68
2016,8,5,14,15,842.0,144.0,1.95,17.5,845.0,1006.38,746.05
2016,8,5,14,30,834.0,142.0,2.0,17.0,816.0,986.62,736.34
2016,8,5,14,45,825.5,138.5,2.05,17.0,782.0,961.65,721.79
2016,8,5,15,0,817.0,135.0,2.1,17.0,748.0,933.76,705.25
2016,8,5,15,15,803.5,132.0,2.15,17.0,708.0,899.08,683.98
2016,8,5,15,30,790.0,129.0,2.2,17.0,668.0,862.09,660.95
2016,8,5,15,45,775.5,124.0,2.25,17.0,623.5,819.98,634.04
2016,8,5,16,0,761.0,119.0,2.3,17.0,579.0,776.09,605.49
2016,8,5,16,15,738.5,115.0,2.35,16.5,531.0,729.08,575.27
2016,8,5,16,30,716.0,111.0,2.4,16.0,483.0,677.93,541.27
2016,8,5,16,45,690.0,104.5,2.45,16.0,433.5,621.18,500.18
2016,8,5,17,0,664.0,98.0,2.5,16.0,384.0,564.82,457.8
2016,8,5,17,15,624.0,91.5,2.6,15.5,333.0,500.65,408.79
2016,8,5,17,30,584.0,85.0,2.7,15.0,282.0,438.89,359.78
2016,8,5,17,45,529.0,77.0,2.8,15.0,232.0,370.67,303.06
2016,8,5,18,0,474.0,69.0,2.9,15.0,182.0,307.17,248.43
2016,8,5,18,15,392.5,58.0,2.9,14.5,136.5,235.21,186.12
2016,8,5,18,30,311.0,47.0,2.9,14.0,91.0,171.43,129.92
2016,8,5,18,45,197.0,32.0,2.95,13.5,56.0,104.84,70.19
2016,8,5,19,0,83.0,17.0,3.0,13.0,21.0,42.6,0.0
2016,8,5,19,15,41.5,8.5,3.0,12.5,10.5,15.18,0.0
2016,8,5,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,8,6,5,15,21.5,5.0,3.0,9.5,5.0,0.0,0.0
2016,8,6,5,30,43.0,10.0,3.0,10.0,10.0,9.53,0.0
2016,8,6,5,45,174.5,24.0,3.05,11.0,42.0,18.92,6.05
2016,8,6,6,0,306.0,38.0,3.1,12.0,74.0,30.62,20.78
2016,8,6,6,15,397.0,48.5,3.0,12.5,119.0,37.62,27.73
2016,8,6,6,30,488.0,59.0,2.9,13.0,164.0,44.28,34.02
2016,8,6,6,45,552.5,65.5,2.85,13.5,214.5,47.09,36.65
2016,8,6,7,0,617.0,72.0,2.8,14.0,265.0,49.82,39.04
2016,8,6,7,15,658.5,78.0,2.75,14.5,316.5,70.53,42.37
2016,8,6,7,30,700.0,84.0,2.7,15.0,368.0,120.73,68.23
2016,8,6,7,45,732.0,87.5,2.7,15.5,420.0,172.53,106.2
2016,8,6,8,0,764.0,91.0,2.7,16.0,472.0,231.79,155.61
2016,8,6,8,15,786.0,94.5,2.65,16.5,521.0,287.62,204.64
2016,8,6,8,30,808.0,98.0,2.6,17.0,570.0,345.48,255.41
2016,8,6,8,45,825.5,101.0,2.55,17.5,616.0,402.96,305.03
2016,8,6,9,0,843.0,104.0,2.5,18.0,662.0,461.43,353.93
2016,8,6,9,15,856.0,106.0,2.45,18.5,703.5,519.9,401.16
2016,8,6,9,30,869.0,108.0,2.4,19.0,745.0,575.31,444.47
2016,8,6,9,45,884.0,107.0,2.4,19.5,782.5,628.83,485.16
2016,8,6,10,0,899.0,106.0,2.4,20.0,820.0,681.86,524.19
2016,8,6,10,15,906.0,107.5,2.4,20.0,850.0,730.92,560.2
2016,8,6,10,30,913.0,109.0,2.4,20.0,880.0,778.3,592.49
2016,8,6,10,45,916.5,111.0,2.4,20.5,902.5,821.54,620.13
2016,8,6,11,0,920.0,113.0,2.4,21.0,925.0,862.42,645.8
2016,8,6,11,15,923.5,113.5,2.45,21.0,941.0,899.32,670.19
2016,8,6,11,30,927.0,114.0,2.5,21.0,957.0,933.5,692.69
2016,8,6,11,45,927.0,115.5,2.55,21.0,965.5,962.61,711.8
2016,8,6,12,0,927.0,117.0,2.6,21.0,974.0,988.55,728.87
2016,8,6,12,15,927.0,117.0,2.65,21.0,974.5,1009.72,742.88
2016,8,6,12,30,927.0,117.0,2.7,21.0,975.0,1027.52,754.8
2016,8,6,12,45,923.5,118.0,2.8,21.5,967.5,1039.41,762.04
2016,8,6,13,0,920.0,119.0,2.9,22.0,960.0,1047.72,767.08
2016,8,6,13,15,917.0,118.0,3.0,21.5,945.5,1050.85,771.87
2016,8,6,13,30,914.0,117.0,3.1,21.0,931.0,1050.35,774.45
2016,8,6,13,45,909.5,116.0,3.25,21.0,909.5,1044.72,772.75
2016,8,6,14,0,905.0,115.0,3.4,21.0,888.0,1035.52,768.78
2016,8,6,14,15,898.0,113.5,3.5,21.0,859.5,1019.79,760.14
2016,8,6,14,30,891.0,112.0,3.6,21.0,831.0,1000.71,749.33
2016,8,6,14,45,882.5,110.0,3.7,21.0,796.0,976.4,734.99
2016,8,6,15,0,874.0,108.0,3.8,21.0,761.0,949.05,718.54
2016,8,6,15,15,862.0,105.5,3.9,20.5,721.0,915.08,698.76
2016,8,6,15,30,850.0,103.0,4.0,20.0,681.0,885.66,681.93
2016,8,6,15,45,836.5,99.5,4.1,19.5,636.5,844.14,656.21
2016,8,6,16,0,823.0,96.0,4.2,19.0,592.0,800.66,628.66
2016,8,6,16,15,803.0,93.0,4.25,18.5,543.5,750.92,595.77
2016,8,6,16,30,783.0,90.0,4.3,18.0,495.0,700.23,561.53
2016,8,6,16,45,760.0,85.0,4.35,18.0,445.0,644.5,521.7
2016,8,6,17,0,737.0,80.0,4.4,18.0,395.0,588.7,479.23
2016,8,6,17,15,700.0,75.0,4.4,17.0,343.0,526.97,431.94
2016,8,6,17,30,663.0,70.0,4.4,16.0,291.0,465.06,382.65
2016,8,6,17,45,615.5,63.0,4.4,15.5,240.5,397.91,326.45
2016,8,6,18,0,568.0,56.0,4.4,15.0,190.0,334.7,271.47
2016,8,6,18,15,486.5,48.0,4.35,14.5,143.0,261.24,206.75
2016,8,6,18,30,405.0,40.0,4.3,14.0,96.0,196.28,148.24
2016,8,6,18,45,278.0,28.0,4.25,13.5,59.0,123.66,81.05
2016,8,6,19,0,151.0,16.0,4.2,13.0,22.0,48.94,0.0
2016,8,6,19,15,75.5,8.0,4.15,12.5,11.0,7.63,0.0
2016,8,6,19,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.95,10.5,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,4.05,10.5,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,8,7,5,45,206.0,16.0,3.85,11.5,39.5,12.24,1.27
2016,8,7,6,0,412.0,32.0,3.9,12.0,79.0,25.13,15.97
2016,8,7,6,15,502.0,39.5,3.85,12.5,126.0,29.76,20.74
2016,8,7,6,30,592.0,47.0,3.8,13.0,173.0,34.21,25.01
2016,8,7,6,45,650.0,52.5,3.8,13.5,225.0,40.28,30.55
2016,8,7,7,0,708.0,58.0,3.8,14.0,277.0,43.05,32.99
2016,8,7,7,15,745.5,62.0,3.7,14.5,330.0,63.66,35.48
2016,8,7,7,30,783.0,66.0,3.6,15.0,383.0,116.65,61.73
2016,8,7,7,45,812.0,68.5,3.5,16.0,435.5,171.65,101.91
2016,8,7,8,0,841.0,71.0,3.4,17.0,488.0,234.86,154.7
2016,8,7,8,15,860.5,74.0,3.3,17.5,538.5,293.7,206.75
2016,8,7,8,30,880.0,77.0,3.2,18.0,589.0,354.11,260.16
2016,8,7,8,45,896.0,78.5,3.1,18.5,635.5,413.18,311.57
2016,8,7,9,0,912.0,80.0,3.0,19.0,682.0,472.89,361.87
2016,8,7,9,15,923.0,81.5,2.9,19.5,724.5,530.51,408.83
2016,8,7,9,30,934.0,83.0,2.8,20.0,767.0,587.69,453.66
2016,8,7,9,45,941.5,85.5,2.75,21.0,803.0,643.03,494.64
2016,8,7,10,0,949.0,88.0,2.7,22.0,839.0,697.09,533.04
2016,8,7,10,15,955.5,89.0,2.7,22.0,869.5,747.54,569.44
2016,8,7,10,30,962.0,90.0,2.7,22.0,900.0,796.12,602.11
2016,8,7,10,45,966.5,90.5,2.7,22.5,923.5,840.59,630.37
2016,8,7,11,0,971.0,91.0,2.7,23.0,947.0,882.6,656.58
2016,8,7,11,15,974.0,91.5,2.75,23.0,963.5,920.68,681.57
2016,8,7,11,30,977.0,92.0,2.8,23.0,980.0,955.85,704.54
2016,8,7,11,45,979.0,92.0,2.9,23.0,988.5,986.52,724.93
2016,8,7,12,0,981.0,92.0,3.0,23.0,997.0,1013.91,743.24
2016,8,7,12,15,981.0,92.0,3.05,23.0,997.5,1035.98,757.71
2016,8,7,12,30,981.0,92.0,3.1,23.0,998.0,1054.45,769.97
2016,8,7,12,45,975.5,94.5,3.2,23.0,990.0,1066.44,778.61
2016,8,7,13,0,970.0,97.0,3.3,23.0,982.0,1074.61,784.96
2016,8,7,13,15,967.0,96.5,3.4,23.0,967.0,1078.31,788.56
2016,8,7,13,30,964.0,96.0,3.5,23.0,952.0,1078.19,789.85
2016,8,7,13,45,958.5,95.5,3.6,23.0,929.5,1071.76,787.16
2016,8,7,14,0,953.0,95.0,3.7,23.0,907.0,1061.59,782.17
2016,8,7,14,15,947.0,93.5,3.75,23.0,878.0,1046.16,773.44
2016,8,7,14,30,941.0,92.0,3.8,23.0,849.0,1027.16,762.46
2016,8,7,14,45,931.5,91.5,3.9,23.0,813.0,1002.49,748.06
2016,8,7,15,0,922.0,91.0,4.0,23.0,777.0,974.67,731.52
2016,8,7,15,15,910.5,89.0,4.1,22.5,736.0,940.35,711.82
2016,8,7,15,30,899.0,87.0,4.2,22.0,695.0,903.36,690.01
2016,8,7,15,45,883.5,85.0,4.3,22.0,649.0,860.51,662.43
2016,8,7,16,0,868.0,83.0,4.4,22.0,603.0,815.72,633.09
2016,8,7,16,15,849.0,80.5,4.4,21.5,554.0,765.97,600.57
2016,8,7,16,30,830.0,78.0,4.4,21.0,505.0,720.45,570.54
2016,8,7,16,45,802.5,74.5,4.45,21.0,453.0,661.29,528.75
2016,8,7,17,0,775.0,71.0,4.5,21.0,401.0,602.39,484.96
2016,8,7,17,15,739.5,67.0,4.45,20.0,348.0,538.67,436.62
2016,8,7,17,30,704.0,63.0,4.4,19.0,295.0,476.69,387.67
2016,8,7,17,45,650.5,57.5,4.35,18.5,243.0,406.06,329.12
2016,8,7,18,0,597.0,52.0,4.3,18.0,191.0,342.29,274.04
2016,8,7,18,15,514.5,44.5,4.2,17.5,143.0,267.59,208.81
2016,8,7,18,30,432.0,37.0,4.1,17.0,95.0,201.56,149.75
2016,8,7,18,45,291.5,26.0,4.05,16.5,58.0,124.33,78.33
2016,8,7,19,0,151.0,15.0,4.0,16.0,21.0,47.72,0.0
2016,8,7,19,15,75.5,7.5,3.95,15.5,10.5,0.0,0.0
2016,8,7,19,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,8,5,45,187.5,16.0,3.8,12.5,37.0,12.3,0.51
2016,8,8,6,0,375.0,32.0,3.8,13.0,74.0,25.23,15.9
2016,8,8,6,15,466.5,40.0,3.7,13.5,119.5,30.26,21.07
2016,8,8,6,30,558.0,48.0,3.6,14.0,165.0,35.09,25.67
2016,8,8,6,45,617.0,53.5,3.55,14.5,216.0,37.6,28.03
2016,8,8,7,0,676.0,59.0,3.5,15.0,267.0,43.92,33.63
2016,8,8,7,15,715.0,63.5,3.45,15.5,319.5,63.29,36.06
2016,8,8,7,30,754.0,68.0,3.4,16.0,372.0,115.03,61.45
2016,8,8,7,45,785.5,70.5,3.4,17.0,424.0,168.71,100.26
2016,8,8,8,0,817.0,73.0,3.4,18.0,476.0,225.95,147.83
2016,8,8,8,15,837.0,75.5,3.4,18.5,525.5,288.1,202.27
2016,8,8,8,30,857.0,78.0,3.4,19.0,575.0,346.94,254.25
2016,8,8,8,45,873.5,80.0,3.45,20.0,621.5,405.4,304.6
2016,8,8,9,0,890.0,82.0,3.5,21.0,668.0,464.59,353.91
2016,8,8,9,15,901.5,83.5,3.55,21.0,709.5,521.33,401.21
2016,8,8,9,30,913.0,85.0,3.6,21.0,751.0,577.73,446.87
2016,8,8,9,45,922.5,86.0,3.7,21.5,787.5,631.86,488.79
2016,8,8,10,0,932.0,87.0,3.8,22.0,824.0,684.93,528.68
2016,8,8,10,15,938.5,88.0,3.85,22.0,854.0,734.62,565.49
2016,8,8,10,30,945.0,89.0,3.9,22.0,884.0,782.49,598.65
2016,8,8,10,45,950.0,90.0,4.0,22.5,907.5,827.15,628.26
2016,8,8,11,0,955.0,91.0,4.1,23.0,931.0,869.44,655.93
2016,8,8,11,15,958.0,91.5,4.15,23.0,947.0,906.99,681.18
2016,8,8,11,30,961.0,92.0,4.2,23.0,963.0,941.66,704.39
2016,8,8,11,45,963.5,92.0,4.3,23.0,972.0,972.34,725.13
2016,8,8,12,0,966.0,92.0,4.4,23.0,981.0,999.81,743.76
2016,8,8,12,15,966.0,92.0,4.45,23.0,981.5,1021.56,758.32
2016,8,8,12,30,966.0,92.0,4.5,23.0,982.0,1039.76,770.62
2016,8,8,12,45,965.0,91.5,4.6,23.0,975.0,1052.82,780.29
2016,8,8,13,0,964.0,91.0,4.7,23.0,968.0,1062.16,787.65
2016,8,8,13,15,961.0,90.5,4.7,22.5,953.5,1065.72,791.96
2016,8,8,13,30,958.0,90.0,4.7,22.0,939.0,1065.49,793.93
2016,8,8,13,45,953.0,89.5,4.75,22.0,917.0,1059.46,791.07
2016,8,8,14,0,948.0,89.0,4.8,22.0,895.0,1049.72,785.87
2016,8,8,14,15,942.0,88.0,4.8,22.0,866.0,1034.78,776.84
2016,8,8,14,30,936.0,87.0,4.8,22.0,837.0,1016.3,765.54
2016,8,8,14,45,928.0,85.5,4.8,22.0,802.0,991.92,750.29
2016,8,8,15,0,920.0,84.0,4.8,22.0,767.0,964.34,732.89
2016,8,8,15,15,909.0,82.0,4.7,21.5,726.5,930.41,711.72
2016,8,8,15,30,898.0,80.0,4.6,21.0,686.0,893.78,688.56
2016,8,8,15,45,884.5,77.5,4.6,21.0,640.5,851.97,660.91
2016,8,8,16,0,871.0,75.0,4.6,21.0,595.0,808.1,631.51
2016,8,8,16,15,852.5,73.0,4.55,20.5,546.5,759.11,598.91
2016,8,8,16,30,834.0,71.0,4.5,20.0,498.0,709.0,564.91
2016,8,8,16,45,810.0,67.5,4.5,19.5,446.5,657.32,529.22
2016,8,8,17,0,786.0,64.0,4.5,19.0,395.0,600.37,487.55
2016,8,8,17,15,751.5,60.5,4.45,18.5,343.0,537.37,438.4
2016,8,8,17,30,717.0,57.0,4.4,18.0,291.0,476.04,388.77
2016,8,8,17,45,666.0,52.0,4.35,17.5,239.5,406.7,330.85
2016,8,8,18,0,615.0,47.0,4.3,17.0,188.0,341.52,274.23
2016,8,8,18,15,534.5,40.5,4.2,16.5,140.5,269.98,211.0
2016,8,8,18,30,454.0,34.0,4.1,16.0,93.0,204.95,152.11
2016,8,8,18,45,310.0,24.0,4.05,15.5,56.0,126.04,76.96
2016,8,8,19,0,166.0,14.0,4.0,15.0,19.0,49.79,0.0
2016,8,8,19,15,83.0,7.0,3.95,14.5,9.5,0.0,0.0
2016,8,8,19,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,9,5,45,182.0,15.5,2.65,13.0,35.5,11.93,0.0
2016,8,9,6,0,364.0,31.0,2.6,14.0,71.0,24.41,15.05
2016,8,9,6,15,456.0,39.5,2.45,14.5,116.5,29.92,20.66
2016,8,9,6,30,548.0,48.0,2.3,15.0,162.0,35.19,25.65
2016,8,9,6,45,606.0,54.0,2.2,16.0,212.5,38.08,28.28
2016,8,9,7,0,664.0,60.0,2.1,17.0,263.0,44.86,34.19
2016,8,9,7,15,703.5,64.5,2.0,17.5,315.0,63.05,36.25
2016,8,9,7,30,743.0,69.0,1.9,18.0,367.0,114.19,60.78
2016,8,9,7,45,772.5,72.5,1.8,19.0,419.0,167.8,99.05
2016,8,9,8,0,802.0,76.0,1.7,20.0,471.0,224.77,145.61
2016,8,9,8,15,823.0,79.0,1.65,20.5,520.5,282.19,195.2
2016,8,9,8,30,844.0,82.0,1.6,21.0,570.0,345.62,249.4
2016,8,9,8,45,859.5,84.5,1.55,21.5,616.0,403.51,298.32
2016,8,9,9,0,875.0,87.0,1.5,22.0,662.0,462.04,346.09
2016,8,9,9,15,887.0,89.0,1.55,22.5,703.5,518.77,391.23
2016,8,9,9,30,899.0,91.0,1.6,23.0,745.0,575.24,434.57
2016,8,9,9,45,907.5,93.0,1.65,23.5,781.0,629.11,474.58
2016,8,9,10,0,916.0,95.0,1.7,24.0,817.0,681.85,512.5
2016,8,9,10,15,922.5,96.5,1.8,24.0,847.0,731.38,548.41
2016,8,9,10,30,929.0,98.0,1.9,24.0,877.0,779.14,580.56
2016,8,9,10,45,932.5,99.5,2.0,24.5,900.0,822.57,608.38
2016,8,9,11,0,936.0,101.0,2.1,25.0,923.0,863.58,634.32
2016,8,9,11,15,939.0,102.0,2.2,25.0,939.0,901.06,659.03
2016,8,9,11,30,942.0,103.0,2.3,25.0,955.0,935.73,681.86
2016,8,9,11,45,942.5,104.0,2.45,25.0,963.0,965.17,701.76
2016,8,9,12,0,943.0,105.0,2.6,25.0,971.0,991.37,719.65
2016,8,9,12,15,943.0,105.0,2.7,24.5,971.5,1012.76,735.49
2016,8,9,12,30,943.0,105.0,2.8,24.0,972.0,1030.68,749.27
2016,8,9,12,45,939.0,106.0,2.95,24.0,964.0,1042.14,758.05
2016,8,9,13,0,935.0,107.0,3.1,24.0,956.0,1049.94,764.61
2016,8,9,13,15,931.5,106.5,3.15,24.0,941.5,1052.97,767.36
2016,8,9,13,30,928.0,106.0,3.2,24.0,927.0,1052.3,767.88
2016,8,9,13,45,922.0,106.0,3.3,24.0,904.5,1045.99,765.32
2016,8,9,14,0,916.0,106.0,3.4,24.0,882.0,1036.09,760.54
2016,8,9,14,15,909.5,104.5,3.45,24.0,853.5,1020.53,751.76
2016,8,9,14,30,903.0,103.0,3.5,24.0,825.0,1001.55,740.82
2016,8,9,14,45,892.0,102.5,3.6,24.0,789.5,976.08,725.94
2016,8,9,15,0,881.0,102.0,3.7,24.0,754.0,947.65,709.02
2016,8,9,15,15,869.0,99.5,3.75,23.5,713.5,913.29,689.01
2016,8,9,15,30,857.0,97.0,3.8,23.0,673.0,876.41,667.02
2016,8,9,15,45,839.0,95.5,3.85,23.0,627.5,839.9,643.74
2016,8,9,16,0,821.0,94.0,3.9,23.0,582.0,794.79,614.09
2016,8,9,16,15,800.0,90.5,3.95,22.5,533.0,743.62,580.77
2016,8,9,16,30,779.0,87.0,4.0,22.0,484.0,691.6,546.09
2016,8,9,16,45,749.5,83.5,4.1,22.0,433.0,633.1,504.84
2016,8,9,17,0,720.0,80.0,4.2,22.0,382.0,575.12,461.1
2016,8,9,17,15,680.5,75.0,4.2,21.0,330.0,512.81,413.91
2016,8,9,17,30,641.0,70.0,4.2,20.0,278.0,450.46,364.82
2016,8,9,17,45,579.5,64.0,4.2,19.5,226.5,378.65,305.57
2016,8,9,18,0,518.0,58.0,4.2,19.0,175.0,312.26,248.82
2016,8,9,18,15,430.5,49.0,4.1,18.5,129.0,238.29,184.79
2016,8,9,18,30,343.0,40.0,4.0,18.0,83.0,173.55,127.64
2016,8,9,18,45,211.0,26.5,3.95,17.5,49.0,99.25,57.35
2016,8,9,19,0,79.0,13.0,3.9,17.0,15.0,29.59,0.0
2016,8,9,19,15,39.5,6.5,3.85,16.5,7.5,0.0,0.0
2016,8,9,19,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,3.75,15.5,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,10,5,45,154.0,16.5,2.35,13.5,33.0,12.91,0.0
2016,8,10,6,0,308.0,33.0,2.3,14.0,66.0,26.4,16.64
2016,8,10,6,15,402.5,43.0,2.2,14.0,110.0,33.15,23.51
2016,8,10,6,30,497.0,53.0,2.1,14.0,154.0,39.55,29.63
2016,8,10,6,45,560.5,59.5,2.05,14.5,204.5,42.61,32.5
2016,8,10,7,0,624.0,66.0,2.0,15.0,255.0,45.55,35.1
2016,8,10,7,15,666.0,71.0,1.9,15.5,306.5,62.35,37.03
2016,8,10,7,30,708.0,76.0,1.8,16.0,358.0,116.49,64.73
2016,8,10,7,45,740.0,79.5,1.7,17.0,409.5,168.42,101.73
2016,8,10,8,0,772.0,83.0,1.6,18.0,461.0,224.04,147.22
2016,8,10,8,15,794.0,86.5,1.5,18.5,510.5,280.49,196.03
2016,8,10,8,30,816.0,90.0,1.4,19.0,560.0,338.95,246.4
2016,8,10,8,45,834.0,92.0,1.35,19.5,606.0,396.33,295.01
2016,8,10,9,0,852.0,94.0,1.3,20.0,652.0,457.78,345.0
2016,8,10,9,15,864.5,96.5,1.25,20.5,693.5,514.09,389.39
2016,8,10,9,30,877.0,99.0,1.2,21.0,735.0,570.22,431.87
2016,8,10,9,45,889.0,99.5,1.2,21.5,771.5,623.8,471.27
2016,8,10,10,0,901.0,100.0,1.2,22.0,808.0,676.6,508.76
2016,8,10,10,15,908.0,101.0,1.2,22.0,838.0,725.4,543.28
2016,8,10,10,30,915.0,102.0,1.2,22.0,868.0,772.49,573.94
2016,8,10,10,45,920.0,103.5,1.3,22.0,891.0,816.57,603.33
2016,8,10,11,0,925.0,105.0,1.4,22.0,914.0,858.37,631.07
2016,8,10,11,15,928.0,105.5,1.5,22.0,930.0,895.04,655.34
2016,8,10,11,30,931.0,106.0,1.6,22.0,946.0,928.91,677.8
2016,8,10,11,45,932.0,107.0,1.7,22.0,954.0,958.52,697.51
2016,8,10,12,0,933.0,108.0,1.8,22.0,962.0,984.96,715.25
2016,8,10,12,15,933.0,108.0,1.8,22.0,963.0,1006.16,728.41
2016,8,10,12,30,933.0,108.0,1.8,22.0,964.0,1023.92,739.49
2016,8,10,12,45,932.0,107.0,1.85,22.0,957.0,1036.15,747.87
2016,8,10,13,0,931.0,106.0,1.9,22.0,950.0,1044.75,754.15
2016,8,10,13,15,928.0,105.5,1.95,22.0,935.0,1048.22,757.34
2016,8,10,13,30,925.0,105.0,2.0,22.0,920.0,1048.0,758.37
2016,8,10,13,45,920.5,104.0,2.05,22.0,898.5,1042.07,755.94
2016,8,10,14,0,916.0,103.0,2.1,22.0,877.0,1032.51,751.35
2016,8,10,14,15,909.5,101.5,2.1,21.5,848.0,1016.88,743.8
2016,8,10,14,30,903.0,100.0,2.1,21.0,819.0,997.82,734.13
2016,8,10,14,45,895.0,98.0,2.1,21.0,784.5,973.46,719.66
2016,8,10,15,0,887.0,96.0,2.1,21.0,750.0,946.0,703.18
2016,8,10,15,15,875.5,94.0,2.1,20.5,709.5,912.41,683.89
2016,8,10,15,30,864.0,92.0,2.1,20.0,669.0,876.26,662.71
2016,8,10,15,45,850.0,88.5,2.15,20.0,624.5,833.93,636.2
2016,8,10,16,0,836.0,85.0,2.2,20.0,580.0,789.65,607.97
2016,8,10,16,15,816.5,82.0,2.2,19.5,531.5,745.74,580.25
2016,8,10,16,30,797.0,79.0,2.2,19.0,483.0,694.73,546.79
2016,8,10,16,45,771.5,75.0,2.2,19.0,432.0,637.68,507.09
2016,8,10,17,0,746.0,71.0,2.2,19.0,381.0,580.79,465.04
2016,8,10,17,15,708.5,66.5,2.2,18.5,329.0,516.62,416.29
2016,8,10,17,30,671.0,62.0,2.2,18.0,277.0,454.47,367.18
2016,8,10,17,45,617.5,56.5,2.2,18.0,226.5,387.9,311.9
2016,8,10,18,0,564.0,51.0,2.2,18.0,176.0,323.88,256.79
2016,8,10,18,15,478.5,42.5,2.15,17.0,129.5,249.01,192.57
2016,8,10,18,30,393.0,34.0,2.1,16.0,83.0,183.35,134.43
2016,8,10,18,45,196.5,24.0,2.05,15.5,48.5,92.28,50.2
2016,8,10,19,0,0.0,14.0,2.0,15.0,14.0,13.34,0.0
2016,8,10,19,15,0.0,7.0,1.9,14.5,7.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
