Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,11,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,0.45,12.5,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,8,11,5,45,163.0,16.0,0.4,13.5,33.0,12.54,0.0
2016,8,11,6,0,326.0,32.0,0.4,14.0,66.0,25.61,15.93
2016,8,11,6,15,421.0,41.5,0.45,14.0,111.0,31.94,22.5
2016,8,11,6,30,516.0,51.0,0.5,14.0,156.0,37.97,28.27
2016,8,11,6,45,574.0,58.5,0.6,14.5,206.0,41.93,31.94
2016,8,11,7,0,632.0,66.0,0.7,15.0,256.0,45.69,35.27
2016,8,11,7,15,673.5,71.5,0.7,15.5,308.0,62.2,37.28
2016,8,11,7,30,715.0,77.0,0.7,16.0,360.0,117.26,65.14
2016,8,11,7,45,742.5,82.0,0.75,17.0,411.0,170.29,102.79
2016,8,11,8,0,770.0,87.0,0.8,18.0,462.0,226.5,148.51
2016,8,11,8,15,792.5,90.5,0.8,18.0,511.5,283.03,197.27
2016,8,11,8,30,815.0,94.0,0.8,18.0,561.0,341.65,247.85
2016,8,11,8,45,829.5,98.0,0.8,18.5,606.5,399.52,296.53
2016,8,11,9,0,844.0,102.0,0.8,19.0,652.0,458.04,344.06
2016,8,11,9,15,857.0,104.5,0.8,19.5,694.0,517.16,390.21
2016,8,11,9,30,870.0,107.0,0.8,20.0,736.0,573.3,432.49
2016,8,11,9,45,888.5,104.5,0.85,20.5,774.5,627.79,472.66
2016,8,11,10,0,907.0,102.0,0.9,21.0,813.0,682.07,511.43
2016,8,11,10,15,914.0,103.5,0.95,21.0,843.5,731.67,546.78
2016,8,11,10,30,921.0,105.0,1.0,21.0,874.0,779.55,578.43
2016,8,11,10,45,924.0,107.0,1.05,21.5,896.5,822.86,605.44
2016,8,11,11,0,927.0,109.0,1.1,22.0,919.0,863.73,630.56
2016,8,11,11,15,930.5,110.0,1.15,22.0,935.0,901.43,654.66
2016,8,11,11,30,934.0,111.0,1.2,22.0,951.0,936.37,676.91
2016,8,11,11,45,933.5,112.5,1.25,22.0,959.0,965.25,695.3
2016,8,11,12,0,933.0,114.0,1.3,22.0,967.0,990.88,711.72
2016,8,11,12,15,933.0,114.0,1.35,22.0,968.0,1012.13,725.47
2016,8,11,12,30,933.0,114.0,1.4,22.0,969.0,1029.93,737.2
2016,8,11,12,45,924.5,118.0,1.45,22.0,959.5,1039.95,744.21
2016,8,11,13,0,916.0,122.0,1.5,22.0,950.0,1046.28,749.14
2016,8,11,13,15,913.0,121.0,1.5,21.5,935.5,1049.27,752.78
2016,8,11,13,30,910.0,120.0,1.5,21.0,921.0,1048.62,754.33
2016,8,11,13,45,904.5,119.5,1.55,21.0,898.5,1042.36,751.9
2016,8,11,14,0,899.0,119.0,1.6,21.0,876.0,1032.54,747.39
2016,8,11,14,15,891.5,117.5,1.6,20.5,847.0,1016.19,739.5
2016,8,11,14,30,884.0,116.0,1.6,20.0,818.0,996.5,729.58
2016,8,11,14,45,874.5,114.0,1.6,20.0,782.5,971.12,714.65
2016,8,11,15,0,865.0,112.0,1.6,20.0,747.0,942.77,697.81
2016,8,11,15,15,852.0,109.5,1.6,20.0,706.5,915.41,681.61
2016,8,11,15,30,839.0,107.0,1.6,20.0,666.0,877.76,658.44
2016,8,11,15,45,822.5,104.0,1.6,20.0,620.5,834.33,631.21
2016,8,11,16,0,806.0,101.0,1.6,20.0,575.0,789.14,602.46
2016,8,11,16,15,784.0,97.5,1.6,19.5,526.0,737.62,569.87
2016,8,11,16,30,762.0,94.0,1.6,19.0,477.0,685.35,536.0
2016,8,11,16,45,732.0,89.5,1.6,18.5,425.5,628.72,497.51
2016,8,11,17,0,702.0,85.0,1.6,18.0,374.0,570.07,455.01
2016,8,11,17,15,661.5,79.0,1.55,17.5,322.0,504.4,405.27
2016,8,11,17,30,621.0,73.0,1.5,17.0,270.0,441.21,355.57
2016,8,11,17,45,561.5,65.5,1.5,17.0,219.0,369.73,296.95
2016,8,11,18,0,502.0,58.0,1.5,17.0,168.0,303.54,240.62
2016,8,11,18,15,414.5,47.5,1.45,16.0,122.0,229.05,177.16
2016,8,11,18,30,327.0,37.0,1.4,15.0,76.0,164.06,120.08
2016,8,11,18,45,197.0,23.0,1.35,14.5,43.5,90.21,44.99
2016,8,11,19,0,67.0,9.0,1.3,14.0,11.0,22.92,0.0
2016,8,11,19,15,33.5,4.5,1.25,13.5,5.5,0.0,0.0
2016,8,11,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,12,5,45,151.0,16.0,0.85,11.5,31.0,12.63,0.0
2016,8,12,6,0,302.0,32.0,0.8,12.0,62.0,25.74,16.03
2016,8,12,6,15,398.0,42.5,0.75,12.5,107.0,32.97,23.5
2016,8,12,6,30,494.0,53.0,0.7,13.0,152.0,39.84,30.03
2016,8,12,6,45,557.5,60.5,0.7,13.5,202.5,43.71,33.65
2016,8,12,7,0,621.0,68.0,0.7,14.0,253.0,47.4,36.94
2016,8,12,7,15,663.5,73.5,0.7,14.5,305.0,62.85,38.61
2016,8,12,7,30,706.0,79.0,0.7,15.0,357.0,113.14,62.48
2016,8,12,7,45,738.0,83.5,0.75,15.5,409.0,170.34,103.66
2016,8,12,8,0,770.0,88.0,0.8,16.0,461.0,226.79,149.85
2016,8,12,8,15,792.5,91.5,0.8,16.5,511.0,283.38,198.61
2016,8,12,8,30,815.0,95.0,0.8,17.0,561.0,342.05,249.04
2016,8,12,8,45,833.0,97.5,0.85,17.5,607.5,399.97,298.13
2016,8,12,9,0,851.0,100.0,0.9,18.0,654.0,458.9,346.5
2016,8,12,9,15,864.0,102.5,0.95,18.0,696.0,518.45,394.4
2016,8,12,9,30,877.0,105.0,1.0,18.0,738.0,574.99,438.66
2016,8,12,9,45,890.5,105.0,1.1,18.5,775.0,629.16,479.53
2016,8,12,10,0,904.0,105.0,1.2,19.0,812.0,682.68,518.74
2016,8,12,10,15,911.0,106.5,1.25,19.0,842.5,732.2,554.6
2016,8,12,10,30,918.0,108.0,1.3,19.0,873.0,780.01,586.84
2016,8,12,10,45,923.5,109.0,1.4,19.5,896.0,824.24,615.49
2016,8,12,11,0,929.0,110.0,1.5,20.0,919.0,866.19,642.37
2016,8,12,11,15,932.0,110.5,1.55,20.0,935.5,903.08,666.34
2016,8,12,11,30,935.0,111.0,1.6,20.0,952.0,937.14,688.42
2016,8,12,11,45,937.0,111.5,1.65,20.0,960.5,967.34,707.97
2016,8,12,12,0,939.0,112.0,1.7,20.0,969.0,994.37,725.52
2016,8,12,12,15,939.5,112.0,1.7,20.0,969.5,1016.19,739.09
2016,8,12,12,30,940.0,112.0,1.7,20.0,970.0,1034.56,750.56
2016,8,12,12,45,940.0,110.5,1.75,20.0,963.5,1047.35,759.36
2016,8,12,13,0,940.0,109.0,1.8,20.0,957.0,1056.49,766.03
2016,8,12,13,15,937.0,108.5,1.8,20.0,942.0,1059.97,768.55
2016,8,12,13,30,934.0,108.0,1.8,20.0,927.0,1059.72,768.91
2016,8,12,13,45,930.0,106.5,1.8,20.5,905.5,1053.68,764.31
2016,8,12,14,0,926.0,105.0,1.8,21.0,884.0,1043.95,757.59
2016,8,12,14,15,919.5,104.0,1.8,21.0,855.0,1028.68,748.96
2016,8,12,14,30,913.0,103.0,1.8,21.0,826.0,1009.95,738.25
2016,8,12,14,45,905.0,101.0,1.8,21.0,790.5,985.34,723.83
2016,8,12,15,0,897.0,99.0,1.8,21.0,755.0,957.58,707.41
2016,8,12,15,15,885.5,96.5,1.8,21.0,714.5,923.08,686.52
2016,8,12,15,30,874.0,94.0,1.8,21.0,674.0,885.98,663.8
2016,8,12,15,45,859.5,91.0,1.85,21.0,628.5,843.38,637.65
2016,8,12,16,0,845.0,88.0,1.9,21.0,583.0,805.05,614.06
2016,8,12,16,15,824.5,85.0,1.9,20.5,533.5,753.8,581.65
2016,8,12,16,30,804.0,82.0,1.9,20.0,484.0,701.61,547.9
2016,8,12,16,45,777.5,78.0,1.9,20.0,432.5,643.45,507.9
2016,8,12,17,0,751.0,74.0,1.9,20.0,381.0,585.52,465.3
2016,8,12,17,15,712.0,69.0,1.85,19.5,328.0,519.54,415.44
2016,8,12,17,30,673.0,64.0,1.8,19.0,275.0,458.12,367.09
2016,8,12,17,45,616.5,58.0,1.8,18.5,223.5,387.33,309.57
2016,8,12,18,0,560.0,52.0,1.8,18.0,172.0,321.48,253.72
2016,8,12,18,15,470.5,43.0,1.8,17.0,125.0,244.91,188.32
2016,8,12,18,30,381.0,34.0,1.8,16.0,78.0,178.05,129.0
2016,8,12,18,45,190.5,17.0,1.8,15.5,39.0,80.67,34.39
2016,8,12,19,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,12,19,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,13,5,45,166.5,15.0,1.95,13.5,31.0,11.8,0.0
2016,8,13,6,0,333.0,30.0,1.9,14.0,62.0,23.98,14.23
2016,8,13,6,15,431.0,39.0,1.8,14.5,107.0,29.95,20.57
2016,8,13,6,30,529.0,48.0,1.7,15.0,152.0,35.64,26.0
2016,8,13,6,45,591.5,54.5,1.6,15.5,203.0,38.91,29.06
2016,8,13,7,0,654.0,61.0,1.5,16.0,254.0,42.03,31.84
2016,8,13,7,15,695.0,66.0,1.45,16.5,306.0,61.23,37.01
2016,8,13,7,30,736.0,71.0,1.4,17.0,358.0,112.49,60.54
2016,8,13,7,45,766.5,74.5,1.4,18.0,410.0,166.0,98.19
2016,8,13,8,0,797.0,78.0,1.4,19.0,462.0,222.99,144.59
2016,8,13,8,15,818.5,81.0,1.45,19.5,512.0,280.47,194.3
2016,8,13,8,30,840.0,84.0,1.5,20.0,562.0,339.86,245.69
2016,8,13,8,45,857.0,86.0,1.55,20.5,608.5,401.92,298.21
2016,8,13,9,0,874.0,88.0,1.6,21.0,655.0,460.74,346.78
2016,8,13,9,15,886.0,90.0,1.65,21.0,696.5,517.64,393.11
2016,8,13,9,30,898.0,92.0,1.7,21.0,738.0,574.26,437.8
2016,8,13,9,45,910.5,92.0,1.75,21.5,775.0,628.78,478.78
2016,8,13,10,0,923.0,92.0,1.8,22.0,812.0,682.52,517.89
2016,8,13,10,15,930.0,93.0,1.85,22.0,842.0,732.37,553.97
2016,8,13,10,30,937.0,94.0,1.9,22.0,872.0,780.44,586.21
2016,8,13,10,45,942.0,94.5,2.0,22.5,895.5,824.47,614.65
2016,8,13,11,0,947.0,95.0,2.1,23.0,919.0,866.12,641.23
2016,8,13,11,15,950.0,95.5,2.1,23.0,935.0,903.5,665.1
2016,8,13,11,30,953.0,96.0,2.1,23.0,951.0,938.0,686.96
2016,8,13,11,45,955.0,96.0,2.1,23.0,959.5,968.06,705.83
2016,8,13,12,0,957.0,96.0,2.1,23.0,968.0,994.87,722.62
2016,8,13,12,15,957.0,96.5,2.15,23.0,968.5,1016.93,736.97
2016,8,13,12,30,957.0,97.0,2.2,23.0,969.0,1035.45,749.19
2016,8,13,12,45,943.5,104.5,2.25,23.0,958.5,1044.38,755.44
2016,8,13,13,0,930.0,112.0,2.3,23.0,948.0,1049.45,759.46
2016,8,13,13,15,927.0,111.0,2.35,23.0,933.0,1052.33,762.25
2016,8,13,13,30,924.0,110.0,2.4,23.0,918.0,1051.51,762.83
2016,8,13,13,45,921.5,108.0,2.45,23.0,896.5,1046.42,760.84
2016,8,13,14,0,919.0,106.0,2.5,23.0,875.0,1037.65,756.64
2016,8,13,14,15,912.5,104.5,2.5,23.0,846.0,1021.86,747.51
2016,8,13,14,30,906.0,103.0,2.5,23.0,817.0,1002.62,736.28
2016,8,13,14,45,900.0,99.5,2.55,23.0,783.0,978.29,722.29
2016,8,13,15,0,894.0,96.0,2.6,23.0,749.0,950.72,706.14
2016,8,13,15,15,882.5,94.0,2.6,23.0,708.0,916.78,685.24
2016,8,13,15,30,871.0,92.0,2.6,23.0,667.0,880.26,662.5
2016,8,13,15,45,859.0,88.5,2.6,23.0,622.5,839.23,636.47
2016,8,13,16,0,847.0,85.0,2.6,23.0,578.0,796.09,608.69
2016,8,13,16,15,827.0,82.0,2.6,22.5,528.5,751.25,580.46
2016,8,13,16,30,807.0,79.0,2.6,22.0,479.0,699.29,546.48
2016,8,13,16,45,783.5,74.5,2.65,22.0,428.0,642.46,507.33
2016,8,13,17,0,760.0,70.0,2.7,22.0,377.0,585.6,465.47
2016,8,13,17,15,721.5,65.5,2.7,21.0,324.5,520.1,416.57
2016,8,13,17,30,683.0,61.0,2.7,20.0,272.0,456.71,367.12
2016,8,13,17,45,629.5,54.5,2.75,19.5,221.0,388.54,311.05
2016,8,13,18,0,576.0,48.0,2.8,19.0,170.0,322.85,254.78
2016,8,13,18,15,484.5,40.0,2.8,18.0,123.0,246.02,188.63
2016,8,13,18,30,393.0,32.0,2.8,17.0,76.0,179.13,128.61
2016,8,13,18,45,196.5,16.0,2.85,16.5,38.0,80.06,27.32
2016,8,13,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,14,5,45,186.5,14.0,2.7,13.5,32.0,10.97,0.0
2016,8,14,6,0,373.0,28.0,2.7,14.0,64.0,22.25,12.62
2016,8,14,6,15,473.5,36.5,2.6,14.5,110.0,27.88,18.72
2016,8,14,6,30,574.0,45.0,2.5,15.0,156.0,33.26,23.86
2016,8,14,6,45,636.0,50.5,2.45,16.0,208.0,39.24,29.28
2016,8,14,7,0,698.0,56.0,2.4,17.0,260.0,42.05,31.71
2016,8,14,7,15,738.5,60.0,2.3,17.5,313.5,56.32,32.73
2016,8,14,7,30,779.0,64.0,2.2,18.0,367.0,109.34,56.28
2016,8,14,7,45,809.0,67.0,2.15,18.5,420.0,164.96,95.51
2016,8,14,8,0,839.0,70.0,2.1,19.0,473.0,228.74,147.88
2016,8,14,8,15,859.5,72.5,2.1,19.5,523.5,287.69,199.24
2016,8,14,8,30,880.0,75.0,2.1,20.0,574.0,348.3,252.14
2016,8,14,8,45,896.5,77.0,2.15,20.5,621.5,408.37,303.81
2016,8,14,9,0,913.0,79.0,2.2,21.0,669.0,469.13,354.48
2016,8,14,9,15,924.5,80.5,2.2,21.5,711.0,527.41,401.48
2016,8,14,9,30,936.0,82.0,2.2,22.0,753.0,585.28,446.44
2016,8,14,9,45,936.5,88.0,2.25,22.5,788.0,640.17,487.74
2016,8,14,10,0,937.0,94.0,2.3,23.0,823.0,693.12,526.26
2016,8,14,10,15,944.0,95.0,2.3,23.0,853.5,743.67,562.71
2016,8,14,10,30,951.0,96.0,2.3,23.0,884.0,792.4,595.12
2016,8,14,10,45,958.0,96.0,2.3,23.5,908.5,838.12,623.88
2016,8,14,11,0,965.0,96.0,2.3,24.0,933.0,881.54,650.69
2016,8,14,11,15,968.0,96.5,2.3,24.0,949.0,919.58,674.9
2016,8,14,11,30,971.0,97.0,2.3,24.0,965.0,954.67,697.07
2016,8,14,11,45,974.0,96.5,2.3,24.0,974.0,985.64,716.49
2016,8,14,12,0,977.0,96.0,2.3,24.0,983.0,1013.35,733.79
2016,8,14,12,15,977.0,96.0,2.35,24.0,983.5,1035.3,748.0
2016,8,14,12,30,977.0,96.0,2.4,24.0,984.0,1053.63,760.04
2016,8,14,12,45,967.5,100.5,2.45,24.0,974.0,1063.62,766.92
2016,8,14,13,0,958.0,105.0,2.5,24.0,964.0,1069.71,771.55
2016,8,14,13,15,955.0,104.5,2.55,24.0,949.0,1073.18,774.68
2016,8,14,13,30,952.0,104.0,2.6,24.0,934.0,1072.83,775.55
2016,8,14,13,45,944.5,104.5,2.65,24.0,910.5,1065.28,771.99
2016,8,14,14,0,937.0,105.0,2.7,24.0,887.0,1054.04,766.24
2016,8,14,14,15,930.0,103.5,2.7,23.5,857.5,1037.5,758.17
2016,8,14,14,30,923.0,102.0,2.7,23.0,828.0,1017.47,747.92
2016,8,14,14,45,911.5,101.5,2.75,23.0,791.0,990.89,732.44
2016,8,14,15,0,900.0,101.0,2.8,23.0,754.0,961.29,714.94
2016,8,14,15,15,887.5,99.0,2.8,23.0,712.5,926.27,693.3
2016,8,14,15,30,875.0,97.0,2.8,23.0,671.0,888.7,669.83
2016,8,14,15,45,857.0,94.5,2.8,23.0,624.5,850.24,645.54
2016,8,14,16,0,839.0,92.0,2.8,23.0,578.0,803.06,614.91
2016,8,14,16,15,817.0,89.0,2.8,22.5,528.0,750.76,581.35
2016,8,14,16,30,795.0,86.0,2.8,22.0,478.0,697.63,546.43
2016,8,14,16,45,765.0,82.0,2.8,21.5,425.5,637.32,505.14
2016,8,14,17,0,735.0,78.0,2.8,21.0,373.0,577.57,461.23
2016,8,14,17,15,693.0,72.5,2.75,20.5,319.5,512.57,411.38
2016,8,14,17,30,651.0,67.0,2.7,20.0,266.0,447.64,359.76
2016,8,14,17,45,590.0,60.0,2.65,19.5,214.5,374.65,299.77
2016,8,14,18,0,529.0,53.0,2.6,19.0,163.0,307.14,242.09
2016,8,14,18,15,432.0,43.5,2.55,18.0,116.5,229.12,175.3
2016,8,14,18,30,335.0,34.0,2.5,17.0,70.0,161.69,115.19
2016,8,14,18,45,167.5,17.0,2.5,16.5,35.0,72.6,16.28
2016,8,14,19,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,15,5,45,154.0,15.5,1.2,11.5,29.5,12.46,0.0
2016,8,15,6,0,308.0,31.0,1.2,12.0,59.0,25.25,15.05
2016,8,15,6,15,414.0,41.0,1.2,12.5,105.0,32.05,22.56
2016,8,15,6,30,520.0,51.0,1.2,13.0,151.0,38.54,28.79
2016,8,15,6,45,584.5,58.5,1.2,13.5,202.5,42.49,32.51
2016,8,15,7,0,649.0,66.0,1.2,14.0,254.0,46.25,35.89
2016,8,15,7,15,693.5,71.0,1.15,14.5,307.5,59.45,36.93
2016,8,15,7,30,738.0,76.0,1.1,15.0,361.0,115.65,63.92
2016,8,15,7,45,768.5,80.5,1.05,15.5,414.0,170.2,102.41
2016,8,15,8,0,799.0,85.0,1.0,16.0,467.0,228.3,150.0
2016,8,15,8,15,822.0,88.5,1.0,16.5,518.0,286.86,200.63
2016,8,15,8,30,845.0,92.0,1.0,17.0,569.0,347.55,253.01
2016,8,15,8,45,862.0,95.0,1.0,17.5,616.5,407.38,303.76
2016,8,15,9,0,879.0,98.0,1.0,18.0,664.0,470.93,355.54
2016,8,15,9,15,892.5,100.0,1.05,18.0,707.0,529.06,402.58
2016,8,15,9,30,906.0,102.0,1.1,18.0,750.0,587.03,448.04
2016,8,15,9,45,927.0,98.0,1.15,18.5,790.0,643.52,490.29
2016,8,15,10,0,948.0,94.0,1.2,19.0,830.0,699.91,531.14
2016,8,15,10,15,954.5,95.5,1.25,19.5,860.5,751.14,566.85
2016,8,15,10,30,961.0,97.0,1.3,20.0,891.0,800.47,598.44
2016,8,15,10,45,964.0,99.0,1.4,20.5,914.5,845.47,627.3
2016,8,15,11,0,967.0,101.0,1.5,21.0,938.0,887.88,654.19
2016,8,15,11,15,970.0,101.5,1.55,21.0,954.0,926.04,678.76
2016,8,15,11,30,973.0,102.0,1.6,21.0,970.0,961.24,701.35
2016,8,15,11,45,972.0,104.0,1.65,21.5,977.5,991.2,719.17
2016,8,15,12,0,971.0,106.0,1.7,22.0,985.0,1017.73,734.79
2016,8,15,12,15,971.0,106.0,1.7,22.0,985.5,1039.64,748.23
2016,8,15,12,30,971.0,106.0,1.7,22.0,986.0,1057.94,759.5
2016,8,15,12,45,965.0,108.0,1.7,22.0,977.0,1068.73,766.19
2016,8,15,13,0,959.0,110.0,1.7,22.0,968.0,1075.68,770.7
2016,8,15,13,15,955.5,109.5,1.65,22.0,952.5,1078.66,772.11
2016,8,15,13,30,952.0,109.0,1.6,22.0,937.0,1077.82,771.31
2016,8,15,13,45,946.5,108.0,1.6,22.0,914.0,1070.63,767.56
2016,8,15,14,0,941.0,107.0,1.6,22.0,891.0,1059.71,761.68
2016,8,15,14,15,934.0,105.5,1.55,21.5,860.5,1043.1,753.04
2016,8,15,14,30,927.0,104.0,1.5,21.0,830.0,1022.96,742.29
2016,8,15,14,45,916.5,102.5,1.5,21.0,793.5,996.1,726.71
2016,8,15,15,0,906.0,101.0,1.5,21.0,757.0,966.15,709.18
2016,8,15,15,15,893.5,99.0,1.45,20.5,715.0,930.92,688.76
2016,8,15,15,30,881.0,97.0,1.4,20.0,673.0,893.12,666.51
2016,8,15,15,45,862.0,95.0,1.4,20.0,625.5,854.15,642.67
2016,8,15,16,0,843.0,93.0,1.4,20.0,578.0,806.51,612.61
2016,8,15,16,15,820.5,89.5,1.4,19.5,527.5,753.03,579.15
2016,8,15,16,30,798.0,86.0,1.4,19.0,477.0,698.75,544.3
2016,8,15,16,45,762.0,83.0,1.45,19.0,423.0,635.29,500.91
2016,8,15,17,0,726.0,80.0,1.5,19.0,369.0,575.64,457.19
2016,8,15,17,15,683.5,74.5,1.5,18.5,315.5,508.24,406.48
2016,8,15,17,30,641.0,69.0,1.5,18.0,262.0,443.5,355.69
2016,8,15,17,45,567.0,62.5,1.5,17.5,209.5,365.26,292.15
2016,8,15,18,0,493.0,56.0,1.5,17.0,157.0,293.82,231.83
2016,8,15,18,15,396.5,45.0,1.45,16.0,111.0,216.44,165.79
2016,8,15,18,30,300.0,34.0,1.4,15.0,65.0,149.73,106.12
2016,8,15,18,45,150.0,17.0,1.4,14.5,32.5,67.01,4.28
2016,8,15,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,16,5,45,109.0,15.5,1.15,13.5,25.0,14.77,0.0
2016,8,16,6,0,218.0,31.0,1.1,14.0,50.0,24.3,13.89
2016,8,16,6,15,316.5,44.0,1.05,14.0,93.0,33.84,23.92
2016,8,16,6,30,415.0,57.0,1.0,14.0,136.0,44.03,33.5
2016,8,16,6,45,483.0,66.5,0.95,14.5,185.0,49.4,38.51
2016,8,16,7,0,551.0,76.0,0.9,15.0,234.0,54.49,43.05
2016,8,16,7,15,597.5,83.0,0.85,15.5,285.5,66.79,44.56
2016,8,16,7,30,644.0,90.0,0.8,16.0,337.0,114.76,66.58
2016,8,16,7,45,679.5,95.0,0.8,17.0,389.0,165.28,101.59
2016,8,16,8,0,715.0,100.0,0.8,18.0,441.0,219.97,145.32
2016,8,16,8,15,740.0,104.5,0.8,18.5,490.0,275.48,192.44
2016,8,16,8,30,765.0,109.0,0.8,19.0,539.0,336.86,244.17
2016,8,16,8,45,785.5,112.0,0.8,19.5,585.5,393.55,291.41
2016,8,16,9,0,806.0,115.0,0.8,20.0,632.0,451.62,338.26
2016,8,16,9,15,820.0,117.5,0.85,20.5,673.5,507.19,382.0
2016,8,16,9,30,834.0,120.0,0.9,21.0,715.0,562.88,424.31
2016,8,16,9,45,841.5,124.0,0.95,21.5,750.5,615.96,463.32
2016,8,16,10,0,849.0,128.0,1.0,22.0,786.0,668.01,500.35
2016,8,16,10,15,857.5,130.0,1.0,22.0,816.0,717.59,535.12
2016,8,16,10,30,866.0,132.0,1.0,22.0,846.0,763.73,566.17
2016,8,16,10,45,871.5,133.5,1.05,22.5,869.0,806.59,592.95
2016,8,16,11,0,877.0,135.0,1.1,23.0,892.0,847.31,618.04
2016,8,16,11,15,880.5,136.0,1.1,23.0,907.5,883.55,640.48
2016,8,16,11,30,884.0,137.0,1.1,23.0,923.0,917.15,661.12
2016,8,16,11,45,885.5,137.5,1.15,23.0,931.0,945.67,679.29
2016,8,16,12,0,887.0,138.0,1.2,23.0,939.0,971.17,695.62
2016,8,16,12,15,887.0,138.0,1.2,23.0,939.5,991.61,708.02
2016,8,16,12,30,887.0,138.0,1.2,23.0,940.0,1008.74,718.46
2016,8,16,12,45,888.0,136.0,1.3,23.0,933.5,1021.46,728.05
2016,8,16,13,0,889.0,134.0,1.4,23.0,927.0,1030.7,735.62
2016,8,16,13,15,885.5,133.0,1.45,23.0,911.5,1032.96,738.16
2016,8,16,13,30,882.0,132.0,1.5,23.0,896.0,1031.64,738.68
2016,8,16,13,45,877.5,130.0,1.6,23.0,874.0,1024.72,736.6
2016,8,16,14,0,873.0,128.0,1.7,23.0,852.0,1014.29,732.4
2016,8,16,14,15,865.0,126.5,1.75,23.0,823.0,997.51,723.51
2016,8,16,14,30,857.0,125.0,1.8,23.0,794.0,986.13,718.19
2016,8,16,14,45,847.5,122.0,1.85,23.0,758.5,959.67,703.11
2016,8,16,15,0,838.0,119.0,1.9,23.0,723.0,930.25,686.15
2016,8,16,15,15,824.0,116.5,1.95,22.5,682.0,894.53,666.18
2016,8,16,15,30,810.0,114.0,2.0,22.0,641.0,856.48,644.34
2016,8,16,15,45,793.0,110.0,2.1,22.0,595.5,812.1,616.97
2016,8,16,16,0,776.0,106.0,2.2,22.0,550.0,766.09,587.92
2016,8,16,16,15,752.0,102.0,2.2,21.5,501.0,713.31,553.82
2016,8,16,16,30,728.0,98.0,2.2,21.0,452.0,663.31,520.94
2016,8,16,16,45,696.5,92.5,2.25,21.0,400.5,603.08,477.79
2016,8,16,17,0,665.0,87.0,2.3,21.0,349.0,543.79,433.52
2016,8,16,17,15,620.5,80.5,2.25,20.5,297.5,476.93,382.27
2016,8,16,17,30,576.0,74.0,2.2,20.0,246.0,413.05,331.45
2016,8,16,17,45,512.5,65.5,2.2,19.5,196.5,341.06,272.4
2016,8,16,18,0,449.0,57.0,2.2,19.0,147.0,274.9,216.08
2016,8,16,18,15,352.5,45.0,2.15,18.5,103.0,199.08,151.15
2016,8,16,18,30,256.0,33.0,2.1,18.0,59.0,133.63,92.51
2016,8,16,18,45,128.0,16.5,2.05,17.5,29.5,58.43,0.0
2016,8,16,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,17,5,45,103.5,15.0,0.8,13.5,24.0,14.3,0.0
2016,8,17,6,0,207.0,30.0,0.8,14.0,48.0,23.53,13.0
2016,8,17,6,15,307.5,43.0,0.8,14.5,90.0,33.09,23.19
2016,8,17,6,30,408.0,56.0,0.8,15.0,132.0,43.27,32.67
2016,8,17,6,45,475.0,65.0,0.85,15.5,180.5,48.21,37.29
2016,8,17,7,0,542.0,74.0,0.9,16.0,229.0,52.92,41.49
2016,8,17,7,15,589.5,81.0,0.9,16.5,280.0,64.49,42.98
2016,8,17,7,30,637.0,88.0,0.9,17.0,331.0,112.06,64.51
2016,8,17,7,45,672.0,93.5,0.9,17.5,382.5,162.52,99.56
2016,8,17,8,0,707.0,99.0,0.9,18.0,434.0,217.1,143.45
2016,8,17,8,15,732.5,103.0,0.9,18.5,483.0,271.86,190.04
2016,8,17,8,30,758.0,107.0,0.9,19.0,532.0,332.48,241.3
2016,8,17,8,45,778.0,110.5,0.95,20.0,578.0,389.06,288.25
2016,8,17,9,0,798.0,114.0,1.0,21.0,624.0,446.97,334.71
2016,8,17,9,15,812.5,117.0,1.0,21.0,666.0,502.83,379.17
2016,8,17,9,30,827.0,120.0,1.0,21.0,708.0,558.88,422.3
2016,8,17,9,45,849.5,116.5,1.0,21.5,747.0,613.49,462.31
2016,8,17,10,0,872.0,113.0,1.0,22.0,786.0,668.43,501.19
2016,8,17,10,15,880.0,114.5,1.0,22.5,816.5,717.38,534.57
2016,8,17,10,30,888.0,116.0,1.0,23.0,847.0,764.74,564.75
2016,8,17,10,45,893.5,117.5,1.05,23.5,870.0,808.38,591.91
2016,8,17,11,0,899.0,119.0,1.1,24.0,893.0,849.81,617.33
2016,8,17,11,15,903.0,119.5,1.15,24.0,909.0,886.6,640.76
2016,8,17,11,30,907.0,120.0,1.2,24.0,925.0,920.71,662.43
2016,8,17,11,45,909.0,120.5,1.25,24.0,933.5,950.17,681.13
2016,8,17,12,0,911.0,121.0,1.3,24.0,942.0,976.53,697.95
2016,8,17,12,15,911.0,121.0,1.35,24.0,942.5,997.28,711.33
2016,8,17,12,30,911.0,121.0,1.4,24.0,943.0,1014.63,722.73
2016,8,17,12,45,902.0,125.5,1.45,24.0,933.5,1024.28,729.49
2016,8,17,13,0,893.0,130.0,1.5,24.0,924.0,1030.28,734.2
2016,8,17,13,15,889.0,129.0,1.55,23.5,908.5,1031.97,737.82
2016,8,17,13,30,885.0,128.0,1.6,23.0,893.0,1030.07,739.37
2016,8,17,13,45,880.5,126.0,1.65,23.0,871.0,1023.04,736.43
2016,8,17,14,0,876.0,124.0,1.7,23.0,849.0,1012.49,731.4
2016,8,17,14,15,868.5,122.5,1.7,22.5,819.5,996.07,723.45
2016,8,17,14,30,861.0,121.0,1.7,22.0,790.0,976.38,713.49
2016,8,17,14,45,852.0,118.0,1.75,22.0,755.0,958.74,704.21
2016,8,17,15,0,843.0,115.0,1.8,22.0,720.0,929.61,687.37
2016,8,17,15,15,829.0,112.5,1.8,21.5,679.0,893.71,666.71
2016,8,17,15,30,815.0,110.0,1.8,21.0,638.0,855.46,644.27
2016,8,17,15,45,800.0,105.5,1.85,21.0,592.5,811.98,617.2
2016,8,17,16,0,785.0,101.0,1.9,21.0,547.0,766.73,588.45
2016,8,17,16,15,761.0,97.5,1.9,20.5,498.0,714.16,554.63
2016,8,17,16,30,737.0,94.0,1.9,20.0,449.0,664.09,521.83
2016,8,17,16,45,709.0,88.0,1.9,20.0,398.5,605.27,479.77
2016,8,17,17,0,681.0,82.0,1.9,20.0,348.0,547.05,436.24
2016,8,17,17,15,636.5,76.0,1.9,19.5,296.0,480.08,385.13
2016,8,17,17,30,592.0,70.0,1.9,19.0,244.0,416.07,334.29
2016,8,17,17,45,530.5,62.0,1.9,18.5,194.5,344.91,275.76
2016,8,17,18,0,469.0,54.0,1.9,18.0,145.0,279.38,219.69
2016,8,17,18,15,368.0,43.0,1.9,17.5,101.5,202.05,153.3
2016,8,17,18,30,267.0,32.0,1.9,17.0,58.0,136.04,93.01
2016,8,17,18,45,133.5,16.0,1.9,16.5,29.0,58.56,0.0
2016,8,17,19,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,18,5,45,102.5,15.0,1.15,13.5,24.0,14.3,0.0
2016,8,18,6,0,205.0,30.0,1.1,14.0,48.0,23.58,12.7
2016,8,18,6,15,310.5,42.5,1.0,14.0,90.0,32.76,22.89
2016,8,18,6,30,416.0,55.0,0.9,14.0,132.0,42.53,32.13
2016,8,18,6,45,485.0,64.0,0.85,14.5,180.5,47.52,36.82
2016,8,18,7,0,554.0,73.0,0.8,15.0,229.0,52.27,41.09
2016,8,18,7,15,601.0,79.5,0.75,15.5,280.5,62.92,42.17
2016,8,18,7,30,648.0,86.0,0.7,16.0,332.0,110.75,63.41
2016,8,18,7,45,681.0,91.5,0.7,16.5,382.5,161.63,98.76
2016,8,18,8,0,714.0,97.0,0.7,17.0,433.0,216.37,142.9
2016,8,18,8,15,738.5,101.0,0.7,17.5,482.0,271.31,189.73
2016,8,18,8,30,763.0,105.0,0.7,18.0,531.0,331.91,241.06
2016,8,18,8,45,779.0,109.5,0.7,18.5,576.0,388.2,288.23
2016,8,18,9,0,795.0,114.0,0.7,19.0,621.0,445.39,334.57
2016,8,18,9,15,809.5,116.5,0.75,19.5,662.0,500.67,378.21
2016,8,18,9,30,824.0,119.0,0.8,20.0,703.0,556.12,420.47
2016,8,18,9,45,825.5,126.0,0.85,20.5,736.0,608.0,458.68
2016,8,18,10,0,827.0,133.0,0.9,21.0,769.0,658.33,494.54
2016,8,18,10,15,835.5,134.5,0.95,21.0,798.5,706.51,529.02
2016,8,18,10,30,844.0,136.0,1.0,21.0,828.0,753.29,561.58
2016,8,18,10,45,843.0,141.5,1.05,21.5,849.0,794.99,587.81
2016,8,18,11,0,842.0,147.0,1.1,22.0,870.0,834.21,612.13
2016,8,18,11,15,846.0,147.5,1.15,22.0,885.5,870.08,635.28
2016,8,18,11,30,850.0,148.0,1.2,22.0,901.0,903.43,656.75
2016,8,18,11,45,845.5,152.5,1.25,22.5,907.0,930.43,672.83
2016,8,18,12,0,841.0,157.0,1.3,23.0,913.0,954.23,686.9
2016,8,18,12,15,840.5,157.0,1.3,23.0,912.5,973.98,699.01
2016,8,18,12,30,840.0,157.0,1.3,23.0,912.0,990.48,709.19
2016,8,18,12,45,821.0,166.5,1.35,23.0,899.5,995.35,713.01
2016,8,18,13,0,802.0,176.0,1.4,23.0,887.0,996.52,714.78
2016,8,18,13,15,797.5,174.5,1.4,22.5,872.0,997.25,717.02
2016,8,18,13,30,793.0,173.0,1.4,22.0,857.0,994.61,717.27
2016,8,18,13,45,782.5,173.5,1.45,22.0,833.5,984.73,712.51
2016,8,18,14,0,772.0,174.0,1.5,22.0,810.0,971.64,705.84
2016,8,18,14,15,762.0,171.5,1.45,21.5,780.5,958.87,699.37
2016,8,18,14,30,752.0,169.0,1.4,21.0,751.0,937.16,687.18
2016,8,18,14,45,737.5,166.5,1.4,21.0,715.5,908.38,669.9
2016,8,18,15,0,723.0,164.0,1.4,21.0,680.0,877.16,651.02
2016,8,18,15,15,706.5,159.5,1.4,20.5,640.0,839.7,629.05
2016,8,18,15,30,690.0,155.0,1.4,20.0,600.0,800.37,605.56
2016,8,18,15,45,670.0,149.5,1.4,20.0,555.5,755.38,576.65
2016,8,18,16,0,650.0,144.0,1.4,20.0,511.0,709.3,546.58
2016,8,18,16,15,622.5,137.5,1.4,19.5,463.0,655.54,510.68
2016,8,18,16,30,595.0,131.0,1.4,19.0,415.0,601.87,473.67
2016,8,18,16,45,562.0,122.0,1.4,19.0,366.0,542.2,430.19
2016,8,18,17,0,529.0,113.0,1.4,19.0,317.0,479.98,383.56
2016,8,18,17,15,481.5,103.0,1.35,18.5,268.0,414.68,333.29
2016,8,18,17,30,434.0,93.0,1.3,18.0,219.0,353.15,284.2
2016,8,18,17,45,373.0,79.5,1.3,17.5,172.0,285.22,228.45
2016,8,18,18,0,312.0,66.0,1.3,17.0,125.0,223.41,176.0
2016,8,18,18,15,229.0,49.0,1.2,16.5,85.0,155.84,118.19
2016,8,18,18,30,146.0,32.0,1.1,16.0,45.0,97.81,65.41
2016,8,18,18,45,73.0,16.0,1.05,15.5,22.5,33.85,0.0
2016,8,18,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,19,5,45,65.5,14.0,0.75,11.5,19.5,13.34,0.0
2016,8,19,6,0,131.0,28.0,0.8,12.0,39.0,21.94,11.19
2016,8,19,6,15,216.5,45.5,0.8,12.5,78.0,35.12,25.07
2016,8,19,6,30,302.0,63.0,0.8,13.0,117.0,47.76,36.87
2016,8,19,6,45,366.5,76.0,0.85,13.5,163.5,56.32,44.79
2016,8,19,7,0,431.0,89.0,0.9,14.0,210.0,64.48,52.09
2016,8,19,7,15,479.5,99.0,0.95,14.5,259.0,76.32,55.18
2016,8,19,7,30,528.0,109.0,1.0,15.0,308.0,120.21,76.17
2016,8,19,7,45,562.5,117.5,1.05,15.5,357.5,167.11,108.97
2016,8,19,8,0,597.0,126.0,1.1,16.0,407.0,217.69,149.52
2016,8,19,8,15,625.0,132.5,1.1,16.0,454.5,268.89,193.15
2016,8,19,8,30,653.0,139.0,1.1,16.0,502.0,323.08,239.57
2016,8,19,8,45,671.5,145.5,1.15,16.5,546.5,376.47,284.62
2016,8,19,9,0,690.0,152.0,1.2,17.0,591.0,431.25,329.57
2016,8,19,9,15,706.5,156.5,1.2,17.5,631.5,484.41,371.76
2016,8,19,9,30,723.0,161.0,1.2,18.0,672.0,538.21,412.99
2016,8,19,9,45,733.5,165.5,1.25,18.5,706.5,588.85,450.9
2016,8,19,10,0,744.0,170.0,1.3,19.0,741.0,639.02,487.34
2016,8,19,10,15,754.0,172.5,1.3,19.0,770.5,686.27,521.33
2016,8,19,10,30,764.0,175.0,1.3,19.0,800.0,731.79,553.34
2016,8,19,10,45,766.0,179.5,1.35,19.5,821.5,771.85,580.27
2016,8,19,11,0,768.0,184.0,1.4,20.0,843.0,809.85,604.67
2016,8,19,11,15,773.0,185.5,1.4,20.0,858.5,845.31,627.48
2016,8,19,11,30,778.0,187.0,1.4,20.0,874.0,878.56,648.69
2016,8,19,11,45,777.0,189.5,1.4,20.0,881.0,904.98,665.33
2016,8,19,12,0,776.0,192.0,1.4,20.0,888.0,928.58,680.19
2016,8,19,12,15,776.0,192.0,1.4,20.0,888.5,947.73,692.22
2016,8,19,12,30,776.0,192.0,1.4,20.0,889.0,963.87,702.42
2016,8,19,12,45,789.0,183.0,1.4,20.0,885.5,980.61,713.11
2016,8,19,13,0,802.0,174.0,1.4,20.0,882.0,994.21,721.87
2016,8,19,13,15,797.5,172.5,1.4,19.5,867.0,994.88,723.92
2016,8,19,13,30,793.0,171.0,1.4,19.0,852.0,992.17,724.11
2016,8,19,13,45,784.0,170.5,1.4,19.0,829.0,982.69,718.75
2016,8,19,14,0,775.0,170.0,1.4,19.0,806.0,969.97,711.51
2016,8,19,14,15,765.5,167.5,1.4,18.5,777.5,951.54,702.02
2016,8,19,14,30,756.0,165.0,1.4,18.0,749.0,936.0,694.5
2016,8,19,14,45,742.0,162.5,1.4,18.0,713.5,907.57,677.17
2016,8,19,15,0,728.0,160.0,1.4,18.0,678.0,876.67,658.28
2016,8,19,15,15,712.0,156.0,1.4,17.5,637.5,840.04,636.61
2016,8,19,15,30,696.0,152.0,1.4,17.0,597.0,801.52,613.37
2016,8,19,15,45,675.0,146.5,1.4,17.0,552.5,755.45,583.4
2016,8,19,16,0,654.0,141.0,1.4,17.0,508.0,708.36,552.27
2016,8,19,16,15,627.0,134.5,1.4,16.5,460.0,654.82,516.21
2016,8,19,16,30,600.0,128.0,1.4,16.0,412.0,601.34,478.87
2016,8,19,16,45,566.0,119.5,1.45,16.0,363.0,541.33,434.86
2016,8,19,17,0,532.0,111.0,1.5,16.0,314.0,478.75,387.52
2016,8,19,17,15,485.0,100.5,1.5,15.5,264.5,413.06,336.37
2016,8,19,17,30,438.0,90.0,1.5,15.0,215.0,351.09,286.27
2016,8,19,17,45,375.5,76.5,1.55,14.5,168.5,282.3,228.96
2016,8,19,18,0,313.0,63.0,1.6,14.0,122.0,219.82,175.13
2016,8,19,18,15,230.0,46.5,1.55,13.5,82.0,152.94,116.97
2016,8,19,18,30,147.0,30.0,1.5,13.0,42.0,95.14,62.5
2016,8,19,18,45,73.5,15.0,1.5,13.0,21.0,32.85,0.0
2016,8,19,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,20,5,45,63.5,13.5,0.7,11.5,18.5,12.87,0.0
2016,8,20,6,0,127.0,27.0,0.7,12.0,37.0,21.17,10.17
2016,8,20,6,15,210.5,44.0,0.7,12.5,75.5,33.98,24.01
2016,8,20,6,30,294.0,61.0,0.7,13.0,114.0,46.25,35.51
2016,8,20,6,45,361.0,74.0,0.75,13.5,160.0,54.86,43.48
2016,8,20,7,0,428.0,87.0,0.8,14.0,206.0,63.07,50.84
2016,8,20,7,15,476.0,97.5,0.8,14.5,255.0,74.72,54.21
2016,8,20,7,30,524.0,108.0,0.8,15.0,304.0,118.73,75.18
2016,8,20,7,45,562.0,115.5,0.85,16.0,353.5,164.99,106.99
2016,8,20,8,0,600.0,123.0,0.9,17.0,403.0,215.38,146.8
2016,8,20,8,15,627.5,129.5,0.95,17.0,450.5,266.65,190.34
2016,8,20,8,30,655.0,136.0,1.0,17.0,498.0,320.85,236.67
2016,8,20,8,45,677.0,140.5,1.05,17.5,543.0,373.9,281.26
2016,8,20,9,0,699.0,145.0,1.1,18.0,588.0,428.71,326.07
2016,8,20,9,15,715.5,149.5,1.15,18.0,628.5,482.32,369.4
2016,8,20,9,30,732.0,154.0,1.2,18.0,669.0,536.56,411.98
2016,8,20,9,45,756.0,151.0,1.3,18.5,707.5,588.64,451.53
2016,8,20,10,0,780.0,148.0,1.4,19.0,746.0,642.09,491.03
2016,8,20,10,15,789.5,150.5,1.45,19.0,775.0,689.87,525.97
2016,8,20,10,30,799.0,153.0,1.5,19.0,804.0,736.49,559.4
2016,8,20,10,45,805.5,154.5,1.55,19.5,827.0,778.44,587.11
2016,8,20,11,0,812.0,156.0,1.6,20.0,850.0,818.51,612.68
2016,8,20,11,15,816.0,157.0,1.6,20.0,865.5,853.92,635.53
2016,8,20,11,30,820.0,158.0,1.6,20.0,881.0,886.89,656.65
2016,8,20,11,45,822.5,158.5,1.65,20.0,889.0,915.41,675.39
2016,8,20,12,0,825.0,159.0,1.7,20.0,897.0,941.11,692.33
2016,8,20,12,15,825.0,159.0,1.7,19.5,897.0,960.95,706.23
2016,8,20,12,30,825.0,159.0,1.7,19.0,897.0,977.62,718.22
2016,8,20,12,45,805.5,169.0,1.75,19.0,885.0,982.26,721.89
2016,8,20,13,0,786.0,179.0,1.8,19.0,873.0,983.23,723.43
2016,8,20,13,15,782.0,178.0,1.8,19.0,858.0,984.8,724.88
2016,8,20,13,30,778.0,177.0,1.8,19.0,843.0,983.07,724.29
2016,8,20,13,45,772.5,174.5,1.8,19.0,821.5,974.98,719.74
2016,8,20,14,0,767.0,172.0,1.8,19.0,800.0,963.66,713.26
2016,8,20,14,15,758.0,169.5,1.8,18.5,771.0,951.73,707.86
2016,8,20,14,30,749.0,167.0,1.8,18.0,742.0,930.92,696.64
2016,8,20,14,45,737.5,163.0,1.8,18.0,707.5,903.24,679.6
2016,8,20,15,0,726.0,159.0,1.8,18.0,673.0,873.01,660.84
2016,8,20,15,15,710.0,154.5,1.8,17.5,633.0,835.82,638.42
2016,8,20,15,30,694.0,150.0,1.8,17.0,593.0,796.74,614.44
2016,8,20,15,45,674.5,144.5,1.85,17.0,548.5,751.96,585.35
2016,8,20,16,0,655.0,139.0,1.9,17.0,504.0,706.06,554.97
2016,8,20,16,15,628.0,132.5,1.95,17.0,456.5,652.47,517.67
2016,8,20,16,30,601.0,126.0,2.0,17.0,409.0,598.94,479.12
2016,8,20,16,45,567.5,117.0,2.05,17.0,360.0,538.69,434.33
2016,8,20,17,0,534.0,108.0,2.1,17.0,311.0,479.81,389.2
2016,8,20,17,15,486.5,98.0,2.1,16.5,261.5,410.21,334.6
2016,8,20,17,30,439.0,88.0,2.1,16.0,212.0,348.55,284.34
2016,8,20,17,45,377.0,74.5,2.15,15.5,165.5,280.05,226.87
2016,8,20,18,0,315.0,61.0,2.2,15.0,119.0,217.82,172.97
2016,8,20,18,15,230.0,44.5,2.15,14.5,79.5,150.26,114.13
2016,8,20,18,30,145.0,28.0,2.1,14.0,40.0,90.74,56.9
2016,8,20,18,45,72.5,14.0,2.1,14.0,20.0,31.47,0.0
2016,8,20,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
