Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,22,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,21,5,45,12.5,12.5,1.8,11.5,13.5,11.91,0.0
2016,8,21,6,0,25.0,25.0,1.9,12.0,27.0,22.43,10.51
2016,8,21,6,15,68.0,45.5,1.9,12.5,56.5,38.15,27.52
2016,8,21,6,30,111.0,66.0,1.9,13.0,86.0,54.21,42.45
2016,8,21,6,45,140.0,88.0,1.95,13.5,121.0,70.85,57.61
2016,8,21,7,0,169.0,110.0,2.0,14.0,156.0,87.04,72.03
2016,8,21,7,15,202.0,126.5,2.0,14.0,193.5,96.94,75.45
2016,8,21,7,30,235.0,143.0,2.0,14.0,231.0,128.28,94.36
2016,8,21,7,45,257.0,163.5,2.0,14.5,272.5,165.23,121.62
2016,8,21,8,0,279.0,184.0,2.0,15.0,314.0,205.1,153.27
2016,8,21,8,15,287.5,205.5,1.95,15.5,352.5,245.17,186.36
2016,8,21,8,30,296.0,227.0,1.9,16.0,391.0,286.4,220.25
2016,8,21,8,45,497.5,187.5,1.9,16.5,490.0,347.23,266.37
2016,8,21,9,0,699.0,148.0,1.9,17.0,589.0,431.19,331.89
2016,8,21,9,15,715.5,152.0,1.85,17.0,629.5,484.42,375.19
2016,8,21,9,30,732.0,156.0,1.8,17.0,670.0,538.26,417.79
2016,8,21,9,45,725.0,170.0,1.8,17.5,701.0,587.81,455.07
2016,8,21,10,0,718.0,184.0,1.8,18.0,732.0,635.33,489.58
2016,8,21,10,15,600.0,247.0,1.8,18.0,717.0,649.95,498.45
2016,8,21,10,30,482.0,310.0,1.8,18.0,702.0,652.2,497.86
2016,8,21,10,45,619.0,251.0,1.85,18.5,769.0,727.94,554.01
2016,8,21,11,0,756.0,192.0,1.9,19.0,836.0,810.03,612.7
2016,8,21,11,15,617.0,273.5,1.9,19.0,805.5,801.46,602.52
2016,8,21,11,30,478.0,355.0,1.9,19.0,775.0,781.82,585.1
2016,8,21,11,45,624.5,275.0,1.95,19.0,829.0,855.51,640.3
2016,8,21,12,0,771.0,195.0,2.0,19.0,883.0,926.66,689.7
2016,8,21,12,15,609.0,282.0,2.0,19.0,825.0,884.49,658.62
2016,8,21,12,30,447.0,369.0,2.0,19.0,767.0,828.53,616.43
2016,8,21,12,45,365.5,396.5,2.0,19.0,720.5,777.72,580.46
2016,8,21,13,0,284.0,424.0,2.0,19.0,674.0,733.13,547.98
2016,8,21,13,15,305.5,409.5,2.0,18.5,674.5,744.46,558.44
2016,8,21,13,30,327.0,395.0,2.0,18.0,675.0,754.23,567.43
2016,8,21,13,45,332.5,382.0,2.05,18.0,660.0,747.9,564.26
2016,8,21,14,0,338.0,369.0,2.1,18.0,645.0,739.82,560.06
2016,8,21,14,15,542.0,269.0,2.1,17.5,692.5,842.83,639.9
2016,8,21,14,30,746.0,169.0,2.1,17.0,740.0,929.68,703.18
2016,8,21,14,45,735.0,164.5,2.15,17.0,705.0,901.91,685.18
2016,8,21,15,0,724.0,160.0,2.2,17.0,670.0,871.58,666.54
2016,8,21,15,15,707.5,156.0,2.25,17.0,629.5,834.49,643.04
2016,8,21,15,30,691.0,152.0,2.3,17.0,589.0,795.55,617.99
2016,8,21,15,45,672.0,145.5,2.35,17.0,545.0,750.12,587.93
2016,8,21,16,0,653.0,139.0,2.4,17.0,501.0,703.54,556.57
2016,8,21,16,15,461.5,163.0,2.45,16.5,407.0,553.41,444.32
2016,8,21,16,30,270.0,187.0,2.5,16.0,313.0,412.38,334.4
2016,8,21,16,45,289.5,161.5,2.6,16.0,282.5,385.18,314.92
2016,8,21,17,0,309.0,136.0,2.7,16.0,252.0,355.2,291.88
2016,8,21,17,15,269.5,121.5,2.7,15.5,211.5,301.5,248.24
2016,8,21,17,30,230.0,107.0,2.7,15.0,171.0,251.38,206.46
2016,8,21,17,45,193.0,87.0,2.75,14.5,132.5,199.41,162.16
2016,8,21,18,0,156.0,67.0,2.8,14.0,94.0,151.09,120.0
2016,8,21,18,15,103.5,46.5,2.65,13.5,62.0,100.19,75.41
2016,8,21,18,30,51.0,26.0,2.5,13.0,30.0,47.57,26.35
2016,8,21,18,45,25.5,13.0,2.45,13.0,15.0,18.71,0.0
2016,8,21,19,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,22,5,45,72.0,12.5,2.0,11.5,18.0,11.91,0.0
2016,8,22,6,0,144.0,25.0,2.0,12.0,36.0,19.64,7.91
2016,8,22,6,15,237.0,41.0,1.95,12.5,75.0,31.72,21.88
2016,8,22,6,30,330.0,57.0,1.9,13.0,114.0,43.3,32.8
2016,8,22,6,45,399.5,68.5,1.9,13.5,160.5,50.87,39.88
2016,8,22,7,0,469.0,80.0,1.9,14.0,207.0,58.11,46.42
2016,8,22,7,15,518.0,88.5,1.85,14.0,257.0,67.61,54.86
2016,8,22,7,30,567.0,97.0,1.8,14.0,307.0,112.21,68.84
2016,8,22,7,45,604.5,103.5,1.75,14.5,357.0,159.72,101.79
2016,8,22,8,0,642.0,110.0,1.7,15.0,407.0,211.74,143.87
2016,8,22,8,15,669.0,115.5,1.7,15.5,455.0,264.54,189.32
2016,8,22,8,30,696.0,121.0,1.7,16.0,503.0,320.12,237.38
2016,8,22,8,45,717.5,125.0,1.7,17.0,548.5,374.86,283.7
2016,8,22,9,0,739.0,129.0,1.7,18.0,594.0,431.2,329.82
2016,8,22,9,15,754.5,132.5,1.7,18.0,634.5,485.51,374.25
2016,8,22,9,30,770.0,136.0,1.7,18.0,675.0,541.98,418.9
2016,8,22,9,45,769.5,145.5,1.75,18.5,707.5,592.48,457.15
2016,8,22,10,0,769.0,155.0,1.8,19.0,740.0,641.36,493.01
2016,8,22,10,15,778.5,157.5,1.85,19.0,769.5,688.71,527.99
2016,8,22,10,30,788.0,160.0,1.9,19.0,799.0,734.93,561.44
2016,8,22,10,45,791.5,163.5,1.95,19.5,820.5,776.1,589.21
2016,8,22,11,0,795.0,167.0,2.0,20.0,842.0,815.23,614.4
2016,8,22,11,15,799.0,168.0,2.0,20.0,857.0,850.13,637.24
2016,8,22,11,30,803.0,169.0,2.0,20.0,872.0,882.64,658.38
2016,8,22,11,45,803.0,171.0,2.0,20.0,879.0,909.99,676.0
2016,8,22,12,0,803.0,173.0,2.0,20.0,886.0,934.46,691.74
2016,8,22,12,15,803.0,173.0,2.0,19.5,886.0,953.91,705.56
2016,8,22,12,30,803.0,173.0,2.0,19.0,886.0,970.25,717.49
2016,8,22,12,45,783.0,183.0,2.0,19.0,873.5,974.0,719.95
2016,8,22,13,0,763.0,193.0,2.0,19.0,861.0,980.38,724.4
2016,8,22,13,15,758.5,191.5,2.0,19.0,846.0,981.03,725.2
2016,8,22,13,30,754.0,190.0,2.0,19.0,831.0,978.4,724.04
2016,8,22,13,45,751.5,185.5,2.0,19.0,810.0,971.23,720.07
2016,8,22,14,0,749.0,181.0,2.0,19.0,789.0,960.81,714.13
2016,8,22,14,15,739.0,178.5,2.0,18.5,760.0,942.09,704.16
2016,8,22,14,30,729.0,176.0,2.0,18.0,731.0,920.49,692.36
2016,8,22,14,45,721.5,169.5,2.0,18.0,697.0,894.06,676.0
2016,8,22,15,0,714.0,163.0,2.0,18.0,663.0,864.96,657.83
2016,8,22,15,15,697.5,158.5,2.0,17.5,623.0,827.51,635.01
2016,8,22,15,30,681.0,154.0,2.0,17.0,583.0,788.24,610.65
2016,8,22,15,45,665.0,146.5,2.05,17.0,539.5,744.47,581.99
2016,8,22,16,0,649.0,139.0,2.1,17.0,496.0,699.38,551.89
2016,8,22,16,15,621.0,132.5,2.05,16.5,448.5,645.19,514.06
2016,8,22,16,30,593.0,126.0,2.0,16.0,401.0,591.16,475.22
2016,8,22,16,45,563.0,116.0,1.95,15.5,352.5,532.53,431.77
2016,8,22,17,0,533.0,106.0,1.9,15.0,304.0,474.99,387.76
2016,8,22,17,15,484.0,96.0,1.85,14.5,254.5,404.76,332.08
2016,8,22,17,30,435.0,86.0,1.8,14.0,205.0,342.6,280.89
2016,8,22,17,45,374.5,72.5,1.8,14.0,159.0,275.27,223.43
2016,8,22,18,0,314.0,59.0,1.8,14.0,113.0,214.1,169.68
2016,8,22,18,15,223.5,42.0,1.7,13.5,74.0,144.46,108.84
2016,8,22,18,30,133.0,25.0,1.6,13.0,35.0,80.99,44.03
2016,8,22,18,45,66.5,12.5,1.55,13.0,17.5,28.22,0.0
2016,8,22,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,23,5,45,81.5,12.5,1.1,11.5,18.0,11.91,0.0
2016,8,23,6,0,163.0,25.0,1.1,12.0,36.0,19.7,7.24
2016,8,23,6,15,264.0,39.5,1.05,12.0,76.0,30.6,20.92
2016,8,23,6,30,365.0,54.0,1.0,12.0,116.0,41.06,30.95
2016,8,23,6,45,436.0,64.0,1.0,12.5,163.5,48.32,37.77
2016,8,23,7,0,507.0,74.0,1.0,13.0,211.0,53.9,42.86
2016,8,23,7,15,556.5,82.0,0.95,13.5,261.5,62.1,50.09
2016,8,23,7,30,606.0,90.0,0.9,14.0,312.0,108.69,64.55
2016,8,23,7,45,643.0,95.5,0.9,14.5,363.0,157.69,98.2
2016,8,23,8,0,680.0,101.0,0.9,15.0,414.0,211.09,141.24
2016,8,23,8,15,706.5,106.0,0.9,15.5,462.5,265.57,187.92
2016,8,23,8,30,733.0,111.0,0.9,16.0,511.0,322.71,236.98
2016,8,23,8,45,755.0,114.0,0.9,16.5,557.0,381.81,286.75
2016,8,23,9,0,777.0,117.0,0.9,17.0,603.0,439.04,333.67
2016,8,23,9,15,792.0,120.0,0.95,17.0,644.0,494.2,378.53
2016,8,23,9,30,807.0,123.0,1.0,17.0,685.0,549.61,422.25
2016,8,23,9,45,812.0,128.5,1.05,17.5,719.5,601.48,461.2
2016,8,23,10,0,817.0,134.0,1.1,18.0,754.0,652.12,498.03
2016,8,23,10,15,825.5,136.0,1.15,18.0,783.5,700.38,533.23
2016,8,23,10,30,834.0,138.0,1.2,18.0,813.0,747.27,566.68
2016,8,23,10,45,841.5,139.0,1.25,18.5,836.0,790.79,594.67
2016,8,23,11,0,849.0,140.0,1.3,19.0,859.0,832.38,621.05
2016,8,23,11,15,853.0,141.0,1.3,19.0,874.5,864.02,641.11
2016,8,23,11,30,857.0,142.0,1.3,19.0,890.0,897.16,662.17
2016,8,23,11,45,860.5,141.5,1.35,19.0,898.5,925.69,680.82
2016,8,23,12,0,864.0,141.0,1.4,19.0,907.0,951.32,697.66
2016,8,23,12,15,650.5,254.0,1.4,19.0,830.5,896.3,660.7
2016,8,23,12,30,437.0,367.0,1.4,19.0,754.0,817.08,602.5
2016,8,23,12,45,640.0,258.5,1.4,19.0,820.0,917.51,676.43
2016,8,23,13,0,843.0,150.0,1.4,19.0,886.0,1008.31,734.89
2016,8,23,13,15,839.0,149.0,1.4,18.5,870.5,1009.82,736.5
2016,8,23,13,30,835.0,148.0,1.4,18.0,855.0,1007.82,737.18
2016,8,23,13,45,827.5,147.0,1.45,18.0,832.0,998.87,733.0
2016,8,23,14,0,820.0,146.0,1.5,18.0,809.0,986.52,726.79
2016,8,23,14,15,811.0,143.5,1.5,17.5,779.0,967.78,717.12
2016,8,23,14,30,802.0,141.0,1.5,17.0,749.0,945.91,705.48
2016,8,23,14,45,787.5,139.5,1.55,17.0,712.5,916.95,688.51
2016,8,23,15,0,773.0,138.0,1.6,17.0,676.0,885.41,669.72
2016,8,23,15,15,757.0,134.5,1.65,17.0,635.0,852.62,649.91
2016,8,23,15,30,741.0,131.0,1.7,17.0,594.0,813.2,625.25
2016,8,23,15,45,716.5,127.5,1.75,17.0,548.0,764.95,594.03
2016,8,23,16,0,692.0,124.0,1.8,17.0,502.0,715.81,561.61
2016,8,23,16,15,664.5,118.5,1.85,16.5,453.5,661.55,525.71
2016,8,23,16,30,637.0,113.0,1.9,16.0,405.0,607.34,487.61
2016,8,23,16,45,597.5,106.5,2.0,16.0,354.5,544.32,440.69
2016,8,23,17,0,558.0,100.0,2.1,16.0,304.0,483.13,393.57
2016,8,23,17,15,508.5,90.5,2.1,15.5,254.5,415.19,339.79
2016,8,23,17,30,459.0,81.0,2.1,15.0,205.0,348.42,285.0
2016,8,23,17,45,390.5,68.5,2.15,14.5,158.0,277.32,224.81
2016,8,23,18,0,322.0,56.0,2.2,14.0,111.0,213.28,168.85
2016,8,23,18,15,228.5,40.0,2.15,13.5,72.0,143.56,107.54
2016,8,23,18,30,135.0,24.0,2.1,13.0,33.0,79.28,37.92
2016,8,23,18,45,67.5,12.0,2.1,13.0,16.5,27.83,0.0
2016,8,23,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,24,5,45,124.5,11.5,1.9,11.5,20.0,10.96,0.0
2016,8,24,6,0,249.0,23.0,1.9,12.0,40.0,18.72,5.73
2016,8,24,6,15,365.0,34.0,1.9,12.5,83.0,26.77,17.47
2016,8,24,6,30,481.0,45.0,1.9,13.0,126.0,34.4,24.87
2016,8,24,6,45,553.0,52.5,1.9,13.5,176.5,38.53,28.86
2016,8,24,7,0,625.0,60.0,1.9,14.0,227.0,42.48,32.49
2016,8,24,7,15,671.5,65.5,1.9,14.5,280.0,49.35,38.55
2016,8,24,7,30,718.0,71.0,1.9,15.0,333.0,104.64,57.1
2016,8,24,7,45,751.5,75.0,1.9,15.5,385.5,158.25,93.85
2016,8,24,8,0,785.0,79.0,1.9,16.0,438.0,215.75,140.85
2016,8,24,8,15,808.5,82.5,1.85,16.5,488.0,273.94,191.64
2016,8,24,8,30,832.0,86.0,1.8,17.0,538.0,334.3,244.5
2016,8,24,8,45,851.0,88.0,1.8,17.5,585.5,393.53,295.75
2016,8,24,9,0,870.0,90.0,1.8,18.0,633.0,456.53,348.28
2016,8,24,9,15,883.0,92.5,1.8,18.5,675.0,514.6,395.39
2016,8,24,9,30,896.0,95.0,1.8,19.0,717.0,572.46,440.61
2016,8,24,9,45,901.5,98.5,1.8,19.5,752.0,626.38,481.29
2016,8,24,10,0,907.0,102.0,1.8,20.0,787.0,678.83,519.5
2016,8,24,10,15,914.0,103.5,1.8,20.0,817.0,728.73,555.76
2016,8,24,10,30,921.0,105.0,1.8,20.0,847.0,776.84,588.28
2016,8,24,10,45,924.5,107.0,1.85,20.5,869.5,820.71,616.41
2016,8,24,11,0,928.0,109.0,1.9,21.0,892.0,862.1,642.55
2016,8,24,11,15,727.5,222.0,1.9,21.0,843.0,845.43,630.09
2016,8,24,11,30,527.0,335.0,1.9,21.0,794.0,805.85,598.0
2016,8,24,11,45,731.0,223.5,1.95,21.0,866.0,901.31,668.15
2016,8,24,12,0,935.0,112.0,2.0,21.0,938.0,987.8,724.23
2016,8,24,12,15,935.0,112.0,2.0,20.5,938.0,1008.72,738.14
2016,8,24,12,30,935.0,112.0,2.0,20.0,938.0,1026.11,750.6
2016,8,24,12,45,926.5,115.5,2.05,20.0,927.5,1035.23,757.11
2016,8,24,13,0,918.0,119.0,2.1,20.0,917.0,1040.59,761.43
2016,8,24,13,15,914.5,118.0,2.15,20.0,901.5,1042.41,763.64
2016,8,24,13,30,911.0,117.0,2.2,20.0,886.0,1040.52,763.64
2016,8,24,13,45,906.5,115.0,2.25,20.0,863.0,1032.86,760.07
2016,8,24,14,0,902.0,113.0,2.3,20.0,840.0,1021.56,754.29
2016,8,24,14,15,894.0,111.5,2.35,19.5,809.5,1003.83,745.83
2016,8,24,14,30,886.0,110.0,2.4,19.0,779.0,982.74,735.19
2016,8,24,14,45,878.0,107.0,2.45,19.0,743.0,956.74,719.87
2016,8,24,15,0,870.0,104.0,2.5,19.0,707.0,927.65,702.44
2016,8,24,15,15,856.0,101.5,2.55,19.0,665.0,898.29,684.72
2016,8,24,15,30,842.0,99.0,2.6,19.0,623.0,858.82,659.83
2016,8,24,15,45,828.5,94.0,2.65,19.0,577.0,814.67,631.4
2016,8,24,16,0,815.0,89.0,2.7,19.0,531.0,768.58,601.13
2016,8,24,16,15,791.0,85.5,2.7,18.5,481.0,714.62,565.35
2016,8,24,16,30,767.0,82.0,2.7,18.0,431.0,660.11,528.31
2016,8,24,16,45,740.5,76.0,2.75,18.0,379.5,600.82,485.03
2016,8,24,17,0,714.0,70.0,2.8,18.0,328.0,541.93,439.62
2016,8,24,17,15,667.0,64.5,2.8,17.5,275.5,475.37,386.9
2016,8,24,17,30,620.0,59.0,2.8,17.0,223.0,409.51,332.62
2016,8,24,17,45,555.0,51.0,2.8,16.5,173.5,335.98,270.04
2016,8,24,18,0,490.0,43.0,2.8,16.0,124.0,268.66,210.45
2016,8,24,18,15,371.0,32.5,2.8,15.0,81.0,186.2,137.73
2016,8,24,18,30,252.0,22.0,2.8,14.0,38.0,111.17,44.25
2016,8,24,18,45,126.0,11.0,2.8,13.5,19.0,40.78,0.0
2016,8,24,19,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,25,5,45,139.0,10.5,1.75,11.5,19.5,10.01,0.0
2016,8,25,6,0,278.0,21.0,1.7,12.0,39.0,16.92,3.69
2016,8,25,6,15,395.5,30.5,1.65,12.5,82.0,23.69,14.75
2016,8,25,6,30,513.0,40.0,1.6,13.0,125.0,30.12,21.08
2016,8,25,6,45,582.5,47.0,1.6,14.0,175.5,34.07,24.82
2016,8,25,7,0,652.0,54.0,1.6,15.0,226.0,41.45,31.44
2016,8,25,7,15,697.5,58.5,1.55,15.5,279.0,47.38,36.65
2016,8,25,7,30,743.0,63.0,1.5,16.0,332.0,98.96,51.38
2016,8,25,7,45,775.0,67.0,1.45,16.5,385.0,153.91,88.85
2016,8,25,8,0,807.0,71.0,1.4,17.0,438.0,212.53,136.56
2016,8,25,8,15,830.0,74.0,1.4,17.0,488.5,271.44,188.13
2016,8,25,8,30,853.0,77.0,1.4,17.0,539.0,336.14,244.76
2016,8,25,8,45,870.5,79.5,1.4,17.5,586.0,395.98,296.34
2016,8,25,9,0,888.0,82.0,1.4,18.0,633.0,456.61,346.92
2016,8,25,9,15,901.0,84.0,1.4,18.5,676.0,515.15,394.15
2016,8,25,9,30,914.0,86.0,1.4,19.0,719.0,573.44,439.37
2016,8,25,9,45,924.0,87.5,1.45,19.5,755.5,628.97,481.28
2016,8,25,10,0,934.0,89.0,1.5,20.0,792.0,683.41,521.02
2016,8,25,10,15,941.5,90.5,1.5,20.0,823.0,734.79,557.94
2016,8,25,10,30,949.0,92.0,1.5,20.0,854.0,784.34,590.66
2016,8,25,10,45,954.0,92.5,1.55,20.5,877.5,828.93,618.98
2016,8,25,11,0,959.0,93.0,1.6,21.0,901.0,871.03,645.32
2016,8,25,11,15,963.0,94.0,1.6,21.0,917.0,910.1,670.08
2016,8,25,11,30,967.0,95.0,1.6,21.0,933.0,946.24,692.76
2016,8,25,11,45,969.5,94.5,1.65,21.0,941.5,976.39,712.18
2016,8,25,12,0,972.0,94.0,1.7,21.0,950.0,1003.19,729.51
2016,8,25,12,15,972.0,94.5,1.75,21.0,950.0,1025.17,743.86
2016,8,25,12,30,972.0,95.0,1.8,21.0,950.0,1043.48,756.02
2016,8,25,12,45,960.0,100.5,1.9,21.0,939.0,1051.64,762.6
2016,8,25,13,0,948.0,106.0,2.0,21.0,928.0,1055.83,766.88
2016,8,25,13,15,944.0,105.5,2.05,21.0,911.5,1057.65,769.15
2016,8,25,13,30,940.0,105.0,2.1,21.0,895.0,1055.65,769.13
2016,8,25,13,45,933.5,104.0,2.15,21.0,871.0,1046.82,764.91
2016,8,25,14,0,927.0,103.0,2.2,21.0,847.0,1034.29,758.47
2016,8,25,14,15,919.0,101.5,2.2,20.5,816.0,1016.12,749.34
2016,8,25,14,30,911.0,100.0,2.2,20.0,785.0,994.5,738.03
2016,8,25,14,45,899.5,98.5,2.25,20.0,747.0,966.27,721.51
2016,8,25,15,0,888.0,97.0,2.3,20.0,709.0,935.06,702.96
2016,8,25,15,15,873.5,95.0,2.25,19.5,666.5,897.81,680.53
2016,8,25,15,30,859.0,93.0,2.2,19.0,624.0,865.17,661.09
2016,8,25,15,45,840.0,90.0,2.2,18.5,576.5,818.17,631.8
2016,8,25,16,0,821.0,87.0,2.2,18.0,529.0,769.6,600.93
2016,8,25,16,15,796.5,83.5,2.15,17.5,478.5,714.99,564.64
2016,8,25,16,30,772.0,80.0,2.1,17.0,428.0,659.87,527.14
2016,8,25,16,45,737.5,75.5,2.05,16.5,375.0,596.73,481.63
2016,8,25,17,0,703.0,71.0,2.0,16.0,322.0,537.46,436.43
2016,8,25,17,15,654.0,65.0,1.95,15.5,269.5,467.15,380.82
2016,8,25,17,30,605.0,59.0,1.9,15.0,217.0,400.36,325.77
2016,8,25,17,45,530.5,51.5,1.85,14.5,167.0,323.92,260.81
2016,8,25,18,0,456.0,44.0,1.8,14.0,117.0,254.68,199.77
2016,8,25,18,15,335.5,32.5,1.7,13.5,75.0,172.82,127.04
2016,8,25,18,30,215.0,21.0,1.6,13.0,33.0,97.56,26.16
2016,8,25,18,45,107.5,10.5,1.5,12.5,16.5,35.6,0.0
2016,8,25,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,26,5,45,116.5,10.5,0.85,11.5,17.5,10.01,0.0
2016,8,26,6,0,233.0,21.0,0.9,12.0,35.0,17.03,2.59
2016,8,26,6,15,350.5,32.0,0.9,12.5,77.0,25.17,15.97
2016,8,26,6,30,468.0,43.0,0.9,13.0,119.0,32.86,23.49
2016,8,26,6,45,234.0,51.0,0.95,13.5,89.0,37.47,27.92
2016,8,26,7,0,0.0,59.0,1.0,14.0,59.0,54.5,43.22
2016,8,26,7,15,0.0,73.5,1.0,14.0,73.5,67.39,54.68
2016,8,26,7,30,0.0,88.0,1.0,14.0,88.0,80.48,63.01
2016,8,26,7,45,0.0,102.0,1.05,14.5,102.0,93.25,73.37
2016,8,26,8,0,0.0,116.0,1.1,15.0,116.0,106.1,83.63
2016,8,26,8,15,0.5,136.5,1.15,15.0,136.5,124.8,98.68
2016,8,26,8,30,1.0,157.0,1.2,15.0,157.0,143.72,113.75
2016,8,26,8,45,4.0,172.0,1.25,15.5,174.5,158.95,125.41
2016,8,26,9,0,7.0,187.0,1.3,16.0,192.0,174.61,137.34
2016,8,26,9,15,6.5,187.0,1.35,16.0,191.5,175.52,137.73
2016,8,26,9,30,6.0,187.0,1.4,16.0,191.0,176.21,138.01
2016,8,26,9,45,9.0,210.0,1.45,16.5,216.5,199.85,156.23
2016,8,26,10,0,12.0,233.0,1.5,17.0,242.0,223.97,174.55
2016,8,26,10,15,12.5,239.0,1.5,17.0,249.0,231.1,179.78
2016,8,26,10,30,13.0,245.0,1.5,17.0,256.0,238.25,185.1
2016,8,26,10,45,12.5,243.0,1.55,17.5,253.5,237.13,183.7
2016,8,26,11,0,12.0,241.0,1.6,18.0,251.0,235.87,182.26
2016,8,26,11,15,15.5,270.5,1.6,18.0,284.0,267.82,206.76
2016,8,26,11,30,19.0,300.0,1.6,18.0,317.0,300.31,231.31
2016,8,26,11,45,26.0,330.0,1.65,18.0,353.5,344.85,264.91
2016,8,26,12,0,33.0,360.0,1.7,18.0,390.0,384.05,294.14
2016,8,26,12,15,25.5,330.0,1.7,18.0,353.0,349.18,267.77
2016,8,26,12,30,18.0,300.0,1.7,18.0,316.0,304.0,233.79
2016,8,26,12,45,23.0,320.5,1.75,18.0,341.0,330.16,254.06
2016,8,26,13,0,28.0,341.0,1.8,18.0,366.0,369.22,283.56
2016,8,26,13,15,27.5,333.0,1.75,18.0,357.0,362.18,278.2
2016,8,26,13,30,27.0,325.0,1.7,18.0,348.0,354.89,272.93
2016,8,26,13,45,39.5,338.0,1.65,18.0,370.5,382.83,294.5
2016,8,26,14,0,52.0,351.0,1.6,18.0,393.0,410.95,315.91
2016,8,26,14,15,118.5,355.0,1.55,17.5,445.0,495.81,381.54
2016,8,26,14,30,185.0,359.0,1.5,17.0,497.0,564.83,434.24
2016,8,26,14,45,332.5,301.5,1.45,17.0,535.5,651.77,501.27
2016,8,26,15,0,480.0,244.0,1.4,17.0,574.0,730.78,560.83
2016,8,26,15,15,439.0,241.5,1.3,16.5,528.5,679.8,524.44
2016,8,26,15,30,398.0,239.0,1.2,16.0,483.0,616.57,480.34
2016,8,26,15,45,395.5,219.0,1.2,16.0,446.0,579.88,455.66
2016,8,26,16,0,393.0,199.0,1.2,16.0,409.0,541.87,429.27
2016,8,26,16,15,307.5,191.0,1.15,15.5,345.5,454.2,363.5
2016,8,26,16,30,222.0,183.0,1.1,15.0,282.0,361.84,292.57
2016,8,26,16,45,209.0,162.5,1.1,15.0,247.0,321.46,261.72
2016,8,26,17,0,196.0,142.0,1.1,15.0,212.0,281.71,230.21
2016,8,26,17,15,396.5,100.5,1.1,14.5,212.0,356.82,292.27
2016,8,26,17,30,597.0,59.0,1.1,14.0,212.0,394.87,320.65
2016,8,26,17,45,521.0,51.0,1.1,13.5,162.0,317.71,254.91
2016,8,26,18,0,445.0,43.0,1.1,13.0,112.0,247.98,193.84
2016,8,26,18,15,324.5,31.0,1.05,12.5,71.0,166.6,121.2
2016,8,26,18,30,204.0,19.0,1.0,12.0,30.0,90.84,7.5
2016,8,26,18,45,102.0,9.5,1.0,11.5,15.0,33.1,0.0
2016,8,26,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,27,5,45,102.0,10.0,1.0,10.5,16.0,9.53,0.0
2016,8,27,6,0,204.0,20.0,1.0,11.0,32.0,16.17,0.81
2016,8,27,6,15,321.0,32.5,1.0,11.5,73.5,25.75,16.45
2016,8,27,6,30,438.0,45.0,1.0,12.0,115.0,34.8,25.27
2016,8,27,6,45,514.0,53.0,1.05,12.5,164.5,39.3,29.66
2016,8,27,7,0,590.0,61.0,1.1,13.0,214.0,43.63,33.66
2016,8,27,7,15,295.0,66.0,1.05,13.5,142.5,47.61,37.19
2016,8,27,7,30,0.0,71.0,1.0,14.0,71.0,65.95,50.77
2016,8,27,7,45,0.0,90.5,1.0,14.5,90.5,83.36,65.14
2016,8,27,8,0,0.0,110.0,1.0,15.0,110.0,100.9,79.34
2016,8,27,8,15,0.0,130.5,1.0,15.0,130.5,119.45,94.31
2016,8,27,8,30,0.0,151.0,1.0,15.0,151.0,138.16,109.21
2016,8,27,8,45,0.0,147.0,1.05,15.5,147.0,135.33,106.32
2016,8,27,9,0,0.0,143.0,1.1,16.0,143.0,132.21,103.31
2016,8,27,9,15,1.0,153.0,1.15,16.0,154.0,142.13,111.04
2016,8,27,9,30,2.0,163.0,1.2,16.0,165.0,152.2,118.84
2016,8,27,9,45,4.5,179.0,1.25,16.5,182.5,168.81,131.61
2016,8,27,10,0,7.0,195.0,1.3,17.0,200.0,185.78,144.54
2016,8,27,10,15,10.0,221.5,1.3,17.0,229.5,213.18,165.79
2016,8,27,10,30,13.0,248.0,1.3,17.0,259.0,241.09,187.18
2016,8,27,10,45,14.0,258.0,1.35,17.5,270.0,252.43,195.32
2016,8,27,11,0,15.0,268.0,1.4,18.0,281.0,263.88,203.59
2016,8,27,11,15,18.5,292.0,1.4,18.0,308.5,290.9,224.05
2016,8,27,11,30,22.0,316.0,1.4,18.0,336.0,318.4,244.64
2016,8,27,11,45,94.0,378.0,1.45,18.0,460.5,454.31,347.59
2016,8,27,12,0,166.0,440.0,1.5,18.0,585.0,598.04,451.53
2016,8,27,12,15,313.5,397.5,1.5,18.0,671.5,711.28,533.97
2016,8,27,12,30,461.0,355.0,1.5,18.0,758.0,828.42,616.68
2016,8,27,12,45,464.0,350.0,1.55,18.0,752.5,836.37,621.7
2016,8,27,13,0,467.0,345.0,1.6,18.0,747.0,842.16,626.55
2016,8,27,13,15,698.5,224.0,1.6,18.0,813.0,954.22,707.5
2016,8,27,13,30,930.0,103.0,1.6,18.0,879.0,1041.88,763.49
2016,8,27,13,45,925.5,101.5,1.6,18.0,855.5,1034.35,758.31
2016,8,27,14,0,921.0,100.0,1.6,18.0,832.0,1023.11,752.11
2016,8,27,14,15,913.5,98.5,1.6,17.5,801.5,1005.31,743.23
2016,8,27,14,30,906.0,97.0,1.6,17.0,771.0,984.07,732.21
2016,8,27,14,45,896.5,95.0,1.6,17.0,734.5,957.08,716.07
2016,8,27,15,0,887.0,93.0,1.6,17.0,698.0,927.02,697.92
2016,8,27,15,15,873.5,90.5,1.6,16.5,655.5,889.95,676.23
2016,8,27,15,30,860.0,88.0,1.6,16.0,613.0,850.45,652.64
2016,8,27,15,45,843.5,85.0,1.6,16.0,566.5,812.24,628.42
2016,8,27,16,0,827.0,82.0,1.6,16.0,520.0,765.43,597.76
2016,8,27,16,15,802.5,78.5,1.6,15.5,469.5,710.54,561.82
2016,8,27,16,30,778.0,75.0,1.6,15.0,419.0,655.15,524.57
2016,8,27,16,45,746.5,70.5,1.6,15.0,367.0,593.77,479.85
2016,8,27,17,0,715.0,66.0,1.6,15.0,315.0,533.24,433.16
2016,8,27,17,15,666.5,60.5,1.6,14.5,262.5,463.16,377.81
2016,8,27,17,30,618.0,55.0,1.6,14.0,210.0,399.47,325.02
2016,8,27,17,45,544.5,47.0,1.65,13.5,160.0,322.56,259.52
2016,8,27,18,0,471.0,39.0,1.7,13.0,110.0,252.91,197.71
2016,8,27,18,15,347.0,28.0,1.7,12.5,69.0,170.4,122.49
2016,8,27,18,30,223.0,17.0,1.7,12.0,28.0,92.81,0.0
2016,8,27,18,45,111.5,8.5,1.7,11.5,14.0,34.12,0.0
2016,8,27,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,28,5,45,140.5,9.5,1.05,10.5,17.0,9.05,0.0
2016,8,28,6,0,281.0,19.0,1.0,11.0,34.0,15.37,0.0
2016,8,28,6,15,402.5,28.5,0.95,11.5,77.0,22.23,13.35
2016,8,28,6,30,524.0,38.0,0.9,12.0,120.0,28.74,19.9
2016,8,28,6,45,596.5,44.0,0.9,12.5,171.0,34.88,25.7
2016,8,28,7,0,669.0,50.0,0.9,13.0,222.0,38.3,28.89
2016,8,28,7,15,334.5,81.0,0.85,13.5,167.0,58.48,46.9
2016,8,28,7,30,0.0,112.0,0.8,14.0,112.0,99.98,79.41
2016,8,28,7,45,2.0,129.0,0.8,14.5,130.0,115.91,92.08
2016,8,28,8,0,4.0,146.0,0.8,15.0,148.0,132.19,104.86
2016,8,28,8,15,4.5,156.5,0.85,15.5,159.0,142.92,113.02
2016,8,28,8,30,5.0,167.0,0.9,16.0,170.0,153.62,121.08
2016,8,28,8,45,15.5,199.5,1.0,16.5,209.0,187.24,147.26
2016,8,28,9,0,26.0,232.0,1.1,17.0,248.0,222.41,174.29
2016,8,28,9,15,54.5,270.5,1.15,17.5,307.0,271.42,211.68
2016,8,28,9,30,83.0,309.0,1.2,18.0,366.0,326.15,252.89
2016,8,28,9,45,239.5,309.5,1.3,18.5,486.0,427.12,329.77
2016,8,28,10,0,396.0,310.0,1.4,19.0,606.0,542.98,415.77
2016,8,28,10,15,675.0,198.5,1.45,19.0,726.0,656.34,501.74
2016,8,28,10,30,954.0,87.0,1.5,19.0,846.0,782.03,592.45
2016,8,28,10,45,958.5,87.5,1.6,19.0,868.5,826.35,621.61
2016,8,28,11,0,963.0,88.0,1.7,19.0,891.0,868.11,649.75
2016,8,28,11,15,966.0,89.0,1.75,19.0,906.5,906.35,674.87
2016,8,28,11,30,969.0,90.0,1.8,19.0,922.0,941.57,697.91
2016,8,28,11,45,970.0,90.0,1.85,19.5,929.0,970.78,715.62
2016,8,28,12,0,971.0,90.0,1.9,20.0,936.0,996.53,731.1
2016,8,28,12,15,970.5,90.0,1.9,20.0,935.5,1017.3,744.16
2016,8,28,12,30,970.0,90.0,1.9,20.0,935.0,1034.36,754.96
2016,8,28,12,45,968.0,89.5,1.9,20.0,926.5,1045.63,762.18
2016,8,28,13,0,966.0,89.0,1.9,20.0,918.0,1053.03,767.12
2016,8,28,13,15,962.5,88.5,1.9,19.5,901.5,1055.05,770.29
2016,8,28,13,30,959.0,88.0,1.9,19.0,885.0,1053.16,771.17
2016,8,28,13,45,953.5,87.5,1.9,19.0,861.0,1045.43,767.03
2016,8,28,14,0,948.0,87.0,1.9,19.0,837.0,1033.92,760.64
2016,8,28,14,15,940.5,85.5,1.85,18.5,806.0,1015.62,750.76
2016,8,28,14,30,933.0,84.0,1.8,18.0,775.0,993.77,738.68
2016,8,28,14,45,922.5,83.0,1.8,18.0,738.0,966.29,722.24
2016,8,28,15,0,912.0,82.0,1.8,18.0,701.0,935.72,703.76
2016,8,28,15,15,899.0,80.0,1.8,18.0,658.0,898.86,680.96
2016,8,28,15,30,886.0,78.0,1.8,18.0,615.0,859.47,656.28
2016,8,28,15,45,867.0,76.0,1.8,18.0,567.5,812.84,626.3
2016,8,28,16,0,848.0,74.0,1.8,18.0,520.0,764.65,594.79
2016,8,28,16,15,824.0,71.0,1.8,17.5,469.0,715.96,563.39
2016,8,28,16,30,800.0,68.0,1.8,17.0,418.0,660.64,526.28
2016,8,28,16,45,765.0,64.5,1.8,17.0,365.5,597.21,480.36
2016,8,28,17,0,730.0,61.0,1.8,17.0,313.0,534.94,432.36
2016,8,28,17,15,681.0,56.0,1.85,16.5,260.0,464.56,377.01
2016,8,28,17,30,632.0,51.0,1.9,16.0,207.0,397.57,321.75
2016,8,28,17,45,551.5,44.5,1.95,15.5,157.0,321.43,256.77
2016,8,28,18,0,471.0,38.0,2.0,15.0,107.0,250.6,194.04
2016,8,28,18,15,339.5,27.5,2.0,14.5,66.5,166.49,116.73
2016,8,28,18,30,208.0,17.0,2.0,14.0,26.0,86.95,0.0
2016,8,28,18,45,104.0,8.5,2.05,13.5,13.0,8.1,0.0
2016,8,28,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,29,5,45,121.5,9.0,2.35,11.5,15.5,8.58,0.0
2016,8,29,6,0,243.0,18.0,2.4,12.0,31.0,14.5,0.0
2016,8,29,6,15,366.5,28.0,2.45,12.5,72.5,21.86,12.82
2016,8,29,6,30,490.0,38.0,2.5,13.0,114.0,28.82,19.79
2016,8,29,6,45,562.5,44.5,2.55,13.5,163.5,32.39,23.31
2016,8,29,7,0,635.0,51.0,2.6,14.0,213.0,39.22,29.54
2016,8,29,7,15,431.5,93.0,2.6,14.5,214.0,67.53,54.71
2016,8,29,7,30,228.0,135.0,2.6,15.0,215.0,120.4,88.31
2016,8,29,7,45,207.5,160.0,2.65,15.5,241.5,158.75,118.37
2016,8,29,8,0,187.0,185.0,2.7,16.0,268.0,190.8,145.21
2016,8,29,8,15,285.5,192.0,2.7,16.0,336.0,233.19,177.04
2016,8,29,8,30,384.0,199.0,2.7,16.0,404.0,290.18,222.07
2016,8,29,8,45,629.0,138.5,2.7,16.5,508.0,352.71,270.01
2016,8,29,9,0,874.0,78.0,2.7,17.0,612.0,445.42,343.65
2016,8,29,9,15,887.0,80.0,2.7,17.0,654.0,503.21,392.25
2016,8,29,9,30,900.0,82.0,2.7,17.0,696.0,560.76,439.29
2016,8,29,9,45,916.5,80.0,2.75,17.0,734.0,616.03,483.49
2016,8,29,10,0,933.0,78.0,2.8,17.0,772.0,670.77,526.12
2016,8,29,10,15,940.5,79.5,2.8,17.0,802.0,721.99,564.41
2016,8,29,10,30,948.0,81.0,2.8,17.0,832.0,771.36,598.66
2016,8,29,10,45,746.5,192.5,2.8,17.5,794.5,770.19,594.5
2016,8,29,11,0,545.0,304.0,2.8,18.0,757.0,746.13,571.36
2016,8,29,11,15,513.5,321.5,2.8,18.0,754.5,760.3,580.82
2016,8,29,11,30,482.0,339.0,2.8,18.0,752.0,770.87,587.29
2016,8,29,11,45,467.5,346.0,2.85,18.0,749.5,783.06,595.7
2016,8,29,12,0,453.0,353.0,2.9,18.0,747.0,792.75,602.32
2016,8,29,12,15,432.5,360.0,2.95,18.0,736.0,794.33,603.19
2016,8,29,12,30,412.0,367.0,3.0,18.0,725.0,793.33,602.35
2016,8,29,12,45,364.0,383.5,3.05,18.0,698.0,763.52,580.7
2016,8,29,13,0,316.0,400.0,3.1,18.0,671.0,740.74,563.85
2016,8,29,13,15,616.0,253.5,3.15,18.0,768.0,902.27,687.3
2016,8,29,13,30,916.0,107.0,3.2,18.0,865.0,1030.59,775.23
2016,8,29,13,45,913.0,104.5,3.25,18.0,842.0,1023.37,770.42
2016,8,29,14,0,910.0,102.0,3.3,18.0,819.0,1012.45,764.49
2016,8,29,14,15,705.0,182.0,3.3,18.0,725.0,908.13,694.3
2016,8,29,14,30,500.0,262.0,3.3,18.0,631.0,785.57,606.49
2016,8,29,14,45,344.0,288.0,3.35,18.0,536.0,646.89,504.67
2016,8,29,15,0,188.0,314.0,3.4,18.0,441.0,514.5,403.72
2016,8,29,15,15,404.0,236.5,3.4,18.0,486.5,641.79,506.82
2016,8,29,15,30,620.0,159.0,3.4,18.0,532.0,734.48,580.81
2016,8,29,15,45,328.0,181.5,3.45,18.0,377.5,479.45,385.17
2016,8,29,16,0,36.0,204.0,3.5,18.0,223.0,241.6,192.36
2016,8,29,16,15,336.0,149.0,3.5,17.5,296.5,438.12,357.82
2016,8,29,16,30,636.0,94.0,3.5,17.0,370.0,577.35,471.64
2016,8,29,16,45,586.0,93.0,3.55,17.0,322.0,514.17,421.19
2016,8,29,17,0,536.0,92.0,3.6,17.0,274.0,453.58,372.48
2016,8,29,17,15,557.5,74.5,3.55,16.5,235.5,418.2,343.56
2016,8,29,17,30,579.0,57.0,3.5,16.0,197.0,379.11,309.48
2016,8,29,17,45,499.0,48.5,3.5,15.5,148.5,301.01,241.8
2016,8,29,18,0,419.0,40.0,3.5,15.0,100.0,230.92,179.07
2016,8,29,18,15,287.0,28.0,3.45,14.5,61.0,148.31,101.69
2016,8,29,18,30,155.0,16.0,3.4,14.0,22.0,59.08,0.0
2016,8,29,18,45,77.5,8.0,3.35,14.0,11.0,0.0,0.0
2016,8,29,19,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,30,5,45,135.0,8.5,3.4,12.5,15.0,8.1,0.0
2016,8,30,6,0,270.0,17.0,3.4,13.0,30.0,13.67,0.0
2016,8,30,6,15,397.0,26.0,3.35,13.5,72.5,21.99,12.73
2016,8,30,6,30,524.0,35.0,3.3,14.0,115.0,28.74,19.59
2016,8,30,6,45,601.0,40.5,3.3,14.5,166.0,31.9,22.74
2016,8,30,7,0,678.0,46.0,3.3,15.0,217.0,35.04,25.67
2016,8,30,7,15,723.0,50.5,3.25,15.5,270.0,37.99,28.29
2016,8,30,7,30,768.0,55.0,3.2,16.0,323.0,91.15,44.93
2016,8,30,7,45,801.5,57.5,3.15,17.0,376.0,151.19,85.72
2016,8,30,8,0,835.0,60.0,3.1,18.0,429.0,210.22,133.57
2016,8,30,8,15,856.5,62.5,3.05,18.5,479.0,269.69,185.85
2016,8,30,8,30,878.0,65.0,3.0,19.0,529.0,330.91,240.15
2016,8,30,8,45,894.5,66.5,3.0,20.0,575.5,390.88,292.26
2016,8,30,9,0,911.0,68.0,3.0,21.0,622.0,451.47,343.15
2016,8,30,9,15,922.0,69.5,3.0,21.0,663.5,509.77,391.93
2016,8,30,9,30,933.0,71.0,3.0,21.0,705.0,567.53,438.74
2016,8,30,9,45,941.0,72.5,3.05,21.5,741.0,622.75,481.45
2016,8,30,10,0,949.0,74.0,3.1,22.0,777.0,676.61,521.79
2016,8,30,10,15,955.0,75.0,3.15,22.0,806.0,727.02,559.03
2016,8,30,10,30,961.0,76.0,3.2,22.0,835.0,775.38,592.35
2016,8,30,10,45,965.5,76.0,3.25,22.5,857.5,819.33,621.08
2016,8,30,11,0,970.0,76.0,3.3,23.0,880.0,860.67,647.7
2016,8,30,11,15,972.0,76.5,3.3,23.0,894.0,897.63,672.08
2016,8,30,11,30,974.0,77.0,3.3,23.0,908.0,931.45,694.23
2016,8,30,11,45,975.5,76.5,3.3,23.0,915.0,960.48,713.12
2016,8,30,12,0,977.0,76.0,3.3,23.0,922.0,986.05,729.73
2016,8,30,12,15,976.5,76.0,3.3,23.0,921.0,1006.68,743.12
2016,8,30,12,30,976.0,76.0,3.3,23.0,920.0,1023.56,754.15
2016,8,30,12,45,970.5,78.0,3.35,23.0,910.5,1033.95,761.45
2016,8,30,13,0,965.0,80.0,3.4,23.0,901.0,1040.43,766.37
2016,8,30,13,15,961.5,79.5,3.35,22.5,884.5,1042.19,769.07
2016,8,30,13,30,958.0,79.0,3.3,22.0,868.0,1040.05,769.38
2016,8,30,13,45,954.0,77.5,3.3,22.0,844.0,1032.42,765.17
2016,8,30,14,0,950.0,76.0,3.3,22.0,820.0,1020.96,758.61
2016,8,30,14,15,942.5,75.0,3.3,22.0,789.5,1002.94,747.84
2016,8,30,14,30,935.0,74.0,3.3,22.0,759.0,981.37,734.82
2016,8,30,14,45,927.0,72.0,3.3,22.0,722.0,954.76,718.46
2016,8,30,15,0,919.0,70.0,3.3,22.0,685.0,924.93,699.92
2016,8,30,15,15,906.5,68.0,3.25,21.5,643.0,888.07,677.47
2016,8,30,15,30,894.0,66.0,3.2,21.0,601.0,848.63,653.02
2016,8,30,15,45,878.0,64.0,3.2,21.0,554.5,803.99,623.65
2016,8,30,16,0,862.0,62.0,3.2,21.0,508.0,757.55,592.59
2016,8,30,16,15,840.0,59.5,3.15,20.5,458.0,704.52,557.03
2016,8,30,16,30,818.0,57.0,3.1,20.0,408.0,650.81,520.13
2016,8,30,16,45,786.0,54.0,3.1,19.5,356.0,589.58,476.39
2016,8,30,17,0,754.0,51.0,3.1,19.0,304.0,533.85,433.13
2016,8,30,17,15,707.5,47.0,3.1,18.5,252.0,465.16,377.86
2016,8,30,17,30,661.0,43.0,3.1,18.0,200.0,399.67,322.72
2016,8,30,17,45,582.0,37.5,3.1,17.5,150.5,321.34,255.11
2016,8,30,18,0,503.0,32.0,3.1,17.0,101.0,250.59,191.53
2016,8,30,18,15,363.0,23.0,3.1,16.5,61.0,163.16,106.97
2016,8,30,18,30,223.0,14.0,3.1,16.0,21.0,75.78,0.0
2016,8,30,18,45,111.5,7.0,3.1,16.0,10.5,0.0,0.0
2016,8,30,19,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
