Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,8,31,5,45,128.0,8.0,3.9,11.5,14.0,7.63,0.0
2016,8,31,6,0,256.0,16.0,4.0,12.0,28.0,12.82,0.0
2016,8,31,6,15,386.0,25.5,4.05,12.5,69.5,19.82,10.85
2016,8,31,6,30,516.0,35.0,4.1,13.0,111.0,28.86,19.74
2016,8,31,6,45,588.0,41.0,4.15,13.5,161.0,32.45,23.31
2016,8,31,7,0,660.0,47.0,4.2,14.0,211.0,35.97,26.6
2016,8,31,7,15,706.5,51.5,4.2,14.5,263.5,38.22,28.61
2016,8,31,7,30,753.0,56.0,4.2,15.0,316.0,90.48,45.27
2016,8,31,7,45,785.0,59.0,4.2,16.0,368.5,145.3,82.0
2016,8,31,8,0,817.0,62.0,4.2,17.0,421.0,208.02,133.26
2016,8,31,8,15,839.0,64.5,4.2,17.5,471.0,266.6,185.12
2016,8,31,8,30,861.0,67.0,4.2,18.0,521.0,327.0,239.2
2016,8,31,8,45,878.5,69.0,4.2,18.5,567.5,386.85,292.27
2016,8,31,9,0,896.0,71.0,4.2,19.0,614.0,447.46,344.52
2016,8,31,9,15,908.5,72.5,4.2,19.0,656.0,505.7,394.11
2016,8,31,9,30,921.0,74.0,4.2,19.0,698.0,563.58,441.93
2016,8,31,9,45,928.0,76.5,4.2,19.5,733.5,618.6,485.24
2016,8,31,10,0,935.0,79.0,4.2,20.0,769.0,672.19,526.08
2016,8,31,10,15,942.0,80.0,4.2,20.0,798.5,722.67,564.26
2016,8,31,10,30,949.0,81.0,4.2,20.0,828.0,771.22,598.29
2016,8,31,10,45,954.0,81.5,4.25,20.5,851.0,815.59,627.99
2016,8,31,11,0,959.0,82.0,4.3,21.0,874.0,857.43,655.59
2016,8,31,11,15,962.0,82.5,4.3,21.0,889.0,894.87,680.94
2016,8,31,11,30,965.0,83.0,4.3,21.0,904.0,929.27,704.08
2016,8,31,11,45,966.0,83.5,4.3,21.5,911.0,958.67,722.34
2016,8,31,12,0,967.0,84.0,4.3,22.0,918.0,984.63,738.21
2016,8,31,12,15,966.5,84.0,4.35,21.5,917.0,1005.08,753.54
2016,8,31,12,30,966.0,84.0,4.4,21.0,916.0,1021.82,766.55
2016,8,31,12,45,960.5,86.0,4.45,21.0,906.5,1032.1,773.88
2016,8,31,13,0,955.0,88.0,4.5,21.0,897.0,1038.49,778.96
2016,8,31,13,15,951.0,87.5,4.5,21.0,880.5,1039.73,780.27
2016,8,31,13,30,947.0,87.0,4.5,21.0,864.0,1037.1,779.17
2016,8,31,13,45,943.0,85.0,4.5,21.0,840.0,1028.95,774.5
2016,8,31,14,0,939.0,83.0,4.5,21.0,816.0,1017.0,767.44
2016,8,31,14,15,931.5,82.0,4.5,21.0,785.5,999.1,756.47
2016,8,31,14,30,924.0,81.0,4.5,21.0,755.0,977.7,743.21
2016,8,31,14,45,915.5,79.0,4.5,21.0,718.0,950.84,726.25
2016,8,31,15,0,907.0,77.0,4.5,21.0,681.0,920.81,707.1
2016,8,31,15,15,894.0,75.0,4.5,20.5,638.5,883.83,684.34
2016,8,31,15,30,881.0,73.0,4.5,20.0,596.0,844.35,659.55
2016,8,31,15,45,864.5,70.5,4.55,20.0,549.5,799.15,629.29
2016,8,31,16,0,848.0,68.0,4.6,20.0,503.0,752.22,597.31
2016,8,31,16,15,825.0,65.0,4.55,19.5,453.0,698.42,560.23
2016,8,31,16,30,802.0,62.0,4.5,19.0,403.0,649.37,525.93
2016,8,31,16,45,769.5,58.5,4.45,18.5,351.0,587.55,480.01
2016,8,31,17,0,737.0,55.0,4.4,18.0,299.0,526.71,431.88
2016,8,31,17,15,688.0,50.5,4.3,17.5,246.5,456.85,374.45
2016,8,31,17,30,639.0,46.0,4.2,17.0,194.0,390.44,317.54
2016,8,31,17,45,558.0,39.5,4.1,16.5,145.0,311.25,248.32
2016,8,31,18,0,477.0,33.0,4.0,16.0,96.0,239.85,183.55
2016,8,31,18,15,331.0,23.0,3.95,15.5,57.0,153.83,96.63
2016,8,31,18,30,185.0,13.0,3.9,15.0,18.0,63.67,0.0
2016,8,31,18,45,92.5,6.5,3.85,14.5,9.0,0.0,0.0
2016,8,31,19,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,9,1,5,45,95.5,8.0,3.4,11.5,12.5,7.63,0.0
2016,9,1,6,0,191.0,16.0,3.4,12.0,25.0,12.9,0.0
2016,9,1,6,15,322.5,27.5,3.35,12.5,65.0,21.74,12.28
2016,9,1,6,30,454.0,39.0,3.3,13.0,105.0,30.06,20.77
2016,9,1,6,45,525.0,47.5,3.25,13.5,153.5,35.24,25.78
2016,9,1,7,0,596.0,56.0,3.2,14.0,202.0,40.18,30.36
2016,9,1,7,15,646.5,61.5,3.15,14.5,254.5,42.41,32.36
2016,9,1,7,30,697.0,67.0,3.1,15.0,307.0,95.86,51.91
2016,9,1,7,45,727.5,72.5,3.05,16.0,358.0,149.28,87.76
2016,9,1,8,0,758.0,78.0,3.0,17.0,409.0,206.25,133.95
2016,9,1,8,15,783.0,81.5,2.9,17.5,459.0,263.39,183.82
2016,9,1,8,30,808.0,85.0,2.8,18.0,509.0,322.88,236.2
2016,9,1,8,45,823.5,89.5,2.75,18.5,554.5,381.89,287.67
2016,9,1,9,0,839.0,94.0,2.7,19.0,600.0,441.62,338.2
2016,9,1,9,15,853.5,96.5,2.7,19.5,642.0,499.44,385.72
2016,9,1,9,30,868.0,99.0,2.7,20.0,684.0,558.43,432.41
2016,9,1,9,45,877.0,101.5,2.7,20.5,719.5,612.16,473.67
2016,9,1,10,0,886.0,104.0,2.7,21.0,755.0,664.76,512.76
2016,9,1,10,15,893.5,105.5,2.85,21.0,784.5,714.02,550.05
2016,9,1,10,30,901.0,107.0,3.0,21.0,814.0,761.54,584.14
2016,9,1,10,45,903.0,110.0,3.2,21.5,836.0,804.34,613.05
2016,9,1,11,0,905.0,113.0,3.4,22.0,858.0,844.57,639.97
2016,9,1,11,15,908.5,114.0,3.5,22.0,873.0,881.33,665.07
2016,9,1,11,30,912.0,115.0,3.6,22.0,888.0,915.27,688.19
2016,9,1,11,45,911.0,116.5,3.75,22.0,894.5,942.7,707.2
2016,9,1,12,0,910.0,118.0,3.9,22.0,901.0,966.8,724.05
2016,9,1,12,15,910.0,118.0,3.9,22.0,900.0,986.87,737.37
2016,9,1,12,30,910.0,118.0,3.9,22.0,899.0,1003.45,748.45
2016,9,1,12,45,738.5,211.0,3.9,22.0,841.0,961.91,720.55
2016,9,1,13,0,567.0,304.0,3.9,22.0,783.0,896.96,673.52
2016,9,1,13,15,742.5,204.0,3.95,22.0,818.5,973.79,730.57
2016,9,1,13,30,918.0,104.0,4.0,22.0,854.0,1026.29,766.3
2016,9,1,13,45,910.5,104.0,4.1,22.0,829.5,1017.15,761.2
2016,9,1,14,0,903.0,104.0,4.2,22.0,805.0,1004.4,754.27
2016,9,1,14,15,894.5,102.5,4.3,21.5,774.0,985.51,744.68
2016,9,1,14,30,886.0,101.0,4.4,21.0,743.0,963.27,732.81
2016,9,1,14,45,872.0,100.0,4.5,21.0,705.0,933.29,714.36
2016,9,1,15,0,858.0,99.0,4.6,21.0,667.0,900.56,693.96
2016,9,1,15,15,842.5,96.5,4.6,20.5,624.0,869.56,675.25
2016,9,1,15,30,827.0,94.0,4.6,20.0,581.0,828.71,649.22
2016,9,1,15,45,806.0,91.0,4.65,20.0,534.0,780.79,616.74
2016,9,1,16,0,785.0,88.0,4.7,20.0,487.0,731.54,582.77
2016,9,1,16,15,566.5,120.0,4.65,19.5,392.5,579.2,468.66
2016,9,1,16,30,348.0,152.0,4.6,19.0,298.0,422.81,344.79
2016,9,1,16,45,324.0,136.0,4.6,19.0,258.0,373.95,306.26
2016,9,1,17,0,300.0,120.0,4.6,19.0,218.0,326.55,267.6
2016,9,1,17,15,275.0,101.0,4.55,18.0,178.0,276.56,226.66
2016,9,1,17,30,250.0,82.0,4.5,17.0,138.0,228.52,185.91
2016,9,1,17,45,207.5,63.0,4.5,16.5,101.5,174.84,139.01
2016,9,1,18,0,165.0,44.0,4.5,16.0,65.0,125.38,94.81
2016,9,1,18,15,82.5,27.0,4.4,15.5,37.5,66.99,37.32
2016,9,1,18,30,0.0,10.0,4.3,15.0,10.0,9.53,0.0
2016,9,1,18,45,0.0,5.0,4.25,15.0,5.0,0.0,0.0
2016,9,1,19,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,4.15,13.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,9,2,5,45,81.0,7.5,3.95,11.5,11.0,7.15,0.0
2016,9,2,6,0,162.0,15.0,4.0,12.0,22.0,14.3,0.0
2016,9,2,6,15,291.5,27.0,3.95,12.5,60.5,21.37,11.79
2016,9,2,6,30,421.0,39.0,3.9,13.0,99.0,30.16,20.82
2016,9,2,6,45,507.0,46.0,3.85,13.5,148.0,34.05,24.69
2016,9,2,7,0,593.0,53.0,3.8,14.0,197.0,37.82,28.24
2016,9,2,7,15,643.0,58.5,3.75,14.5,248.5,40.18,30.36
2016,9,2,7,30,693.0,64.0,3.7,15.0,300.0,92.53,49.43
2016,9,2,7,45,734.5,66.0,3.7,16.0,352.5,144.04,83.2
2016,9,2,8,0,776.0,68.0,3.7,17.0,405.0,200.38,128.57
2016,9,2,8,15,800.0,71.5,3.75,17.5,454.5,258.29,179.52
2016,9,2,8,30,824.0,75.0,3.8,18.0,504.0,318.39,233.02
2016,9,2,8,45,844.0,76.0,3.85,18.5,550.0,379.71,286.92
2016,9,2,9,0,864.0,77.0,3.9,19.0,596.0,438.62,337.66
2016,9,2,9,15,877.0,79.0,3.9,19.5,637.5,495.88,385.57
2016,9,2,9,30,890.0,81.0,3.9,20.0,679.0,552.9,431.66
2016,9,2,9,45,898.0,83.5,3.95,20.5,714.0,606.97,474.13
2016,9,2,10,0,906.0,86.0,4.0,21.0,749.0,659.78,514.32
2016,9,2,10,15,913.5,87.0,4.0,21.0,778.5,709.28,551.89
2016,9,2,10,30,921.0,88.0,4.0,21.0,808.0,756.98,585.34
2016,9,2,10,45,928.5,88.0,4.0,21.5,831.0,801.63,615.0
2016,9,2,11,0,936.0,88.0,4.0,22.0,854.0,844.0,642.67
2016,9,2,11,15,939.5,88.5,4.0,22.0,869.5,881.05,667.63
2016,9,2,11,30,943.0,89.0,4.0,22.0,885.0,915.14,690.46
2016,9,2,11,45,692.0,220.0,4.05,22.5,806.5,861.12,651.62
2016,9,2,12,0,441.0,351.0,4.1,23.0,728.0,779.76,587.09
2016,9,2,12,15,696.0,218.5,4.15,23.0,814.0,901.28,679.29
2016,9,2,12,30,951.0,86.0,4.2,23.0,900.0,1007.92,751.2
2016,9,2,12,45,943.5,89.5,4.3,23.0,890.0,1017.59,757.71
2016,9,2,13,0,936.0,93.0,4.4,23.0,880.0,1023.42,762.52
2016,9,2,13,15,933.0,92.5,4.5,23.0,864.0,1025.46,764.95
2016,9,2,13,30,930.0,92.0,4.6,23.0,848.0,1023.7,765.35
2016,9,2,13,45,925.0,91.0,4.7,23.0,824.0,1015.65,761.66
2016,9,2,14,0,920.0,90.0,4.8,23.0,800.0,1003.91,755.58
2016,9,2,14,15,912.5,88.5,4.85,22.5,770.0,985.57,746.17
2016,9,2,14,30,905.0,87.0,4.9,22.0,740.0,963.79,734.42
2016,9,2,14,45,892.5,86.5,4.95,22.0,702.5,935.24,716.49
2016,9,2,15,0,880.0,86.0,5.0,22.0,665.0,903.81,696.48
2016,9,2,15,15,866.0,84.0,5.0,21.5,623.0,866.64,673.29
2016,9,2,15,30,852.0,82.0,5.0,21.0,581.0,827.12,648.14
2016,9,2,15,45,792.5,86.5,5.05,20.5,520.5,762.78,604.57
2016,9,2,16,0,733.0,91.0,5.1,20.0,460.0,692.9,555.83
2016,9,2,16,15,743.0,82.0,5.05,19.5,422.5,660.55,534.24
2016,9,2,16,30,753.0,73.0,5.0,19.0,385.0,625.01,509.55
2016,9,2,16,45,713.5,69.0,5.0,18.5,333.0,560.14,459.71
2016,9,2,17,0,674.0,65.0,5.0,18.0,281.0,499.91,411.42
2016,9,2,17,15,618.0,59.0,4.9,17.5,229.5,427.78,351.54
2016,9,2,17,30,562.0,53.0,4.8,17.0,178.0,360.06,293.1
2016,9,2,17,45,472.0,44.5,4.7,16.5,130.5,279.27,222.37
2016,9,2,18,0,382.0,36.0,4.6,16.0,83.0,207.73,157.48
2016,9,2,18,15,191.0,24.0,4.5,15.5,47.5,103.58,53.23
2016,9,2,18,30,0.0,12.0,4.4,15.0,12.0,11.44,0.0
2016,9,2,18,45,0.0,6.0,4.35,14.5,6.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,4.05,10.5,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,9,3,5,45,57.0,7.5,3.6,10.0,9.5,0.0,0.0
2016,9,3,6,0,114.0,15.0,3.6,10.0,19.0,14.3,0.0
2016,9,3,6,15,238.0,29.5,3.55,10.5,56.5,23.89,13.73
2016,9,3,6,30,362.0,44.0,3.5,11.0,94.0,34.97,25.2
2016,9,3,6,45,446.0,53.5,3.5,11.5,142.5,40.75,30.89
2016,9,3,7,0,530.0,63.0,3.5,12.0,191.0,46.3,36.09
2016,9,3,7,15,583.5,70.5,3.4,12.5,242.0,49.82,39.28
2016,9,3,7,30,637.0,78.0,3.3,13.0,293.0,96.42,55.2
2016,9,3,7,45,677.5,83.0,3.25,14.0,345.0,147.45,89.21
2016,9,3,8,0,718.0,88.0,3.2,15.0,397.0,203.26,134.19
2016,9,3,8,15,745.0,92.0,3.1,15.5,446.5,262.71,185.97
2016,9,3,8,30,772.0,96.0,3.0,16.0,496.0,321.09,237.54
2016,9,3,8,45,794.0,98.5,2.9,17.0,542.5,378.66,287.39
2016,9,3,9,0,816.0,101.0,2.8,18.0,589.0,437.7,336.84
2016,9,3,9,15,831.0,104.0,2.8,18.5,630.5,495.05,384.15
2016,9,3,9,30,846.0,107.0,2.8,19.0,672.0,552.51,429.93
2016,9,3,9,45,876.5,99.5,2.8,19.5,713.0,609.21,473.87
2016,9,3,10,0,907.0,92.0,2.8,20.0,754.0,665.76,516.41
2016,9,3,10,15,914.5,93.5,2.85,20.0,783.5,715.85,554.05
2016,9,3,10,30,922.0,95.0,2.9,20.0,813.0,764.12,587.89
2016,9,3,10,45,926.5,96.5,3.0,20.0,835.5,808.07,618.3
2016,9,3,11,0,931.0,98.0,3.1,20.0,858.0,849.53,646.83
2016,9,3,11,15,934.5,99.0,3.2,20.0,873.5,886.97,672.47
2016,9,3,11,30,938.0,100.0,3.3,20.0,889.0,921.48,696.07
2016,9,3,11,45,938.0,101.0,3.4,20.0,896.0,949.78,715.44
2016,9,3,12,0,938.0,102.0,3.5,20.0,903.0,974.68,732.61
2016,9,3,12,15,938.5,102.0,3.6,20.0,902.5,995.5,747.12
2016,9,3,12,30,939.0,102.0,3.7,20.0,902.0,1012.73,759.35
2016,9,3,12,45,930.5,106.0,3.85,20.0,891.5,1021.87,766.64
2016,9,3,13,0,922.0,110.0,4.0,20.0,881.0,1027.19,771.55
2016,9,3,13,15,919.0,109.0,4.05,20.0,865.0,1028.73,773.41
2016,9,3,13,30,916.0,108.0,4.1,20.0,849.0,1026.52,772.92
2016,9,3,13,45,912.5,106.0,4.2,20.0,826.0,1018.97,769.3
2016,9,3,14,0,909.0,104.0,4.3,20.0,803.0,1007.73,763.32
2016,9,3,14,15,902.0,102.5,4.35,20.0,772.5,990.06,752.75
2016,9,3,14,30,895.0,101.0,4.4,20.0,742.0,968.98,739.9
2016,9,3,14,45,884.0,99.0,4.5,20.0,705.0,940.34,722.47
2016,9,3,15,0,873.0,97.0,4.6,20.0,668.0,908.75,702.85
2016,9,3,15,15,858.5,94.5,4.7,19.5,625.0,878.06,685.04
2016,9,3,15,30,844.0,92.0,4.8,19.0,582.0,837.46,659.74
2016,9,3,15,45,820.5,90.0,4.9,19.0,534.0,788.04,626.23
2016,9,3,16,0,797.0,88.0,5.0,19.0,486.0,737.41,591.22
2016,9,3,16,15,769.0,84.0,4.95,18.5,435.0,680.28,550.99
2016,9,3,16,30,741.0,80.0,4.9,18.0,384.0,623.02,509.59
2016,9,3,16,45,699.0,75.5,4.9,17.5,331.0,559.75,460.47
2016,9,3,17,0,657.0,71.0,4.9,17.0,278.0,495.41,408.8
2016,9,3,17,15,597.0,64.0,4.85,16.0,226.0,420.71,347.35
2016,9,3,17,30,537.0,57.0,4.8,15.0,174.0,350.83,287.37
2016,9,3,17,45,434.0,47.5,4.8,14.5,125.5,264.57,211.78
2016,9,3,18,0,331.0,38.0,4.8,14.0,77.0,188.9,143.24
2016,9,3,18,15,165.5,19.0,4.7,13.5,38.5,88.99,37.4
2016,9,3,18,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,3,18,45,0.0,0.0,4.6,12.5,0.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,4.7,11.5,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,4.55,10.5,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,4.05,9.5,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,9,4,5,45,56.0,7.5,3.8,9.5,9.5,0.0,0.0
2016,9,4,6,0,112.0,15.0,3.8,10.0,19.0,14.3,0.0
2016,9,4,6,15,246.0,29.0,3.75,10.5,57.0,23.57,13.17
2016,9,4,6,30,380.0,43.0,3.7,11.0,95.0,34.22,24.48
2016,9,4,6,45,477.5,51.0,3.7,11.5,145.5,38.71,29.03
2016,9,4,7,0,575.0,59.0,3.7,12.0,196.0,43.09,33.21
2016,9,4,7,15,629.0,65.5,3.65,12.5,249.0,45.98,35.83
2016,9,4,7,30,683.0,72.0,3.6,13.0,302.0,93.9,51.68
2016,9,4,7,45,730.0,74.5,3.6,14.0,356.0,150.09,89.18
2016,9,4,8,0,777.0,77.0,3.6,15.0,410.0,207.63,135.4
2016,9,4,8,15,802.5,80.5,3.55,15.5,460.5,266.09,186.92
2016,9,4,8,30,828.0,84.0,3.5,16.0,511.0,326.92,241.14
2016,9,4,8,45,852.0,85.0,3.5,16.5,559.5,387.02,294.23
2016,9,4,9,0,876.0,86.0,3.5,17.0,608.0,451.04,349.01
2016,9,4,9,15,889.5,88.0,3.5,17.5,650.0,509.34,397.82
2016,9,4,9,30,903.0,90.0,3.5,18.0,692.0,567.41,444.77
2016,9,4,9,45,915.0,91.0,3.5,18.5,728.5,623.14,488.42
2016,9,4,10,0,927.0,92.0,3.5,19.0,765.0,677.93,529.94
2016,9,4,10,15,934.0,93.0,3.6,19.0,795.0,728.1,568.31
2016,9,4,10,30,941.0,94.0,3.7,19.0,825.0,776.35,602.69
2016,9,4,10,45,946.0,95.0,3.8,19.5,847.5,820.92,632.66
2016,9,4,11,0,951.0,96.0,3.9,20.0,870.0,862.97,660.57
2016,9,4,11,15,953.5,97.0,3.95,20.0,884.5,900.2,685.96
2016,9,4,11,30,956.0,98.0,4.0,20.0,899.0,934.38,709.18
2016,9,4,11,45,956.5,98.5,4.1,20.0,905.5,963.04,728.88
2016,9,4,12,0,957.0,99.0,4.2,20.0,912.0,988.23,746.3
2016,9,4,12,15,956.0,99.0,4.25,20.0,910.5,1007.93,759.78
2016,9,4,12,30,955.0,99.0,4.3,20.0,909.0,1023.92,770.88
2016,9,4,12,45,951.5,99.5,4.35,20.0,899.0,1034.25,778.3
2016,9,4,13,0,948.0,100.0,4.4,20.0,889.0,1040.73,783.31
2016,9,4,13,15,943.5,99.5,4.4,20.0,872.0,1041.27,784.18
2016,9,4,13,30,939.0,99.0,4.4,20.0,855.0,1037.97,782.65
2016,9,4,13,45,932.0,98.0,4.45,20.0,830.0,1027.85,777.05
2016,9,4,14,0,925.0,97.0,4.5,20.0,805.0,1014.02,769.19
2016,9,4,14,15,916.5,95.5,4.5,19.5,773.0,994.59,758.64
2016,9,4,14,30,908.0,94.0,4.5,19.0,741.0,971.72,745.77
2016,9,4,14,45,894.0,93.5,4.55,19.0,702.5,941.66,726.83
2016,9,4,15,0,880.0,93.0,4.6,19.0,664.0,908.78,705.84
2016,9,4,15,15,864.5,90.5,4.6,19.0,620.5,869.65,679.88
2016,9,4,15,30,849.0,88.0,4.6,19.0,577.0,835.16,657.08
2016,9,4,15,45,825.0,86.0,4.65,19.0,528.5,785.15,622.96
2016,9,4,16,0,801.0,84.0,4.7,19.0,480.0,733.98,587.46
2016,9,4,16,15,772.5,80.0,4.75,18.5,429.0,676.34,547.39
2016,9,4,16,30,744.0,76.0,4.8,18.0,378.0,618.64,506.09
2016,9,4,16,45,698.5,72.0,4.85,17.5,324.5,553.4,455.46
2016,9,4,17,0,653.0,68.0,4.9,17.0,271.0,487.74,402.66
2016,9,4,17,15,592.5,61.5,4.8,16.5,219.5,413.74,340.81
2016,9,4,17,30,532.0,55.0,4.7,16.0,168.0,344.62,280.8
2016,9,4,17,45,429.5,45.5,4.65,15.5,120.0,259.2,206.03
2016,9,4,18,0,327.0,36.0,4.6,15.0,72.0,184.42,137.96
2016,9,4,18,15,163.5,18.0,4.5,14.5,36.0,85.63,24.3
2016,9,4,18,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,4.35,13.5,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,9,5,5,45,68.0,6.5,2.15,10.5,8.5,0.0,0.0
2016,9,5,6,0,136.0,13.0,2.2,11.0,17.0,12.39,0.0
2016,9,5,6,15,269.0,26.0,2.15,12.0,55.0,20.82,10.59
2016,9,5,6,30,402.0,39.0,2.1,13.0,93.0,30.6,21.09
2016,9,5,6,45,483.0,48.0,2.1,14.0,141.0,36.18,26.49
2016,9,5,7,0,564.0,57.0,2.1,15.0,189.0,41.51,31.39
2016,9,5,7,15,617.0,63.5,2.0,15.5,241.0,44.47,34.06
2016,9,5,7,30,670.0,70.0,1.9,16.0,293.0,91.05,49.25
2016,9,5,7,45,706.0,75.0,1.8,16.5,344.5,143.52,83.78
2016,9,5,8,0,742.0,80.0,1.7,17.0,396.0,203.47,131.87
2016,9,5,8,15,769.0,84.0,1.7,17.5,446.0,260.64,181.19
2016,9,5,8,30,796.0,88.0,1.7,18.0,496.0,320.42,233.25
2016,9,5,8,45,815.5,91.0,1.7,18.5,542.5,378.89,283.71
2016,9,5,9,0,835.0,94.0,1.7,19.0,589.0,438.5,333.6
2016,9,5,9,15,849.5,96.5,1.75,19.5,630.5,496.11,380.53
2016,9,5,9,30,864.0,99.0,1.8,20.0,672.0,554.72,426.53
2016,9,5,9,45,882.0,98.0,1.85,20.5,710.0,610.15,468.78
2016,9,5,10,0,900.0,97.0,1.9,21.0,748.0,665.24,509.48
2016,9,5,10,15,908.0,98.5,1.95,21.0,778.0,715.35,546.41
2016,9,5,10,30,916.0,100.0,2.0,21.0,808.0,763.7,579.88
2016,9,5,10,45,920.5,101.5,2.1,21.0,830.5,807.38,609.63
2016,9,5,11,0,925.0,103.0,2.2,21.0,853.0,848.59,637.55
2016,9,5,11,15,928.5,104.0,2.25,21.0,868.0,885.78,662.22
2016,9,5,11,30,932.0,105.0,2.3,21.0,883.0,920.06,684.87
2016,9,5,11,45,932.0,106.0,2.4,21.5,889.5,948.14,702.52
2016,9,5,12,0,932.0,107.0,2.5,22.0,896.0,972.83,717.96
2016,9,5,12,15,931.5,107.0,2.6,22.0,895.0,992.51,731.58
2016,9,5,12,30,931.0,107.0,2.7,22.0,894.0,1008.59,742.98
2016,9,5,12,45,924.5,109.5,2.8,22.0,883.5,1017.87,750.1
2016,9,5,13,0,918.0,112.0,2.9,22.0,873.0,1023.38,754.93
2016,9,5,13,15,913.5,111.0,3.0,22.0,856.0,1023.3,756.26
2016,9,5,13,30,909.0,110.0,3.1,22.0,839.0,1019.47,755.29
2016,9,5,13,45,902.0,109.0,3.25,22.0,814.0,1009.5,750.8
2016,9,5,14,0,895.0,108.0,3.4,22.0,789.0,995.94,743.99
2016,9,5,14,15,886.5,106.5,3.45,22.0,758.0,976.88,732.81
2016,9,5,14,30,878.0,105.0,3.5,22.0,727.0,954.51,719.46
2016,9,5,14,45,865.5,103.0,3.55,22.0,689.0,924.72,701.05
2016,9,5,15,0,853.0,101.0,3.6,22.0,651.0,899.77,685.96
2016,9,5,15,15,837.0,98.0,3.6,21.5,608.0,860.05,661.45
2016,9,5,15,30,821.0,95.0,3.6,21.0,565.0,818.13,635.12
2016,9,5,15,45,799.0,92.0,3.6,21.0,517.0,769.43,602.29
2016,9,5,16,0,777.0,89.0,3.6,21.0,469.0,719.5,568.08
2016,9,5,16,15,747.0,84.5,3.65,20.5,418.5,661.09,528.07
2016,9,5,16,30,717.0,80.0,3.7,20.0,368.0,606.09,488.96
2016,9,5,16,45,673.0,75.0,3.75,20.0,315.5,539.01,437.0
2016,9,5,17,0,629.0,70.0,3.8,20.0,263.0,474.24,385.1
2016,9,5,17,15,567.5,62.5,3.75,19.0,211.5,399.81,324.74
2016,9,5,17,30,506.0,55.0,3.7,18.0,160.0,330.44,266.0
2016,9,5,17,45,407.0,44.5,3.7,17.0,113.5,247.12,194.25
2016,9,5,18,0,308.0,34.0,3.7,16.0,67.0,174.33,128.16
2016,9,5,18,15,154.0,17.0,3.6,15.5,33.5,79.93,6.59
2016,9,5,18,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,6,5,45,56.5,6.0,2.15,13.5,7.5,0.0,0.0
2016,9,6,6,0,113.0,12.0,2.1,14.0,15.0,11.44,0.0
2016,9,6,6,15,243.0,25.5,2.05,14.5,51.5,20.47,9.79
2016,9,6,6,30,373.0,39.0,2.0,15.0,88.0,30.73,20.96
2016,9,6,6,45,455.5,48.5,1.95,16.0,135.5,36.74,26.72
2016,9,6,7,0,538.0,58.0,1.9,17.0,183.0,42.47,31.96
2016,9,6,7,15,592.0,65.0,1.9,17.5,234.0,45.78,34.92
2016,9,6,7,30,646.0,72.0,1.9,18.0,285.0,90.85,49.63
2016,9,6,7,45,686.5,76.5,1.9,18.5,336.5,141.99,82.77
2016,9,6,8,0,727.0,81.0,1.9,19.0,388.0,201.23,129.73
2016,9,6,8,15,753.5,85.0,1.85,19.5,437.5,257.38,177.86
2016,9,6,8,30,780.0,89.0,1.8,20.0,487.0,316.1,228.64
2016,9,6,8,45,804.5,90.5,1.8,21.0,534.0,374.07,277.75
2016,9,6,9,0,829.0,92.0,1.8,22.0,581.0,433.75,326.65
2016,9,6,9,15,843.5,94.5,1.8,22.0,622.5,491.0,373.44
2016,9,6,9,30,858.0,97.0,1.8,22.0,664.0,549.26,419.43
2016,9,6,9,45,874.5,96.5,1.85,22.5,701.0,603.93,460.87
2016,9,6,10,0,891.0,96.0,1.9,23.0,738.0,658.13,500.68
2016,9,6,10,15,899.0,97.5,1.95,23.0,767.5,707.79,537.08
2016,9,6,10,30,907.0,99.0,2.0,23.0,797.0,755.7,570.1
2016,9,6,10,45,915.0,98.5,2.1,23.5,820.0,799.65,598.71
2016,9,6,11,0,923.0,98.0,2.2,24.0,843.0,841.36,625.54
2016,9,6,11,15,926.5,98.5,2.3,24.0,858.0,877.88,649.94
2016,9,6,11,30,930.0,99.0,2.4,24.0,873.0,911.47,672.4
2016,9,6,11,45,934.0,98.5,2.55,24.0,880.5,941.39,692.89
2016,9,6,12,0,938.0,98.0,2.7,24.0,888.0,968.08,711.32
2016,9,6,12,15,938.0,98.0,2.85,24.0,887.0,988.19,725.54
2016,9,6,12,30,938.0,98.0,3.0,24.0,886.0,1004.67,737.55
2016,9,6,12,45,936.0,97.5,3.15,24.0,877.0,1015.0,745.66
2016,9,6,13,0,934.0,97.0,3.3,24.0,868.0,1021.55,751.47
2016,9,6,13,15,930.0,96.5,3.4,24.0,851.0,1022.33,753.25
2016,9,6,13,30,926.0,96.0,3.5,24.0,834.0,1019.32,752.71
2016,9,6,13,45,921.5,94.0,3.6,24.0,810.0,1010.37,748.38
2016,9,6,14,0,917.0,92.0,3.7,24.0,786.0,997.7,741.72
2016,9,6,14,15,909.0,91.0,3.7,23.5,755.0,979.21,732.01
2016,9,6,14,30,901.0,90.0,3.7,23.0,724.0,957.32,720.07
2016,9,6,14,45,891.0,87.5,3.75,23.0,686.5,928.58,702.39
2016,9,6,15,0,881.0,85.0,3.8,23.0,649.0,896.83,682.6
2016,9,6,15,15,866.0,83.0,3.8,23.0,606.0,858.52,657.85
2016,9,6,15,30,851.0,81.0,3.8,23.0,563.0,817.95,631.3
2016,9,6,15,45,831.5,78.0,3.8,23.0,515.5,776.99,604.18
2016,9,6,16,0,812.0,75.0,3.8,23.0,468.0,727.84,570.72
2016,9,6,16,15,784.0,71.5,3.8,22.5,417.5,670.76,531.84
2016,9,6,16,30,756.0,68.0,3.8,22.0,367.0,613.6,491.84
2016,9,6,16,45,716.0,63.5,3.8,21.5,315.0,547.88,442.05
2016,9,6,17,0,676.0,59.0,3.8,21.0,263.0,483.95,391.59
2016,9,6,17,15,616.0,53.0,3.75,20.0,211.5,412.83,333.77
2016,9,6,17,30,556.0,47.0,3.7,19.0,160.0,343.91,275.26
2016,9,6,17,45,456.5,38.5,3.7,18.5,113.0,260.5,202.85
2016,9,6,18,0,357.0,30.0,3.7,18.0,66.0,187.75,135.0
2016,9,6,18,15,178.5,15.0,3.65,17.5,33.0,83.92,0.0
2016,9,6,18,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,3.55,15.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,7,5,45,55.0,5.5,1.5,14.5,7.0,0.0,0.0
2016,9,7,6,0,110.0,11.0,1.5,15.0,14.0,10.48,0.0
2016,9,7,6,15,242.5,24.5,1.5,15.5,50.0,19.65,8.69
2016,9,7,6,30,375.0,38.0,1.5,16.0,86.0,29.96,20.15
2016,9,7,6,45,461.5,47.0,1.5,16.5,134.0,35.56,25.62
2016,9,7,7,0,548.0,56.0,1.5,17.0,182.0,40.92,30.59
2016,9,7,7,15,602.0,63.0,1.45,17.5,233.0,44.31,33.64
2016,9,7,7,30,656.0,70.0,1.4,18.0,284.0,89.41,48.27
2016,9,7,7,45,696.0,74.5,1.4,19.0,336.0,141.09,81.43
2016,9,7,8,0,736.0,79.0,1.4,20.0,388.0,200.69,128.2
2016,9,7,8,15,762.5,83.0,1.35,20.5,437.5,257.39,176.4
2016,9,7,8,30,789.0,87.0,1.3,21.0,487.0,316.63,227.17
2016,9,7,8,45,811.0,89.0,1.3,22.0,533.5,374.66,275.89
2016,9,7,9,0,833.0,91.0,1.3,23.0,580.0,434.1,324.08
2016,9,7,9,15,847.5,93.5,1.35,23.0,621.5,491.56,370.65
2016,9,7,9,30,862.0,96.0,1.4,23.0,663.0,549.99,416.44
2016,9,7,9,45,869.5,100.0,1.45,23.5,698.0,603.87,456.72
2016,9,7,10,0,877.0,104.0,1.5,24.0,733.0,656.5,494.79
2016,9,7,10,15,885.5,105.5,1.55,24.0,762.5,705.9,530.56
2016,9,7,10,30,894.0,107.0,1.6,24.0,792.0,753.63,563.4
2016,9,7,10,45,900.5,107.5,1.65,24.5,814.5,796.95,590.84
2016,9,7,11,0,907.0,108.0,1.7,25.0,837.0,837.97,616.47
2016,9,7,11,15,910.5,108.5,1.75,25.0,851.5,874.0,639.81
2016,9,7,11,30,914.0,109.0,1.8,25.0,866.0,907.15,661.24
2016,9,7,11,45,916.0,109.5,1.9,25.5,873.0,935.92,679.06
2016,9,7,12,0,918.0,110.0,2.0,26.0,880.0,961.45,694.81
2016,9,7,12,15,917.5,110.0,2.05,26.0,879.0,980.75,707.43
2016,9,7,12,30,917.0,110.0,2.1,26.0,878.0,996.49,717.95
2016,9,7,12,45,897.0,119.5,2.2,26.0,863.5,999.95,721.36
2016,9,7,13,0,877.0,129.0,2.3,26.0,849.0,999.49,722.51
2016,9,7,13,15,872.0,128.0,2.35,25.5,832.0,998.78,724.53
2016,9,7,13,30,867.0,127.0,2.4,25.0,815.0,994.47,724.37
2016,9,7,13,45,860.0,125.5,2.45,25.0,790.5,992.94,724.75
2016,9,7,14,0,853.0,124.0,2.5,25.0,766.0,979.12,717.25
2016,9,7,14,15,843.0,122.0,2.5,25.0,734.5,958.47,704.99
2016,9,7,14,30,833.0,120.0,2.5,25.0,703.0,934.61,690.72
2016,9,7,14,45,820.0,117.5,2.55,25.0,665.5,904.4,672.66
2016,9,7,15,0,807.0,115.0,2.6,25.0,628.0,871.47,652.68
2016,9,7,15,15,789.0,111.5,2.6,24.5,585.0,830.57,627.94
2016,9,7,15,30,771.0,108.0,2.6,24.0,542.0,787.71,601.5
2016,9,7,15,45,748.0,103.5,2.6,23.5,495.0,741.94,572.51
2016,9,7,16,0,725.0,99.0,2.6,23.0,448.0,691.37,539.44
2016,9,7,16,15,692.5,94.0,2.55,22.5,398.0,632.7,499.36
2016,9,7,16,30,660.0,89.0,2.5,22.0,348.0,574.57,457.19
2016,9,7,16,45,617.5,82.0,2.45,22.0,297.0,508.66,406.71
2016,9,7,17,0,575.0,75.0,2.4,22.0,246.0,445.04,356.31
2016,9,7,17,15,508.0,66.5,2.3,21.0,195.5,369.34,295.66
2016,9,7,17,30,441.0,58.0,2.2,20.0,145.0,299.3,237.2
2016,9,7,17,45,342.0,45.5,2.15,19.5,101.0,217.8,167.71
2016,9,7,18,0,243.0,33.0,2.1,19.0,57.0,147.65,103.23
2016,9,7,18,15,121.5,16.5,2.05,18.0,28.5,65.26,0.0
2016,9,7,18,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,8,5,45,32.0,5.5,1.0,11.5,6.0,0.0,0.0
2016,9,8,6,0,64.0,11.0,1.0,12.0,12.0,10.48,0.0
2016,9,8,6,15,195.0,25.5,0.9,12.0,46.5,20.05,8.65
2016,9,8,6,30,326.0,40.0,0.8,12.0,81.0,32.0,22.28
2016,9,8,6,45,415.5,50.5,0.75,12.5,128.0,38.84,28.99
2016,9,8,7,0,505.0,61.0,0.7,13.0,175.0,45.36,35.11
2016,9,8,7,15,260.0,88.5,0.65,13.5,148.0,68.5,55.78
2016,9,8,7,30,15.0,116.0,0.6,14.0,121.0,103.01,81.49
2016,9,8,7,45,20.5,135.5,0.55,15.0,143.5,122.63,96.72
2016,9,8,8,0,26.0,155.0,0.5,16.0,166.0,140.07,110.0
2016,9,8,8,15,76.0,187.0,0.5,16.5,224.5,182.35,141.84
2016,9,8,8,30,126.0,219.0,0.5,17.0,283.0,229.52,177.56
2016,9,8,8,45,212.5,233.0,0.5,17.5,352.5,283.65,218.09
2016,9,8,9,0,299.0,247.0,0.5,18.0,422.0,346.94,265.72
2016,9,8,9,15,368.5,248.0,0.5,18.0,479.0,401.29,307.04
2016,9,8,9,30,438.0,249.0,0.5,18.0,536.0,463.58,353.82
2016,9,8,9,45,497.0,241.5,0.5,18.5,583.5,517.81,393.35
2016,9,8,10,0,556.0,234.0,0.5,19.0,631.0,576.48,435.25
2016,9,8,10,15,580.0,238.5,0.55,19.5,668.0,626.83,470.35
2016,9,8,10,30,604.0,243.0,0.6,20.0,705.0,679.38,506.23
2016,9,8,10,45,747.0,179.0,0.65,20.5,766.0,755.02,559.77
2016,9,8,11,0,890.0,115.0,0.7,21.0,827.0,830.74,608.71
2016,9,8,11,15,708.5,211.5,0.75,21.0,785.0,816.32,598.06
2016,9,8,11,30,527.0,308.0,0.8,21.0,743.0,779.07,569.81
2016,9,8,11,45,538.0,301.5,0.85,21.0,749.0,801.25,586.09
2016,9,8,12,0,549.0,295.0,0.9,21.0,755.0,821.67,600.43
2016,9,8,12,15,725.0,205.5,0.95,21.0,811.5,912.08,663.29
2016,9,8,12,30,901.0,116.0,1.0,21.0,868.0,986.62,710.35
2016,9,8,12,45,680.0,219.5,1.1,21.0,783.0,910.08,662.63
2016,9,8,13,0,459.0,323.0,1.2,21.0,698.0,809.04,593.67
2016,9,8,13,15,662.0,224.0,1.2,21.0,753.5,911.03,667.96
2016,9,8,13,30,865.0,125.0,1.2,21.0,809.0,989.11,717.36
2016,9,8,13,45,859.5,123.0,1.3,21.0,784.5,988.31,718.32
2016,9,8,14,0,854.0,121.0,1.4,21.0,760.0,975.28,712.58
2016,9,8,14,15,844.0,119.0,1.45,20.5,728.5,954.53,702.57
2016,9,8,14,30,834.0,117.0,1.5,20.0,697.0,930.58,690.49
2016,9,8,14,45,823.0,113.5,1.6,20.0,660.0,900.96,673.9
2016,9,8,15,0,812.0,110.0,1.7,20.0,623.0,868.54,655.21
2016,9,8,15,15,794.5,107.0,1.75,19.5,580.0,828.47,631.64
2016,9,8,15,30,777.0,104.0,1.8,19.0,537.0,786.41,606.27
2016,9,8,15,45,756.0,99.0,1.85,19.0,490.5,737.55,574.37
2016,9,8,16,0,735.0,94.0,1.9,19.0,444.0,691.2,543.64
2016,9,8,16,15,703.5,89.0,1.9,18.5,394.0,632.89,503.97
2016,9,8,16,30,672.0,84.0,1.9,18.0,344.0,575.04,462.2
2016,9,8,16,45,630.0,77.0,1.9,18.0,293.0,509.01,411.44
2016,9,8,17,0,588.0,70.0,1.9,18.0,242.0,445.25,360.59
2016,9,8,17,15,523.0,62.0,1.85,17.5,192.0,370.8,299.71
2016,9,8,17,30,458.0,54.0,1.8,17.0,142.0,301.86,240.98
2016,9,8,17,45,358.0,42.0,1.8,16.5,98.0,219.97,170.4
2016,9,8,18,0,258.0,30.0,1.8,16.0,54.0,149.21,102.69
2016,9,8,18,15,129.0,15.0,1.75,15.5,27.0,54.2,0.0
2016,9,8,18,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,9,9,5,45,27.5,5.0,0.25,12.0,5.5,0.0,0.0
2016,9,9,6,0,55.0,10.0,0.2,12.0,11.0,9.53,0.0
2016,9,9,6,15,187.0,25.0,0.2,12.5,45.0,19.68,7.74
2016,9,9,6,30,319.0,40.0,0.2,13.0,79.0,32.18,22.33
2016,9,9,6,45,409.0,50.5,0.25,13.5,126.0,39.01,29.04
2016,9,9,7,0,499.0,61.0,0.3,14.0,173.0,45.53,35.13
2016,9,9,7,15,557.5,68.5,0.3,14.5,223.5,49.1,38.38
2016,9,9,7,30,616.0,76.0,0.3,15.0,274.0,91.35,52.08
2016,9,9,7,45,659.0,81.5,0.35,16.0,326.0,141.8,84.33
2016,9,9,8,0,702.0,87.0,0.4,17.0,378.0,197.34,127.55
2016,9,9,8,15,731.0,91.0,0.45,17.5,427.5,253.05,174.65
2016,9,9,8,30,760.0,95.0,0.5,18.0,477.0,314.42,226.75
2016,9,9,8,45,783.5,98.0,0.55,18.5,523.5,372.28,275.54
2016,9,9,9,0,807.0,101.0,0.6,19.0,570.0,431.77,324.24
2016,9,9,9,15,823.0,103.5,0.65,19.5,611.5,488.59,369.46
2016,9,9,9,30,839.0,106.0,0.7,20.0,653.0,545.6,413.23
2016,9,9,9,45,855.0,106.5,0.75,20.5,689.5,600.61,454.11
2016,9,9,10,0,871.0,107.0,0.8,21.0,726.0,654.58,492.98
2016,9,9,10,15,879.5,108.5,0.85,21.5,755.5,703.68,527.3
2016,9,9,10,30,888.0,110.0,0.9,22.0,785.0,751.1,558.78
2016,9,9,10,45,895.5,110.5,0.95,22.5,807.5,794.89,586.28
2016,9,9,11,0,903.0,111.0,1.0,23.0,830.0,836.45,612.02
2016,9,9,11,15,906.5,111.5,1.05,23.0,844.5,872.27,635.02
2016,9,9,11,30,910.0,112.0,1.1,23.0,859.0,905.21,656.16
2016,9,9,11,45,912.5,112.0,1.2,23.0,866.0,933.72,675.26
2016,9,9,12,0,915.0,112.0,1.3,23.0,873.0,959.0,692.41
2016,9,9,12,15,914.5,112.0,1.35,23.0,872.0,978.12,704.98
2016,9,9,12,30,914.0,112.0,1.4,23.0,871.0,993.68,715.47
2016,9,9,12,45,897.0,119.5,1.5,23.0,857.5,997.79,719.67
2016,9,9,13,0,880.0,127.0,1.6,23.0,844.0,998.04,721.66
2016,9,9,13,15,875.5,126.0,1.65,22.5,826.5,997.65,724.07
2016,9,9,13,30,871.0,125.0,1.7,22.0,809.0,993.66,724.3
2016,9,9,13,45,865.0,123.0,1.75,22.0,784.5,992.27,724.98
2016,9,9,14,0,859.0,121.0,1.8,22.0,760.0,978.64,717.85
2016,9,9,14,15,849.0,119.0,1.8,21.5,728.5,957.76,706.92
2016,9,9,14,30,839.0,117.0,1.8,21.0,697.0,933.66,693.95
2016,9,9,14,45,827.0,114.0,1.8,21.0,659.5,903.54,675.63
2016,9,9,15,0,815.0,111.0,1.8,21.0,622.0,870.64,655.42
2016,9,9,15,15,796.5,107.5,1.8,20.5,578.5,829.01,630.32
2016,9,9,15,30,778.0,104.0,1.8,20.0,535.0,785.43,603.5
2016,9,9,15,45,756.5,99.5,1.8,20.0,488.0,736.68,571.39
2016,9,9,16,0,735.0,95.0,1.8,20.0,441.0,690.63,540.67
2016,9,9,16,15,702.0,90.0,1.75,19.5,390.5,631.25,500.11
2016,9,9,16,30,669.0,85.0,1.7,19.0,340.0,572.46,457.44
2016,9,9,16,45,624.5,78.5,1.7,18.5,288.5,505.62,407.11
2016,9,9,17,0,580.0,72.0,1.7,18.0,237.0,441.27,356.61
2016,9,9,17,15,511.0,63.0,1.7,17.5,187.0,364.06,293.71
2016,9,9,17,30,442.0,54.0,1.7,17.0,137.0,292.81,233.23
2016,9,9,17,45,335.0,42.0,1.7,16.5,93.0,209.1,161.21
2016,9,9,18,0,228.0,30.0,1.7,16.0,49.0,136.52,90.33
2016,9,9,18,15,114.0,15.0,1.65,15.5,24.5,49.21,0.0
2016,9,9,18,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
