Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,10,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,10,5,45,23.0,4.5,1.0,10.5,5.0,0.0,0.0
2016,9,10,6,0,46.0,9.0,1.0,11.0,10.0,8.58,0.0
2016,9,10,6,15,178.0,24.0,1.0,11.5,43.0,18.9,6.43
2016,9,10,6,30,310.0,39.0,1.0,12.0,76.0,31.38,21.59
2016,9,10,6,45,397.5,50.0,1.05,12.5,122.0,38.71,28.8
2016,9,10,7,0,485.0,61.0,1.1,13.0,168.0,45.69,35.35
2016,9,10,7,15,544.0,69.0,1.05,13.5,218.5,49.67,39.0
2016,9,10,7,30,603.0,77.0,1.0,14.0,269.0,91.12,52.73
2016,9,10,7,45,641.5,83.5,1.0,14.5,319.5,141.08,85.3
2016,9,10,8,0,680.0,90.0,1.0,15.0,370.0,195.62,128.63
2016,9,10,8,15,709.0,94.5,1.0,15.5,418.5,250.46,175.63
2016,9,10,8,30,738.0,99.0,1.0,16.0,467.0,308.18,225.56
2016,9,10,8,45,758.0,103.5,1.05,16.5,512.0,367.82,276.58
2016,9,10,9,0,778.0,108.0,1.1,17.0,557.0,425.83,324.99
2016,9,10,9,15,794.0,110.5,1.15,17.0,598.0,481.09,370.58
2016,9,10,9,30,810.0,113.0,1.2,17.0,639.0,536.6,415.0
2016,9,10,9,45,820.5,116.0,1.25,17.5,673.5,589.4,455.28
2016,9,10,10,0,831.0,119.0,1.3,18.0,708.0,641.36,493.68
2016,9,10,10,15,840.0,121.0,1.3,18.0,737.0,690.24,529.33
2016,9,10,10,30,849.0,123.0,1.3,18.0,766.0,737.63,562.96
2016,9,10,10,45,853.5,125.0,1.35,18.5,787.0,779.89,590.32
2016,9,10,11,0,858.0,127.0,1.4,19.0,808.0,819.85,615.85
2016,9,10,11,15,862.0,127.5,1.4,19.0,822.5,850.61,635.58
2016,9,10,11,30,866.0,128.0,1.4,19.0,837.0,882.72,656.22
2016,9,10,11,45,866.5,129.0,1.4,19.5,843.0,909.37,671.89
2016,9,10,12,0,867.0,130.0,1.4,20.0,849.0,932.87,685.48
2016,9,10,12,15,866.5,130.0,1.4,20.0,847.0,951.16,697.03
2016,9,10,12,30,866.0,130.0,1.4,20.0,845.0,966.08,706.55
2016,9,10,12,45,854.5,134.5,1.4,20.0,833.0,980.05,715.6
2016,9,10,13,0,843.0,139.0,1.4,20.0,821.0,982.59,717.44
2016,9,10,13,15,837.5,137.5,1.4,19.5,804.0,980.77,718.15
2016,9,10,13,30,832.0,136.0,1.4,19.0,787.0,975.4,716.75
2016,9,10,13,45,824.0,134.5,1.4,19.0,762.0,964.1,710.34
2016,9,10,14,0,816.0,133.0,1.4,19.0,737.0,949.43,701.91
2016,9,10,14,15,805.0,131.0,1.4,18.5,705.5,928.09,690.54
2016,9,10,14,30,794.0,129.0,1.4,18.0,674.0,903.71,677.22
2016,9,10,14,45,778.5,126.5,1.4,18.0,636.5,871.8,657.55
2016,9,10,15,0,763.0,124.0,1.4,18.0,599.0,842.0,639.28
2016,9,10,15,15,743.5,120.0,1.4,18.0,556.0,800.35,612.69
2016,9,10,15,30,724.0,116.0,1.4,18.0,513.0,757.01,584.69
2016,9,10,15,45,697.5,111.5,1.4,18.0,466.5,706.14,550.88
2016,9,10,16,0,671.0,107.0,1.4,18.0,420.0,654.71,516.02
2016,9,10,16,15,636.0,101.0,1.4,17.5,370.5,595.23,474.42
2016,9,10,16,30,601.0,95.0,1.4,17.0,321.0,536.63,431.63
2016,9,10,16,45,552.0,87.0,1.45,17.0,271.0,468.27,379.11
2016,9,10,17,0,503.0,79.0,1.5,17.0,221.0,402.95,326.95
2016,9,10,17,15,434.0,68.5,1.5,16.5,173.0,327.93,265.41
2016,9,10,17,30,365.0,58.0,1.5,16.0,125.0,258.18,206.02
2016,9,10,17,45,265.0,43.5,1.55,15.5,83.5,180.22,138.65
2016,9,10,18,0,165.0,29.0,1.6,15.0,42.0,110.69,69.08
2016,9,10,18,15,82.5,14.5,1.6,14.5,21.0,38.84,0.0
2016,9,10,18,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,11,5,45,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,9,11,6,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,11,6,15,108.5,21.0,1.75,11.0,34.0,16.45,4.03
2016,9,11,6,30,217.0,42.0,1.8,11.0,68.0,32.66,22.67
2016,9,11,6,45,302.5,56.5,1.85,11.5,112.0,43.03,32.69
2016,9,11,7,0,388.0,71.0,1.9,12.0,156.0,52.96,41.96
2016,9,11,7,15,448.5,81.5,1.85,12.5,204.5,59.39,47.83
2016,9,11,7,30,509.0,92.0,1.8,13.0,253.0,98.64,62.5
2016,9,11,7,45,554.5,99.5,1.8,13.5,302.5,144.42,92.41
2016,9,11,8,0,600.0,107.0,1.8,14.0,352.0,195.8,133.02
2016,9,11,8,15,632.0,113.0,1.75,14.5,400.5,247.94,177.63
2016,9,11,8,30,664.0,119.0,1.7,15.0,449.0,303.47,225.69
2016,9,11,8,45,691.5,122.5,1.7,15.5,494.5,358.26,272.84
2016,9,11,9,0,719.0,126.0,1.7,16.0,540.0,415.29,320.66
2016,9,11,9,15,737.0,130.0,1.7,16.0,580.5,470.25,366.23
2016,9,11,9,30,755.0,134.0,1.7,16.0,621.0,525.84,410.93
2016,9,11,9,45,788.0,127.5,1.75,16.5,660.5,581.25,453.86
2016,9,11,10,0,821.0,121.0,1.8,17.0,700.0,636.58,495.59
2016,9,11,10,15,830.5,123.0,1.85,17.0,729.0,685.32,532.14
2016,9,11,10,30,840.0,125.0,1.9,17.0,758.0,732.63,566.91
2016,9,11,10,45,849.5,125.0,1.95,17.5,780.5,776.27,595.87
2016,9,11,11,0,859.0,125.0,2.0,18.0,803.0,813.96,620.32
2016,9,11,11,15,863.0,125.5,2.0,18.0,817.5,848.72,643.35
2016,9,11,11,30,867.0,126.0,2.0,18.0,832.0,880.78,664.44
2016,9,11,11,45,870.5,125.5,2.05,18.0,839.0,908.52,683.08
2016,9,11,12,0,874.0,125.0,2.1,18.0,846.0,933.2,699.73
2016,9,11,12,15,874.0,125.0,2.1,17.5,844.5,951.98,713.34
2016,9,11,12,30,874.0,125.0,2.1,17.0,843.0,967.35,724.87
2016,9,11,12,45,660.5,223.5,2.1,17.0,762.5,893.38,675.22
2016,9,11,13,0,447.0,322.0,2.1,17.0,682.0,795.25,602.9
2016,9,11,13,15,664.0,216.5,2.1,17.0,738.5,902.52,684.13
2016,9,11,13,30,881.0,111.0,2.1,17.0,795.0,985.26,739.28
2016,9,11,13,45,876.5,108.5,2.1,17.0,771.5,975.7,732.86
2016,9,11,14,0,872.0,106.0,2.1,17.0,748.0,962.58,725.22
2016,9,11,14,15,863.0,104.5,2.1,16.5,716.5,942.89,714.63
2016,9,11,14,30,854.0,103.0,2.1,16.0,685.0,919.99,701.95
2016,9,11,14,45,842.5,100.5,2.1,16.0,648.0,898.43,688.89
2016,9,11,15,0,831.0,98.0,2.1,16.0,611.0,866.06,668.34
2016,9,11,15,15,814.5,95.0,2.1,15.5,568.5,826.21,643.68
2016,9,11,15,30,798.0,92.0,2.1,15.0,526.0,784.29,617.21
2016,9,11,15,45,776.0,88.5,2.15,15.0,479.0,735.62,584.59
2016,9,11,16,0,754.0,85.0,2.2,15.0,432.0,685.83,550.49
2016,9,11,16,15,389.0,111.0,2.25,14.5,289.0,423.12,348.1
2016,9,11,16,30,24.0,137.0,2.3,14.0,146.0,153.19,123.87
2016,9,11,16,45,313.5,101.0,2.35,14.0,188.5,330.64,275.73
2016,9,11,17,0,603.0,65.0,2.4,14.0,231.0,442.96,366.17
2016,9,11,17,15,534.5,57.0,2.4,13.5,181.0,366.47,300.86
2016,9,11,17,30,466.0,49.0,2.4,13.0,131.0,295.92,239.03
2016,9,11,17,45,349.5,38.0,2.45,12.5,87.5,208.88,162.14
2016,9,11,18,0,233.0,27.0,2.5,12.0,44.0,130.02,76.01
2016,9,11,18,15,116.5,13.5,2.5,11.5,22.0,47.85,0.0
2016,9,11,18,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,9,12,6,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,9,12,6,15,158.0,20.0,2.95,9.5,38.0,15.7,2.63
2016,9,12,6,30,316.0,40.0,3.0,10.0,76.0,32.8,22.77
2016,9,12,6,45,425.5,49.0,3.15,10.5,124.5,38.2,28.47
2016,9,12,7,0,535.0,58.0,3.3,11.0,173.0,43.47,33.57
2016,9,12,7,15,598.0,65.0,3.3,11.5,226.0,46.75,36.65
2016,9,12,7,30,661.0,72.0,3.3,12.0,279.0,89.45,50.27
2016,9,12,7,45,709.0,76.0,3.3,12.5,333.0,141.95,84.12
2016,9,12,8,0,757.0,80.0,3.3,13.0,387.0,203.39,133.59
2016,9,12,8,15,786.0,83.5,3.25,13.5,438.0,261.49,184.77
2016,9,12,8,30,815.0,87.0,3.2,14.0,489.0,322.4,239.21
2016,9,12,8,45,839.5,89.0,3.2,14.5,537.5,382.81,292.85
2016,9,12,9,0,864.0,91.0,3.2,15.0,586.0,444.84,346.46
2016,9,12,9,15,879.0,93.5,3.2,15.0,628.0,504.19,397.15
2016,9,12,9,30,894.0,96.0,3.2,15.0,670.0,564.27,446.83
2016,9,12,9,45,906.5,97.0,3.25,15.5,706.5,619.73,490.87
2016,9,12,10,0,919.0,98.0,3.3,16.0,743.0,674.25,532.83
2016,9,12,10,15,807.0,148.0,3.3,16.0,731.5,693.36,546.34
2016,9,12,10,30,695.0,198.0,3.3,16.0,720.0,700.89,550.53
2016,9,12,10,45,671.0,218.0,3.3,16.5,734.0,734.13,573.48
2016,9,12,11,0,647.0,238.0,3.3,17.0,748.0,763.56,592.95
2016,9,12,11,15,798.5,171.0,3.3,17.0,811.0,845.3,653.4
2016,9,12,11,30,950.0,104.0,3.3,17.0,874.0,928.75,710.66
2016,9,12,11,45,757.5,199.5,3.35,17.0,816.5,894.05,685.93
2016,9,12,12,0,565.0,295.0,3.4,17.0,759.0,834.85,641.04
2016,9,12,12,15,559.0,296.5,3.35,17.0,754.5,845.85,649.02
2016,9,12,12,30,553.0,298.0,3.3,17.0,750.0,854.27,654.68
2016,9,12,12,45,527.0,300.5,3.3,17.0,727.5,842.05,645.85
2016,9,12,13,0,501.0,303.0,3.3,17.0,705.0,826.99,635.21
2016,9,12,13,15,513.0,291.0,3.25,16.5,694.5,830.73,639.95
2016,9,12,13,30,525.0,279.0,3.2,16.0,684.0,831.96,642.87
2016,9,12,13,45,719.0,191.5,3.15,16.0,727.5,928.81,714.93
2016,9,12,14,0,913.0,104.0,3.1,16.0,771.0,997.86,762.28
2016,9,12,14,15,748.5,156.0,3.0,15.5,687.5,905.18,699.39
2016,9,12,14,30,584.0,208.0,2.9,15.0,604.0,793.89,622.27
2016,9,12,14,45,719.5,154.0,2.85,15.0,614.5,851.55,666.32
2016,9,12,15,0,855.0,100.0,2.8,15.0,625.0,887.73,692.71
2016,9,12,15,15,606.5,155.5,2.65,14.5,514.5,720.52,573.69
2016,9,12,15,30,358.0,211.0,2.5,14.0,404.0,542.3,437.4
2016,9,12,15,45,326.0,195.5,2.45,14.0,359.0,488.24,397.28
2016,9,12,16,0,294.0,180.0,2.4,14.0,314.0,435.39,356.52
2016,9,12,16,15,272.0,164.0,2.3,13.5,277.0,390.64,322.06
2016,9,12,16,30,250.0,148.0,2.2,13.0,240.0,347.0,287.6
2016,9,12,16,45,228.5,127.0,2.15,12.5,201.0,298.74,248.58
2016,9,12,17,0,207.0,106.0,2.1,12.0,162.0,251.86,209.52
2016,9,12,17,15,177.0,85.0,2.0,11.5,126.0,202.15,166.77
2016,9,12,17,30,147.0,64.0,1.9,11.0,90.0,155.04,125.18
2016,9,12,17,45,91.0,44.5,1.85,10.5,58.5,95.32,72.48
2016,9,12,18,0,35.0,25.0,1.8,10.0,27.0,44.95,20.21
2016,9,12,18,15,17.5,12.5,1.7,10.0,13.5,17.12,0.0
2016,9,12,18,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,9,13,6,15,121.5,20.0,2.15,9.5,33.5,15.72,1.39
2016,9,13,6,30,243.0,40.0,2.2,10.0,67.0,31.2,21.3
2016,9,13,6,45,334.5,53.5,2.25,10.5,112.0,40.86,30.82
2016,9,13,7,0,426.0,67.0,2.3,11.0,157.0,50.13,39.54
2016,9,13,7,15,488.5,76.5,2.2,11.5,207.0,56.73,45.62
2016,9,13,7,30,551.0,86.0,2.1,12.0,257.0,95.17,58.78
2016,9,13,7,45,598.0,92.0,2.05,12.5,307.5,142.41,89.31
2016,9,13,8,0,645.0,98.0,2.0,13.0,358.0,195.37,131.34
2016,9,13,8,15,676.5,103.5,2.0,13.5,407.0,249.61,178.25
2016,9,13,8,30,708.0,109.0,2.0,14.0,456.0,307.1,228.62
2016,9,13,8,45,735.5,111.5,2.0,14.5,502.5,363.41,277.71
2016,9,13,9,0,763.0,114.0,2.0,15.0,549.0,421.86,327.31
2016,9,13,9,15,780.5,117.5,2.0,15.5,590.0,480.1,375.3
2016,9,13,9,30,798.0,121.0,2.0,16.0,631.0,536.62,420.39
2016,9,13,9,45,811.5,123.0,2.05,16.5,666.5,589.57,461.59
2016,9,13,10,0,825.0,125.0,2.1,17.0,702.0,641.97,501.14
2016,9,13,10,15,834.5,127.0,2.1,17.0,731.0,690.86,537.71
2016,9,13,10,30,844.0,129.0,2.1,17.0,760.0,738.3,572.38
2016,9,13,10,45,854.0,128.5,2.1,17.5,782.5,781.92,601.21
2016,9,13,11,0,864.0,128.0,2.1,18.0,805.0,823.59,628.04
2016,9,13,11,15,868.5,129.0,2.05,18.0,819.5,855.2,648.42
2016,9,13,11,30,873.0,130.0,2.0,18.0,834.0,888.27,669.72
2016,9,13,11,45,878.5,128.0,2.0,18.5,841.5,916.32,686.71
2016,9,13,12,0,884.0,126.0,2.0,19.0,849.0,941.34,701.65
2016,9,13,12,15,883.5,126.0,1.95,19.0,847.0,959.72,712.95
2016,9,13,12,30,883.0,126.0,1.9,19.0,845.0,974.64,722.08
2016,9,13,12,45,887.5,122.0,1.9,19.0,837.0,986.55,729.99
2016,9,13,13,0,892.0,118.0,1.9,19.0,829.0,994.89,735.73
2016,9,13,13,15,887.0,117.0,1.85,19.0,811.5,993.66,734.75
2016,9,13,13,30,882.0,116.0,1.8,19.0,794.0,988.78,731.64
2016,9,13,13,45,875.0,114.5,1.8,19.0,768.5,977.83,725.41
2016,9,13,14,0,868.0,113.0,1.8,19.0,743.0,963.38,717.06
2016,9,13,14,15,857.5,111.0,1.75,19.0,711.0,949.98,708.93
2016,9,13,14,30,847.0,109.0,1.7,19.0,679.0,924.99,693.18
2016,9,13,14,45,833.0,106.5,1.65,19.0,640.5,893.21,673.04
2016,9,13,15,0,819.0,104.0,1.6,19.0,602.0,858.75,651.09
2016,9,13,15,15,800.5,101.0,1.55,18.5,558.5,817.43,625.5
2016,9,13,15,30,782.0,98.0,1.5,18.0,515.0,774.19,598.25
2016,9,13,15,45,756.5,94.0,1.45,18.0,467.5,722.65,563.57
2016,9,13,16,0,731.0,90.0,1.4,18.0,420.0,674.03,530.45
2016,9,13,16,15,696.5,85.0,1.3,17.5,369.5,613.89,488.51
2016,9,13,16,30,662.0,80.0,1.2,17.0,319.0,554.52,444.55
2016,9,13,16,45,612.0,73.5,1.2,16.5,267.5,484.97,391.7
2016,9,13,17,0,562.0,67.0,1.2,16.0,216.0,418.51,338.97
2016,9,13,17,15,488.5,58.0,1.1,15.5,167.0,340.64,274.51
2016,9,13,17,30,415.0,49.0,1.0,15.0,118.0,269.3,213.15
2016,9,13,17,45,298.5,36.0,0.9,14.5,76.5,183.77,138.49
2016,9,13,18,0,182.0,23.0,0.8,14.0,35.0,103.81,40.35
2016,9,13,18,15,91.0,11.5,0.75,13.5,17.5,37.74,0.0
2016,9,13,18,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,14,6,15,148.5,18.0,0.7,11.5,34.0,14.14,0.0
2016,9,14,6,30,297.0,36.0,0.7,12.0,68.0,29.19,19.32
2016,9,14,6,45,392.0,47.0,0.7,12.5,114.0,36.64,26.85
2016,9,14,7,0,487.0,58.0,0.7,13.0,160.0,43.75,33.57
2016,9,14,7,15,548.5,66.0,0.7,13.5,210.5,47.83,37.35
2016,9,14,7,30,610.0,74.0,0.7,14.0,261.0,87.65,50.25
2016,9,14,7,45,652.0,80.0,0.7,14.5,312.0,137.97,82.37
2016,9,14,8,0,694.0,86.0,0.7,15.0,363.0,193.27,125.87
2016,9,14,8,15,724.0,90.5,0.7,15.0,412.5,249.12,173.82
2016,9,14,8,30,754.0,95.0,0.7,15.0,462.0,310.71,227.13
2016,9,14,8,45,775.5,98.5,0.75,15.5,507.5,367.89,276.27
2016,9,14,9,0,797.0,102.0,0.8,16.0,553.0,426.47,325.2
2016,9,14,9,15,813.5,105.0,0.8,16.5,594.0,483.35,370.98
2016,9,14,9,30,830.0,108.0,0.8,17.0,635.0,540.48,415.22
2016,9,14,9,45,858.0,102.5,0.85,17.5,674.0,595.92,457.27
2016,9,14,10,0,886.0,97.0,0.9,18.0,713.0,651.38,498.09
2016,9,14,10,15,894.0,98.5,0.9,18.0,742.0,700.53,533.49
2016,9,14,10,30,902.0,100.0,0.9,18.0,771.0,747.9,565.76
2016,9,14,10,45,909.0,100.5,0.95,18.5,793.0,791.5,593.64
2016,9,14,11,0,916.0,101.0,1.0,19.0,815.0,832.77,619.67
2016,9,14,11,15,919.5,101.5,1.05,19.0,829.5,868.63,643.11
2016,9,14,11,30,923.0,102.0,1.1,19.0,844.0,901.54,664.6
2016,9,14,11,45,924.5,102.0,1.15,19.0,850.0,929.06,682.6
2016,9,14,12,0,926.0,102.0,1.2,19.0,856.0,953.23,698.55
2016,9,14,12,15,926.0,102.0,1.2,19.0,854.0,972.55,710.65
2016,9,14,12,30,926.0,102.0,1.2,19.0,852.0,988.27,720.57
2016,9,14,12,45,922.0,102.5,1.25,19.0,842.0,997.06,727.12
2016,9,14,13,0,918.0,103.0,1.3,19.0,832.0,1002.07,731.49
2016,9,14,13,15,913.5,102.0,1.3,19.0,814.0,1001.19,731.43
2016,9,14,13,30,909.0,101.0,1.3,19.0,796.0,996.54,729.2
2016,9,14,13,45,903.5,99.0,1.3,19.0,771.0,986.1,723.44
2016,9,14,14,0,898.0,97.0,1.3,19.0,746.0,972.03,715.54
2016,9,14,14,15,888.5,95.5,1.3,19.0,714.0,951.25,703.42
2016,9,14,14,30,879.0,94.0,1.3,19.0,682.0,927.19,689.28
2016,9,14,14,45,868.0,91.0,1.3,19.0,644.0,896.92,671.05
2016,9,14,15,0,857.0,88.0,1.3,19.0,606.0,863.79,650.87
2016,9,14,15,15,840.0,85.5,1.3,18.5,562.0,830.57,631.69
2016,9,14,15,30,823.0,83.0,1.3,18.0,518.0,787.94,605.7
2016,9,14,15,45,802.0,79.0,1.3,18.0,470.5,738.56,573.41
2016,9,14,16,0,781.0,75.0,1.3,18.0,423.0,687.96,539.62
2016,9,14,16,15,749.0,71.0,1.35,17.5,372.5,628.74,500.01
2016,9,14,16,30,717.0,67.0,1.4,17.0,322.0,569.89,458.16
2016,9,14,16,45,673.0,61.5,1.45,17.0,270.5,502.7,406.35
2016,9,14,17,0,629.0,56.0,1.5,17.0,219.0,441.38,356.71
2016,9,14,17,15,557.5,48.5,1.5,16.0,169.0,363.35,292.61
2016,9,14,17,30,486.0,41.0,1.5,15.0,119.0,291.75,230.88
2016,9,14,17,45,368.5,30.5,1.55,14.5,76.5,205.35,153.76
2016,9,14,18,0,251.0,20.0,1.6,14.0,34.0,123.04,28.89
2016,9,14,18,15,125.5,10.0,1.65,13.5,17.0,46.09,0.0
2016,9,14,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,15,6,15,191.0,15.5,1.75,12.5,35.5,12.09,0.0
2016,9,15,6,30,382.0,31.0,1.7,13.0,71.0,24.6,15.18
2016,9,15,6,45,476.0,39.5,1.7,13.5,118.5,30.05,20.86
2016,9,15,7,0,570.0,48.0,1.7,14.0,166.0,35.28,25.85
2016,9,15,7,15,628.0,54.0,1.65,14.5,217.0,38.18,28.57
2016,9,15,7,30,686.0,60.0,1.6,15.0,268.0,83.1,44.1
2016,9,15,7,45,724.5,64.5,1.55,16.0,320.0,135.92,77.3
2016,9,15,8,0,763.0,69.0,1.5,17.0,372.0,193.23,122.49
2016,9,15,8,15,790.0,72.0,1.45,17.5,421.5,250.66,172.05
2016,9,15,8,30,817.0,75.0,1.4,18.0,471.0,310.6,224.39
2016,9,15,8,45,837.0,78.0,1.35,18.5,517.0,370.25,275.9
2016,9,15,9,0,857.0,81.0,1.3,19.0,563.0,432.99,328.1
2016,9,15,9,15,871.0,83.0,1.3,19.0,604.0,490.26,375.31
2016,9,15,9,30,885.0,85.0,1.3,19.0,645.0,547.31,420.78
2016,9,15,9,45,895.5,87.0,1.35,19.5,680.5,601.87,462.39
2016,9,15,10,0,906.0,89.0,1.4,20.0,716.0,655.33,501.84
2016,9,15,10,15,913.5,90.0,1.45,20.0,744.5,704.43,538.06
2016,9,15,10,30,921.0,91.0,1.5,20.0,773.0,751.64,570.79
2016,9,15,10,45,925.5,92.5,1.6,20.5,794.5,794.99,599.2
2016,9,15,11,0,930.0,94.0,1.7,21.0,816.0,835.77,625.64
2016,9,15,11,15,933.0,94.5,1.8,21.0,830.0,871.55,649.77
2016,9,15,11,30,936.0,95.0,1.9,21.0,844.0,904.3,671.9
2016,9,15,11,45,936.0,96.0,2.0,21.0,849.5,931.75,690.56
2016,9,15,12,0,936.0,97.0,2.1,21.0,855.0,955.76,707.05
2016,9,15,12,15,935.5,97.0,2.2,21.0,852.5,974.68,720.33
2016,9,15,12,30,935.0,97.0,2.3,21.0,850.0,989.94,731.36
2016,9,15,12,45,925.5,100.0,2.45,21.0,838.0,996.22,737.19
2016,9,15,13,0,916.0,103.0,2.6,21.0,826.0,998.65,740.67
2016,9,15,13,15,911.0,102.5,2.7,21.0,808.0,997.75,741.6
2016,9,15,13,30,906.0,102.0,2.8,21.0,790.0,993.11,740.2
2016,9,15,13,45,899.0,100.5,2.9,21.0,764.5,981.75,734.45
2016,9,15,14,0,892.0,99.0,3.0,21.0,739.0,966.8,726.42
2016,9,15,14,15,882.0,97.5,3.05,21.0,706.5,945.58,713.81
2016,9,15,14,30,872.0,96.0,3.1,21.0,674.0,921.13,699.05
2016,9,15,14,45,859.5,93.5,3.15,21.0,636.0,890.21,679.81
2016,9,15,15,0,847.0,91.0,3.2,21.0,598.0,863.91,663.72
2016,9,15,15,15,829.0,88.0,3.25,20.5,554.0,822.17,637.79
2016,9,15,15,30,811.0,85.0,3.3,20.0,510.0,778.44,610.05
2016,9,15,15,45,787.0,81.5,3.35,20.0,462.5,727.71,575.49
2016,9,15,16,0,763.0,78.0,3.4,20.0,415.0,676.02,539.54
2016,9,15,16,15,729.0,74.0,3.4,19.5,364.0,616.12,497.27
2016,9,15,16,30,695.0,70.0,3.4,19.0,313.0,560.11,455.2
2016,9,15,16,45,646.0,64.0,3.45,18.5,261.5,490.58,400.59
2016,9,15,17,0,597.0,58.0,3.5,18.0,210.0,424.08,346.1
2016,9,15,17,15,520.5,50.5,3.45,17.5,161.0,345.29,279.3
2016,9,15,17,30,444.0,43.0,3.4,17.0,112.0,273.4,215.98
2016,9,15,17,45,314.5,31.0,3.4,16.5,70.5,183.22,135.06
2016,9,15,18,0,185.0,19.0,3.4,16.0,29.0,97.19,0.0
2016,9,15,18,15,92.5,9.5,3.35,15.5,14.5,35.73,0.0
2016,9,15,18,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,16,6,15,187.0,15.0,0.85,12.5,34.0,11.72,0.0
2016,9,16,6,30,374.0,30.0,0.8,13.0,68.0,23.79,14.41
2016,9,16,6,45,471.5,38.5,0.75,14.0,115.5,29.29,20.15
2016,9,16,7,0,569.0,47.0,0.7,15.0,163.0,34.57,25.13
2016,9,16,7,15,628.0,53.0,0.6,15.5,214.5,41.09,31.06
2016,9,16,7,30,687.0,59.0,0.5,16.0,266.0,81.83,43.01
2016,9,16,7,45,726.5,63.5,0.4,17.0,317.5,134.82,75.78
2016,9,16,8,0,766.0,68.0,0.3,18.0,369.0,192.4,120.28
2016,9,16,8,15,793.5,71.0,0.25,18.5,419.0,250.1,168.89
2016,9,16,8,30,821.0,74.0,0.2,19.0,469.0,310.36,220.0
2016,9,16,8,45,840.5,77.0,0.15,20.0,515.0,370.03,269.32
2016,9,16,9,0,860.0,80.0,0.1,21.0,561.0,432.7,318.85
2016,9,16,9,15,874.5,82.0,0.2,21.0,602.5,490.32,365.08
2016,9,16,9,30,889.0,84.0,0.3,21.0,644.0,547.77,409.92
2016,9,16,9,45,898.5,86.5,0.4,21.5,679.5,602.4,450.66
2016,9,16,10,0,908.0,89.0,0.5,22.0,715.0,655.82,489.35
2016,9,16,10,15,916.0,90.5,0.65,22.5,744.0,705.8,525.32
2016,9,16,10,30,924.0,92.0,0.8,23.0,773.0,753.93,558.0
2016,9,16,10,45,929.0,93.0,0.95,23.5,794.5,797.21,586.39
2016,9,16,11,0,934.0,94.0,1.1,24.0,816.0,837.95,612.93
2016,9,16,11,15,937.0,95.0,1.2,24.0,830.0,874.32,636.99
2016,9,16,11,30,940.0,96.0,1.3,24.0,844.0,907.65,659.11
2016,9,16,11,45,941.0,96.5,1.4,24.0,849.5,935.5,677.75
2016,9,16,12,0,942.0,97.0,1.5,24.0,855.0,959.91,694.32
2016,9,16,12,15,941.5,97.0,1.55,24.0,853.0,978.87,706.81
2016,9,16,12,30,941.0,97.0,1.6,24.0,851.0,994.14,717.14
2016,9,16,12,45,936.5,97.5,1.7,24.0,840.5,1002.42,723.91
2016,9,16,13,0,932.0,98.0,1.8,24.0,830.0,1006.86,728.44
2016,9,16,13,15,927.5,97.0,1.85,24.0,811.5,1005.81,728.97
2016,9,16,13,30,923.0,96.0,1.9,24.0,793.0,1000.94,727.26
2016,9,16,13,45,916.0,95.0,1.95,24.0,767.5,989.93,721.76
2016,9,16,14,0,909.0,94.0,2.0,24.0,742.0,975.28,714.07
2016,9,16,14,15,899.5,92.5,2.0,24.0,709.5,954.2,701.71
2016,9,16,14,30,890.0,91.0,2.0,24.0,677.0,929.8,687.28
2016,9,16,14,45,877.0,89.0,2.05,24.0,638.5,898.55,668.82
2016,9,16,15,0,864.0,87.0,2.1,24.0,600.0,864.52,648.38
2016,9,16,15,15,846.5,84.5,2.15,23.5,556.0,830.58,629.01
2016,9,16,15,30,829.0,82.0,2.2,23.0,512.0,787.28,602.74
2016,9,16,15,45,805.5,78.5,2.25,23.0,463.5,736.31,569.38
2016,9,16,16,0,782.0,75.0,2.3,23.0,415.0,684.31,534.53
2016,9,16,16,15,748.0,71.0,2.35,22.5,364.0,623.69,493.33
2016,9,16,16,30,714.0,67.0,2.4,22.0,313.0,563.62,449.76
2016,9,16,16,45,663.0,61.5,2.5,21.5,261.0,495.85,397.82
2016,9,16,17,0,612.0,56.0,2.6,21.0,209.0,428.19,343.58
2016,9,16,17,15,534.0,48.5,2.7,20.0,159.0,348.13,277.59
2016,9,16,17,30,456.0,41.0,2.8,19.0,109.0,275.18,214.58
2016,9,16,17,45,321.0,29.5,2.9,18.5,68.0,183.26,131.7
2016,9,16,18,0,186.0,18.0,3.0,18.0,27.0,94.61,0.0
2016,9,16,18,15,93.0,9.0,3.0,17.5,13.5,35.14,0.0
2016,9,16,18,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,17,6,15,186.5,14.5,0.95,14.0,33.0,11.36,0.0
2016,9,17,6,30,373.0,29.0,0.9,15.0,66.0,22.99,13.45
2016,9,17,6,45,471.5,37.0,0.85,16.0,113.0,28.09,18.88
2016,9,17,7,0,570.0,45.0,0.8,17.0,160.0,33.0,23.5
2016,9,17,7,15,628.5,51.0,0.7,17.5,211.0,39.42,29.31
2016,9,17,7,30,687.0,57.0,0.6,18.0,262.0,79.62,41.01
2016,9,17,7,45,727.0,61.0,0.55,18.5,313.5,132.2,73.28
2016,9,17,8,0,767.0,65.0,0.5,19.0,365.0,189.4,117.62
2016,9,17,8,15,793.5,68.0,0.5,19.5,414.0,246.88,166.3
2016,9,17,8,30,820.0,71.0,0.5,20.0,463.0,306.78,217.57
2016,9,17,8,45,658.5,127.5,0.5,21.0,462.0,349.23,257.37
2016,9,17,9,0,497.0,184.0,0.5,22.0,461.0,373.17,279.5
2016,9,17,9,15,692.0,132.0,0.55,22.5,548.5,448.93,336.92
2016,9,17,9,30,887.0,80.0,0.6,23.0,636.0,542.19,406.31
2016,9,17,9,45,898.0,81.5,0.7,23.5,671.0,596.51,446.59
2016,9,17,10,0,909.0,83.0,0.8,24.0,706.0,649.74,485.25
2016,9,17,10,15,916.5,84.5,0.9,24.0,734.5,699.31,521.32
2016,9,17,10,30,924.0,86.0,1.0,24.0,763.0,746.98,553.98
2016,9,17,10,45,928.0,87.0,1.15,24.5,784.0,789.39,581.75
2016,9,17,11,0,932.0,88.0,1.3,25.0,805.0,829.17,607.61
2016,9,17,11,15,935.0,88.5,1.35,25.0,819.0,864.82,630.6
2016,9,17,11,30,938.0,89.0,1.4,25.0,833.0,897.41,651.59
2016,9,17,11,45,938.5,90.0,1.5,25.0,838.5,925.15,670.14
2016,9,17,12,0,939.0,91.0,1.6,25.0,844.0,949.45,686.59
2016,9,17,12,15,938.5,91.0,1.7,25.0,841.5,968.2,699.61
2016,9,17,12,30,938.0,91.0,1.8,25.0,839.0,983.27,710.46
2016,9,17,12,45,925.0,96.0,1.9,25.0,826.0,988.31,715.05
2016,9,17,13,0,912.0,101.0,2.0,25.0,813.0,989.46,717.39
2016,9,17,13,15,907.5,100.5,2.1,25.0,795.0,988.85,718.73
2016,9,17,13,30,903.0,100.0,2.2,25.0,777.0,984.52,717.8
2016,9,17,13,45,895.5,98.5,2.3,25.0,751.5,972.52,712.02
2016,9,17,14,0,888.0,97.0,2.4,25.0,726.0,956.97,704.02
2016,9,17,14,15,878.0,95.5,2.45,25.0,694.0,935.66,691.79
2016,9,17,14,30,868.0,94.0,2.5,25.0,662.0,911.14,677.46
2016,9,17,14,45,855.0,91.5,2.6,25.0,623.5,879.73,658.86
2016,9,17,15,0,842.0,89.0,2.7,25.0,585.0,852.94,643.25
2016,9,17,15,15,823.5,86.5,2.75,24.5,541.5,811.46,618.13
2016,9,17,15,30,805.0,84.0,2.8,24.0,498.0,768.04,591.24
2016,9,17,15,45,781.0,80.5,2.9,24.0,450.5,717.52,557.8
2016,9,17,16,0,757.0,77.0,3.0,24.0,403.0,666.06,522.89
2016,9,17,16,15,722.0,72.5,3.05,23.5,352.5,605.19,480.75
2016,9,17,16,30,687.0,68.0,3.1,23.0,302.0,548.38,438.57
2016,9,17,16,45,637.0,62.0,3.15,22.5,250.5,478.85,384.61
2016,9,17,17,0,587.0,56.0,3.2,22.0,199.0,412.51,330.81
2016,9,17,17,15,506.5,48.0,3.25,21.0,150.5,332.11,264.11
2016,9,17,17,30,426.0,40.0,3.3,20.0,102.0,259.18,200.93
2016,9,17,17,45,291.5,28.0,3.35,19.5,62.5,169.16,118.34
2016,9,17,18,0,157.0,16.0,3.4,19.0,23.0,68.02,0.0
2016,9,17,18,15,78.5,8.0,3.4,18.5,11.5,7.63,0.0
2016,9,17,18,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,3.45,17.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,18,6,15,185.0,13.5,1.1,17.0,31.5,10.53,0.0
2016,9,18,6,30,370.0,27.0,1.1,18.0,63.0,21.26,11.65
2016,9,18,6,45,469.0,35.0,1.1,19.0,109.0,26.45,17.15
2016,9,18,7,0,568.0,43.0,1.1,20.0,155.0,34.35,24.32
2016,9,18,7,15,626.0,48.5,1.05,20.5,205.5,37.32,27.05
2016,9,18,7,30,684.0,54.0,1.0,21.0,256.0,76.37,38.11
2016,9,18,7,45,723.5,58.0,0.95,21.5,307.0,128.68,69.84
2016,9,18,8,0,763.0,62.0,0.9,22.0,358.0,185.53,113.64
2016,9,18,8,15,789.5,65.0,0.9,22.5,406.5,242.71,161.89
2016,9,18,8,30,816.0,68.0,0.9,23.0,455.0,302.3,212.82
2016,9,18,8,45,836.0,70.0,0.9,24.0,500.5,363.24,263.63
2016,9,18,9,0,856.0,72.0,0.9,25.0,546.0,422.3,311.33
2016,9,18,9,15,870.0,74.0,0.95,25.0,586.5,479.28,357.33
2016,9,18,9,30,884.0,76.0,1.0,25.0,627.0,536.04,401.69
2016,9,18,9,45,899.0,75.5,1.05,25.5,662.5,590.41,442.18
2016,9,18,10,0,914.0,75.0,1.1,26.0,698.0,644.05,480.82
2016,9,18,10,15,921.5,76.0,1.25,26.0,726.5,693.19,517.09
2016,9,18,10,30,929.0,77.0,1.4,26.0,755.0,740.42,549.71
2016,9,18,10,45,934.5,77.5,1.55,26.5,776.0,783.47,577.79
2016,9,18,11,0,940.0,78.0,1.7,27.0,797.0,823.98,603.98
2016,9,18,11,15,943.0,78.5,1.85,27.0,810.5,859.7,628.09
2016,9,18,11,30,946.0,79.0,2.0,27.0,824.0,892.36,650.22
2016,9,18,11,45,947.0,79.0,2.15,27.0,829.5,919.49,668.79
2016,9,18,12,0,948.0,79.0,2.3,27.0,835.0,943.15,685.21
2016,9,18,12,15,947.5,79.0,2.4,27.0,833.0,961.85,698.07
2016,9,18,12,30,947.0,79.0,2.5,27.0,831.0,976.84,708.69
2016,9,18,12,45,942.5,80.0,2.6,27.0,820.0,985.41,715.31
2016,9,18,13,0,938.0,81.0,2.7,27.0,809.0,990.13,719.64
2016,9,18,13,15,934.0,80.5,2.75,27.0,791.0,989.78,720.42
2016,9,18,13,30,930.0,80.0,2.8,27.0,773.0,985.62,718.9
2016,9,18,13,45,924.0,78.5,2.9,27.0,748.0,974.61,713.5
2016,9,18,14,0,918.0,77.0,3.0,27.0,723.0,959.92,705.8
2016,9,18,14,15,909.0,76.0,3.05,27.0,691.0,939.47,693.98
2016,9,18,14,30,900.0,75.0,3.1,27.0,659.0,915.67,679.98
2016,9,18,14,45,888.0,73.0,3.15,27.0,620.5,884.83,661.21
2016,9,18,15,0,876.0,71.0,3.2,27.0,582.0,851.14,640.4
2016,9,18,15,15,859.5,69.0,3.25,26.5,539.0,811.07,616.19
2016,9,18,15,30,843.0,67.0,3.3,26.0,496.0,768.92,590.09
2016,9,18,15,45,820.5,64.0,3.35,26.0,448.5,719.1,556.82
2016,9,18,16,0,798.0,61.0,3.4,26.0,401.0,674.16,526.44
2016,9,18,16,15,766.0,58.0,3.4,25.5,351.0,615.72,486.06
2016,9,18,16,30,734.0,55.0,3.4,25.0,301.0,557.72,443.67
2016,9,18,16,45,687.5,50.5,3.4,24.5,250.0,489.98,391.06
2016,9,18,17,0,641.0,46.0,3.4,24.0,199.0,424.92,338.18
2016,9,18,17,15,564.5,39.5,3.35,23.0,150.0,345.65,272.32
2016,9,18,17,30,488.0,33.0,3.3,22.0,101.0,273.15,209.19
2016,9,18,17,45,350.0,23.5,3.3,21.5,61.5,185.47,124.8
2016,9,18,18,0,212.0,14.0,3.3,21.0,22.0,83.9,0.0
2016,9,18,18,15,106.0,7.0,3.25,20.5,11.0,0.0,0.0
2016,9,18,18,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,3.15,19.5,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,3.05,18.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,19,6,15,204.0,12.0,2.55,16.5,31.5,10.02,0.0
2016,9,19,6,30,408.0,24.0,2.6,17.0,63.0,20.31,10.74
2016,9,19,6,45,504.0,31.0,2.65,18.0,109.0,25.18,16.08
2016,9,19,7,0,600.0,38.0,2.7,19.0,155.0,29.92,20.51
2016,9,19,7,15,656.0,43.0,2.7,19.5,205.5,32.69,23.09
2016,9,19,7,30,712.0,48.0,2.7,20.0,256.0,72.1,34.13
2016,9,19,7,45,749.0,51.5,2.7,20.5,306.5,125.35,66.57
2016,9,19,8,0,786.0,55.0,2.7,21.0,357.0,186.33,114.41
2016,9,19,8,15,811.5,57.5,2.7,21.5,406.0,243.8,163.91
2016,9,19,8,30,837.0,60.0,2.7,22.0,455.0,303.43,216.23
2016,9,19,8,45,856.0,62.0,2.75,23.0,500.0,362.19,267.06
2016,9,19,9,0,875.0,64.0,2.8,24.0,545.0,421.81,317.05
2016,9,19,9,15,888.5,66.0,2.8,24.0,586.0,479.45,365.13
2016,9,19,9,30,902.0,68.0,2.8,24.0,627.0,536.79,411.47
2016,9,19,9,45,911.5,69.5,2.85,24.5,661.5,590.77,453.21
2016,9,19,10,0,921.0,71.0,2.9,25.0,696.0,643.48,492.69
2016,9,19,10,15,928.5,72.5,2.9,25.0,724.5,693.36,529.76
2016,9,19,10,30,936.0,74.0,2.9,25.0,753.0,741.29,562.78
2016,9,19,10,45,940.5,75.0,2.95,25.5,774.5,784.29,590.79
2016,9,19,11,0,945.0,76.0,3.0,26.0,796.0,824.67,616.71
2016,9,19,11,15,948.5,76.5,3.0,26.0,809.5,860.88,640.51
2016,9,19,11,30,952.0,77.0,3.0,26.0,823.0,894.02,662.16
2016,9,19,11,45,952.0,78.0,3.05,26.0,828.5,921.42,680.28
2016,9,19,12,0,952.0,79.0,3.1,26.0,834.0,945.29,696.15
2016,9,19,12,15,952.0,79.0,3.15,26.0,832.0,964.45,709.0
2016,9,19,12,30,952.0,79.0,3.2,26.0,830.0,979.9,719.55
2016,9,19,12,45,942.5,82.5,3.25,26.0,818.5,986.54,724.47
2016,9,19,13,0,933.0,86.0,3.3,26.0,807.0,989.28,727.05
2016,9,19,13,15,929.0,85.5,3.3,25.5,789.0,988.9,728.81
2016,9,19,13,30,925.0,85.0,3.3,25.0,771.0,984.71,728.23
2016,9,19,13,45,920.0,83.5,3.35,25.0,746.5,974.66,722.88
2016,9,19,14,0,915.0,82.0,3.4,25.0,722.0,960.93,715.23
2016,9,19,14,15,906.5,80.5,3.4,25.0,689.5,940.37,702.76
2016,9,19,14,30,898.0,79.0,3.4,25.0,657.0,916.47,688.12
2016,9,19,14,45,887.0,76.5,3.4,25.0,619.0,885.95,668.98
2016,9,19,15,0,876.0,74.0,3.4,25.0,581.0,852.53,647.8
2016,9,19,15,15,859.0,72.0,3.35,24.5,537.5,812.05,622.48
2016,9,19,15,30,842.0,70.0,3.3,24.0,494.0,769.53,595.38
2016,9,19,15,45,820.0,67.0,3.3,23.5,446.5,726.42,567.58
2016,9,19,16,0,798.0,64.0,3.3,23.0,399.0,675.65,533.49
2016,9,19,16,15,765.0,60.5,3.25,22.5,348.5,615.91,491.55
2016,9,19,16,30,732.0,57.0,3.2,22.0,298.0,556.68,447.35
2016,9,19,16,45,683.5,52.0,3.2,21.5,246.5,487.29,392.84
2016,9,19,17,0,635.0,47.0,3.2,21.0,195.0,420.75,338.13
2016,9,19,17,15,555.0,40.5,3.15,20.0,146.0,340.18,270.37
2016,9,19,17,30,475.0,34.0,3.1,19.0,97.0,271.25,209.04
2016,9,19,17,45,328.5,23.5,3.1,18.5,58.0,174.49,113.32
2016,9,19,18,0,182.0,13.0,3.1,18.0,19.0,72.38,0.0
2016,9,19,18,15,91.0,6.5,3.05,17.5,9.5,0.0,0.0
2016,9,19,18,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
