Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,20,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,20,6,15,143.5,15.5,2.35,11.5,28.5,14.77,0.0
2016,9,20,6,30,287.0,31.0,2.4,12.0,57.0,25.36,14.92
2016,9,20,6,45,396.5,41.0,2.5,12.5,102.5,32.1,22.55
2016,9,20,7,0,506.0,51.0,2.6,13.0,148.0,38.56,28.76
2016,9,20,7,15,571.5,58.0,2.65,13.5,198.5,42.09,32.12
2016,9,20,7,30,637.0,65.0,2.7,14.0,249.0,79.23,43.49
2016,9,20,7,45,686.0,68.5,2.75,14.5,301.0,129.68,74.6
2016,9,20,8,0,735.0,72.0,2.8,15.0,353.0,188.73,121.25
2016,9,20,8,15,764.0,76.0,2.8,15.5,402.0,245.74,170.96
2016,9,20,8,30,793.0,80.0,2.8,16.0,451.0,305.53,224.04
2016,9,20,8,45,820.5,80.5,2.8,16.5,497.5,363.99,275.71
2016,9,20,9,0,848.0,81.0,2.8,17.0,544.0,424.35,327.71
2016,9,20,9,15,639.0,158.0,2.85,17.5,522.0,447.39,349.87
2016,9,20,9,30,430.0,235.0,2.9,18.0,500.0,445.97,349.91
2016,9,20,9,45,668.5,160.0,2.95,18.5,598.5,539.28,423.68
2016,9,20,10,0,907.0,85.0,3.0,19.0,697.0,647.94,507.79
2016,9,20,10,15,915.0,86.5,3.05,19.0,726.0,697.6,545.41
2016,9,20,10,30,923.0,88.0,3.1,19.0,755.0,745.4,579.97
2016,9,20,10,45,929.5,88.0,3.2,19.5,776.5,788.43,609.01
2016,9,20,11,0,936.0,88.0,3.3,20.0,798.0,829.0,636.06
2016,9,20,11,15,939.5,88.5,3.35,20.0,811.5,864.96,660.67
2016,9,20,11,30,943.0,89.0,3.4,20.0,825.0,897.89,683.14
2016,9,20,11,45,943.0,90.0,3.5,20.0,830.0,925.09,701.98
2016,9,20,12,0,943.0,91.0,3.6,20.0,835.0,948.81,718.54
2016,9,20,12,15,942.5,91.0,3.65,20.0,832.5,967.39,731.38
2016,9,20,12,30,942.0,91.0,3.7,20.0,830.0,982.27,741.86
2016,9,20,12,45,937.0,91.5,3.8,20.0,819.0,989.72,747.79
2016,9,20,13,0,932.0,92.0,3.9,20.0,808.0,993.32,751.3
2016,9,20,13,15,927.5,91.5,3.95,20.0,789.5,992.44,751.63
2016,9,20,13,30,923.0,91.0,4.0,20.0,771.0,987.76,749.55
2016,9,20,13,45,916.0,89.5,4.05,20.0,745.0,975.83,742.67
2016,9,20,14,0,909.0,88.0,4.1,20.0,719.0,960.25,733.44
2016,9,20,14,15,899.0,86.5,4.1,19.5,686.5,938.39,721.04
2016,9,20,14,30,889.0,85.0,4.1,19.0,654.0,913.26,706.37
2016,9,20,14,45,877.0,82.5,4.1,19.0,615.5,882.07,686.05
2016,9,20,15,0,865.0,80.0,4.1,19.0,577.0,848.06,663.66
2016,9,20,15,15,847.0,77.5,4.1,18.5,533.0,806.49,636.83
2016,9,20,15,30,829.0,75.0,4.1,18.0,489.0,769.57,613.04
2016,9,20,15,45,807.0,71.5,4.15,18.0,441.5,719.76,578.21
2016,9,20,16,0,785.0,68.0,4.2,18.0,394.0,668.85,541.89
2016,9,20,16,15,750.5,64.0,4.15,17.5,343.0,608.0,497.67
2016,9,20,16,30,716.0,60.0,4.1,17.0,292.0,547.82,450.9
2016,9,20,16,45,665.0,54.5,4.1,17.0,240.5,477.13,392.86
2016,9,20,17,0,614.0,49.0,4.1,17.0,189.0,409.52,335.08
2016,9,20,17,15,529.5,42.0,4.05,16.5,140.5,331.49,267.14
2016,9,20,17,30,445.0,35.0,4.0,16.0,92.0,257.86,200.41
2016,9,20,17,45,288.0,23.5,3.95,15.5,54.0,156.32,95.76
2016,9,20,18,0,131.0,12.0,3.9,15.0,16.0,54.21,0.0
2016,9,20,18,15,65.5,6.0,3.85,14.5,8.0,0.0,0.0
2016,9,20,18,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,21,6,15,142.5,15.0,4.1,11.0,27.5,14.3,0.0
2016,9,21,6,30,285.0,30.0,4.2,11.0,55.0,24.55,14.0
2016,9,21,6,45,392.5,41.0,4.3,11.5,100.5,32.27,22.73
2016,9,21,7,0,500.0,52.0,4.4,12.0,146.0,39.64,29.8
2016,9,21,7,15,568.0,59.0,4.45,12.0,197.0,43.11,33.21
2016,9,21,7,30,636.0,66.0,4.5,12.0,248.0,79.63,44.44
2016,9,21,7,45,683.5,70.5,4.6,12.5,300.0,130.67,76.3
2016,9,21,8,0,731.0,75.0,4.7,13.0,352.0,190.3,123.98
2016,9,21,8,15,762.5,79.0,4.7,13.0,402.0,247.63,174.85
2016,9,21,8,30,794.0,83.0,4.7,13.0,452.0,308.05,229.77
2016,9,21,8,45,510.0,160.5,4.75,13.5,406.5,324.03,253.76
2016,9,21,9,0,226.0,238.0,4.8,14.0,361.0,308.85,247.06
2016,9,21,9,15,555.5,164.0,4.8,14.0,496.5,412.17,330.5
2016,9,21,9,30,885.0,90.0,4.8,14.0,632.0,547.74,440.5
2016,9,21,9,45,907.5,87.5,4.85,14.5,671.0,604.52,486.66
2016,9,21,10,0,930.0,85.0,4.9,15.0,710.0,661.18,531.74
2016,9,21,10,15,939.0,86.5,4.95,15.0,739.5,712.5,572.51
2016,9,21,10,30,948.0,88.0,5.0,15.0,769.0,761.97,609.73
2016,9,21,10,45,957.0,87.5,5.05,15.5,792.5,807.28,641.41
2016,9,21,11,0,966.0,87.0,5.1,16.0,816.0,850.22,671.03
2016,9,21,11,15,970.0,87.5,5.1,16.0,830.0,887.51,697.35
2016,9,21,11,30,974.0,88.0,5.1,16.0,844.0,921.68,721.35
2016,9,21,11,45,975.0,88.5,5.2,16.5,850.0,949.96,740.36
2016,9,21,12,0,976.0,89.0,5.3,17.0,856.0,974.66,756.87
2016,9,21,12,15,975.0,89.0,5.35,17.0,853.0,993.3,770.3
2016,9,21,12,30,974.0,89.0,5.4,17.0,850.0,1008.1,781.18
2016,9,21,12,45,968.0,90.5,5.45,17.0,838.0,1015.98,787.36
2016,9,21,13,0,962.0,92.0,5.5,17.0,826.0,1019.89,790.95
2016,9,21,13,15,957.0,91.0,5.5,16.5,806.5,1017.98,791.78
2016,9,21,13,30,952.0,90.0,5.5,16.0,787.0,1012.14,790.03
2016,9,21,13,45,947.0,87.5,5.55,16.0,761.0,1000.7,783.29
2016,9,21,14,0,942.0,85.0,5.6,16.0,735.0,985.44,773.98
2016,9,21,14,15,932.0,83.5,5.55,16.0,701.0,963.05,758.97
2016,9,21,14,30,922.0,82.0,5.5,16.0,667.0,937.27,741.61
2016,9,21,14,45,910.0,80.0,5.45,16.0,627.5,905.9,720.22
2016,9,21,15,0,898.0,78.0,5.4,16.0,588.0,871.62,696.67
2016,9,21,15,15,880.0,75.5,5.35,15.5,543.0,829.08,668.13
2016,9,21,15,30,862.0,73.0,5.3,15.0,498.0,784.48,637.66
2016,9,21,15,45,838.5,69.5,5.25,14.5,449.0,738.92,605.93
2016,9,21,16,0,815.0,66.0,5.2,14.0,400.0,685.73,567.58
2016,9,21,16,15,779.5,62.0,5.1,13.5,348.0,623.02,520.52
2016,9,21,16,30,744.0,58.0,5.0,13.0,296.0,561.0,470.89
2016,9,21,16,45,691.0,53.0,4.95,13.0,243.0,488.56,409.73
2016,9,21,17,0,638.0,48.0,4.9,13.0,190.0,419.3,348.93
2016,9,21,17,15,549.0,41.0,4.85,12.5,140.0,338.16,276.7
2016,9,21,17,30,460.0,34.0,4.8,12.0,90.0,261.86,205.76
2016,9,21,17,45,286.5,22.5,4.75,12.0,52.0,152.13,84.82
2016,9,21,18,0,113.0,11.0,4.7,12.0,14.0,47.03,0.0
2016,9,21,18,15,56.5,5.5,4.65,11.5,7.0,0.0,0.0
2016,9,21,18,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,4.45,10.5,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,5.05,10.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,5.05,10.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,9,22,6,15,172.5,13.5,4.75,10.0,28.0,12.87,0.0
2016,9,22,6,30,345.0,27.0,4.7,10.0,56.0,21.82,11.54
2016,9,22,6,45,459.5,35.0,4.7,10.5,103.0,26.96,18.1
2016,9,22,7,0,574.0,43.0,4.7,11.0,150.0,34.95,25.7
2016,9,22,7,15,637.0,49.0,4.55,11.5,201.5,38.33,28.97
2016,9,22,7,30,700.0,55.0,4.4,12.0,253.0,76.21,39.9
2016,9,22,7,45,746.5,58.0,4.25,12.5,306.0,129.24,72.4
2016,9,22,8,0,793.0,61.0,4.1,13.0,359.0,187.66,118.98
2016,9,22,8,15,819.5,64.0,4.0,13.5,408.5,246.53,171.23
2016,9,22,8,30,846.0,67.0,3.9,14.0,458.0,310.47,228.9
2016,9,22,8,45,866.0,69.5,3.85,14.5,504.0,370.61,283.18
2016,9,22,9,0,886.0,72.0,3.8,15.0,550.0,431.68,336.86
2016,9,22,9,15,900.0,74.0,3.75,15.5,591.0,490.14,386.89
2016,9,22,9,30,914.0,76.0,3.7,16.0,632.0,548.3,434.91
2016,9,22,9,45,923.0,77.5,3.7,16.5,667.0,602.56,478.44
2016,9,22,10,0,932.0,79.0,3.7,17.0,702.0,655.45,519.5
2016,9,22,10,15,939.5,80.5,3.7,17.0,730.5,705.73,558.42
2016,9,22,10,30,947.0,82.0,3.7,17.0,759.0,754.03,593.52
2016,9,22,10,45,950.5,83.5,3.7,17.5,779.5,797.13,622.54
2016,9,22,11,0,954.0,85.0,3.7,18.0,800.0,837.48,649.27
2016,9,22,11,15,957.0,85.5,3.75,18.0,813.5,873.46,674.18
2016,9,22,11,30,960.0,86.0,3.8,18.0,827.0,906.29,696.84
2016,9,22,11,45,959.5,87.0,3.9,18.5,832.0,933.32,714.41
2016,9,22,12,0,959.0,88.0,4.0,19.0,837.0,956.77,729.53
2016,9,22,12,15,958.5,88.0,4.05,19.0,834.5,975.45,742.54
2016,9,22,12,30,958.0,88.0,4.1,19.0,832.0,990.37,753.13
2016,9,22,12,45,951.5,89.5,4.2,19.0,820.0,997.53,758.86
2016,9,22,13,0,945.0,91.0,4.3,19.0,808.0,1000.77,762.12
2016,9,22,13,15,940.5,90.0,4.35,19.0,789.5,999.19,761.96
2016,9,22,13,30,936.0,89.0,4.4,19.0,771.0,993.75,759.36
2016,9,22,13,45,927.5,88.5,4.5,19.0,744.0,981.34,752.71
2016,9,22,14,0,919.0,88.0,4.6,19.0,717.0,965.29,743.64
2016,9,22,14,15,909.0,86.5,4.65,18.5,684.0,943.18,731.39
2016,9,22,14,30,899.0,85.0,4.7,18.0,651.0,917.77,716.77
2016,9,22,14,45,882.5,84.0,4.8,18.0,611.0,884.12,695.11
2016,9,22,15,0,866.0,83.0,4.9,18.0,571.0,847.9,671.38
2016,9,22,15,15,847.0,80.5,4.9,17.5,526.5,812.37,648.56
2016,9,22,15,30,828.0,78.0,4.9,17.0,482.0,767.74,618.57
2016,9,22,15,45,800.0,75.0,4.95,17.0,433.0,714.01,580.2
2016,9,22,16,0,772.0,72.0,5.0,17.0,384.0,659.63,540.52
2016,9,22,16,15,734.5,67.5,4.95,16.5,332.5,596.72,493.51
2016,9,22,16,30,697.0,63.0,4.9,16.0,281.0,534.75,444.05
2016,9,22,16,45,641.5,57.0,4.85,15.5,229.5,465.59,386.66
2016,9,22,17,0,586.0,51.0,4.8,15.0,178.0,396.82,327.35
2016,9,22,17,15,493.0,43.0,4.65,14.5,130.0,311.75,252.5
2016,9,22,17,30,400.0,35.0,4.5,14.0,82.0,235.57,182.22
2016,9,22,17,45,200.0,17.5,4.4,13.5,41.0,111.46,50.19
2016,9,22,18,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,22,18,15,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2016,9,22,18,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,23,6,15,169.5,12.0,2.7,10.5,26.0,11.44,0.0
2016,9,23,6,30,339.0,24.0,2.7,11.0,52.0,19.08,8.99
2016,9,23,6,45,445.5,32.5,2.7,12.0,96.5,24.83,16.09
2016,9,23,7,0,552.0,41.0,2.7,13.0,141.0,33.15,23.88
2016,9,23,7,15,613.5,46.5,2.6,13.5,191.0,36.15,26.79
2016,9,23,7,30,675.0,52.0,2.5,14.0,241.0,71.88,36.84
2016,9,23,7,45,717.5,55.5,2.4,14.5,291.5,123.33,68.1
2016,9,23,8,0,760.0,59.0,2.3,15.0,342.0,179.67,112.56
2016,9,23,8,15,787.0,62.0,2.2,15.5,390.0,236.6,162.33
2016,9,23,8,30,814.0,65.0,2.1,16.0,438.0,298.65,217.32
2016,9,23,8,45,834.0,67.0,2.05,17.0,483.0,356.38,267.98
2016,9,23,9,0,854.0,69.0,2.0,18.0,528.0,415.06,317.83
2016,9,23,9,15,868.5,71.0,1.95,18.0,568.0,471.9,365.77
2016,9,23,9,30,883.0,73.0,1.9,18.0,608.0,528.54,411.95
2016,9,23,9,45,892.0,75.0,1.9,18.5,642.0,581.62,453.3
2016,9,23,10,0,901.0,77.0,1.9,19.0,676.0,633.41,492.27
2016,9,23,10,15,908.5,78.5,1.95,19.5,703.5,682.19,528.12
2016,9,23,10,30,916.0,80.0,2.0,20.0,731.0,729.05,560.37
2016,9,23,10,45,920.5,81.0,2.1,20.5,751.5,771.04,588.31
2016,9,23,11,0,925.0,82.0,2.2,21.0,772.0,810.45,614.24
2016,9,23,11,15,928.5,82.5,2.35,21.0,785.5,845.74,638.8
2016,9,23,11,30,932.0,83.0,2.5,21.0,799.0,878.02,661.32
2016,9,23,11,45,931.0,84.5,2.65,21.0,803.5,904.32,679.83
2016,9,23,12,0,930.0,86.0,2.8,21.0,808.0,927.12,696.1
2016,9,23,12,15,929.5,85.5,2.95,20.5,805.5,944.6,710.26
2016,9,23,12,30,929.0,85.0,3.1,20.0,803.0,958.41,722.16
2016,9,23,12,45,927.0,84.5,3.3,20.0,792.5,967.11,729.76
2016,9,23,13,0,925.0,84.0,3.5,20.0,782.0,972.03,734.94
2016,9,23,13,15,920.5,83.0,3.6,20.0,763.5,970.23,735.0
2016,9,23,13,30,916.0,82.0,3.7,20.0,745.0,964.66,732.67
2016,9,23,13,45,910.5,80.5,3.8,20.0,719.5,953.85,726.88
2016,9,23,14,0,905.0,79.0,3.9,20.0,694.0,939.42,718.72
2016,9,23,14,15,658.0,162.0,3.9,20.0,598.0,811.17,629.71
2016,9,23,14,30,411.0,245.0,3.9,20.0,502.0,666.39,521.43
2016,9,23,14,45,629.5,160.5,3.95,20.0,525.5,760.85,598.07
2016,9,23,15,0,848.0,76.0,4.0,20.0,549.0,821.64,643.29
2016,9,23,15,15,828.5,73.5,3.95,19.5,505.0,779.24,614.86
2016,9,23,15,30,809.0,71.0,3.9,19.0,461.0,741.6,590.2
2016,9,23,15,45,782.5,67.5,3.9,18.5,413.5,689.11,554.09
2016,9,23,16,0,756.0,64.0,3.9,18.0,366.0,635.98,516.65
2016,9,23,16,15,718.0,60.0,3.85,17.5,316.0,574.19,471.09
2016,9,23,16,30,680.0,56.0,3.8,17.0,266.0,513.51,423.08
2016,9,23,16,45,630.5,50.0,3.75,17.0,216.5,445.24,366.33
2016,9,23,17,0,581.0,44.0,3.7,17.0,167.0,380.12,309.93
2016,9,23,17,15,490.5,36.5,3.6,16.5,120.5,300.97,240.63
2016,9,23,17,30,400.0,29.0,3.5,16.0,74.0,227.61,172.73
2016,9,23,17,45,200.0,14.5,3.4,15.5,37.0,105.52,32.24
2016,9,23,18,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,23,18,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2016,9,23,18,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,24,6,15,191.0,11.0,1.55,12.5,26.0,10.48,0.0
2016,9,24,6,30,382.0,22.0,1.5,13.0,52.0,18.93,8.34
2016,9,24,6,45,488.0,29.5,1.5,14.0,98.0,24.33,15.48
2016,9,24,7,0,594.0,37.0,1.5,15.0,144.0,29.58,20.52
2016,9,24,7,15,655.0,42.0,1.45,15.5,194.5,32.36,23.2
2016,9,24,7,30,716.0,47.0,1.4,16.0,245.0,68.86,33.1
2016,9,24,7,45,755.5,51.0,1.35,16.5,296.5,122.9,65.56
2016,9,24,8,0,795.0,55.0,1.3,17.0,348.0,181.41,111.3
2016,9,24,8,15,822.0,57.5,1.3,17.5,397.0,242.95,164.26
2016,9,24,8,30,849.0,60.0,1.3,18.0,446.0,303.46,217.43
2016,9,24,8,45,868.5,62.0,1.35,19.0,492.0,362.91,268.96
2016,9,24,9,0,888.0,64.0,1.4,20.0,538.0,423.22,319.57
2016,9,24,9,15,902.0,66.0,1.35,20.5,578.5,481.57,367.13
2016,9,24,9,30,916.0,68.0,1.3,21.0,619.0,539.61,412.52
2016,9,24,9,45,928.0,68.0,1.3,21.5,654.0,593.93,453.75
2016,9,24,10,0,940.0,68.0,1.3,22.0,689.0,647.13,492.68
2016,9,24,10,15,947.0,69.0,1.3,22.5,717.0,696.67,527.69
2016,9,24,10,30,954.0,70.0,1.3,23.0,745.0,744.14,558.5
2016,9,24,10,45,958.0,71.0,1.35,23.5,765.5,787.09,585.79
2016,9,24,11,0,962.0,72.0,1.4,24.0,786.0,827.3,610.98
2016,9,24,11,15,964.5,72.5,1.45,24.0,799.0,862.83,634.09
2016,9,24,11,30,967.0,73.0,1.5,24.0,812.0,895.15,655.09
2016,9,24,11,45,967.5,73.5,1.6,24.5,816.5,922.39,672.14
2016,9,24,12,0,968.0,74.0,1.7,25.0,821.0,946.05,686.93
2016,9,24,12,15,967.0,74.0,1.8,25.0,818.0,964.11,699.55
2016,9,24,12,30,966.0,74.0,1.9,25.0,815.0,978.36,709.91
2016,9,24,12,45,955.5,78.0,2.0,25.0,802.5,984.45,715.18
2016,9,24,13,0,945.0,82.0,2.1,25.0,790.0,986.58,718.13
2016,9,24,13,15,940.0,81.5,2.15,25.0,771.0,984.84,718.18
2016,9,24,13,30,935.0,81.0,2.2,25.0,752.0,979.27,715.93
2016,9,24,13,45,926.0,80.5,2.3,25.0,725.5,966.18,709.47
2016,9,24,14,0,917.0,80.0,2.4,25.0,699.0,949.48,700.73
2016,9,24,14,15,907.0,78.5,2.45,25.0,666.0,927.2,687.86
2016,9,24,14,30,897.0,77.0,2.5,25.0,633.0,901.64,672.83
2016,9,24,14,45,882.0,75.5,2.55,25.0,593.5,868.61,652.69
2016,9,24,15,0,867.0,74.0,2.6,25.0,554.0,832.95,630.59
2016,9,24,15,15,848.0,71.5,2.65,24.5,509.5,790.38,604.6
2016,9,24,15,30,829.0,69.0,2.7,24.0,465.0,745.97,576.77
2016,9,24,15,45,788.5,69.5,2.75,24.0,414.5,693.78,541.54
2016,9,24,16,0,748.0,70.0,2.8,24.0,364.0,635.32,500.86
2016,9,24,16,15,709.0,65.5,2.85,23.0,314.0,572.57,457.01
2016,9,24,16,30,670.0,61.0,2.9,22.0,264.0,510.96,410.8
2016,9,24,16,45,590.5,57.0,3.0,21.0,211.5,432.07,348.57
2016,9,24,17,0,511.0,53.0,3.1,20.0,159.0,355.77,285.71
2016,9,24,17,15,416.0,43.0,3.15,19.0,113.0,271.8,214.37
2016,9,24,17,30,321.0,33.0,3.2,18.0,67.0,197.32,146.72
2016,9,24,17,45,160.5,16.5,3.3,17.5,33.5,91.96,8.31
2016,9,24,18,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,9,24,18,15,0.0,0.0,3.35,16.5,0.0,0.0,0.0
2016,9,24,18,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,25,6,15,142.5,12.0,1.1,16.5,23.0,11.44,0.0
2016,9,25,6,30,285.0,24.0,1.1,17.0,46.0,19.33,7.88
2016,9,25,6,45,392.0,35.0,1.1,17.5,90.0,27.33,17.72
2016,9,25,7,0,499.0,46.0,1.1,18.0,134.0,34.92,24.87
2016,9,25,7,15,566.5,54.0,1.05,19.0,184.5,39.49,29.07
2016,9,25,7,30,634.0,62.0,1.0,20.0,235.0,74.42,39.61
2016,9,25,7,45,674.5,68.0,1.0,21.0,285.5,125.68,70.05
2016,9,25,8,0,715.0,74.0,1.0,22.0,336.0,181.63,112.46
2016,9,25,8,15,746.5,78.5,0.95,22.5,385.0,241.27,161.97
2016,9,25,8,30,778.0,83.0,0.9,23.0,434.0,301.01,212.39
2016,9,25,8,45,793.5,88.5,0.9,23.5,478.0,358.93,261.26
2016,9,25,9,0,809.0,94.0,0.9,24.0,522.0,417.49,309.15
2016,9,25,9,15,825.5,96.5,0.85,24.5,563.0,474.02,353.57
2016,9,25,9,30,842.0,99.0,0.8,25.0,604.0,530.69,396.26
2016,9,25,9,45,869.0,95.5,0.75,26.0,642.0,586.88,436.11
2016,9,25,10,0,896.0,92.0,0.7,27.0,680.0,643.25,474.34
2016,9,25,10,15,904.0,93.5,0.7,27.5,708.5,692.17,507.37
2016,9,25,10,30,912.0,95.0,0.7,28.0,737.0,739.22,537.58
2016,9,25,10,45,884.0,111.5,0.7,28.5,748.5,772.8,557.13
2016,9,25,11,0,856.0,128.0,0.7,29.0,760.0,805.88,576.28
2016,9,25,11,15,860.0,129.0,0.65,29.0,773.0,840.84,596.74
2016,9,25,11,30,864.0,130.0,0.6,29.0,786.0,873.03,615.18
2016,9,25,11,45,836.5,144.5,0.55,29.5,783.0,889.27,622.39
2016,9,25,12,0,809.0,159.0,0.5,30.0,780.0,900.97,627.02
2016,9,25,12,15,807.5,159.0,0.45,30.0,777.0,916.91,635.59
2016,9,25,12,30,806.0,159.0,0.4,30.0,774.0,929.53,642.12
2016,9,25,12,45,825.0,147.5,0.35,30.5,769.0,945.65,649.58
2016,9,25,13,0,844.0,136.0,0.3,31.0,764.0,958.29,654.95
2016,9,25,13,15,837.5,134.5,0.4,30.5,745.0,954.39,656.44
2016,9,25,13,30,831.0,133.0,0.5,30.0,726.0,946.94,656.2
2016,9,25,13,45,788.0,145.0,0.6,30.0,691.0,922.19,644.2
2016,9,25,14,0,745.0,157.0,0.7,30.0,656.0,890.26,627.79
2016,9,25,14,15,731.0,153.5,0.85,29.5,623.0,864.74,617.19
2016,9,25,14,30,717.0,150.0,1.0,29.0,590.0,836.54,604.31
2016,9,25,14,45,686.0,149.0,1.15,29.0,549.0,793.88,580.25
2016,9,25,15,0,655.0,148.0,1.3,29.0,508.0,749.73,554.54
2016,9,25,15,15,629.5,141.5,1.4,28.5,464.5,702.92,526.75
2016,9,25,15,30,604.0,135.0,1.5,28.0,421.0,655.14,496.83
2016,9,25,15,45,581.0,124.5,1.65,27.5,376.0,604.29,463.93
2016,9,25,16,0,558.0,114.0,1.8,27.0,331.0,553.02,429.28
2016,9,25,16,15,513.5,104.0,1.9,26.0,282.5,484.6,380.73
2016,9,25,16,30,469.0,94.0,2.0,25.0,234.0,422.75,334.87
2016,9,25,16,45,429.5,79.0,2.15,24.0,188.5,360.5,286.64
2016,9,25,17,0,390.0,64.0,2.3,23.0,143.0,301.08,238.19
2016,9,25,17,15,302.5,49.0,2.25,22.0,99.5,222.29,172.18
2016,9,25,17,30,215.0,34.0,2.2,21.0,56.0,152.78,109.92
2016,9,25,17,45,107.5,17.0,2.2,20.5,28.0,70.0,0.0
2016,9,25,18,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,2.15,19.5,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,26,6,15,120.0,12.0,1.05,14.5,21.0,11.44,0.0
2016,9,26,6,30,240.0,24.0,1.1,15.0,42.0,19.46,7.38
2016,9,26,6,45,352.0,36.0,1.15,16.0,85.0,28.39,18.69
2016,9,26,7,0,464.0,48.0,1.2,17.0,128.0,36.86,26.64
2016,9,26,7,15,534.0,56.0,1.2,17.5,177.5,41.32,30.84
2016,9,26,7,30,604.0,64.0,1.2,18.0,227.0,74.37,40.94
2016,9,26,7,45,651.5,69.5,1.2,19.0,277.5,124.06,70.35
2016,9,26,8,0,699.0,75.0,1.2,20.0,328.0,179.3,112.24
2016,9,26,8,15,731.0,79.5,1.15,20.5,377.0,238.09,161.47
2016,9,26,8,30,763.0,84.0,1.1,21.0,426.0,297.0,211.72
2016,9,26,8,45,787.5,87.0,1.1,22.0,472.0,354.76,260.33
2016,9,26,9,0,812.0,90.0,1.1,23.0,518.0,414.15,308.71
2016,9,26,9,15,829.0,93.0,1.05,23.5,558.5,471.45,354.22
2016,9,26,9,30,846.0,96.0,1.0,24.0,599.0,528.94,398.03
2016,9,26,9,45,858.0,98.0,1.0,25.0,634.0,582.55,436.88
2016,9,26,10,0,870.0,100.0,1.0,26.0,669.0,634.23,472.84
2016,9,26,10,15,879.0,102.0,0.95,26.0,697.0,683.14,506.98
2016,9,26,10,30,888.0,104.0,0.9,26.0,725.0,730.34,538.77
2016,9,26,10,45,892.5,106.0,0.85,26.5,745.5,772.29,563.6
2016,9,26,11,0,897.0,108.0,0.8,27.0,766.0,811.75,586.33
2016,9,26,11,15,901.0,108.5,0.8,27.0,779.5,846.58,607.7
2016,9,26,11,30,905.0,109.0,0.8,27.0,793.0,878.51,627.15
2016,9,26,11,45,905.0,110.0,0.85,27.5,797.5,904.46,642.42
2016,9,26,12,0,905.0,111.0,0.9,28.0,802.0,927.04,655.65
2016,9,26,12,15,904.0,111.0,0.95,27.5,799.0,944.19,668.23
2016,9,26,12,30,903.0,111.0,1.0,27.0,796.0,957.77,678.82
2016,9,26,12,45,925.0,98.5,1.05,27.0,791.5,975.24,690.68
2016,9,26,13,0,947.0,86.0,1.1,27.0,787.0,988.89,700.27
2016,9,26,13,15,942.0,85.0,1.15,27.0,768.0,986.48,700.1
2016,9,26,13,30,937.0,84.0,1.2,27.0,749.0,980.21,697.88
2016,9,26,13,45,929.5,83.0,1.25,27.0,722.5,967.83,691.99
2016,9,26,14,0,922.0,82.0,1.3,27.0,696.0,951.8,683.92
2016,9,26,14,15,912.0,80.5,1.3,26.5,662.5,929.38,672.45
2016,9,26,14,30,902.0,79.0,1.3,26.0,629.0,903.66,658.88
2016,9,26,14,45,888.0,77.0,1.3,26.0,589.5,870.76,639.3
2016,9,26,15,0,874.0,75.0,1.3,26.0,550.0,835.15,617.85
2016,9,26,15,15,855.0,72.5,1.3,25.5,505.5,792.4,592.53
2016,9,26,15,30,836.0,70.0,1.3,25.0,461.0,754.25,569.9
2016,9,26,15,45,810.0,66.5,1.35,25.0,412.5,701.26,535.73
2016,9,26,16,0,784.0,63.0,1.4,25.0,364.0,647.51,500.13
2016,9,26,16,15,746.0,59.0,1.35,24.5,313.0,584.78,456.55
2016,9,26,16,30,708.0,55.0,1.3,24.0,262.0,523.07,410.52
2016,9,26,16,45,650.5,49.5,1.3,23.5,211.0,449.85,353.81
2016,9,26,17,0,593.0,44.0,1.3,23.0,160.0,380.38,297.18
2016,9,26,17,15,495.5,35.5,1.3,22.0,112.5,297.72,228.2
2016,9,26,17,30,398.0,27.0,1.3,21.0,65.0,221.08,155.97
2016,9,26,17,45,199.0,13.5,1.3,20.0,32.5,98.95,0.0
2016,9,26,18,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,26,18,15,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2016,9,26,18,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,1.55,18.5,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,27,6,15,145.5,11.0,0.7,16.5,21.0,10.48,0.0
2016,9,27,6,30,291.0,22.0,0.7,17.0,42.0,17.7,5.34
2016,9,27,6,45,402.0,32.0,0.75,18.0,85.5,24.87,15.48
2016,9,27,7,0,513.0,42.0,0.8,19.0,129.0,31.7,21.92
2016,9,27,7,15,580.5,48.5,0.7,19.5,178.5,35.18,25.23
2016,9,27,7,30,648.0,55.0,0.6,20.0,228.0,71.43,37.26
2016,9,27,7,45,690.5,60.5,0.55,21.0,278.5,122.81,67.1
2016,9,27,8,0,733.0,66.0,0.5,22.0,329.0,179.15,109.36
2016,9,27,8,15,763.5,69.5,0.4,22.5,377.5,235.59,156.0
2016,9,27,8,30,794.0,73.0,0.3,23.0,426.0,294.93,205.61
2016,9,27,8,45,815.0,76.0,0.25,23.5,471.0,353.11,253.88
2016,9,27,9,0,836.0,79.0,0.2,24.0,516.0,412.46,301.41
2016,9,27,9,15,852.0,81.5,0.2,24.5,556.5,470.93,346.79
2016,9,27,9,30,868.0,84.0,0.2,25.0,597.0,527.86,389.29
2016,9,27,9,45,886.0,83.0,0.2,25.5,633.0,582.15,428.39
2016,9,27,10,0,904.0,82.0,0.2,26.0,669.0,635.96,465.71
2016,9,27,10,15,912.0,83.5,0.3,26.0,697.0,684.98,500.74
2016,9,27,10,30,920.0,85.0,0.4,26.0,725.0,732.1,533.12
2016,9,27,10,45,925.0,86.0,0.5,26.5,745.5,774.38,559.85
2016,9,27,11,0,930.0,87.0,0.6,27.0,766.0,814.08,584.77
2016,9,27,11,15,933.5,87.5,0.7,27.0,779.0,849.28,607.89
2016,9,27,11,30,937.0,88.0,0.8,27.0,792.0,881.43,629.12
2016,9,27,11,45,938.0,88.5,0.9,27.0,796.5,908.24,647.05
2016,9,27,12,0,939.0,89.0,1.0,27.0,801.0,931.59,662.95
2016,9,27,12,15,938.0,88.5,1.1,27.0,798.0,948.49,674.94
2016,9,27,12,30,937.0,88.0,1.2,27.0,795.0,961.67,684.79
2016,9,27,12,45,936.0,87.0,1.35,27.0,784.5,970.52,692.86
2016,9,27,13,0,935.0,86.0,1.5,27.0,774.0,975.57,698.64
2016,9,27,13,15,930.5,85.0,1.55,26.5,755.0,973.52,700.01
2016,9,27,13,30,926.0,84.0,1.6,26.0,736.0,967.67,699.18
2016,9,27,13,45,918.0,83.0,1.7,26.0,709.5,954.83,693.31
2016,9,27,14,0,910.0,82.0,1.8,26.0,683.0,938.39,685.19
2016,9,27,14,15,899.5,80.5,1.85,26.0,650.0,915.64,672.37
2016,9,27,14,30,889.0,79.0,1.9,26.0,617.0,889.66,657.45
2016,9,27,14,45,874.5,77.0,1.95,26.0,577.5,856.57,637.71
2016,9,27,15,0,860.0,75.0,2.0,26.0,538.0,820.86,616.01
2016,9,27,15,15,840.5,72.5,2.0,25.5,494.0,778.12,589.92
2016,9,27,15,30,821.0,70.0,2.0,25.0,450.0,740.05,566.63
2016,9,27,15,45,793.5,67.0,2.05,24.5,401.5,687.14,532.48
2016,9,27,16,0,766.0,64.0,2.1,24.0,353.0,633.63,496.87
2016,9,27,16,15,726.5,59.5,2.1,23.5,303.0,570.11,451.57
2016,9,27,16,30,687.0,55.0,2.1,23.0,253.0,507.81,404.14
2016,9,27,16,45,627.0,49.5,2.15,22.5,202.5,434.3,345.86
2016,9,27,17,0,567.0,44.0,2.2,22.0,152.0,369.07,291.2
2016,9,27,17,15,466.0,35.0,2.15,21.0,105.5,281.86,217.36
2016,9,27,17,30,365.0,26.0,2.1,20.0,59.0,205.21,141.97
2016,9,27,17,45,182.5,13.0,2.1,19.0,29.5,77.67,0.0
2016,9,27,18,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,28,6,15,147.0,11.0,2.45,14.5,20.5,10.48,0.0
2016,9,28,6,30,294.0,22.0,2.4,15.0,41.0,17.85,4.49
2016,9,28,6,45,411.5,31.5,2.4,15.5,85.0,24.57,15.3
2016,9,28,7,0,529.0,41.0,2.4,16.0,129.0,30.99,21.53
2016,9,28,7,15,597.5,47.0,2.35,16.5,179.0,37.31,27.38
2016,9,28,7,30,666.0,53.0,2.3,17.0,229.0,69.88,36.23
2016,9,28,7,45,709.0,57.5,2.25,17.5,279.5,121.47,66.47
2016,9,28,8,0,752.0,62.0,2.2,18.0,330.0,178.03,110.13
2016,9,28,8,15,782.0,65.5,2.2,18.5,379.0,235.42,159.4
2016,9,28,8,30,812.0,69.0,2.2,19.0,428.0,295.6,212.24
2016,9,28,8,45,834.0,71.5,2.25,19.5,473.0,354.58,264.03
2016,9,28,9,0,856.0,74.0,2.3,20.0,518.0,416.36,316.73
2016,9,28,9,15,871.0,76.5,2.35,20.5,558.5,473.82,364.63
2016,9,28,9,30,886.0,79.0,2.4,21.0,599.0,531.11,410.77
2016,9,28,9,45,897.5,80.0,2.45,21.5,633.5,584.52,452.53
2016,9,28,10,0,909.0,81.0,2.5,22.0,668.0,636.81,492.14
2016,9,28,10,15,917.0,82.5,2.6,22.0,696.0,685.98,529.54
2016,9,28,10,30,925.0,84.0,2.7,22.0,724.0,733.23,563.97
2016,9,28,10,45,929.5,85.0,2.8,22.0,744.0,775.25,593.11
2016,9,28,11,0,934.0,86.0,2.9,22.0,764.0,814.63,620.3
2016,9,28,11,15,937.0,86.5,2.95,22.0,777.0,849.47,643.94
2016,9,28,11,30,940.0,87.0,3.0,22.0,790.0,881.21,665.43
2016,9,28,11,45,941.0,87.5,3.1,22.0,794.5,908.0,683.91
2016,9,28,12,0,942.0,88.0,3.2,22.0,799.0,931.32,700.13
2016,9,28,12,15,941.0,88.0,3.25,22.0,796.0,948.74,712.13
2016,9,28,12,30,940.0,88.0,3.3,22.0,793.0,962.43,721.79
2016,9,28,12,45,935.0,88.5,3.35,22.0,781.0,969.23,726.97
2016,9,28,13,0,930.0,89.0,3.4,22.0,769.0,972.2,729.78
2016,9,28,13,15,924.5,88.0,3.4,21.5,749.5,969.17,729.79
2016,9,28,13,30,919.0,87.0,3.4,21.0,730.0,962.37,727.43
2016,9,28,13,45,912.0,85.5,3.45,21.0,703.5,949.88,720.31
2016,9,28,14,0,905.0,84.0,3.5,21.0,677.0,933.8,710.87
2016,9,28,14,15,894.5,82.5,3.5,20.5,644.0,911.1,697.96
2016,9,28,14,30,884.0,81.0,3.5,20.0,611.0,885.19,682.83
2016,9,28,14,45,869.0,79.0,3.5,20.0,571.5,851.79,661.05
2016,9,28,15,0,854.0,77.0,3.5,20.0,532.0,815.81,637.32
2016,9,28,15,15,834.0,74.5,3.5,19.5,488.0,779.61,614.39
2016,9,28,15,30,814.0,72.0,3.5,19.0,444.0,734.62,584.57
2016,9,28,15,45,784.5,69.0,3.5,19.0,395.5,680.51,546.22
2016,9,28,16,0,755.0,66.0,3.5,19.0,347.0,625.96,506.68
2016,9,28,16,15,713.5,61.5,3.45,18.5,296.5,561.63,458.23
2016,9,28,16,30,672.0,57.0,3.4,18.0,246.0,498.69,408.09
2016,9,28,16,45,605.0,51.5,3.4,17.5,195.5,425.99,347.89
2016,9,28,17,0,538.0,46.0,3.4,17.0,145.0,354.83,286.52
2016,9,28,17,15,428.0,36.5,3.35,16.5,99.5,264.64,207.67
2016,9,28,17,30,318.0,27.0,3.3,16.0,54.0,184.09,124.69
2016,9,28,17,45,159.0,13.5,3.3,15.5,27.0,69.23,0.0
2016,9,28,18,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,29,6,15,118.0,11.0,3.15,11.0,18.5,10.48,0.0
2016,9,29,6,30,236.0,22.0,3.2,11.0,37.0,17.97,3.43
2016,9,29,6,45,360.0,33.0,3.25,11.5,80.0,26.07,16.79
2016,9,29,7,0,484.0,44.0,3.3,12.0,123.0,33.77,24.35
2016,9,29,7,15,556.0,51.0,3.25,12.5,172.5,37.55,28.05
2016,9,29,7,30,628.0,58.0,3.2,13.0,222.0,68.9,37.27
2016,9,29,7,45,402.5,100.0,3.2,13.5,213.0,122.32,81.45
2016,9,29,8,0,177.0,142.0,3.2,14.0,204.0,151.62,115.0
2016,9,29,8,15,481.0,109.0,3.15,14.5,311.5,203.08,146.81
2016,9,29,8,30,785.0,76.0,3.1,15.0,419.0,293.74,215.42
2016,9,29,8,45,808.0,78.5,3.1,16.0,464.5,351.53,266.52
2016,9,29,9,0,831.0,81.0,3.1,17.0,510.0,410.71,317.48
2016,9,29,9,15,847.0,83.5,3.1,17.0,550.0,467.8,366.56
2016,9,29,9,30,863.0,86.0,3.1,17.0,590.0,525.24,414.46
2016,9,29,9,45,880.0,85.5,3.1,17.5,625.0,579.1,457.46
2016,9,29,10,0,897.0,85.0,3.1,18.0,660.0,632.37,498.68
2016,9,29,10,15,905.0,86.5,3.1,18.0,687.5,680.96,536.14
2016,9,29,10,30,913.0,88.0,3.1,18.0,715.0,727.67,570.78
2016,9,29,10,45,918.5,88.5,3.15,18.5,735.5,769.39,598.98
2016,9,29,11,0,924.0,89.0,3.2,19.0,756.0,808.58,625.11
2016,9,29,11,15,927.0,89.5,3.2,19.0,768.5,843.03,648.63
2016,9,29,11,30,930.0,90.0,3.2,19.0,781.0,874.43,669.95
2016,9,29,11,45,930.0,90.5,3.25,19.0,785.5,900.06,687.58
2016,9,29,12,0,930.0,91.0,3.3,19.0,790.0,922.21,702.91
2016,9,29,12,15,929.0,91.0,3.3,19.0,786.0,939.36,714.57
2016,9,29,12,30,928.0,91.0,3.3,19.0,782.0,952.83,723.87
2016,9,29,12,45,921.5,92.0,3.35,19.0,770.0,958.65,728.45
2016,9,29,13,0,915.0,93.0,3.4,19.0,758.0,960.68,730.66
2016,9,29,13,15,909.5,92.5,3.4,18.5,738.5,958.17,730.99
2016,9,29,13,30,904.0,92.0,3.4,18.0,719.0,951.96,728.96
2016,9,29,13,45,895.0,91.0,3.45,18.0,692.5,938.3,720.9
2016,9,29,14,0,886.0,90.0,3.5,18.0,666.0,921.16,710.57
2016,9,29,14,15,874.5,88.0,3.5,17.5,632.5,897.26,696.58
2016,9,29,14,30,863.0,86.0,3.5,17.0,599.0,870.25,680.37
2016,9,29,14,45,847.0,83.5,3.55,17.0,559.5,843.14,663.04
2016,9,29,15,0,831.0,81.0,3.6,17.0,520.0,806.08,638.36
2016,9,29,15,15,810.0,78.5,3.6,16.5,476.0,762.75,609.73
2016,9,29,15,30,789.0,76.0,3.6,16.0,432.0,717.76,579.33
2016,9,29,15,45,758.5,72.0,3.65,16.0,384.0,662.59,539.62
2016,9,29,16,0,728.0,68.0,3.7,16.0,336.0,607.14,498.72
2016,9,29,16,15,685.0,63.5,3.65,15.5,286.0,543.01,449.07
2016,9,29,16,30,642.0,59.0,3.6,15.0,236.0,484.36,401.26
2016,9,29,16,45,574.5,52.5,3.55,14.5,186.5,408.23,337.3
2016,9,29,17,0,507.0,46.0,3.5,14.0,137.0,337.25,275.11
2016,9,29,17,15,396.0,36.0,3.4,13.5,93.0,248.01,195.91
2016,9,29,17,30,285.0,26.0,3.3,13.0,49.0,166.74,107.76
2016,9,29,17,45,142.5,13.0,3.25,13.0,24.5,62.45,0.0
2016,9,29,18,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
