Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,30,2,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,9,30,6,15,114.0,10.5,2.95,10.0,17.5,10.01,0.0
2016,9,30,6,30,228.0,21.0,3.0,10.0,35.0,17.14,1.49
2016,9,30,6,45,353.0,32.0,3.15,10.5,77.0,25.29,16.1
2016,9,30,7,0,478.0,43.0,3.3,11.0,119.0,33.02,23.76
2016,9,30,7,15,551.0,50.0,3.35,11.5,168.0,36.84,27.52
2016,9,30,7,30,624.0,57.0,3.4,12.0,217.0,67.4,36.52
2016,9,30,7,45,674.5,61.5,3.45,12.5,268.0,120.44,68.64
2016,9,30,8,0,725.0,66.0,3.5,13.0,319.0,176.0,111.94
2016,9,30,8,15,757.0,69.5,3.55,13.0,367.5,232.12,161.37
2016,9,30,8,30,789.0,73.0,3.6,13.0,416.0,291.31,215.07
2016,9,30,8,45,813.5,75.5,3.65,13.5,462.0,349.74,267.91
2016,9,30,9,0,838.0,78.0,3.7,14.0,508.0,409.71,320.92
2016,9,30,9,15,855.0,80.5,3.65,14.0,548.5,468.43,372.07
2016,9,30,9,30,872.0,83.0,3.6,14.0,589.0,525.81,420.68
2016,9,30,9,45,885.5,84.5,3.6,14.5,624.0,580.02,464.71
2016,9,30,10,0,899.0,86.0,3.6,15.0,659.0,633.36,506.68
2016,9,30,10,15,908.5,87.5,3.6,15.0,687.5,682.95,545.59
2016,9,30,10,30,918.0,89.0,3.6,15.0,716.0,730.77,581.81
2016,9,30,10,45,922.5,90.5,3.6,15.5,736.5,772.93,610.63
2016,9,30,11,0,927.0,92.0,3.6,16.0,757.0,812.48,637.24
2016,9,30,11,15,931.0,92.5,3.6,15.5,770.5,847.79,663.03
2016,9,30,11,30,935.0,93.0,3.6,15.0,784.0,880.08,686.69
2016,9,30,11,45,936.5,93.5,3.65,15.0,789.0,907.07,705.63
2016,9,30,12,0,938.0,94.0,3.7,15.0,794.0,930.63,722.24
2016,9,30,12,15,937.5,94.0,3.7,15.0,791.0,948.33,734.52
2016,9,30,12,30,937.0,94.0,3.7,15.0,788.0,962.33,744.39
2016,9,30,12,45,935.5,93.0,3.75,15.0,777.0,970.55,750.71
2016,9,30,13,0,934.0,92.0,3.8,15.0,766.0,974.96,754.59
2016,9,30,13,15,571.5,209.5,3.8,15.0,619.0,780.36,615.33
2016,9,30,13,30,209.0,327.0,3.8,15.0,472.0,550.41,435.79
2016,9,30,13,45,357.5,275.0,3.8,15.0,510.5,642.97,512.05
2016,9,30,14,0,506.0,223.0,3.8,15.0,549.0,731.73,582.48
2016,9,30,14,15,516.0,206.5,3.7,14.5,525.0,716.6,572.96
2016,9,30,14,30,526.0,190.0,3.6,14.0,501.0,698.72,562.02
2016,9,30,14,45,425.5,201.0,3.55,14.0,441.5,615.13,497.62
2016,9,30,15,0,325.0,212.0,3.5,14.0,382.0,521.98,425.1
2016,9,30,15,15,282.5,198.0,3.45,13.5,337.0,464.02,380.97
2016,9,30,15,30,240.0,184.0,3.4,13.0,292.0,407.66,336.98
2016,9,30,15,45,235.0,163.5,3.4,13.0,259.0,372.76,309.84
2016,9,30,16,0,230.0,143.0,3.4,13.0,226.0,337.31,281.57
2016,9,30,16,15,212.5,124.0,3.35,12.5,192.0,295.24,247.29
2016,9,30,16,30,195.0,105.0,3.3,12.0,158.0,254.05,212.75
2016,9,30,16,45,171.5,84.5,3.25,12.0,124.0,208.5,173.11
2016,9,30,17,0,148.0,64.0,3.2,12.0,90.0,164.6,133.94
2016,9,30,17,15,108.5,44.5,3.1,11.5,60.5,116.61,90.64
2016,9,30,17,30,69.0,25.0,3.0,11.0,31.0,67.66,37.83
2016,9,30,17,45,34.5,12.5,2.95,11.0,15.5,23.93,0.0
2016,9,30,18,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,1,6,15,108.0,10.5,1.1,8.5,16.5,10.01,0.0
2016,10,1,6,30,216.0,21.0,1.1,9.0,33.0,17.29,0.0
2016,10,1,6,45,346.0,32.0,1.15,10.0,75.5,25.45,16.2
2016,10,1,7,0,476.0,43.0,1.2,11.0,118.0,33.2,23.92
2016,10,1,7,15,551.5,50.5,1.25,11.5,167.5,37.44,28.08
2016,10,1,7,30,627.0,58.0,1.3,12.0,217.0,67.86,37.13
2016,10,1,7,45,677.0,62.5,1.4,12.5,267.5,118.01,66.44
2016,10,1,8,0,727.0,67.0,1.5,13.0,318.0,176.6,111.92
2016,10,1,8,15,759.5,71.0,1.55,13.5,367.0,233.36,161.01
2016,10,1,8,30,792.0,75.0,1.6,14.0,416.0,293.25,214.07
2016,10,1,8,45,816.5,77.5,1.65,14.5,461.5,351.81,265.99
2016,10,1,9,0,841.0,80.0,1.7,15.0,507.0,411.91,317.94
2016,10,1,9,15,857.5,82.0,1.7,15.0,547.5,469.13,366.7
2016,10,1,9,30,874.0,84.0,1.7,15.0,588.0,526.68,414.14
2016,10,1,9,45,891.5,84.0,1.75,15.5,623.5,581.66,457.64
2016,10,1,10,0,909.0,84.0,1.8,16.0,659.0,636.09,499.36
2016,10,1,10,15,917.0,85.0,1.85,16.0,687.0,684.55,536.44
2016,10,1,10,30,925.0,86.0,1.9,16.0,715.0,731.07,570.78
2016,10,1,10,45,931.0,87.0,2.0,16.5,735.5,773.97,599.82
2016,10,1,11,0,937.0,88.0,2.1,17.0,756.0,814.33,626.83
2016,10,1,11,15,940.5,88.5,2.2,17.0,769.0,849.43,651.22
2016,10,1,11,30,944.0,89.0,2.3,17.0,782.0,881.46,673.51
2016,10,1,11,45,944.5,89.5,2.45,17.5,786.5,907.69,691.02
2016,10,1,12,0,945.0,90.0,2.6,18.0,791.0,930.43,706.2
2016,10,1,12,15,944.5,89.5,2.65,18.0,787.5,947.56,718.14
2016,10,1,12,30,944.0,89.0,2.7,18.0,784.0,960.97,727.73
2016,10,1,12,45,942.0,88.0,2.8,18.0,772.5,968.66,734.07
2016,10,1,13,0,940.0,87.0,2.9,18.0,761.0,972.51,738.01
2016,10,1,13,15,935.0,86.5,2.95,17.5,741.5,970.33,739.0
2016,10,1,13,30,930.0,86.0,3.0,17.0,722.0,964.34,737.6
2016,10,1,13,45,922.5,84.5,3.1,17.0,695.5,951.15,730.4
2016,10,1,14,0,915.0,83.0,3.2,17.0,669.0,934.34,720.81
2016,10,1,14,15,904.0,81.0,3.25,17.0,635.0,910.32,705.88
2016,10,1,14,30,893.0,79.0,3.3,17.0,601.0,883.09,688.69
2016,10,1,14,45,878.0,77.0,3.35,17.0,561.5,849.43,666.85
2016,10,1,15,0,863.0,75.0,3.4,17.0,522.0,813.19,642.95
2016,10,1,15,15,842.0,72.5,3.45,16.5,477.0,775.89,619.16
2016,10,1,15,30,821.0,70.0,3.5,16.0,432.0,729.92,588.38
2016,10,1,15,45,791.0,66.5,3.55,16.0,383.5,674.73,548.81
2016,10,1,16,0,761.0,63.0,3.6,16.0,335.0,619.15,507.91
2016,10,1,16,15,717.5,58.5,3.55,15.5,284.0,553.61,457.2
2016,10,1,16,30,674.0,54.0,3.5,15.0,233.0,489.65,405.07
2016,10,1,16,45,605.0,48.0,3.45,14.5,182.5,411.8,339.38
2016,10,1,17,0,536.0,42.0,3.4,14.0,132.0,343.85,279.01
2016,10,1,17,15,415.0,32.5,3.25,13.5,87.5,250.16,195.1
2016,10,1,17,30,294.0,23.0,3.1,13.0,43.0,161.92,83.42
2016,10,1,17,45,147.0,11.5,3.0,12.5,21.5,61.69,0.0
2016,10,1,18,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,2,6,15,0.0,2.5,1.9,9.5,2.5,2.38,0.0
2016,10,2,6,30,0.0,5.0,2.0,10.0,5.0,4.62,0.0
2016,10,2,6,45,0.0,11.5,2.15,10.5,11.5,10.65,3.41
2016,10,2,7,0,0.0,18.0,2.3,11.0,18.0,16.68,9.19
2016,10,2,7,15,0.0,26.5,2.35,11.0,26.5,24.58,16.53
2016,10,2,7,30,0.0,35.0,2.4,11.0,35.0,32.49,22.55
2016,10,2,7,45,0.0,43.0,2.45,11.5,43.0,39.93,28.98
2016,10,2,8,0,0.0,51.0,2.5,12.0,51.0,47.39,35.3
2016,10,2,8,15,33.5,113.5,2.5,12.0,128.0,110.47,87.62
2016,10,2,8,30,67.0,176.0,2.5,12.0,205.0,177.08,142.24
2016,10,2,8,45,33.5,159.5,2.5,12.5,174.0,157.51,126.54
2016,10,2,9,0,0.0,143.0,2.5,13.0,143.0,132.33,105.78
2016,10,2,9,15,407.0,121.5,2.5,13.0,354.5,300.75,242.14
2016,10,2,9,30,814.0,100.0,2.5,13.0,566.0,511.0,408.97
2016,10,2,9,45,539.5,192.0,2.5,13.5,508.5,488.85,390.86
2016,10,2,10,0,265.0,284.0,2.5,14.0,451.0,437.51,348.55
2016,10,2,10,15,577.5,190.5,2.5,14.0,574.5,571.74,456.7
2016,10,2,10,30,890.0,97.0,2.5,14.0,698.0,716.81,569.61
2016,10,2,10,45,903.0,95.5,2.55,14.5,720.5,760.88,599.09
2016,10,2,11,0,916.0,94.0,2.6,15.0,743.0,802.97,627.52
2016,10,2,11,15,919.5,94.5,2.65,15.0,755.5,837.37,651.46
2016,10,2,11,30,923.0,95.0,2.7,15.0,768.0,868.76,673.29
2016,10,2,11,45,924.5,95.0,2.75,15.0,773.0,894.76,691.36
2016,10,2,12,0,926.0,95.0,2.8,15.0,778.0,917.36,707.17
2016,10,2,12,15,925.0,95.0,2.85,15.0,774.0,934.24,719.13
2016,10,2,12,30,924.0,95.0,2.9,15.0,770.0,947.47,728.75
2016,10,2,12,45,917.5,96.0,3.0,15.0,757.5,953.1,733.71
2016,10,2,13,0,911.0,97.0,3.1,15.0,745.0,954.96,736.28
2016,10,2,13,15,905.0,96.0,3.15,15.0,725.0,951.26,734.79
2016,10,2,13,30,899.0,95.0,3.2,15.0,705.0,943.88,730.92
2016,10,2,13,45,890.0,93.5,3.3,15.0,678.0,929.56,722.71
2016,10,2,14,0,881.0,92.0,3.4,15.0,651.0,911.78,712.17
2016,10,2,14,15,584.0,171.5,3.4,14.5,534.0,740.17,590.38
2016,10,2,14,30,287.0,251.0,3.4,14.0,417.0,544.74,438.62
2016,10,2,14,45,288.5,232.0,3.4,14.0,389.5,519.66,421.6
2016,10,2,15,0,290.0,213.0,3.4,14.0,362.0,493.19,402.39
2016,10,2,15,15,539.0,144.0,3.4,14.0,390.0,615.71,504.44
2016,10,2,15,30,788.0,75.0,3.4,14.0,418.0,708.37,577.4
2016,10,2,15,45,761.5,70.0,3.45,14.0,370.5,655.09,537.78
2016,10,2,16,0,735.0,65.0,3.5,14.0,323.0,601.26,497.67
2016,10,2,16,15,690.0,60.5,3.45,13.5,273.0,535.9,446.08
2016,10,2,16,30,645.0,56.0,3.4,13.0,223.0,476.27,396.68
2016,10,2,16,45,577.5,49.0,3.35,13.0,174.0,400.07,331.05
2016,10,2,17,0,510.0,42.0,3.3,13.0,125.0,329.12,267.41
2016,10,2,17,15,386.5,32.0,3.15,12.5,82.0,235.52,182.86
2016,10,2,17,30,263.0,22.0,3.0,12.0,39.0,146.02,58.82
2016,10,2,17,45,131.5,11.0,2.95,11.5,19.5,55.47,0.0
2016,10,2,18,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,6.0,0.85,9.0,6.0,5.72,0.0
2016,10,3,6,30,0.0,12.0,0.9,9.0,12.0,11.13,0.0
2016,10,3,6,45,0.0,28.5,1.0,9.5,28.5,26.12,16.51
2016,10,3,7,0,0.0,45.0,1.1,10.0,45.0,40.65,30.55
2016,10,3,7,15,1.0,65.0,1.15,10.0,65.5,57.77,46.46
2016,10,3,7,30,2.0,85.0,1.2,10.0,86.0,75.44,59.63
2016,10,3,7,45,8.0,103.0,1.3,10.5,106.0,92.86,74.21
2016,10,3,8,0,14.0,121.0,1.4,11.0,126.0,111.16,89.23
2016,10,3,8,15,7.0,111.5,1.5,11.0,114.0,103.67,83.05
2016,10,3,8,30,0.0,102.0,1.6,11.0,102.0,94.32,75.2
2016,10,3,8,45,0.0,125.5,1.75,11.5,125.5,115.94,93.03
2016,10,3,9,0,0.0,149.0,1.9,12.0,149.0,137.8,110.74
2016,10,3,9,15,0.0,142.5,2.0,12.0,142.5,132.32,105.87
2016,10,3,9,30,0.0,136.0,2.1,12.0,136.0,126.62,100.91
2016,10,3,9,45,0.0,140.0,2.25,12.5,140.0,130.57,103.77
2016,10,3,10,0,0.0,144.0,2.4,13.0,144.0,134.51,106.61
2016,10,3,10,15,4.5,175.5,2.5,13.0,178.5,167.36,133.37
2016,10,3,10,30,9.0,207.0,2.6,13.0,213.0,201.0,160.47
2016,10,3,10,45,8.5,207.0,2.75,13.0,213.0,201.41,160.58
2016,10,3,11,0,8.0,207.0,2.9,13.0,213.0,201.73,160.73
2016,10,3,11,15,5.0,184.5,2.95,13.0,188.5,178.16,141.53
2016,10,3,11,30,2.0,162.0,3.0,13.0,164.0,154.33,122.08
2016,10,3,11,45,3.5,172.0,3.1,13.0,175.0,165.52,131.25
2016,10,3,12,0,5.0,182.0,3.2,13.0,186.0,176.89,140.51
2016,10,3,12,15,3.0,169.5,3.2,13.0,172.0,163.2,129.33
2016,10,3,12,30,1.0,157.0,3.2,13.0,158.0,149.4,118.09
2016,10,3,12,45,0.5,137.0,3.2,13.0,137.5,129.59,101.97
2016,10,3,13,0,0.0,117.0,3.2,13.0,117.0,109.8,85.81
2016,10,3,13,15,0.0,123.0,3.15,13.0,123.0,115.68,90.76
2016,10,3,13,30,0.0,129.0,3.1,13.0,129.0,121.64,95.77
2016,10,3,13,45,0.0,119.0,3.1,13.0,119.0,111.95,87.92
2016,10,3,14,0,0.0,109.0,3.1,13.0,109.0,102.25,80.06
2016,10,3,14,15,0.0,117.5,3.05,12.5,117.5,110.75,87.45
2016,10,3,14,30,0.0,126.0,3.0,12.0,126.0,119.49,95.09
2016,10,3,14,45,0.0,98.0,2.95,12.0,98.0,91.8,72.16
2016,10,3,15,0,0.0,70.0,2.9,12.0,70.0,65.15,49.9
2016,10,3,15,15,371.5,75.0,2.8,12.0,235.0,404.01,341.39
2016,10,3,15,30,743.0,80.0,2.7,12.0,400.0,677.74,557.08
2016,10,3,15,45,707.0,76.5,2.6,12.0,352.5,624.71,515.23
2016,10,3,16,0,671.0,73.0,2.5,12.0,305.0,568.64,471.9
2016,10,3,16,15,622.5,67.5,2.35,12.0,256.5,502.85,418.51
2016,10,3,16,30,574.0,62.0,2.2,12.0,208.0,439.4,365.25
2016,10,3,16,45,496.0,54.5,2.05,12.0,160.5,360.21,297.32
2016,10,3,17,0,418.0,47.0,1.9,12.0,113.0,287.15,232.45
2016,10,3,17,15,293.0,35.0,1.8,11.5,72.5,195.55,150.13
2016,10,3,17,30,168.0,23.0,1.7,11.0,32.0,107.9,24.6
2016,10,3,17,45,84.0,11.5,1.65,11.0,16.0,39.45,0.0
2016,10,3,18,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,4,6,15,99.5,9.0,1.85,9.5,13.5,8.58,0.0
2016,10,4,6,30,199.0,18.0,1.9,10.0,27.0,14.77,0.0
2016,10,4,6,45,337.0,28.5,2.0,10.5,68.0,22.61,13.26
2016,10,4,7,0,475.0,39.0,2.1,11.0,109.0,30.06,20.99
2016,10,4,7,15,553.0,46.0,2.1,11.0,158.0,34.04,25.0
2016,10,4,7,30,631.0,53.0,2.1,11.0,207.0,62.12,33.19
2016,10,4,7,45,684.5,57.5,2.15,11.5,258.0,115.34,64.47
2016,10,4,8,0,738.0,62.0,2.2,12.0,309.0,171.64,107.85
2016,10,4,8,15,771.0,65.5,2.15,12.0,358.0,228.46,157.6
2016,10,4,8,30,804.0,69.0,2.1,12.0,407.0,288.41,211.71
2016,10,4,8,45,829.0,71.0,2.1,12.5,452.5,347.06,264.5
2016,10,4,9,0,854.0,73.0,2.1,13.0,498.0,408.58,318.35
2016,10,4,9,15,871.0,75.5,2.05,13.5,538.5,466.4,367.62
2016,10,4,9,30,888.0,78.0,2.0,14.0,579.0,524.23,415.09
2016,10,4,9,45,901.5,79.0,2.0,14.5,614.0,578.36,458.27
2016,10,4,10,0,915.0,80.0,2.0,15.0,649.0,631.54,499.26
2016,10,4,10,15,923.5,81.0,2.05,15.5,676.5,680.29,535.99
2016,10,4,10,30,932.0,82.0,2.1,16.0,704.0,727.12,569.91
2016,10,4,10,45,939.5,82.5,2.15,16.5,725.0,770.55,599.09
2016,10,4,11,0,947.0,83.0,2.2,17.0,746.0,811.5,626.23
2016,10,4,11,15,950.0,83.5,2.3,17.0,758.5,846.22,650.42
2016,10,4,11,30,953.0,84.0,2.4,17.0,771.0,877.79,672.46
2016,10,4,11,45,954.0,84.0,2.55,17.0,775.0,903.83,691.16
2016,10,4,12,0,955.0,84.0,2.7,17.0,779.0,926.34,707.58
2016,10,4,12,15,954.0,84.0,2.9,17.0,775.0,943.45,720.84
2016,10,4,12,30,953.0,84.0,3.1,17.0,771.0,956.81,731.67
2016,10,4,12,45,944.0,86.0,3.3,17.5,757.5,961.37,735.2
2016,10,4,13,0,935.0,88.0,3.5,18.0,744.0,962.05,736.21
2016,10,4,13,15,929.5,87.0,3.6,17.5,724.5,958.64,736.64
2016,10,4,13,30,924.0,86.0,3.7,17.0,705.0,951.44,734.6
2016,10,4,13,45,914.0,85.5,3.8,17.0,677.5,937.06,726.26
2016,10,4,14,0,904.0,85.0,3.9,17.0,650.0,919.17,715.57
2016,10,4,14,15,892.5,83.5,3.95,17.0,616.0,895.4,700.47
2016,10,4,14,30,881.0,82.0,4.0,17.0,582.0,868.51,683.15
2016,10,4,14,45,860.5,81.0,4.05,17.0,541.5,838.88,663.77
2016,10,4,15,0,840.0,80.0,4.1,17.0,501.0,799.62,637.19
2016,10,4,15,15,817.0,77.0,4.1,16.5,456.0,753.92,606.44
2016,10,4,15,30,794.0,74.0,4.1,16.0,411.0,706.67,573.91
2016,10,4,15,45,754.0,71.5,4.15,16.0,361.5,646.58,529.8
2016,10,4,16,0,714.0,69.0,4.2,16.0,312.0,586.85,484.47
2016,10,4,16,15,664.5,63.5,4.1,15.5,262.0,522.61,433.05
2016,10,4,16,30,615.0,58.0,4.0,15.0,212.0,456.94,378.55
2016,10,4,16,45,528.5,51.5,3.9,14.5,162.0,372.77,306.75
2016,10,4,17,0,442.0,45.0,3.8,14.0,112.0,295.43,238.28
2016,10,4,17,15,306.0,33.0,3.65,13.5,71.0,198.34,149.98
2016,10,4,17,30,170.0,21.0,3.5,13.0,30.0,104.34,0.0
2016,10,4,17,45,85.0,10.5,3.4,12.5,15.0,38.59,0.0
2016,10,4,18,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,10,5,6,15,121.5,8.5,2.65,8.5,13.5,8.1,0.0
2016,10,5,6,30,243.0,17.0,2.7,9.0,27.0,13.94,0.0
2016,10,5,6,45,386.5,26.5,2.75,9.5,69.5,20.93,11.71
2016,10,5,7,0,530.0,36.0,2.8,10.0,112.0,30.14,21.09
2016,10,5,7,15,605.5,42.0,2.75,10.5,161.5,33.72,24.73
2016,10,5,7,30,681.0,48.0,2.7,11.0,211.0,61.88,32.17
2016,10,5,7,45,728.0,52.0,2.7,12.0,262.0,113.84,61.37
2016,10,5,8,0,775.0,56.0,2.7,13.0,313.0,171.18,105.5
2016,10,5,8,15,805.5,59.5,2.65,13.5,362.0,229.54,156.43
2016,10,5,8,30,836.0,63.0,2.6,14.0,411.0,290.67,211.34
2016,10,5,8,45,858.5,65.0,2.6,14.5,456.5,351.98,266.39
2016,10,5,9,0,881.0,67.0,2.6,15.0,502.0,412.22,319.36
2016,10,5,9,15,896.0,69.0,2.55,15.5,542.0,469.96,368.74
2016,10,5,9,30,911.0,71.0,2.5,16.0,582.0,527.43,416.12
2016,10,5,9,45,922.0,72.5,2.45,16.5,616.0,581.67,459.31
2016,10,5,10,0,933.0,74.0,2.4,17.0,650.0,634.67,500.03
2016,10,5,10,15,940.0,75.0,2.45,17.0,677.5,683.11,537.55
2016,10,5,10,30,947.0,76.0,2.5,17.0,705.0,729.45,572.09
2016,10,5,10,45,952.0,77.0,2.55,17.5,724.5,772.02,600.77
2016,10,5,11,0,957.0,78.0,2.6,18.0,744.0,811.91,627.25
2016,10,5,11,15,959.5,78.5,2.7,18.0,756.0,846.41,651.33
2016,10,5,11,30,962.0,79.0,2.8,18.0,768.0,877.7,673.19
2016,10,5,11,45,962.5,79.0,2.9,18.0,772.0,903.4,691.23
2016,10,5,12,0,963.0,79.0,3.0,18.0,776.0,925.52,706.94
2016,10,5,12,15,962.0,79.0,3.1,18.0,772.0,942.64,719.34
2016,10,5,12,30,961.0,79.0,3.2,18.0,768.0,955.97,729.33
2016,10,5,12,45,949.0,82.5,3.3,18.0,753.5,959.53,732.78
2016,10,5,13,0,937.0,86.0,3.4,18.0,739.0,959.16,733.77
2016,10,5,13,15,931.0,85.5,3.5,18.0,719.0,955.8,732.87
2016,10,5,13,30,925.0,85.0,3.6,18.0,699.0,948.66,729.51
2016,10,5,13,45,914.5,84.5,3.75,18.0,671.5,933.77,721.19
2016,10,5,14,0,904.0,84.0,3.9,18.0,644.0,915.39,710.49
2016,10,5,14,15,891.5,82.0,3.95,18.0,610.0,890.11,694.35
2016,10,5,14,30,879.0,80.0,4.0,18.0,576.0,861.73,676.0
2016,10,5,14,45,860.0,78.5,4.05,18.0,535.5,825.64,651.97
2016,10,5,15,0,841.0,77.0,4.1,18.0,495.0,794.12,631.09
2016,10,5,15,15,817.0,74.5,4.1,17.5,450.0,748.26,600.22
2016,10,5,15,30,793.0,72.0,4.1,17.0,405.0,700.93,567.66
2016,10,5,15,45,756.5,68.5,4.15,17.0,356.0,642.31,524.71
2016,10,5,16,0,720.0,65.0,4.2,17.0,307.0,583.86,480.45
2016,10,5,16,15,670.0,60.0,4.15,16.5,257.0,515.69,426.15
2016,10,5,16,30,620.0,55.0,4.1,16.0,207.0,454.17,374.86
2016,10,5,16,45,534.0,48.5,4.1,15.5,157.5,370.44,303.49
2016,10,5,17,0,448.0,42.0,4.1,15.0,108.0,293.66,235.42
2016,10,5,17,15,309.0,30.5,4.05,14.5,67.5,196.21,145.49
2016,10,5,17,30,170.0,19.0,4.0,14.0,27.0,99.98,0.0
2016,10,5,17,45,85.0,9.5,3.95,13.5,13.5,37.4,0.0
2016,10,5,18,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,6,6,15,0.0,12.5,1.4,9.5,12.5,11.91,0.0
2016,10,6,6,30,0.0,25.0,1.4,10.0,25.0,23.83,0.0
2016,10,6,6,45,258.0,29.5,1.4,10.5,66.0,23.86,13.82
2016,10,6,7,0,516.0,34.0,1.4,11.0,107.0,28.29,19.35
2016,10,6,7,15,591.5,40.5,1.35,11.5,156.0,32.43,23.48
2016,10,6,7,30,667.0,47.0,1.3,12.0,205.0,59.84,31.0
2016,10,6,7,45,715.5,51.0,1.3,13.0,255.0,111.0,59.29
2016,10,6,8,0,764.0,55.0,1.3,14.0,305.0,167.71,102.36
2016,10,6,8,15,794.5,58.0,1.25,14.5,353.5,224.86,151.6
2016,10,6,8,30,825.0,61.0,1.2,15.0,402.0,286.95,206.33
2016,10,6,8,45,847.5,63.5,1.15,15.5,447.0,345.79,258.24
2016,10,6,9,0,870.0,66.0,1.1,16.0,492.0,405.78,309.63
2016,10,6,9,15,885.5,68.0,1.05,16.5,531.5,463.05,357.17
2016,10,6,9,30,901.0,70.0,1.0,17.0,571.0,520.12,402.62
2016,10,6,9,45,914.5,70.0,0.95,17.5,605.5,573.6,443.59
2016,10,6,10,0,928.0,70.0,0.9,18.0,640.0,626.06,482.19
2016,10,6,10,15,935.5,71.0,0.95,18.0,667.0,674.45,518.44
2016,10,6,10,30,943.0,72.0,1.0,18.0,694.0,720.81,551.8
2016,10,6,10,45,948.0,73.0,1.05,18.5,713.5,763.09,579.3
2016,10,6,11,0,953.0,74.0,1.1,19.0,733.0,802.7,604.71
2016,10,6,11,15,955.5,74.5,1.15,19.0,745.0,836.94,627.49
2016,10,6,11,30,958.0,75.0,1.2,19.0,757.0,867.98,648.15
2016,10,6,11,45,959.0,75.0,1.3,19.5,760.5,893.87,664.89
2016,10,6,12,0,960.0,75.0,1.4,20.0,764.0,916.21,679.36
2016,10,6,12,15,958.5,74.5,1.5,20.0,760.0,932.15,691.03
2016,10,6,12,30,957.0,74.0,1.6,20.0,756.0,944.28,700.39
2016,10,6,12,45,944.0,78.5,1.7,20.0,742.0,947.98,704.39
2016,10,6,13,0,931.0,83.0,1.8,20.0,728.0,947.78,706.02
2016,10,6,13,15,925.0,82.0,1.9,20.0,708.0,943.73,705.25
2016,10,6,13,30,919.0,81.0,2.0,20.0,688.0,935.93,702.11
2016,10,6,13,45,908.5,80.5,2.1,20.0,660.5,921.01,694.28
2016,10,6,14,0,898.0,80.0,2.2,20.0,633.0,902.62,684.17
2016,10,6,14,15,886.0,78.5,2.25,20.0,599.0,878.4,669.6
2016,10,6,14,30,874.0,77.0,2.3,20.0,565.0,851.12,652.89
2016,10,6,14,45,855.5,75.5,2.4,20.0,525.0,815.54,630.64
2016,10,6,15,0,837.0,74.0,2.5,20.0,485.0,784.52,611.33
2016,10,6,15,15,814.0,71.0,2.6,19.5,440.5,738.97,582.23
2016,10,6,15,30,791.0,68.0,2.7,19.0,396.0,691.94,551.3
2016,10,6,15,45,754.0,65.0,2.8,19.0,347.5,633.79,510.0
2016,10,6,16,0,717.0,62.0,2.9,19.0,299.0,575.88,467.27
2016,10,6,16,15,668.0,57.5,2.95,18.0,249.5,509.28,416.1
2016,10,6,16,30,619.0,53.0,3.0,17.0,200.0,449.08,367.35
2016,10,6,16,45,535.5,46.0,3.05,16.5,151.5,366.49,297.6
2016,10,6,17,0,452.0,39.0,3.1,16.0,103.0,290.8,230.84
2016,10,6,17,15,226.0,31.5,3.1,15.0,63.5,160.18,115.26
2016,10,6,17,30,0.0,24.0,3.1,14.0,24.0,22.88,0.0
2016,10,6,17,45,0.0,12.0,3.15,13.5,12.0,11.44,0.0
2016,10,6,18,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,11.0,1.0,12.0,11.0,0.0,0.0
2016,10,7,6,30,0.0,22.0,1.0,12.0,22.0,20.97,0.0
2016,10,7,6,45,236.5,28.5,1.05,12.5,61.0,23.05,12.71
2016,10,7,7,0,473.0,35.0,1.1,13.0,100.0,26.91,17.93
2016,10,7,7,15,550.5,41.5,1.05,13.5,147.5,33.46,24.17
2016,10,7,7,30,628.0,48.0,1.0,14.0,195.0,58.83,31.1
2016,10,7,7,45,678.5,52.5,1.0,14.5,244.5,108.14,58.17
2016,10,7,8,0,729.0,57.0,1.0,15.0,294.0,163.3,99.73
2016,10,7,8,15,761.0,60.5,0.95,15.5,341.5,219.08,147.27
2016,10,7,8,30,793.0,64.0,0.9,16.0,389.0,277.85,198.7
2016,10,7,8,45,817.5,66.0,0.85,17.0,433.0,335.38,248.48
2016,10,7,9,0,842.0,68.0,0.8,18.0,477.0,395.67,298.8
2016,10,7,9,15,858.5,70.0,0.75,18.5,516.5,451.81,344.72
2016,10,7,9,30,875.0,72.0,0.7,19.0,556.0,507.91,388.71
2016,10,7,9,45,873.5,79.0,0.65,20.0,587.0,558.94,426.29
2016,10,7,10,0,872.0,86.0,0.6,21.0,618.0,607.74,460.47
2016,10,7,10,15,881.0,87.5,0.65,21.0,644.5,655.22,495.44
2016,10,7,10,30,890.0,89.0,0.7,21.0,671.0,700.93,528.38
2016,10,7,10,45,898.0,89.0,0.75,21.5,691.5,742.38,555.21
2016,10,7,11,0,906.0,89.0,0.8,22.0,712.0,781.5,579.99
2016,10,7,11,15,909.5,89.5,0.9,22.0,723.5,815.1,602.8
2016,10,7,11,30,913.0,90.0,1.0,22.0,735.0,845.72,623.72
2016,10,7,11,45,916.0,89.0,1.1,22.5,739.5,871.16,640.07
2016,10,7,12,0,919.0,88.0,1.2,23.0,744.0,893.27,654.32
2016,10,7,12,15,918.0,88.0,1.25,23.0,740.0,909.57,665.43
2016,10,7,12,30,917.0,88.0,1.3,23.0,736.0,922.26,674.4
2016,10,7,12,45,902.0,92.5,1.4,23.0,721.5,923.81,677.06
2016,10,7,13,0,887.0,97.0,1.5,23.0,707.0,921.58,677.5
2016,10,7,13,15,621.0,189.0,1.55,23.0,610.0,798.58,597.06
2016,10,7,13,30,355.0,281.0,1.6,23.0,513.0,642.71,485.27
2016,10,7,13,45,475.0,229.5,1.7,23.5,527.0,705.66,534.39
2016,10,7,14,0,595.0,178.0,1.8,24.0,541.0,755.94,572.46
2016,10,7,14,15,527.5,188.5,1.85,23.5,497.0,696.62,531.84
2016,10,7,14,30,460.0,199.0,1.9,23.0,453.0,642.67,494.88
2016,10,7,14,45,626.5,141.5,1.95,23.0,461.0,711.58,549.26
2016,10,7,15,0,793.0,84.0,2.0,23.0,469.0,758.68,583.75
2016,10,7,15,15,768.0,80.5,2.05,22.5,425.0,712.26,553.43
2016,10,7,15,30,743.0,77.0,2.1,22.0,381.0,664.59,522.21
2016,10,7,15,45,708.0,72.5,2.15,22.0,334.0,611.45,485.0
2016,10,7,16,0,673.0,68.0,2.2,22.0,287.0,555.17,443.26
2016,10,7,16,15,620.5,62.5,2.3,21.0,238.5,487.43,392.2
2016,10,7,16,30,568.0,57.0,2.4,20.0,190.0,422.45,340.65
2016,10,7,16,45,487.0,48.5,2.5,19.5,143.0,341.92,273.61
2016,10,7,17,0,406.0,40.0,2.6,19.0,96.0,268.13,209.35
2016,10,7,17,15,203.0,30.0,2.65,18.5,58.0,147.35,101.14
2016,10,7,17,30,0.0,20.0,2.7,18.0,20.0,19.06,0.0
2016,10,7,17,45,0.0,10.0,2.75,17.5,10.0,0.0,0.0
2016,10,7,18,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,8,6,15,77.5,7.0,1.15,13.5,9.5,0.0,0.0
2016,10,8,6,30,155.0,14.0,1.2,14.0,19.0,13.34,0.0
2016,10,8,6,45,294.0,25.5,1.25,14.5,56.5,20.36,10.1
2016,10,8,7,0,433.0,37.0,1.3,15.0,94.0,28.85,19.38
2016,10,8,7,15,514.5,44.5,1.25,15.5,141.5,33.31,23.78
2016,10,8,7,30,596.0,52.0,1.2,16.0,189.0,57.73,30.93
2016,10,8,7,45,644.5,57.5,1.15,17.0,237.0,106.11,57.41
2016,10,8,8,0,693.0,63.0,1.1,18.0,285.0,162.53,99.52
2016,10,8,8,15,727.5,67.0,1.0,18.5,332.5,217.13,145.23
2016,10,8,8,30,762.0,71.0,0.9,19.0,380.0,275.07,195.04
2016,10,8,8,45,785.0,74.5,0.8,20.0,423.5,331.77,243.28
2016,10,8,9,0,808.0,78.0,0.7,21.0,467.0,389.88,290.93
2016,10,8,9,15,826.0,80.5,0.55,21.5,506.5,445.89,335.32
2016,10,8,9,30,844.0,83.0,0.4,22.0,546.0,502.13,377.63
2016,10,8,9,45,865.5,81.5,0.3,22.5,581.0,555.69,416.48
2016,10,8,10,0,887.0,80.0,0.2,23.0,616.0,609.01,453.48
2016,10,8,10,15,895.5,81.0,0.2,23.0,643.0,656.16,486.82
2016,10,8,10,30,904.0,82.0,0.2,23.0,670.0,701.46,518.04
2016,10,8,10,45,910.5,83.0,0.2,23.0,690.0,743.24,544.5
2016,10,8,11,0,917.0,84.0,0.2,23.0,710.0,782.59,569.02
2016,10,8,11,15,920.5,84.5,0.3,23.0,722.0,816.4,591.45
2016,10,8,11,30,924.0,85.0,0.4,23.0,734.0,847.19,612.17
2016,10,8,11,45,925.5,85.0,0.5,23.5,738.0,872.6,628.41
2016,10,8,12,0,927.0,85.0,0.6,24.0,742.0,894.62,642.62
2016,10,8,12,15,926.0,84.5,0.7,24.0,738.0,910.39,654.27
2016,10,8,12,30,925.0,84.0,0.8,24.0,734.0,922.5,663.81
2016,10,8,12,45,923.0,83.0,0.9,24.0,722.5,929.43,670.25
2016,10,8,13,0,921.0,82.0,1.0,24.0,711.0,932.62,674.48
2016,10,8,13,15,915.5,81.0,1.1,24.0,691.5,928.89,674.44
2016,10,8,13,30,910.0,80.0,1.2,24.0,672.0,921.46,672.16
2016,10,8,13,45,901.5,79.0,1.35,24.0,645.0,907.72,666.56
2016,10,8,14,0,893.0,78.0,1.5,24.0,618.0,890.51,658.61
2016,10,8,14,15,881.5,76.0,1.55,23.5,584.5,866.14,645.81
2016,10,8,14,30,870.0,74.0,1.6,23.0,551.0,838.71,630.87
2016,10,8,14,45,852.5,72.0,1.7,23.0,511.5,803.44,609.68
2016,10,8,15,0,835.0,70.0,1.8,23.0,472.0,765.85,586.51
2016,10,8,15,15,812.0,67.5,1.85,22.5,428.0,727.85,563.22
2016,10,8,15,30,789.0,65.0,1.9,22.0,384.0,681.62,533.35
2016,10,8,15,45,754.5,61.5,2.0,22.0,336.0,624.9,494.16
2016,10,8,16,0,720.0,58.0,2.1,22.0,288.0,568.3,453.25
2016,10,8,16,15,670.5,53.0,2.1,21.0,239.0,501.05,402.32
2016,10,8,16,30,621.0,48.0,2.1,20.0,190.0,436.08,350.58
2016,10,8,16,45,539.0,41.5,2.15,19.5,142.5,359.34,286.29
2016,10,8,17,0,457.0,35.0,2.2,19.0,95.0,285.71,221.67
2016,10,8,17,15,314.0,24.0,2.2,18.0,57.0,186.11,123.26
2016,10,8,17,30,171.0,13.0,2.2,17.0,19.0,76.54,0.0
2016,10,8,17,45,85.5,6.5,2.25,16.5,9.5,0.0,0.0
2016,10,8,18,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,9,6,15,90.5,6.5,1.05,13.5,9.0,0.0,0.0
2016,10,9,6,30,181.0,13.0,1.0,14.0,18.0,12.39,0.0
2016,10,9,6,45,325.5,23.5,1.0,14.5,56.5,18.64,8.38
2016,10,9,7,0,470.0,34.0,1.0,15.0,95.0,26.3,17.13
2016,10,9,7,15,551.0,41.0,1.0,15.5,143.0,33.32,23.77
2016,10,9,7,30,632.0,48.0,1.0,16.0,191.0,57.7,30.56
2016,10,9,7,45,680.5,53.0,1.05,17.0,240.0,107.34,57.09
2016,10,9,8,0,729.0,58.0,1.1,18.0,289.0,162.58,97.97
2016,10,9,8,15,763.0,61.5,1.05,18.5,337.0,218.63,145.05
2016,10,9,8,30,797.0,65.0,1.0,19.0,385.0,277.89,196.29
2016,10,9,8,45,819.0,68.5,1.0,19.5,429.5,336.12,246.83
2016,10,9,9,0,841.0,72.0,1.0,20.0,474.0,395.57,297.04
2016,10,9,9,15,858.0,74.0,0.95,20.5,513.5,452.93,343.83
2016,10,9,9,30,875.0,76.0,0.9,21.0,553.0,509.13,387.89
2016,10,9,9,45,889.0,77.5,0.9,21.5,587.0,562.92,428.82
2016,10,9,10,0,903.0,79.0,0.9,22.0,621.0,615.84,467.62
2016,10,9,10,15,911.5,80.0,0.9,22.0,648.0,663.6,502.47
2016,10,9,10,30,920.0,81.0,0.9,22.0,675.0,709.47,535.08
2016,10,9,10,45,924.5,82.5,0.9,22.5,694.5,750.88,561.06
2016,10,9,11,0,929.0,84.0,0.9,23.0,714.0,789.66,584.86
2016,10,9,11,15,932.0,84.5,0.9,23.0,726.0,823.39,606.21
2016,10,9,11,30,935.0,85.0,0.9,23.0,738.0,854.02,625.48
2016,10,9,11,45,934.0,86.5,0.9,23.0,741.5,879.2,641.19
2016,10,9,12,0,933.0,88.0,0.9,23.0,745.0,900.87,654.74
2016,10,9,12,15,932.0,87.5,0.9,23.0,741.0,916.71,664.65
2016,10,9,12,30,931.0,87.0,0.9,23.0,737.0,928.86,672.4
2016,10,9,12,45,926.5,87.0,0.95,23.0,724.5,934.74,677.26
2016,10,9,13,0,922.0,87.0,1.0,23.0,712.0,936.84,679.94
2016,10,9,13,15,916.5,86.0,1.0,22.5,692.0,933.13,679.54
2016,10,9,13,30,911.0,85.0,1.0,22.0,672.0,925.71,676.98
2016,10,9,13,45,899.5,84.5,1.05,22.0,644.5,909.91,668.72
2016,10,9,14,0,888.0,84.0,1.1,22.0,617.0,890.71,658.37
2016,10,9,14,15,875.5,82.5,1.1,21.5,583.0,866.22,645.02
2016,10,9,14,30,863.0,81.0,1.1,21.0,549.0,845.94,634.47
2016,10,9,14,45,845.5,78.5,1.1,21.0,509.5,810.12,612.12
2016,10,9,15,0,828.0,76.0,1.1,21.0,470.0,771.92,588.03
2016,10,9,15,15,803.5,73.0,1.1,20.5,425.5,725.6,558.97
2016,10,9,15,30,779.0,70.0,1.1,20.0,381.0,677.92,528.23
2016,10,9,15,45,745.5,65.5,1.1,20.0,333.0,621.07,488.91
2016,10,9,16,0,712.0,61.0,1.1,20.0,285.0,564.26,447.64
2016,10,9,16,15,660.0,56.0,1.1,19.0,236.0,495.83,396.42
2016,10,9,16,30,608.0,51.0,1.1,18.0,187.0,434.39,347.74
2016,10,9,16,45,525.5,43.0,1.1,17.5,139.5,352.5,279.97
2016,10,9,17,0,443.0,35.0,1.1,17.0,92.0,277.65,214.51
2016,10,9,17,15,296.0,23.5,1.1,16.5,54.0,175.19,109.07
2016,10,9,17,30,149.0,12.0,1.1,16.0,16.0,66.88,0.0
2016,10,9,17,45,74.5,6.0,1.1,15.5,8.0,0.0,0.0
2016,10,9,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
