Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,10,6,15,0.0,7.5,0.65,10.0,7.5,0.0,0.0
2016,10,10,6,30,0.0,15.0,0.6,10.0,15.0,14.3,0.0
2016,10,10,6,45,202.5,26.0,0.6,10.5,52.0,20.43,9.41
2016,10,10,7,0,405.0,37.0,0.6,11.0,89.0,29.18,19.94
2016,10,10,7,15,490.0,45.5,0.55,11.5,135.5,34.5,25.25
2016,10,10,7,30,575.0,54.0,0.5,12.0,182.0,57.66,32.59
2016,10,10,7,45,630.5,59.5,0.45,12.5,231.0,105.23,58.46
2016,10,10,8,0,686.0,65.0,0.4,13.0,280.0,159.22,98.62
2016,10,10,8,15,721.5,69.0,0.4,13.5,327.5,216.01,146.44
2016,10,10,8,30,757.0,73.0,0.4,14.0,375.0,273.7,196.44
2016,10,10,8,45,784.0,76.0,0.4,14.5,419.0,330.8,245.97
2016,10,10,9,0,811.0,79.0,0.4,15.0,463.0,389.73,295.69
2016,10,10,9,15,829.0,81.5,0.45,15.5,502.5,445.74,342.02
2016,10,10,9,30,847.0,84.0,0.5,16.0,542.0,501.97,386.94
2016,10,10,9,45,861.5,85.0,0.55,16.5,576.0,554.14,427.4
2016,10,10,10,0,876.0,86.0,0.6,17.0,610.0,605.55,466.02
2016,10,10,10,15,885.5,87.5,0.65,17.0,637.0,653.26,501.75
2016,10,10,10,30,895.0,89.0,0.7,17.0,664.0,699.24,535.45
2016,10,10,10,45,899.0,91.0,0.75,17.5,683.0,739.86,562.48
2016,10,10,11,0,903.0,93.0,0.8,18.0,702.0,777.91,586.98
2016,10,10,11,15,906.5,93.5,0.85,18.0,714.0,811.21,609.24
2016,10,10,11,30,910.0,94.0,0.9,18.0,726.0,841.55,629.54
2016,10,10,11,45,699.0,176.5,0.95,18.0,663.0,787.93,593.66
2016,10,10,12,0,488.0,259.0,1.0,18.0,600.0,708.65,536.11
2016,10,10,12,15,697.5,178.0,1.05,18.0,662.5,820.67,618.93
2016,10,10,12,30,907.0,97.0,1.1,18.0,725.0,916.59,682.34
2016,10,10,12,45,895.0,100.0,1.2,18.0,711.0,919.01,684.63
2016,10,10,13,0,883.0,103.0,1.3,18.0,697.0,917.71,685.83
2016,10,10,13,15,876.5,102.0,1.35,17.5,677.0,920.72,690.59
2016,10,10,13,30,870.0,101.0,1.4,17.0,657.0,912.74,688.12
2016,10,10,13,45,855.5,101.5,1.5,17.0,629.0,895.89,679.3
2016,10,10,14,0,841.0,102.0,1.6,17.0,601.0,875.77,668.29
2016,10,10,14,15,827.0,99.5,1.6,16.5,567.5,849.48,653.02
2016,10,10,14,30,813.0,97.0,1.6,16.0,534.0,820.31,635.69
2016,10,10,14,45,789.0,95.5,1.65,16.0,494.0,781.4,610.66
2016,10,10,15,0,765.0,94.0,1.7,16.0,454.0,744.8,586.95
2016,10,10,15,15,737.5,90.0,1.7,15.5,410.0,696.97,555.19
2016,10,10,15,30,710.0,86.0,1.7,15.0,366.0,648.19,521.97
2016,10,10,15,45,670.0,81.0,1.7,15.0,318.5,588.86,478.3
2016,10,10,16,0,630.0,76.0,1.7,15.0,271.0,530.26,432.93
2016,10,10,16,15,572.5,68.5,1.65,14.5,222.5,459.11,376.45
2016,10,10,16,30,515.0,61.0,1.6,14.0,174.0,391.17,320.2
2016,10,10,16,45,426.5,51.0,1.6,13.5,128.0,308.03,249.54
2016,10,10,17,0,338.0,41.0,1.6,13.0,82.0,232.24,182.0
2016,10,10,17,15,169.0,26.5,1.6,12.5,47.0,122.43,69.73
2016,10,10,17,30,0.0,12.0,1.6,12.0,12.0,11.44,0.0
2016,10,10,17,45,0.0,6.0,1.6,11.5,6.0,0.0,0.0
2016,10,10,18,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,6.5,0.85,10.0,6.5,0.0,0.0
2016,10,11,6,30,0.0,13.0,0.9,10.0,13.0,12.39,0.0
2016,10,11,6,45,177.5,26.5,0.95,10.5,48.5,20.88,9.01
2016,10,11,7,0,355.0,40.0,1.0,11.0,84.0,32.22,22.49
2016,10,11,7,15,443.0,49.5,1.0,11.5,129.5,38.27,28.54
2016,10,11,7,30,531.0,59.0,1.0,12.0,175.0,60.29,36.03
2016,10,11,7,45,334.0,93.0,1.05,12.5,172.5,106.1,71.48
2016,10,11,8,0,137.0,127.0,1.1,13.0,170.0,131.01,99.69
2016,10,11,8,15,149.5,146.0,1.05,13.5,199.5,160.98,124.31
2016,10,11,8,30,162.0,165.0,1.0,14.0,229.0,192.52,150.33
2016,10,11,8,45,274.0,170.0,1.0,14.5,292.5,246.19,191.89
2016,10,11,9,0,386.0,175.0,1.0,15.0,356.0,311.76,243.52
2016,10,11,9,15,604.0,133.0,1.0,15.0,444.5,395.47,309.27
2016,10,11,9,30,822.0,91.0,1.0,15.0,533.0,495.43,387.53
2016,10,11,9,45,852.5,86.5,1.0,15.5,569.5,549.94,429.78
2016,10,11,10,0,883.0,82.0,1.0,16.0,606.0,603.97,470.73
2016,10,11,10,15,892.0,83.5,1.0,16.0,632.5,651.54,506.47
2016,10,11,10,30,901.0,85.0,1.0,16.0,659.0,697.31,540.0
2016,10,11,10,45,907.0,86.0,1.05,16.5,678.5,738.41,567.67
2016,10,11,11,0,913.0,87.0,1.1,17.0,698.0,777.02,592.88
2016,10,11,11,15,916.5,87.5,1.1,17.0,710.0,810.49,614.86
2016,10,11,11,30,920.0,88.0,1.1,17.0,722.0,840.96,634.74
2016,10,11,11,45,919.5,89.0,1.15,17.5,725.0,865.51,650.17
2016,10,11,12,0,919.0,90.0,1.2,18.0,728.0,886.63,663.38
2016,10,11,12,15,918.0,89.5,1.2,18.0,724.0,902.11,673.46
2016,10,11,12,30,917.0,89.0,1.2,18.0,720.0,913.97,681.33
2016,10,11,12,45,910.5,90.0,1.3,18.5,707.0,919.0,685.14
2016,10,11,13,0,904.0,91.0,1.4,19.0,694.0,920.31,686.66
2016,10,11,13,15,897.5,90.0,1.5,19.0,674.0,915.64,685.65
2016,10,11,13,30,891.0,89.0,1.6,19.0,654.0,907.34,682.36
2016,10,11,13,45,750.5,127.0,1.7,19.0,589.5,834.38,635.16
2016,10,11,14,0,610.0,165.0,1.8,19.0,525.0,747.92,577.76
2016,10,11,14,15,725.0,124.0,1.9,18.5,528.0,792.51,613.21
2016,10,11,14,30,840.0,83.0,2.0,18.0,531.0,823.71,638.14
2016,10,11,14,45,672.5,115.0,2.15,17.5,456.5,711.14,561.18
2016,10,11,15,0,505.0,147.0,2.3,17.0,382.0,593.06,475.97
2016,10,11,15,15,447.0,141.0,2.35,16.5,334.5,527.84,428.23
2016,10,11,15,30,389.0,135.0,2.4,16.0,287.0,464.64,380.21
2016,10,11,15,45,358.0,122.5,2.45,15.5,248.5,415.11,342.15
2016,10,11,16,0,327.0,110.0,2.5,15.0,210.0,366.75,303.7
2016,10,11,16,15,299.0,93.0,2.5,14.5,172.0,316.32,262.27
2016,10,11,16,30,271.0,76.0,2.5,14.0,134.0,267.46,220.65
2016,10,11,16,45,217.0,59.0,2.5,13.5,97.5,197.37,160.11
2016,10,11,17,0,163.0,42.0,2.5,13.0,61.0,142.45,110.34
2016,10,11,17,15,81.5,21.0,2.45,12.5,30.5,67.78,31.03
2016,10,11,17,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,11,17,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,10,11,18,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,12,6,15,44.5,5.0,1.65,10.0,6.0,0.0,0.0
2016,10,12,6,30,89.0,10.0,1.5,10.0,12.0,9.53,0.0
2016,10,12,6,45,230.5,23.5,1.35,10.5,46.5,19.05,6.89
2016,10,12,7,0,372.0,37.0,1.2,11.0,81.0,29.54,20.06
2016,10,12,7,15,459.5,46.0,1.05,11.5,127.0,35.28,25.85
2016,10,12,7,30,547.0,55.0,0.9,12.0,173.0,56.59,32.95
2016,10,12,7,45,600.5,62.0,0.8,12.5,221.0,103.4,58.45
2016,10,12,8,0,654.0,69.0,0.7,13.0,269.0,156.45,97.89
2016,10,12,8,15,518.0,103.0,0.7,13.0,277.5,199.37,141.31
2016,10,12,8,30,382.0,137.0,0.7,13.0,286.0,226.85,171.54
2016,10,12,8,45,580.0,112.0,0.75,13.5,368.0,294.94,224.35
2016,10,12,9,0,778.0,87.0,0.8,14.0,450.0,382.6,293.8
2016,10,12,9,15,797.0,89.5,0.9,14.0,488.5,437.19,340.29
2016,10,12,9,30,816.0,92.0,1.0,14.0,527.0,492.16,386.08
2016,10,12,9,45,830.5,94.0,1.1,14.5,560.0,544.31,427.76
2016,10,12,10,0,845.0,96.0,1.2,15.0,593.0,595.8,467.73
2016,10,12,10,15,854.5,97.5,1.2,15.5,619.5,642.7,502.43
2016,10,12,10,30,864.0,99.0,1.2,16.0,646.0,687.95,534.91
2016,10,12,10,45,754.0,143.0,1.25,16.5,631.0,692.84,536.35
2016,10,12,11,0,644.0,187.0,1.3,17.0,616.0,686.0,529.32
2016,10,12,11,15,567.5,218.5,1.35,17.0,601.0,679.37,523.92
2016,10,12,11,30,491.0,250.0,1.4,17.0,586.0,670.26,516.34
2016,10,12,11,45,536.5,235.5,1.5,17.5,604.5,708.3,544.55
2016,10,12,12,0,582.0,221.0,1.6,18.0,623.0,745.81,571.69
2016,10,12,12,15,530.0,238.0,1.7,17.5,602.5,732.13,562.7
2016,10,12,12,30,478.0,255.0,1.8,17.0,582.0,714.78,551.44
2016,10,12,12,45,396.0,275.5,1.95,17.0,543.0,659.68,511.88
2016,10,12,13,0,314.0,296.0,2.1,17.0,504.0,614.67,478.69
2016,10,12,13,15,220.0,295.5,2.2,17.0,439.5,520.02,408.06
2016,10,12,13,30,126.0,295.0,2.3,17.0,375.0,438.12,345.01
2016,10,12,13,45,228.5,271.0,2.4,17.0,408.0,502.51,398.41
2016,10,12,14,0,331.0,247.0,2.5,17.0,441.0,577.82,458.25
2016,10,12,14,15,580.5,164.0,2.5,16.5,480.0,706.21,561.13
2016,10,12,14,30,830.0,81.0,2.5,16.0,519.0,810.24,638.42
2016,10,12,14,45,815.0,77.5,2.5,16.0,480.5,776.02,614.32
2016,10,12,15,0,800.0,74.0,2.5,16.0,442.0,739.43,589.48
2016,10,12,15,15,774.5,71.0,2.35,15.5,398.5,693.34,557.4
2016,10,12,15,30,749.0,68.0,2.2,15.0,355.0,646.07,523.84
2016,10,12,15,45,712.5,63.5,2.1,15.0,308.5,588.53,480.92
2016,10,12,16,0,676.0,59.0,2.0,15.0,262.0,531.37,435.9
2016,10,12,16,15,621.5,53.5,1.9,14.5,214.0,466.82,383.58
2016,10,12,16,30,567.0,48.0,1.8,14.0,166.0,401.8,328.75
2016,10,12,16,45,481.0,40.0,1.75,14.0,121.0,321.02,258.62
2016,10,12,17,0,395.0,32.0,1.7,14.0,76.0,247.8,190.81
2016,10,12,17,15,197.5,16.0,1.65,13.5,38.0,118.0,43.98
2016,10,12,17,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,12,17,45,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,10,12,18,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,13,6,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,13,6,45,0.0,18.0,1.45,11.0,18.0,16.71,4.4
2016,10,13,7,0,0.0,36.0,1.5,11.0,36.0,32.56,22.56
2016,10,13,7,15,5.5,55.5,1.55,11.0,56.5,49.29,38.27
2016,10,13,7,30,11.0,75.0,1.6,11.0,77.0,66.57,51.44
2016,10,13,7,45,17.5,93.5,1.65,11.5,98.5,84.95,66.77
2016,10,13,8,0,24.0,112.0,1.7,12.0,120.0,103.04,81.68
2016,10,13,8,15,28.5,130.0,1.7,12.5,140.5,122.81,97.99
2016,10,13,8,30,33.0,148.0,1.7,13.0,161.0,143.29,114.74
2016,10,13,8,45,162.5,168.0,1.7,13.5,242.0,207.2,164.26
2016,10,13,9,0,292.0,188.0,1.7,14.0,323.0,287.19,227.47
2016,10,13,9,15,184.0,209.0,1.75,14.0,296.5,276.78,221.13
2016,10,13,9,30,76.0,230.0,1.8,14.0,270.0,253.61,203.16
2016,10,13,9,45,51.5,228.0,1.9,14.5,256.5,244.21,195.27
2016,10,13,10,0,27.0,226.0,2.0,15.0,243.0,228.27,181.82
2016,10,13,10,15,84.0,260.5,2.0,15.0,313.5,304.21,242.74
2016,10,13,10,30,141.0,295.0,2.0,15.0,384.0,388.12,308.42
2016,10,13,10,45,73.0,242.0,2.05,15.0,288.5,287.66,228.93
2016,10,13,11,0,5.0,189.0,2.1,15.0,193.0,182.48,143.99
2016,10,13,11,15,20.5,234.0,2.1,15.0,248.5,239.18,189.83
2016,10,13,11,30,36.0,279.0,2.1,15.0,304.0,307.55,243.65
2016,10,13,11,45,37.0,280.0,2.15,15.0,305.5,311.95,246.86
2016,10,13,12,0,38.0,281.0,2.2,15.0,307.0,316.31,250.35
2016,10,13,12,15,38.0,281.0,2.2,15.0,307.5,318.67,252.25
2016,10,13,12,30,38.0,281.0,2.2,15.0,308.0,320.97,254.14
2016,10,13,12,45,19.0,217.0,2.25,15.0,230.5,226.37,179.5
2016,10,13,13,0,0.0,153.0,2.3,15.0,153.0,145.36,114.16
2016,10,13,13,15,0.0,153.5,2.3,15.0,153.5,146.12,115.07
2016,10,13,13,30,0.0,154.0,2.3,15.0,154.0,146.96,115.9
2016,10,13,13,45,11.5,186.0,2.35,15.0,193.0,190.49,151.86
2016,10,13,14,0,23.0,218.0,2.4,15.0,232.0,235.61,188.73
2016,10,13,14,15,11.5,155.0,2.45,15.0,162.0,159.43,127.09
2016,10,13,14,30,0.0,92.0,2.5,15.0,92.0,85.97,66.52
2016,10,13,14,45,0.0,49.5,2.55,15.0,49.5,46.02,33.3
2016,10,13,15,0,0.0,7.0,2.6,15.0,7.0,6.49,0.0
2016,10,13,15,15,0.0,6.0,2.65,14.5,6.0,5.56,0.0
2016,10,13,15,30,0.0,5.0,2.7,14.0,5.0,4.63,0.0
2016,10,13,15,45,0.0,4.0,2.75,14.0,4.0,3.7,0.0
2016,10,13,16,0,0.0,3.0,2.8,14.0,3.0,2.78,0.0
2016,10,13,16,15,0.0,2.5,2.75,13.5,2.5,2.31,0.0
2016,10,13,16,30,0.0,2.0,2.7,13.0,2.0,1.85,0.0
2016,10,13,16,45,0.0,1.5,2.65,13.0,1.5,1.39,0.0
2016,10,13,17,0,0.0,1.0,2.6,13.0,1.0,0.92,0.0
2016,10,13,17,15,0.0,0.5,2.6,13.0,0.5,0.46,0.0
2016,10,13,17,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,13,17,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,13,18,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,14,6,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,14,6,45,0.0,7.0,0.9,13.0,7.0,6.48,0.0
2016,10,14,7,0,0.0,14.0,0.8,13.0,14.0,12.97,5.5
2016,10,14,7,15,0.0,23.0,0.7,13.0,23.0,21.33,13.3
2016,10,14,7,30,0.0,32.0,0.6,13.0,32.0,29.7,19.88
2016,10,14,7,45,0.0,41.5,0.55,13.0,41.5,38.54,27.62
2016,10,14,8,0,0.0,51.0,0.5,13.0,51.0,47.39,35.26
2016,10,14,8,15,0.0,60.5,0.45,13.0,60.5,56.26,42.78
2016,10,14,8,30,0.0,70.0,0.4,13.0,70.0,65.13,50.21
2016,10,14,8,45,5.5,115.5,0.35,13.0,118.0,108.62,86.39
2016,10,14,9,0,11.0,161.0,0.3,13.0,166.0,153.03,122.42
2016,10,14,9,15,11.0,171.0,0.3,13.0,176.5,163.57,130.49
2016,10,14,9,30,11.0,181.0,0.3,13.0,187.0,174.1,138.67
2016,10,14,9,45,8.0,179.5,0.35,13.5,184.0,172.19,136.62
2016,10,14,10,0,5.0,178.0,0.4,14.0,181.0,169.84,134.28
2016,10,14,10,15,2.5,155.0,0.4,14.0,156.5,146.92,115.64
2016,10,14,10,30,0.0,132.0,0.4,14.0,132.0,123.63,96.72
2016,10,14,10,45,0.0,132.5,0.45,14.5,132.5,124.21,97.0
2016,10,14,11,0,0.0,133.0,0.5,15.0,133.0,124.78,97.2
2016,10,14,11,15,0.0,120.0,0.55,15.0,120.0,112.42,87.15
2016,10,14,11,30,0.0,107.0,0.6,15.0,107.0,100.04,77.11
2016,10,14,11,45,0.5,135.0,0.65,15.0,136.0,127.4,99.32
2016,10,14,12,0,1.0,163.0,0.7,15.0,165.0,155.26,121.64
2016,10,14,12,15,22.5,224.5,0.75,15.0,240.5,235.47,185.85
2016,10,14,12,30,44.0,286.0,0.8,15.0,316.0,331.96,260.62
2016,10,14,12,45,30.0,258.5,0.9,15.0,279.0,291.41,228.94
2016,10,14,13,0,16.0,231.0,1.0,15.0,242.0,239.14,188.49
2016,10,14,13,15,30.0,245.0,1.0,15.0,264.5,280.0,221.39
2016,10,14,13,30,44.0,259.0,1.0,15.0,287.0,310.32,245.42
2016,10,14,13,45,22.0,146.5,1.05,15.0,160.5,166.58,132.03
2016,10,14,14,0,0.0,34.0,1.1,15.0,34.0,31.61,20.94
2016,10,14,14,15,0.0,60.0,1.1,15.0,60.0,55.83,41.42
2016,10,14,14,30,0.0,86.0,1.1,15.0,86.0,80.1,61.76
2016,10,14,14,45,0.0,56.5,1.1,15.0,56.5,52.54,38.82
2016,10,14,15,0,0.0,27.0,1.1,15.0,27.0,25.07,15.71
2016,10,14,15,15,0.0,57.5,1.05,14.5,57.5,53.46,39.97
2016,10,14,15,30,0.0,88.0,1.0,14.0,88.0,83.67,65.68
2016,10,14,15,45,0.0,76.0,1.0,14.0,76.0,71.92,55.83
2016,10,14,16,0,0.0,64.0,1.0,14.0,64.0,60.17,45.91
2016,10,14,16,15,0.0,51.5,0.95,13.5,51.5,47.88,35.45
2016,10,14,16,30,0.0,39.0,0.9,13.0,39.0,36.23,25.35
2016,10,14,16,45,0.0,28.0,0.85,12.5,28.0,25.99,16.32
2016,10,14,17,0,0.0,17.0,0.8,12.0,17.0,15.76,7.04
2016,10,14,17,15,0.0,8.5,0.8,11.5,8.5,7.87,0.0
2016,10,14,17,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,14,17,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,10,15,6,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,10,15,6,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,10,15,6,45,177.0,16.5,2.85,10.5,36.0,12.82,0.0
2016,10,15,7,0,354.0,33.0,2.9,11.0,72.0,26.27,16.88
2016,10,15,7,15,446.5,41.0,2.95,11.0,116.0,31.28,22.19
2016,10,15,7,30,539.0,49.0,3.0,11.0,160.0,49.29,28.14
2016,10,15,7,45,269.5,30.0,3.15,11.5,85.5,46.06,23.34
2016,10,15,8,0,0.0,11.0,3.3,12.0,11.0,10.19,3.18
2016,10,15,8,15,0.0,13.5,3.45,12.0,13.5,12.51,5.19
2016,10,15,8,30,0.0,16.0,3.6,12.0,16.0,14.84,7.18
2016,10,15,8,45,0.0,16.5,3.8,12.5,16.5,15.3,7.53
2016,10,15,9,0,0.0,17.0,4.0,13.0,17.0,15.77,7.87
2016,10,15,9,15,0.0,53.0,4.15,13.0,53.0,49.28,36.38
2016,10,15,9,30,0.0,89.0,4.3,13.0,89.0,82.91,64.63
2016,10,15,9,45,0.0,50.0,4.5,13.5,50.0,46.51,33.74
2016,10,15,10,0,0.0,11.0,4.7,14.0,11.0,10.22,2.99
2016,10,15,10,15,0.0,40.0,4.75,14.0,40.0,37.21,25.73
2016,10,15,10,30,0.0,69.0,4.8,14.0,69.0,64.27,48.34
2016,10,15,10,45,0.0,91.5,4.9,14.0,91.5,85.31,65.77
2016,10,15,11,0,0.0,114.0,5.0,14.0,114.0,106.65,83.35
2016,10,15,11,15,0.0,102.5,5.05,14.0,102.5,95.73,74.25
2016,10,15,11,30,0.0,91.0,5.1,14.0,91.0,84.86,65.22
2016,10,15,11,45,0.0,91.0,5.15,14.0,91.0,84.86,65.21
2016,10,15,12,0,0.0,91.0,5.2,14.0,91.0,84.86,65.2
2016,10,15,12,15,0.0,53.0,5.25,14.0,53.0,49.36,35.69
2016,10,15,12,30,0.0,15.0,5.3,14.0,15.0,13.95,6.07
2016,10,15,12,45,0.0,17.0,5.35,14.5,17.0,15.81,7.62
2016,10,15,13,0,0.0,19.0,5.4,15.0,19.0,17.67,9.16
2016,10,15,13,15,0.0,26.5,5.4,15.0,26.5,24.64,15.03
2016,10,15,13,30,0.0,34.0,5.4,15.0,34.0,31.62,20.9
2016,10,15,13,45,0.0,35.0,5.45,15.0,35.0,32.55,21.72
2016,10,15,14,0,0.0,36.0,5.5,15.0,36.0,33.47,22.54
2016,10,15,14,15,0.0,23.0,5.3,14.5,23.0,21.37,12.43
2016,10,15,14,30,0.0,10.0,5.1,14.0,10.0,9.28,2.24
2016,10,15,14,45,0.0,27.0,4.95,14.0,27.0,25.07,15.71
2016,10,15,15,0,0.0,44.0,4.8,14.0,44.0,40.88,29.22
2016,10,15,15,15,0.0,50.5,4.5,14.0,50.5,46.93,34.46
2016,10,15,15,30,0.0,57.0,4.2,14.0,57.0,52.99,39.71
2016,10,15,15,45,0.0,49.0,3.95,14.0,49.0,45.53,33.41
2016,10,15,16,0,0.0,41.0,3.7,14.0,41.0,38.07,27.05
2016,10,15,16,15,0.0,33.0,3.5,13.5,33.0,30.62,20.65
2016,10,15,16,30,0.0,25.0,3.3,13.0,25.0,23.18,14.16
2016,10,15,16,45,0.0,17.5,3.15,13.0,17.5,16.22,7.98
2016,10,15,17,0,0.0,10.0,3.0,13.0,10.0,9.26,1.65
2016,10,15,17,15,0.0,5.0,2.8,13.0,5.0,4.62,0.0
2016,10,15,17,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,15,17,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,16,6,45,0.0,11.0,1.6,10.5,11.0,10.19,0.0
2016,10,16,7,0,0.0,22.0,1.6,11.0,22.0,20.42,11.78
2016,10,16,7,15,0.0,35.5,1.65,11.0,35.5,32.98,23.68
2016,10,16,7,30,0.0,49.0,1.7,11.0,49.0,45.15,33.24
2016,10,16,7,45,0.0,63.5,1.75,11.5,63.5,58.33,44.72
2016,10,16,8,0,0.0,78.0,1.8,12.0,78.0,71.65,56.12
2016,10,16,8,15,0.0,92.0,1.85,12.0,92.0,84.65,67.15
2016,10,16,8,30,0.0,106.0,1.9,12.0,106.0,97.75,78.11
2016,10,16,8,45,2.0,128.0,1.95,12.5,129.0,118.82,95.41
2016,10,16,9,0,4.0,150.0,2.0,13.0,152.0,140.37,112.86
2016,10,16,9,15,8.0,165.0,2.05,13.5,169.0,156.77,125.85
2016,10,16,9,30,12.0,180.0,2.1,14.0,186.0,173.69,139.19
2016,10,16,9,45,6.0,160.5,2.15,14.5,163.5,153.26,121.96
2016,10,16,10,0,0.0,141.0,2.2,15.0,141.0,131.93,104.06
2016,10,16,10,15,7.0,177.5,2.25,15.0,181.5,171.25,136.04
2016,10,16,10,30,14.0,214.0,2.3,15.0,222.0,211.76,168.53
2016,10,16,10,45,23.0,237.0,2.35,15.0,251.5,241.59,192.27
2016,10,16,11,0,32.0,260.0,2.4,15.0,281.0,280.08,222.72
2016,10,16,11,15,16.0,202.5,2.4,15.0,213.0,204.76,162.38
2016,10,16,11,30,0.0,145.0,2.4,15.0,145.0,136.6,107.06
2016,10,16,11,45,3.5,170.5,2.45,15.0,173.0,164.51,129.89
2016,10,16,12,0,7.0,196.0,2.5,15.0,201.0,193.07,152.93
2016,10,16,12,15,3.5,175.5,2.6,15.0,178.0,170.1,134.33
2016,10,16,12,30,0.0,155.0,2.7,15.0,155.0,147.03,115.65
2016,10,16,12,45,10.0,196.5,2.8,15.0,203.0,197.77,157.18
2016,10,16,13,0,20.0,238.0,2.9,15.0,251.0,250.3,199.59
2016,10,16,13,15,10.0,162.0,3.05,15.0,168.5,163.7,129.86
2016,10,16,13,30,0.0,86.0,3.2,15.0,86.0,80.15,61.26
2016,10,16,13,45,0.0,82.0,3.35,15.0,82.0,76.39,58.33
2016,10,16,14,0,0.0,78.0,3.5,15.0,78.0,72.64,55.33
2016,10,16,14,15,0.0,49.0,3.6,14.5,49.0,45.57,32.86
2016,10,16,14,30,0.0,20.0,3.7,14.0,20.0,18.57,10.15
2016,10,16,14,45,0.0,19.0,3.8,14.0,19.0,17.64,9.39
2016,10,16,15,0,0.0,18.0,3.9,14.0,18.0,16.7,8.63
2016,10,16,15,15,0.0,24.5,3.9,14.0,24.5,22.73,13.83
2016,10,16,15,30,0.0,31.0,3.9,14.0,31.0,28.77,19.05
2016,10,16,15,45,0.0,26.5,3.95,14.0,26.5,24.58,15.49
2016,10,16,16,0,0.0,22.0,4.0,14.0,22.0,20.4,11.89
2016,10,16,16,15,0.0,17.5,3.95,13.5,17.5,16.21,8.28
2016,10,16,16,30,0.0,13.0,3.9,13.0,13.0,12.04,4.63
2016,10,16,16,45,0.0,9.0,3.9,13.0,9.0,8.33,1.33
2016,10,16,17,0,0.0,5.0,3.9,13.0,5.0,4.62,0.0
2016,10,16,17,15,0.0,2.5,3.85,13.0,2.5,2.38,0.0
2016,10,16,17,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,16,17,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,10,16,18,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,17,6,45,153.0,17.5,1.45,10.5,33.5,13.97,0.0
2016,10,17,7,0,306.0,35.0,1.5,11.0,67.0,28.61,18.59
2016,10,17,7,15,406.5,44.5,1.45,11.0,111.0,34.85,25.29
2016,10,17,7,30,507.0,54.0,1.4,11.0,155.0,51.84,31.69
2016,10,17,7,45,578.0,59.0,1.4,11.5,203.0,95.26,53.45
2016,10,17,8,0,649.0,64.0,1.4,12.0,251.0,147.01,90.77
2016,10,17,8,15,688.5,68.5,1.4,12.5,297.0,199.95,135.46
2016,10,17,8,30,728.0,73.0,1.4,13.0,343.0,258.64,186.95
2016,10,17,8,45,759.5,75.0,1.4,13.5,386.5,313.85,236.04
2016,10,17,9,0,791.0,77.0,1.4,14.0,430.0,371.36,286.16
2016,10,17,9,15,810.0,79.5,1.4,14.0,468.5,426.05,333.47
2016,10,17,9,30,829.0,82.0,1.4,14.0,507.0,481.06,379.63
2016,10,17,9,45,518.0,170.0,1.45,14.5,441.0,444.88,353.15
2016,10,17,10,0,207.0,258.0,1.5,15.0,375.0,371.18,294.63
2016,10,17,10,15,538.5,174.5,1.5,15.0,499.0,515.14,409.82
2016,10,17,10,30,870.0,91.0,1.5,15.0,623.0,671.79,529.81
2016,10,17,10,45,874.0,93.0,1.55,15.0,641.0,710.93,557.78
2016,10,17,11,0,878.0,95.0,1.6,15.0,659.0,747.57,583.46
2016,10,17,11,15,881.5,95.5,1.65,15.0,670.0,779.56,605.75
2016,10,17,11,30,885.0,96.0,1.7,15.0,681.0,808.67,626.04
2016,10,17,11,45,883.0,97.5,1.75,15.5,683.5,831.39,640.72
2016,10,17,12,0,881.0,99.0,1.8,16.0,686.0,850.76,653.16
2016,10,17,12,15,879.0,98.5,1.8,16.0,681.0,864.49,662.52
2016,10,17,12,30,877.0,98.0,1.8,16.0,676.0,874.73,669.66
2016,10,17,12,45,875.0,96.0,1.8,16.0,664.0,879.75,673.4
2016,10,17,13,0,873.0,94.0,1.8,16.0,652.0,881.22,674.92
2016,10,17,13,15,866.0,93.0,1.8,15.5,632.0,875.92,673.24
2016,10,17,13,30,859.0,92.0,1.8,15.0,612.0,874.48,674.45
2016,10,17,13,45,557.0,169.5,1.85,15.0,501.0,695.63,548.39
2016,10,17,14,0,255.0,247.0,1.9,15.0,390.0,509.47,405.33
2016,10,17,14,15,530.5,166.0,1.9,15.0,440.5,658.11,525.88
2016,10,17,14,30,806.0,85.0,1.9,15.0,491.0,782.4,617.79
2016,10,17,14,45,786.0,82.5,1.9,15.0,452.0,746.06,591.77
2016,10,17,15,0,766.0,80.0,1.9,15.0,413.0,707.68,565.54
2016,10,17,15,15,737.5,76.0,1.85,14.5,370.0,659.42,532.13
2016,10,17,15,30,709.0,72.0,1.8,14.0,327.0,614.24,500.26
2016,10,17,15,45,671.5,66.5,1.8,14.0,281.0,556.99,456.66
2016,10,17,16,0,634.0,61.0,1.8,14.0,235.0,500.45,411.46
2016,10,17,16,15,570.0,55.0,1.7,13.5,188.5,428.73,352.52
2016,10,17,16,30,506.0,49.0,1.6,13.0,142.0,360.89,294.38
2016,10,17,16,45,402.5,39.5,1.55,12.5,99.0,273.82,218.56
2016,10,17,17,0,299.0,30.0,1.5,12.0,56.0,195.51,139.11
2016,10,17,17,15,149.5,15.0,1.5,11.5,28.0,73.93,0.0
2016,10,17,17,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,17,17,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,18,6,45,181.0,15.5,1.85,9.5,33.5,12.23,0.0
2016,10,18,7,0,362.0,31.0,1.9,10.0,67.0,24.93,15.36
2016,10,18,7,15,462.0,39.5,1.95,10.5,112.0,30.49,21.42
2016,10,18,7,30,562.0,48.0,2.0,11.0,157.0,46.86,27.16
2016,10,18,7,45,621.0,53.5,2.05,11.5,204.5,92.99,50.03
2016,10,18,8,0,680.0,59.0,2.1,12.0,252.0,148.2,90.51
2016,10,18,8,15,719.0,63.0,2.1,12.0,299.0,201.9,136.31
2016,10,18,8,30,758.0,67.0,2.1,12.0,346.0,259.43,187.78
2016,10,18,8,45,787.5,69.5,2.1,12.5,389.5,316.01,238.84
2016,10,18,9,0,817.0,72.0,2.1,13.0,433.0,374.64,290.73
2016,10,18,9,15,836.0,74.0,2.1,13.5,472.0,430.03,338.86
2016,10,18,9,30,855.0,76.0,2.1,14.0,511.0,485.69,385.61
2016,10,18,9,45,878.5,74.5,2.1,14.5,546.0,539.42,429.39
2016,10,18,10,0,902.0,73.0,2.1,15.0,581.0,593.2,471.81
2016,10,18,10,15,911.5,74.0,2.05,15.0,607.5,640.65,508.8
2016,10,18,10,30,921.0,75.0,2.0,15.0,634.0,686.26,543.43
2016,10,18,10,45,931.0,74.0,2.0,15.5,653.5,727.99,572.6
2016,10,18,11,0,941.0,73.0,2.0,16.0,673.0,767.41,598.81
2016,10,18,11,15,944.5,73.5,2.0,16.0,684.5,801.03,621.79
2016,10,18,11,30,948.0,74.0,2.0,16.0,696.0,831.56,642.55
2016,10,18,11,45,950.0,73.5,2.05,16.5,699.5,856.51,658.66
2016,10,18,12,0,952.0,73.0,2.1,17.0,703.0,878.0,672.44
2016,10,18,12,15,951.0,73.0,2.15,17.0,698.5,893.97,683.79
2016,10,18,12,30,950.0,73.0,2.2,17.0,694.0,906.22,692.79
2016,10,18,12,45,942.5,74.0,2.3,17.0,681.0,910.26,696.83
2016,10,18,13,0,935.0,75.0,2.4,17.0,668.0,910.49,698.47
2016,10,18,13,15,928.0,74.5,2.5,17.0,647.5,905.6,696.75
2016,10,18,13,30,921.0,74.0,2.6,17.0,627.0,897.03,692.61
2016,10,18,13,45,908.5,73.5,2.75,17.0,598.5,880.12,683.13
2016,10,18,14,0,896.0,73.0,2.9,17.0,570.0,859.85,671.29
2016,10,18,14,15,882.5,71.5,2.95,17.0,536.5,834.35,654.97
2016,10,18,14,30,869.0,70.0,3.0,17.0,503.0,805.92,636.49
2016,10,18,14,45,847.5,68.5,3.1,17.0,462.5,768.43,611.48
2016,10,18,15,0,826.0,67.0,3.2,17.0,422.0,735.44,589.43
2016,10,18,15,15,799.5,64.0,3.25,16.5,378.0,688.29,557.06
2016,10,18,15,30,773.0,61.0,3.3,16.0,334.0,639.98,522.94
2016,10,18,15,45,734.0,57.0,3.35,16.0,287.0,581.25,478.47
2016,10,18,16,0,695.0,53.0,3.4,16.0,240.0,523.05,431.26
2016,10,18,16,15,633.5,47.5,3.45,15.0,192.0,450.77,372.14
2016,10,18,16,30,572.0,42.0,3.5,14.0,144.0,381.83,312.86
2016,10,18,16,45,465.0,34.0,3.55,13.5,99.5,297.34,237.43
2016,10,18,17,0,358.0,26.0,3.6,13.0,55.0,215.46,148.27
2016,10,18,17,15,179.0,13.0,3.6,12.5,27.5,83.27,0.0
2016,10,18,17,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,19,6,45,207.5,13.5,1.35,9.5,33.0,10.51,0.0
2016,10,19,7,0,415.0,27.0,1.4,10.0,66.0,23.32,13.8
2016,10,19,7,15,509.0,34.0,1.4,10.5,111.0,28.13,19.3
2016,10,19,7,30,603.0,41.0,1.4,11.0,156.0,43.31,24.21
2016,10,19,7,45,658.5,45.5,1.45,12.0,203.5,90.17,46.28
2016,10,19,8,0,714.0,50.0,1.5,13.0,251.0,143.39,84.53
2016,10,19,8,15,749.5,53.5,1.4,13.5,297.0,197.75,130.48
2016,10,19,8,30,785.0,57.0,1.3,14.0,343.0,255.44,181.45
2016,10,19,8,45,808.5,60.0,1.2,14.5,385.5,311.91,231.87
2016,10,19,9,0,832.0,63.0,1.1,15.0,428.0,370.66,282.9
2016,10,19,9,15,849.0,65.0,1.05,15.5,466.0,425.31,329.31
2016,10,19,9,30,866.0,67.0,1.0,16.0,504.0,479.94,373.93
2016,10,19,9,45,876.0,69.5,1.0,17.0,535.5,531.16,413.81
2016,10,19,10,0,886.0,72.0,1.0,18.0,567.0,581.15,451.16
2016,10,19,10,15,894.5,73.5,0.95,18.0,593.0,627.71,485.96
2016,10,19,10,30,903.0,75.0,0.9,18.0,619.0,672.41,518.35
2016,10,19,10,45,909.0,75.5,0.9,18.5,637.5,712.24,545.18
2016,10,19,11,0,915.0,76.0,0.9,19.0,656.0,749.57,568.87
2016,10,19,11,15,918.0,76.5,0.9,19.0,666.5,781.96,590.05
2016,10,19,11,30,921.0,77.0,0.9,19.0,677.0,811.32,609.14
2016,10,19,11,45,923.5,76.0,0.95,19.5,680.5,835.42,624.29
2016,10,19,12,0,926.0,75.0,1.0,20.0,684.0,856.17,637.29
2016,10,19,12,15,924.5,75.0,1.1,20.0,679.5,871.26,648.64
2016,10,19,12,30,923.0,75.0,1.2,20.0,675.0,882.72,657.78
2016,10,19,12,45,916.0,76.0,1.3,20.0,662.0,886.95,662.29
2016,10,19,13,0,909.0,77.0,1.4,20.0,649.0,887.48,664.54
2016,10,19,13,15,902.5,76.0,1.5,20.0,628.5,882.42,663.18
2016,10,19,13,30,896.0,75.0,1.6,20.0,608.0,873.75,659.52
2016,10,19,13,45,885.0,74.0,1.75,20.0,581.0,857.72,651.46
2016,10,19,14,0,874.0,73.0,1.9,20.0,554.0,838.39,641.08
2016,10,19,14,15,860.0,71.0,1.95,20.0,520.5,812.2,624.87
2016,10,19,14,30,846.0,69.0,2.0,20.0,487.0,783.19,606.6
2016,10,19,14,45,826.0,67.0,2.15,20.0,447.5,753.55,588.42
2016,10,19,15,0,806.0,65.0,2.3,20.0,408.0,714.95,563.28
2016,10,19,15,15,778.5,62.0,2.35,19.5,365.0,667.74,531.62
2016,10,19,15,30,751.0,59.0,2.4,19.0,322.0,619.54,498.26
2016,10,19,15,45,711.5,55.0,2.45,18.5,275.5,561.43,455.79
2016,10,19,16,0,672.0,51.0,2.5,18.0,229.0,503.99,410.7
2016,10,19,16,15,610.5,45.5,2.55,17.0,182.5,432.97,353.28
2016,10,19,16,30,549.0,40.0,2.6,16.0,136.0,365.4,295.8
2016,10,19,16,45,444.0,32.0,2.65,15.5,93.0,283.23,222.94
2016,10,19,17,0,339.0,24.0,2.7,15.0,50.0,202.16,130.78
2016,10,19,17,15,169.5,12.0,2.75,14.5,25.0,78.07,0.0
2016,10,19,17,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,20,6,45,206.5,13.0,0.7,12.5,32.0,10.15,0.0
2016,10,20,7,0,413.0,26.0,0.7,13.0,64.0,22.46,12.66
2016,10,20,7,15,509.0,33.0,0.7,13.5,108.5,27.31,18.3
2016,10,20,7,30,605.0,40.0,0.7,14.0,153.0,41.58,23.07
2016,10,20,7,45,663.5,44.5,0.7,14.5,201.0,88.66,44.56
