Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,30,11,15,37.5,204.0,4.0,13.0,226.0,229.6,185.67
2016,10,30,11,30,0.0,147.0,4.0,13.0,147.0,139.04,110.58
2016,10,30,11,45,6.0,178.0,4.0,13.5,181.5,174.69,139.91
2016,10,30,12,0,12.0,209.0,4.0,14.0,216.0,211.47,169.69
2016,10,30,12,15,11.5,207.5,4.0,14.0,214.5,210.3,168.7
2016,10,30,12,30,11.0,206.0,4.0,14.0,213.0,209.13,167.82
2016,10,30,12,45,5.5,122.0,4.05,14.0,125.5,119.67,94.59
2016,10,30,13,0,0.0,38.0,4.1,14.0,38.0,35.33,24.18
2016,10,30,13,15,0.0,36.5,4.0,14.0,36.5,33.93,23.06
2016,10,30,13,30,0.0,35.0,3.9,14.0,35.0,32.53,21.92
2016,10,30,13,45,80.5,129.0,3.85,14.0,169.5,207.08,170.45
2016,10,30,14,0,161.0,223.0,3.8,14.0,304.0,385.62,316.31
2016,10,30,14,15,104.5,201.5,3.65,13.5,252.5,302.09,248.18
2016,10,30,14,30,48.0,180.0,3.5,13.0,201.0,232.68,190.86
2016,10,30,14,45,24.0,96.5,3.4,13.0,107.0,115.83,93.67
2016,10,30,15,0,0.0,13.0,3.3,13.0,13.0,12.05,4.73
2016,10,30,15,15,0.0,11.5,3.25,13.0,11.5,10.66,3.55
2016,10,30,15,30,0.0,10.0,3.2,13.0,10.0,9.26,2.35
2016,10,30,15,45,0.0,8.5,3.15,13.0,8.5,7.87,1.14
2016,10,30,16,0,0.0,7.0,3.1,13.0,7.0,6.48,0.0
2016,10,30,16,15,0.0,5.0,3.05,12.5,5.0,4.62,0.0
2016,10,30,16,30,0.0,3.0,3.0,12.0,3.0,2.77,0.0
2016,10,30,16,45,0.0,1.5,2.95,12.0,1.5,1.39,0.0
2016,10,30,17,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,30,17,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,10,30,17,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,31,6,45,0.0,4.0,1.65,10.0,4.0,3.81,0.0
2016,10,31,7,0,0.0,8.0,1.7,10.0,8.0,7.41,0.0
2016,10,31,7,15,0.0,18.5,1.8,10.0,18.5,17.16,8.85
2016,10,31,7,30,0.0,29.0,1.9,10.0,29.0,26.92,18.3
2016,10,31,7,45,0.0,41.0,2.05,10.5,41.0,38.1,27.17
2016,10,31,8,0,0.0,53.0,2.2,11.0,53.0,49.15,36.87
2016,10,31,8,15,0.0,65.5,2.3,11.0,65.5,60.67,46.9
2016,10,31,8,30,0.0,78.0,2.4,11.0,78.0,72.28,56.88
2016,10,31,8,45,0.0,89.5,2.55,11.5,89.5,83.06,65.89
2016,10,31,9,0,0.0,101.0,2.7,12.0,101.0,93.91,74.83
2016,10,31,9,15,0.0,103.0,2.75,12.0,103.0,95.95,76.38
2016,10,31,9,30,0.0,105.0,2.8,12.0,105.0,97.94,77.88
2016,10,31,9,45,0.0,127.5,2.9,12.0,127.5,119.33,95.66
2016,10,31,10,0,0.0,150.0,3.0,12.0,150.0,141.0,113.51
2016,10,31,10,15,0.0,141.0,3.05,12.0,141.0,132.54,106.25
2016,10,31,10,30,0.0,132.0,3.1,12.0,132.0,124.0,99.0
2016,10,31,10,45,4.5,162.0,3.2,12.5,165.0,156.21,125.47
2016,10,31,11,0,9.0,192.0,3.3,13.0,198.0,189.35,152.33
2016,10,31,11,15,14.0,207.0,3.4,13.0,216.0,208.64,168.04
2016,10,31,11,30,19.0,222.0,3.5,13.0,234.0,228.48,184.21
2016,10,31,11,45,74.5,252.0,3.6,13.0,297.0,313.91,254.58
2016,10,31,12,0,130.0,282.0,3.7,13.0,360.0,405.15,328.14
2016,10,31,12,15,74.0,250.0,3.75,13.0,294.5,317.18,256.96
2016,10,31,12,30,18.0,218.0,3.8,13.0,229.0,227.57,183.45
2016,10,31,12,45,9.0,146.0,3.9,13.0,151.5,146.57,117.31
2016,10,31,13,0,0.0,74.0,4.0,13.0,74.0,68.91,52.55
2016,10,31,13,15,25.5,151.0,4.05,13.0,164.5,173.98,141.13
2016,10,31,13,30,51.0,228.0,4.1,13.0,255.0,284.56,232.15
2016,10,31,13,45,32.0,202.0,4.15,13.0,218.5,240.04,195.5
2016,10,31,14,0,13.0,176.0,4.2,13.0,182.0,184.94,150.06
2016,10,31,14,15,6.5,106.5,4.2,12.5,109.5,106.28,84.9
2016,10,31,14,30,0.0,37.0,4.2,12.0,37.0,34.36,23.89
2016,10,31,14,45,0.0,53.0,4.2,12.0,53.0,49.26,36.76
2016,10,31,15,0,0.0,69.0,4.2,12.0,69.0,64.2,49.63
2016,10,31,15,15,0.0,60.5,4.1,12.0,60.5,56.26,42.9
2016,10,31,15,30,0.0,52.0,4.0,12.0,52.0,48.33,36.12
2016,10,31,15,45,0.0,42.5,3.9,12.0,42.5,39.47,28.45
2016,10,31,16,0,0.0,33.0,3.8,12.0,33.0,30.63,20.7
2016,10,31,16,15,0.0,24.5,3.7,12.0,24.5,22.72,13.7
2016,10,31,16,30,0.0,16.0,3.6,12.0,16.0,14.83,6.66
2016,10,31,16,45,0.0,9.5,3.5,12.0,9.5,8.8,0.34
2016,10,31,17,0,0.0,3.0,3.4,12.0,3.0,2.86,0.0
2016,10,31,17,15,0.0,1.5,3.2,12.0,1.5,0.0,0.0
2016,10,31,17,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,1,6,45,89.0,10.0,1.95,9.0,14.5,9.53,0.0
2016,11,1,7,0,178.0,20.0,1.9,9.0,29.0,16.66,0.0
2016,11,1,7,15,312.5,31.0,1.85,9.5,67.5,25.06,15.31
2016,11,1,7,30,447.0,42.0,1.8,10.0,106.0,33.07,23.68
2016,11,1,7,45,528.0,49.0,1.8,10.5,151.0,69.81,37.4
2016,11,1,8,0,609.0,56.0,1.8,11.0,196.0,118.9,69.51
2016,11,1,8,15,657.5,60.5,1.8,11.0,240.5,169.09,110.24
2016,11,1,8,30,706.0,65.0,1.8,11.0,285.0,225.71,159.77
2016,11,1,8,45,743.0,67.5,1.85,11.5,328.0,279.81,208.51
2016,11,1,9,0,780.0,70.0,1.9,12.0,371.0,336.79,259.4
2016,11,1,9,15,802.0,73.0,1.8,12.0,408.5,390.93,307.54
2016,11,1,9,30,824.0,76.0,1.7,12.0,446.0,445.71,354.78
2016,11,1,9,45,555.0,144.5,1.65,12.5,401.5,421.72,338.66
2016,11,1,10,0,286.0,213.0,1.6,13.0,357.0,369.27,297.29
2016,11,1,10,15,237.5,230.5,1.55,13.0,354.0,368.3,296.87
2016,11,1,10,30,189.0,248.0,1.5,13.0,351.0,368.11,296.17
2016,11,1,10,45,213.0,254.5,1.45,13.5,374.5,399.87,320.68
2016,11,1,11,0,237.0,261.0,1.4,14.0,398.0,432.76,345.51
2016,11,1,11,15,567.5,173.0,1.3,14.0,507.5,604.08,480.24
2016,11,1,11,30,898.0,85.0,1.2,14.0,617.0,770.04,600.81
2016,11,1,11,45,559.5,180.5,1.2,14.5,513.0,640.06,502.0
2016,11,1,12,0,221.0,276.0,1.2,15.0,409.0,470.07,369.88
2016,11,1,12,15,558.0,180.0,1.15,15.0,510.5,663.45,521.57
2016,11,1,12,30,895.0,84.0,1.1,15.0,612.0,835.12,641.94
2016,11,1,12,45,893.0,82.5,1.1,15.0,599.5,840.31,643.64
2016,11,1,13,0,891.0,81.0,1.1,15.0,587.0,841.96,645.28
2016,11,1,13,15,882.5,80.0,1.1,15.0,566.5,835.31,641.42
2016,11,1,13,30,874.0,79.0,1.1,15.0,546.0,825.21,635.44
2016,11,1,13,45,859.0,78.5,1.1,15.0,518.5,813.94,628.78
2016,11,1,14,0,844.0,78.0,1.1,15.0,491.0,792.74,615.31
2016,11,1,14,15,826.5,75.5,1.15,14.5,457.5,764.18,598.45
2016,11,1,14,30,809.0,73.0,1.2,14.0,424.0,733.02,579.48
2016,11,1,14,45,781.0,71.0,1.3,14.0,385.0,692.22,552.51
2016,11,1,15,0,753.0,69.0,1.4,14.0,346.0,649.83,523.63
2016,11,1,15,15,717.5,65.5,1.5,13.5,303.0,599.18,488.39
2016,11,1,15,30,682.0,62.0,1.6,13.0,260.0,552.55,453.78
2016,11,1,15,45,630.5,56.0,1.7,13.0,215.5,488.97,402.91
2016,11,1,16,0,579.0,50.0,1.8,13.0,171.0,427.33,351.34
2016,11,1,16,15,492.0,42.5,1.85,12.5,127.5,346.93,282.77
2016,11,1,16,30,405.0,35.0,1.9,12.0,84.0,272.8,215.81
2016,11,1,16,45,255.5,23.5,1.95,12.0,49.5,167.04,99.78
2016,11,1,17,0,106.0,12.0,2.0,12.0,15.0,54.76,0.0
2016,11,1,17,15,53.0,6.0,1.95,11.5,7.5,0.0,0.0
2016,11,1,17,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,2,6,45,111.5,8.5,1.7,8.0,14.0,8.1,0.0
2016,11,2,7,0,223.0,17.0,1.7,8.0,28.0,13.86,0.0
2016,11,2,7,15,354.5,27.0,1.75,8.5,66.5,21.43,12.11
2016,11,2,7,30,486.0,37.0,1.8,9.0,105.0,28.67,19.83
2016,11,2,7,45,559.5,44.0,1.9,9.5,149.5,65.92,33.6
2016,11,2,8,0,633.0,51.0,2.0,10.0,194.0,117.8,67.88
2016,11,2,8,15,679.5,55.5,2.0,10.5,238.5,168.5,108.94
2016,11,2,8,30,726.0,60.0,2.0,11.0,283.0,223.86,157.41
2016,11,2,8,45,716.0,66.0,2.0,11.5,312.0,269.08,200.44
2016,11,2,9,0,706.0,72.0,2.0,12.0,341.0,312.15,241.02
2016,11,2,9,15,671.5,89.5,2.0,12.5,365.5,354.23,279.73
2016,11,2,9,30,637.0,107.0,2.0,13.0,390.0,392.7,313.77
2016,11,2,9,45,756.0,89.0,2.05,13.5,448.5,465.26,373.07
2016,11,2,10,0,875.0,71.0,2.1,14.0,507.0,544.4,436.36
2016,11,2,10,15,885.0,72.5,2.05,14.0,532.0,590.18,473.0
2016,11,2,10,30,895.0,74.0,2.0,14.0,557.0,634.29,507.54
2016,11,2,10,45,900.0,75.0,1.95,14.5,575.0,672.67,535.97
2016,11,2,11,0,905.0,76.0,1.9,15.0,593.0,708.56,561.18
2016,11,2,11,15,908.5,76.5,1.85,15.0,603.5,740.16,582.91
2016,11,2,11,30,912.0,77.0,1.8,15.0,614.0,768.84,602.43
2016,11,2,11,45,910.5,78.0,1.75,15.0,616.0,791.21,617.4
2016,11,2,12,0,909.0,79.0,1.7,15.0,618.0,810.22,630.05
2016,11,2,12,15,907.5,78.5,1.6,15.0,613.0,824.05,638.59
2016,11,2,12,30,906.0,78.0,1.5,15.0,608.0,834.37,644.75
2016,11,2,12,45,903.0,77.0,1.45,15.5,595.5,839.34,646.7
2016,11,2,13,0,900.0,76.0,1.4,16.0,583.0,840.75,646.37
2016,11,2,13,15,892.5,75.0,1.3,15.5,563.0,834.89,642.95
2016,11,2,13,30,885.0,74.0,1.2,15.0,543.0,825.57,637.3
2016,11,2,13,45,872.0,73.0,1.15,15.0,516.0,808.39,625.82
2016,11,2,14,0,859.0,72.0,1.1,15.0,489.0,788.1,612.32
2016,11,2,14,15,843.0,70.0,1.05,15.0,456.0,767.93,598.95
2016,11,2,14,30,827.0,68.0,1.0,15.0,423.0,738.31,578.83
2016,11,2,14,45,802.0,65.5,0.95,15.0,384.0,698.88,551.55
2016,11,2,15,0,777.0,63.0,0.9,15.0,345.0,657.7,522.64
2016,11,2,15,15,743.0,59.5,0.85,14.5,302.5,607.62,487.38
2016,11,2,15,30,709.0,56.0,0.8,14.0,260.0,557.04,450.02
2016,11,2,15,45,656.0,51.5,0.8,14.0,215.0,493.28,399.75
2016,11,2,16,0,603.0,47.0,0.8,14.0,170.0,431.16,348.64
2016,11,2,16,15,519.0,39.5,0.9,13.0,126.0,356.72,286.89
2016,11,2,16,30,435.0,32.0,1.0,12.0,82.0,283.51,221.64
2016,11,2,16,45,283.0,21.0,1.1,11.5,47.5,175.02,95.64
2016,11,2,17,0,131.0,10.0,1.2,11.0,13.0,62.8,0.0
2016,11,2,17,15,65.5,5.0,1.2,10.5,6.5,0.0,0.0
2016,11,2,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,3,6,45,0.0,12.5,1.4,9.0,12.5,11.91,0.0
2016,11,3,7,0,0.0,25.0,1.4,9.0,25.0,23.83,0.0
2016,11,3,7,15,237.5,30.5,1.4,9.5,62.5,23.93,13.77
2016,11,3,7,30,475.0,36.0,1.4,10.0,100.0,27.92,19.03
2016,11,3,7,45,548.5,42.5,1.45,10.5,143.5,62.93,31.64
2016,11,3,8,0,622.0,49.0,1.5,11.0,187.0,113.4,64.42
2016,11,3,8,15,669.0,53.5,1.4,11.5,231.5,163.39,104.44
2016,11,3,8,30,716.0,58.0,1.3,12.0,276.0,218.09,151.81
2016,11,3,8,45,747.5,61.5,1.25,12.5,317.0,271.83,200.02
2016,11,3,9,0,779.0,65.0,1.2,13.0,358.0,327.85,249.67
2016,11,3,9,15,733.5,79.0,1.1,13.0,377.0,366.75,286.06
2016,11,3,9,30,688.0,93.0,1.0,13.0,396.0,399.32,315.63
2016,11,3,9,45,670.5,106.0,0.95,13.5,419.0,439.36,348.74
2016,11,3,10,0,653.0,119.0,0.9,14.0,442.0,476.33,377.97
2016,11,3,10,15,765.5,97.5,0.75,14.5,494.0,547.99,432.1
2016,11,3,10,30,878.0,76.0,0.6,15.0,546.0,623.63,486.82
2016,11,3,10,45,724.5,124.0,0.5,15.5,521.0,613.68,475.91
2016,11,3,11,0,571.0,172.0,0.4,16.0,496.0,582.32,450.12
2016,11,3,11,15,737.0,125.0,0.35,16.0,550.5,675.05,518.71
2016,11,3,11,30,903.0,78.0,0.3,16.0,605.0,760.7,576.33
2016,11,3,11,45,903.5,78.0,0.25,16.5,607.5,783.23,588.12
2016,11,3,12,0,904.0,78.0,0.2,17.0,610.0,802.49,598.65
2016,11,3,12,15,902.5,78.0,0.25,17.0,605.5,816.8,608.77
2016,11,3,12,30,901.0,78.0,0.3,17.0,601.0,827.64,616.86
2016,11,3,12,45,895.5,77.5,0.35,17.0,588.0,831.13,620.32
2016,11,3,13,0,890.0,77.0,0.4,17.0,575.0,831.06,621.72
2016,11,3,13,15,882.5,76.0,0.45,17.0,555.0,825.25,619.49
2016,11,3,13,30,875.0,75.0,0.5,17.0,535.0,816.0,615.16
2016,11,3,13,45,716.5,108.5,0.55,17.5,473.0,733.06,559.57
2016,11,3,14,0,558.0,142.0,0.6,18.0,411.0,632.43,490.06
2016,11,3,14,15,526.0,138.0,0.6,18.0,377.5,595.75,465.42
2016,11,3,14,30,494.0,134.0,0.6,18.0,344.0,558.1,438.83
2016,11,3,14,45,456.0,126.5,0.65,18.0,306.5,511.17,405.33
2016,11,3,15,0,418.0,119.0,0.7,18.0,269.0,464.38,371.08
2016,11,3,15,15,395.5,107.5,0.65,17.5,235.5,423.99,341.01
2016,11,3,15,30,373.0,96.0,0.6,17.0,202.0,383.62,309.91
2016,11,3,15,45,342.5,82.0,0.6,16.5,166.5,335.45,271.76
2016,11,3,16,0,312.0,68.0,0.6,16.0,131.0,288.53,233.09
2016,11,3,16,15,267.5,52.5,0.65,15.5,96.5,233.65,186.53
2016,11,3,16,30,223.0,37.0,0.7,15.0,62.0,182.04,139.75
2016,11,3,16,45,111.5,18.5,0.75,15.0,31.0,89.49,40.37
2016,11,3,17,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,3,17,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,11,3,17,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,4,6,45,98.5,8.0,1.8,10.0,11.5,7.63,0.0
2016,11,4,7,0,197.0,16.0,1.8,10.0,23.0,15.25,0.0
2016,11,4,7,15,335.0,26.0,1.8,10.5,60.5,20.82,10.81
2016,11,4,7,30,473.0,36.0,1.8,11.0,98.0,28.1,19.03
2016,11,4,7,45,550.5,43.0,1.8,11.5,142.5,62.41,31.41
2016,11,4,8,0,628.0,50.0,1.8,12.0,187.0,113.76,64.31
2016,11,4,8,15,676.0,54.5,1.7,12.5,231.5,164.1,104.3
2016,11,4,8,30,724.0,59.0,1.6,13.0,276.0,219.27,151.88
2016,11,4,8,45,756.5,62.5,1.5,13.5,318.0,273.61,200.5
2016,11,4,9,0,789.0,66.0,1.4,14.0,360.0,330.33,250.64
2016,11,4,9,15,811.0,68.5,1.25,14.0,397.5,384.05,297.78
2016,11,4,9,30,833.0,71.0,1.1,14.0,435.0,438.36,343.8
2016,11,4,9,45,848.5,73.0,1.0,14.5,466.5,489.32,385.1
2016,11,4,10,0,864.0,75.0,0.9,15.0,498.0,539.65,424.19
2016,11,4,10,15,875.0,76.5,0.8,15.5,523.5,584.04,457.34
2016,11,4,10,30,886.0,78.0,0.7,16.0,549.0,628.26,488.95
2016,11,4,10,45,892.5,79.5,0.65,16.5,567.5,667.77,516.56
2016,11,4,11,0,899.0,81.0,0.6,17.0,586.0,704.93,541.54
2016,11,4,11,15,903.0,81.5,0.5,17.0,596.5,736.68,561.06
2016,11,4,11,30,907.0,82.0,0.4,17.0,607.0,765.56,578.36
2016,11,4,11,45,907.0,82.5,0.35,17.5,610.0,788.4,591.18
2016,11,4,12,0,907.0,83.0,0.3,18.0,613.0,807.95,601.82
2016,11,4,12,15,905.5,82.5,0.3,18.0,608.0,821.78,610.77
2016,11,4,12,30,904.0,82.0,0.3,18.0,603.0,832.12,617.62
2016,11,4,12,45,902.0,80.5,0.35,18.0,591.0,837.36,622.24
2016,11,4,13,0,900.0,79.0,0.4,18.0,579.0,839.05,624.77
2016,11,4,13,15,892.0,78.0,0.45,18.0,559.0,832.89,622.33
2016,11,4,13,30,884.0,77.0,0.5,18.0,539.0,823.27,617.8
2016,11,4,13,45,872.0,75.5,0.55,18.0,511.5,806.45,608.56
2016,11,4,14,0,860.0,74.0,0.6,18.0,484.0,793.19,601.8
2016,11,4,14,15,842.5,72.0,0.6,18.0,450.5,765.23,584.08
2016,11,4,14,30,825.0,70.0,0.6,18.0,417.0,734.62,564.54
2016,11,4,14,45,801.0,67.0,0.65,18.0,378.5,695.55,539.48
2016,11,4,15,0,777.0,64.0,0.7,18.0,340.0,654.67,512.52
2016,11,4,15,15,741.5,60.5,0.7,17.5,297.0,603.8,477.71
2016,11,4,15,30,706.0,57.0,0.7,17.0,254.0,552.48,440.39
2016,11,4,15,45,652.5,51.5,0.75,17.0,209.0,487.63,390.21
2016,11,4,16,0,599.0,46.0,0.8,17.0,164.0,424.54,339.02
2016,11,4,16,15,510.5,39.0,0.85,16.5,120.5,349.18,276.13
2016,11,4,16,30,422.0,32.0,0.9,16.0,77.0,275.14,209.29
2016,11,4,16,45,211.0,16.0,0.95,15.5,38.5,132.88,51.54
2016,11,4,17,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,4,17,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,11,4,17,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,5,6,45,0.0,10.5,0.8,11.0,10.5,0.0,0.0
2016,11,5,7,0,0.0,21.0,0.8,11.0,21.0,20.02,0.0
2016,11,5,7,15,222.0,28.5,0.75,11.0,56.5,22.42,11.58
2016,11,5,7,30,444.0,36.0,0.7,11.0,92.0,28.26,19.14
2016,11,5,7,45,518.0,43.0,0.7,11.5,135.0,59.8,30.57
2016,11,5,8,0,592.0,50.0,0.7,12.0,178.0,106.67,59.89
2016,11,5,8,15,640.0,55.0,0.7,12.0,221.0,155.58,98.52
2016,11,5,8,30,688.0,60.0,0.7,12.0,264.0,210.74,145.86
2016,11,5,8,45,500.5,100.0,0.75,12.0,259.5,234.6,176.16
2016,11,5,9,0,313.0,140.0,0.8,12.0,255.0,238.12,186.91
2016,11,5,9,15,366.5,146.5,0.7,12.5,294.5,286.41,226.59
2016,11,5,9,30,420.0,153.0,0.6,13.0,334.0,337.14,267.28
2016,11,5,9,45,494.0,147.0,0.55,13.5,375.5,389.65,308.78
2016,11,5,10,0,568.0,141.0,0.5,14.0,417.0,447.43,353.45
2016,11,5,10,15,470.0,176.0,0.5,14.0,412.0,454.47,358.8
2016,11,5,10,30,372.0,211.0,0.5,14.0,407.0,445.9,352.04
2016,11,5,10,45,308.0,231.0,0.5,14.5,397.0,442.08,348.14
2016,11,5,11,0,244.0,251.0,0.5,15.0,387.0,425.08,334.03
2016,11,5,11,15,215.5,259.0,0.55,15.0,381.0,423.24,332.75
2016,11,5,11,30,187.0,267.0,0.6,15.0,375.0,419.25,329.56
2016,11,5,11,45,101.0,237.5,0.7,15.0,296.0,318.27,251.94
2016,11,5,12,0,15.0,208.0,0.8,15.0,217.0,213.41,168.65
2016,11,5,12,15,68.5,236.0,0.8,15.0,275.5,297.46,236.87
2016,11,5,12,30,122.0,264.0,0.8,15.0,334.0,386.83,306.36
2016,11,5,12,45,240.0,245.5,0.85,15.0,379.0,464.75,368.33
2016,11,5,13,0,358.0,227.0,0.9,15.0,424.0,555.66,438.45
2016,11,5,13,15,203.5,222.0,0.9,15.0,333.0,413.38,328.72
2016,11,5,13,30,49.0,217.0,0.9,15.0,242.0,270.98,215.78
2016,11,5,13,45,139.0,211.0,0.95,15.0,277.5,351.28,282.68
2016,11,5,14,0,229.0,205.0,1.0,15.0,313.0,417.06,335.91
2016,11,5,14,15,280.5,183.0,1.0,14.5,306.0,442.37,357.27
2016,11,5,14,30,332.0,161.0,1.0,14.0,299.0,451.69,366.86
2016,11,5,14,45,166.0,132.0,1.0,14.0,201.0,275.05,225.76
2016,11,5,15,0,0.0,103.0,1.0,14.0,103.0,100.85,79.69
2016,11,5,15,15,0.0,90.0,0.95,13.5,90.0,88.0,69.52
2016,11,5,15,30,0.0,77.0,0.9,13.0,77.0,75.14,58.78
2016,11,5,15,45,0.0,63.0,0.9,13.0,63.0,61.09,46.73
2016,11,5,16,0,0.0,49.0,0.9,13.0,49.0,46.95,34.42
2016,11,5,16,15,0.0,35.5,0.85,13.0,35.5,33.22,22.36
2016,11,5,16,30,0.0,22.0,0.8,13.0,22.0,20.42,10.87
2016,11,5,16,45,0.0,11.0,0.8,13.0,11.0,10.19,0.0
2016,11,5,17,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,5,17,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,11,5,17,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,7.0,1.15,11.0,7.0,0.0,0.0
2016,11,6,7,0,0.0,14.0,1.1,11.0,14.0,13.34,0.0
2016,11,6,7,15,96.5,28.0,1.05,11.0,40.0,23.08,11.42
2016,11,6,7,30,193.0,42.0,1.0,11.0,66.0,32.48,22.72
2016,11,6,7,45,225.5,59.0,1.0,11.5,98.0,58.78,38.15
2016,11,6,8,0,258.0,76.0,1.0,12.0,130.0,93.7,63.32
2016,11,6,8,15,279.5,91.5,0.95,12.0,162.5,128.24,91.45
2016,11,6,8,30,301.0,107.0,0.9,12.0,195.0,165.17,123.02
2016,11,6,8,45,311.5,122.5,0.9,12.0,225.5,201.36,154.86
2016,11,6,9,0,322.0,138.0,0.9,12.0,256.0,238.47,187.26
2016,11,6,9,15,330.0,152.0,0.85,12.0,283.0,273.99,217.81
2016,11,6,9,30,338.0,166.0,0.8,12.0,310.0,309.91,247.98
2016,11,6,9,45,596.5,117.5,0.8,12.0,395.5,410.69,328.32
2016,11,6,10,0,855.0,69.0,0.8,12.0,481.0,522.64,416.18
2016,11,6,10,15,865.5,70.5,0.8,12.0,506.0,567.54,451.27
2016,11,6,10,30,876.0,72.0,0.8,12.0,531.0,610.86,484.88
2016,11,6,10,45,885.5,72.0,0.8,12.5,549.0,650.09,513.77
2016,11,6,11,0,895.0,72.0,0.8,13.0,567.0,687.17,540.23
2016,11,6,11,15,899.0,72.5,0.8,13.0,577.5,718.6,561.73
2016,11,6,11,30,903.0,73.0,0.8,13.0,588.0,747.2,581.19
2016,11,6,11,45,906.5,72.0,0.85,13.5,591.5,770.71,596.73
2016,11,6,12,0,910.0,71.0,0.9,14.0,595.0,791.05,610.14
2016,11,6,12,15,908.0,70.5,0.85,14.0,590.0,804.37,618.41
2016,11,6,12,30,906.0,70.0,0.8,14.0,585.0,814.2,624.44
2016,11,6,12,45,889.5,74.0,0.75,14.0,570.0,814.21,623.88
2016,11,6,13,0,873.0,78.0,0.7,14.0,555.0,810.64,621.15
2016,11,6,13,15,659.0,133.0,0.7,14.0,485.5,713.19,554.14
2016,11,6,13,30,445.0,188.0,0.7,14.0,416.0,596.47,468.71
2016,11,6,13,45,415.0,183.0,0.7,14.0,387.0,565.31,447.55
2016,11,6,14,0,385.0,178.0,0.7,14.0,358.0,520.01,414.9
2016,11,6,14,15,353.5,169.0,0.65,13.5,325.5,481.23,386.81
2016,11,6,14,30,322.0,160.0,0.6,13.0,293.0,442.21,357.93
2016,11,6,14,45,312.5,146.5,0.55,13.0,265.5,413.82,336.61
2016,11,6,15,0,303.0,133.0,0.5,13.0,238.0,384.74,314.22
2016,11,6,15,15,292.0,116.5,0.45,12.5,207.5,350.11,287.54
2016,11,6,15,30,281.0,100.0,0.4,12.0,177.0,315.06,259.72
2016,11,6,15,45,259.5,84.0,0.4,12.0,145.0,274.02,225.7
2016,11,6,16,0,238.0,68.0,0.4,12.0,113.0,233.76,191.17
2016,11,6,16,15,201.0,51.5,0.45,12.0,82.0,195.97,157.21
2016,11,6,16,30,164.0,35.0,0.5,12.0,51.0,150.19,113.53
2016,11,6,16,45,82.0,17.5,0.55,12.0,25.5,72.6,10.09
2016,11,6,17,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,6,17,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,6,17,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,5.5,2.0,10.5,5.5,0.0,0.0
2016,11,7,7,0,0.0,11.0,2.0,11.0,11.0,10.48,0.0
2016,11,7,7,15,58.0,26.5,2.05,11.0,33.5,22.79,10.37
2016,11,7,7,30,116.0,42.0,2.1,11.0,56.0,34.05,23.94
2016,11,7,7,45,139.5,60.0,2.15,11.5,84.0,56.51,38.65
2016,11,7,8,0,163.0,78.0,2.2,12.0,112.0,85.19,60.22
2016,11,7,8,15,178.0,95.5,2.15,12.5,140.5,115.05,84.77
2016,11,7,8,30,193.0,113.0,2.1,13.0,169.0,146.73,111.69
2016,11,7,8,45,202.0,130.0,2.05,13.5,196.0,178.07,138.73
2016,11,7,9,0,211.0,147.0,2.0,14.0,223.0,210.37,166.34
2016,11,7,9,15,259.5,157.5,1.95,14.5,261.0,252.11,200.65
2016,11,7,9,30,308.0,168.0,1.9,15.0,299.0,298.35,238.39
2016,11,7,9,45,366.5,171.0,1.85,15.5,338.0,346.01,276.86
2016,11,7,10,0,425.0,174.0,1.8,16.0,377.0,403.59,322.48
2016,11,7,10,15,431.5,183.0,1.75,16.0,398.0,437.51,349.41
2016,11,7,10,30,438.0,192.0,1.7,16.0,419.0,470.87,375.47
2016,11,7,10,45,413.0,205.5,1.7,16.5,425.5,488.07,387.85
2016,11,7,11,0,388.0,219.0,1.7,17.0,432.0,494.56,392.04
2016,11,7,11,15,331.5,235.0,1.65,17.0,420.0,486.58,385.07
2016,11,7,11,30,275.0,251.0,1.6,17.0,408.0,474.62,374.94
2016,11,7,11,45,234.0,257.5,1.6,17.0,391.5,450.15,356.05
2016,11,7,12,0,193.0,264.0,1.6,17.0,375.0,432.89,342.33
2016,11,7,12,15,265.5,251.0,1.55,17.0,402.0,491.93,388.71
2016,11,7,12,30,338.0,238.0,1.5,17.0,429.0,540.95,426.64
2016,11,7,12,45,300.5,239.0,1.5,17.5,406.0,517.38,407.57
2016,11,7,13,0,263.0,240.0,1.5,18.0,383.0,492.26,387.84
2016,11,7,13,15,286.0,227.0,1.45,17.5,377.5,498.49,394.43
2016,11,7,13,30,309.0,214.0,1.4,17.0,372.0,503.31,399.76
2016,11,7,13,45,362.5,192.0,1.35,17.0,367.5,519.97,414.09
2016,11,7,14,0,416.0,170.0,1.3,17.0,363.0,547.22,435.78
2016,11,7,14,15,324.0,170.0,1.25,16.5,314.0,458.9,368.68
2016,11,7,14,30,232.0,170.0,1.2,16.0,265.0,386.22,312.37
2016,11,7,14,45,225.5,154.5,1.2,16.0,240.0,359.73,292.63
2016,11,7,15,0,219.0,139.0,1.2,16.0,215.0,332.66,271.71
2016,11,7,15,15,210.0,121.5,1.15,15.5,187.0,300.74,246.77
2016,11,7,15,30,201.0,104.0,1.1,15.0,159.0,268.54,220.89
2016,11,7,15,45,178.5,87.0,1.1,15.0,129.0,228.64,187.39
2016,11,7,16,0,156.0,70.0,1.1,15.0,99.0,189.79,153.89
2016,11,7,16,15,124.5,52.0,1.1,14.5,71.0,145.76,115.47
2016,11,7,16,30,93.0,34.0,1.1,14.0,43.0,103.43,75.89
2016,11,7,16,45,46.5,17.0,1.15,14.0,21.5,48.27,0.0
2016,11,7,17,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,7,17,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,7,17,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,8,6,45,40.0,5.5,1.6,11.0,6.5,0.0,0.0
2016,11,8,7,0,80.0,11.0,1.6,11.0,13.0,10.48,0.0
2016,11,8,7,15,205.0,25.0,1.55,11.5,45.0,20.51,7.81
2016,11,8,7,30,330.0,39.0,1.5,12.0,77.0,31.7,21.7
2016,11,8,7,45,412.5,48.5,1.5,12.5,118.0,57.57,32.51
2016,11,8,8,0,495.0,58.0,1.5,13.0,159.0,100.87,59.23
2016,11,8,8,15,393.0,83.0,1.4,13.0,174.5,137.37,93.71
2016,11,8,8,30,291.0,108.0,1.3,13.0,190.0,162.59,120.77
2016,11,8,8,45,317.5,119.0,1.25,13.5,221.5,198.31,151.41
2016,11,8,9,0,344.0,130.0,1.2,14.0,253.0,236.47,184.01
2016,11,8,9,15,382.0,138.5,1.15,14.5,288.5,281.97,221.91
2016,11,8,9,30,420.0,147.0,1.1,15.0,324.0,328.26,259.8
2016,11,8,9,45,535.5,130.5,1.05,15.5,372.5,388.97,308.16
2016,11,8,10,0,651.0,114.0,1.0,16.0,421.0,461.7,364.92
2016,11,8,10,15,626.5,128.5,0.95,16.0,437.0,493.14,389.39
2016,11,8,10,30,602.0,143.0,0.9,16.0,453.0,520.91,410.55
2016,11,8,10,45,704.0,123.0,0.9,16.5,498.0,589.64,462.23
2016,11,8,11,0,806.0,103.0,0.9,17.0,543.0,660.31,513.74
2016,11,8,11,15,811.0,104.0,0.85,17.0,553.5,691.12,535.1
2016,11,8,11,30,816.0,105.0,0.8,17.0,564.0,719.42,554.05
2016,11,8,11,45,796.0,113.0,0.8,17.5,563.0,733.98,562.62
2016,11,8,12,0,776.0,121.0,0.8,18.0,562.0,748.37,571.28
2016,11,8,12,15,774.0,121.0,0.75,18.0,557.5,761.3,579.35
2016,11,8,12,30,772.0,121.0,0.7,18.0,553.0,771.16,585.4
2016,11,8,12,45,805.5,106.0,0.7,18.0,548.0,785.29,595.27
2016,11,8,13,0,839.0,91.0,0.7,18.0,543.0,800.16,605.69
2016,11,8,13,15,830.5,90.0,0.65,18.0,523.5,793.95,601.12
2016,11,8,13,30,822.0,89.0,0.6,18.0,504.0,784.45,594.74
2016,11,8,13,45,784.5,94.0,0.6,18.0,473.5,755.61,576.11
2016,11,8,14,0,747.0,99.0,0.6,18.0,443.0,728.93,559.12
2016,11,8,14,15,727.0,95.5,0.6,18.0,411.0,699.42,539.95
2016,11,8,14,30,707.0,92.0,0.6,18.0,379.0,667.73,519.04
2016,11,8,14,45,667.5,90.0,0.65,18.0,340.0,621.66,488.03
2016,11,8,15,0,628.0,88.0,0.7,18.0,301.0,574.81,454.94
2016,11,8,15,15,587.0,81.5,0.9,17.5,260.5,521.43,417.69
2016,11,8,15,30,546.0,75.0,1.1,17.0,220.0,468.36,378.46
2016,11,8,15,45,486.5,66.5,1.3,16.5,178.0,402.57,326.87
2016,11,8,16,0,427.0,58.0,1.5,16.0,136.0,339.36,274.73
2016,11,8,16,15,339.5,45.5,1.55,15.0,96.5,260.83,208.07
2016,11,8,16,30,252.0,33.0,1.6,14.0,57.0,190.27,141.41
2016,11,8,16,45,126.0,16.5,1.7,13.5,28.5,89.17,0.0
2016,11,8,17,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,8,17,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,8,17,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,9,6,45,72.0,5.5,1.4,10.5,7.0,0.0,0.0
2016,11,9,7,0,144.0,11.0,1.3,11.0,14.0,10.48,0.0
2016,11,9,7,15,291.5,21.5,1.25,11.5,48.0,17.31,4.7
2016,11,9,7,30,439.0,32.0,1.2,12.0,82.0,25.25,16.07
2016,11,9,7,45,520.5,39.5,1.2,12.5,124.5,52.47,25.95
2016,11,9,8,0,602.0,47.0,1.2,13.0,167.0,99.82,54.0
2016,11,9,8,15,653.5,51.5,1.15,13.0,210.5,150.3,92.96
2016,11,9,8,30,705.0,56.0,1.1,13.0,254.0,204.09,138.75
2016,11,9,8,45,736.5,60.0,1.05,13.5,294.5,256.93,185.81
2016,11,9,9,0,768.0,64.0,1.0,14.0,335.0,312.07,234.56
2016,11,9,9,15,791.5,67.0,0.95,14.5,372.0,365.2,280.83
2016,11,9,9,30,815.0,70.0,0.9,15.0,409.0,419.14,326.24
2016,11,9,9,45,835.0,70.5,0.85,15.5,441.0,469.31,367.23
2016,11,9,10,0,855.0,71.0,0.8,16.0,473.0,519.25,406.52
2016,11,9,10,15,866.0,72.5,0.8,16.5,497.5,562.87,440.17
2016,11,9,10,30,877.0,74.0,0.8,17.0,522.0,606.35,472.63
2016,11,9,10,45,881.5,76.0,0.8,17.5,539.5,644.51,500.26
2016,11,9,11,0,886.0,78.0,0.8,18.0,557.0,680.26,525.46
2016,11,9,11,15,889.5,78.5,0.8,18.0,567.5,711.06,546.76
2016,11,9,11,30,893.0,79.0,0.8,18.0,578.0,739.03,565.51
2016,11,9,11,45,891.5,80.0,0.8,18.5,580.0,760.9,578.96
2016,11,9,12,0,890.0,81.0,0.8,19.0,582.0,779.51,590.24
2016,11,9,12,15,888.0,80.5,0.75,19.0,577.0,792.66,598.24
2016,11,9,12,30,886.0,80.0,0.7,19.0,572.0,802.41,604.08
2016,11,9,12,45,882.5,79.0,0.7,19.0,560.0,806.94,607.38
2016,11,9,13,0,879.0,78.0,0.7,19.0,548.0,808.01,608.58
2016,11,9,13,15,870.5,76.5,0.7,19.0,528.0,801.03,604.54
2016,11,9,13,30,862.0,75.0,0.7,19.0,508.0,790.69,598.46
2016,11,9,13,45,755.0,92.0,0.7,19.0,457.0,727.66,556.33
2016,11,9,14,0,648.0,109.0,0.7,19.0,406.0,661.27,511.61
2016,11,9,14,15,723.0,89.0,0.65,19.0,398.0,686.4,530.53
2016,11,9,14,30,798.0,69.0,0.6,19.0,390.0,702.0,541.49
2016,11,9,14,45,771.5,66.0,0.6,19.0,352.0,662.23,514.22
2016,11,9,15,0,745.0,63.0,0.6,19.0,314.0,620.88,485.91
2016,11,9,15,15,707.5,59.0,0.55,18.5,272.5,569.64,449.66
2016,11,9,15,30,670.0,55.0,0.5,18.0,231.0,518.19,410.9
2016,11,9,15,45,611.0,49.5,0.45,17.5,187.5,456.87,362.76
