Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,9,16,0,552.0,44.0,0.4,17.0,144.0,393.89,311.35
2016,11,9,16,15,458.0,36.0,0.45,16.5,102.5,312.55,243.85
2016,11,9,16,30,364.0,28.0,0.5,16.0,61.0,238.55,172.4
2016,11,9,16,45,182.0,14.0,0.55,15.5,30.5,111.69,0.0
2016,11,9,17,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,9,17,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,11,9,17,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,10,7,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,10,7,15,202.0,16.0,1.0,12.5,38.0,12.29,0.74
2016,11,10,7,30,404.0,32.0,1.0,13.0,76.0,25.4,16.01
2016,11,10,7,45,491.0,39.5,1.05,13.5,118.0,50.3,25.21
2016,11,10,8,0,578.0,47.0,1.1,14.0,160.0,96.24,51.92
2016,11,10,8,15,630.0,52.0,1.05,14.0,202.5,144.14,88.4
2016,11,10,8,30,682.0,57.0,1.0,14.0,245.0,198.64,134.39
2016,11,10,8,45,716.5,60.5,0.95,14.5,285.5,250.39,180.09
2016,11,10,9,0,751.0,64.0,0.9,15.0,326.0,304.79,227.86
2016,11,10,9,15,775.0,67.0,0.8,15.5,362.5,357.12,273.05
2016,11,10,9,30,799.0,70.0,0.7,16.0,399.0,410.34,317.36
2016,11,10,9,45,820.5,70.5,0.65,16.5,430.5,460.36,357.87
2016,11,10,10,0,842.0,71.0,0.6,17.0,462.0,510.32,396.83
2016,11,10,10,15,853.0,72.5,0.55,17.0,487.0,553.33,430.08
2016,11,10,10,30,864.0,74.0,0.5,17.0,512.0,596.23,462.18
2016,11,10,10,45,870.0,75.5,0.5,17.5,529.5,634.27,489.53
2016,11,10,11,0,876.0,77.0,0.5,18.0,547.0,670.03,514.55
2016,11,10,11,15,880.0,77.5,0.45,18.5,557.5,700.83,534.06
2016,11,10,11,30,884.0,78.0,0.4,19.0,568.0,728.88,550.79
2016,11,10,11,45,883.0,78.5,0.35,19.5,570.5,750.33,562.89
2016,11,10,12,0,882.0,79.0,0.3,20.0,573.0,768.56,572.86
2016,11,10,12,15,880.0,79.0,0.3,20.0,568.0,782.15,581.73
2016,11,10,12,30,878.0,79.0,0.3,20.0,563.0,792.4,588.56
2016,11,10,12,45,874.0,78.0,0.3,20.0,551.0,796.47,591.49
2016,11,10,13,0,870.0,77.0,0.3,20.0,539.0,797.13,592.39
2016,11,10,13,15,861.5,75.5,0.3,20.0,519.5,790.18,588.43
2016,11,10,13,30,853.0,74.0,0.3,20.0,500.0,786.46,586.85
2016,11,10,13,45,840.0,72.5,0.35,20.0,473.5,769.46,577.3
2016,11,10,14,0,827.0,71.0,0.4,20.0,447.0,749.43,565.85
2016,11,10,14,15,809.0,69.0,0.4,20.0,414.5,722.07,548.52
2016,11,10,14,30,791.0,67.0,0.4,20.0,382.0,692.24,529.36
2016,11,10,14,45,766.5,64.0,0.4,20.0,345.0,654.2,504.11
2016,11,10,15,0,742.0,61.0,0.4,20.0,308.0,614.51,477.19
2016,11,10,15,15,704.5,57.0,0.4,19.5,267.0,563.53,441.9
2016,11,10,15,30,667.0,53.0,0.4,19.0,226.0,512.38,404.04
2016,11,10,15,45,610.5,48.0,0.4,19.0,183.0,448.77,354.23
2016,11,10,16,0,554.0,43.0,0.4,19.0,140.0,392.65,307.82
2016,11,10,16,15,460.0,35.0,0.4,18.5,99.5,311.52,240.49
2016,11,10,16,30,366.0,27.0,0.4,18.0,59.0,237.82,167.83
2016,11,10,16,45,183.0,13.5,0.45,17.5,29.5,110.49,0.0
2016,11,10,17,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,10,17,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,11,10,17,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,0.45,13.5,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,11,7,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,11,7,15,178.5,16.5,1.0,11.5,35.5,12.83,0.0
2016,11,11,7,30,357.0,33.0,1.1,12.0,71.0,26.52,16.88
2016,11,11,7,45,435.5,42.0,1.2,12.5,110.5,49.69,26.53
2016,11,11,8,0,514.0,51.0,1.3,13.0,150.0,92.83,52.04
2016,11,11,8,15,568.5,57.5,1.3,13.0,192.0,138.75,86.93
2016,11,11,8,30,623.0,64.0,1.3,13.0,234.0,190.32,130.35
2016,11,11,8,45,470.5,96.0,1.35,13.5,236.0,216.01,160.73
2016,11,11,9,0,318.0,128.0,1.4,14.0,238.0,224.0,174.28
2016,11,11,9,15,258.0,150.5,1.3,14.0,246.0,242.47,192.36
2016,11,11,9,30,198.0,173.0,1.2,14.0,254.0,251.32,201.26
2016,11,11,9,45,297.0,172.5,1.2,14.5,304.5,311.93,249.91
2016,11,11,10,0,396.0,172.0,1.2,15.0,355.0,382.54,305.71
2016,11,11,10,15,339.5,193.5,1.15,15.0,356.0,387.32,309.51
2016,11,11,10,30,283.0,215.0,1.1,15.0,357.0,392.36,313.18
2016,11,11,10,45,344.0,211.0,1.05,15.5,390.0,439.2,349.41
2016,11,11,11,0,405.0,207.0,1.0,16.0,423.0,489.04,386.96
2016,11,11,11,15,288.0,230.5,0.95,16.0,385.5,448.63,354.3
2016,11,11,11,30,171.0,254.0,0.9,16.0,348.0,391.77,309.25
2016,11,11,11,45,165.0,255.5,0.85,16.0,346.5,395.3,312.15
2016,11,11,12,0,159.0,257.0,0.8,16.0,345.0,398.06,313.99
2016,11,11,12,15,196.0,252.0,0.8,16.0,360.0,425.94,336.16
2016,11,11,12,30,233.0,247.0,0.8,16.0,375.0,454.09,358.22
2016,11,11,12,45,167.5,242.5,0.8,16.0,333.5,401.27,317.07
2016,11,11,13,0,102.0,238.0,0.8,16.0,292.0,335.02,265.63
2016,11,11,13,15,51.0,186.5,0.8,16.0,213.5,235.51,187.66
2016,11,11,13,30,0.0,135.0,0.8,16.0,135.0,129.94,102.03
2016,11,11,13,45,0.0,78.5,0.8,16.0,78.5,73.08,55.73
2016,11,11,14,0,0.0,22.0,0.8,16.0,22.0,20.42,11.69
2016,11,11,14,15,0.0,39.5,0.8,15.5,39.5,36.69,25.61
2016,11,11,14,30,0.0,57.0,0.8,15.0,57.0,52.99,39.54
2016,11,11,14,45,0.0,51.5,0.8,15.0,51.5,47.86,35.24
2016,11,11,15,0,0.0,46.0,0.8,15.0,46.0,42.73,30.94
2016,11,11,15,15,0.0,40.0,0.8,14.5,40.0,37.14,26.26
2016,11,11,15,30,0.0,34.0,0.8,14.0,34.0,31.55,21.5
2016,11,11,15,45,0.0,27.5,0.8,14.0,27.5,25.51,16.22
2016,11,11,16,0,0.0,21.0,0.8,14.0,21.0,19.47,10.9
2016,11,11,16,15,0.0,14.5,0.8,13.5,14.5,13.43,5.56
2016,11,11,16,30,0.0,8.0,0.8,13.0,8.0,7.4,0.0
2016,11,11,16,45,0.0,4.0,0.85,13.0,4.0,3.81,0.0
2016,11,11,17,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,11,17,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,11,17,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,12,6,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,12,7,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,12,7,15,204.0,14.5,1.1,11.5,35.5,11.15,0.0
2016,11,12,7,30,408.0,29.0,1.1,12.0,71.0,22.93,13.69
2016,11,12,7,45,499.5,36.0,1.1,12.5,112.5,45.25,21.9
2016,11,12,8,0,591.0,43.0,1.1,13.0,154.0,92.88,49.12
2016,11,12,8,15,645.0,47.5,1.05,13.5,197.0,140.66,84.87
2016,11,12,8,30,699.0,52.0,1.0,14.0,240.0,193.92,129.44
2016,11,12,8,45,737.5,55.0,1.0,15.0,281.0,246.81,175.78
2016,11,12,9,0,776.0,58.0,1.0,16.0,322.0,302.72,224.51
2016,11,12,9,15,800.0,60.0,1.0,16.0,358.5,355.01,270.73
2016,11,12,9,30,824.0,62.0,1.0,16.0,395.0,408.11,316.46
2016,11,12,9,45,839.5,64.5,1.0,16.0,426.5,457.48,358.12
2016,11,12,10,0,855.0,67.0,1.0,16.0,458.0,506.64,398.34
2016,11,12,10,15,866.5,68.0,1.1,16.0,483.0,551.14,434.66
2016,11,12,10,30,878.0,69.0,1.2,16.0,508.0,594.15,469.07
2016,11,12,10,45,884.0,70.5,1.3,16.5,525.5,632.56,498.47
2016,11,12,11,0,890.0,72.0,1.4,17.0,543.0,668.67,525.56
2016,11,12,11,15,894.0,72.5,1.5,17.0,553.5,699.79,548.87
2016,11,12,11,30,898.0,73.0,1.6,17.0,564.0,728.11,569.42
2016,11,12,11,45,896.0,74.5,1.75,17.0,566.5,750.25,586.07
2016,11,12,12,0,894.0,76.0,1.9,17.0,569.0,769.13,600.52
2016,11,12,12,15,892.0,75.5,1.95,17.0,564.5,782.32,610.24
2016,11,12,12,30,890.0,75.0,2.0,17.0,560.0,792.12,617.74
2016,11,12,12,45,628.0,143.0,2.1,17.0,481.5,681.54,538.66
2016,11,12,13,0,366.0,211.0,2.2,17.0,403.0,537.55,428.26
2016,11,12,13,15,608.0,143.5,2.2,16.5,448.5,672.87,536.96
2016,11,12,13,30,850.0,76.0,2.2,16.0,494.0,781.98,617.9
2016,11,12,13,45,664.5,112.0,2.2,16.0,428.5,678.44,542.15
2016,11,12,14,0,479.0,148.0,2.2,16.0,363.0,565.25,456.3
2016,11,12,14,15,630.0,109.0,2.25,16.0,369.5,633.98,512.85
2016,11,12,14,30,781.0,70.0,2.3,16.0,376.0,684.61,551.52
2016,11,12,14,45,752.5,67.0,2.35,16.0,338.0,644.1,521.87
2016,11,12,15,0,724.0,64.0,2.4,16.0,300.0,602.14,491.15
2016,11,12,15,15,684.0,60.0,2.45,15.5,259.0,550.21,452.0
2016,11,12,15,30,644.0,56.0,2.5,15.0,218.0,502.99,414.24
2016,11,12,15,45,583.0,50.0,2.6,14.5,175.5,437.05,359.96
2016,11,12,16,0,522.0,44.0,2.7,14.0,133.0,373.84,305.56
2016,11,12,16,15,421.5,35.5,2.55,13.5,93.5,290.45,232.03
2016,11,12,16,30,321.0,27.0,2.4,13.0,54.0,213.16,149.86
2016,11,12,16,45,160.5,13.5,2.3,12.5,27.0,82.42,0.0
2016,11,12,17,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,12,17,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,12,17,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,13,6,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,13,7,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,13,7,15,182.5,15.0,0.55,11.0,33.0,11.69,0.0
2016,11,13,7,30,365.0,30.0,0.5,11.0,66.0,24.02,14.52
2016,11,13,7,45,453.0,38.0,0.5,11.5,106.0,44.62,22.97
2016,11,13,8,0,541.0,46.0,0.5,12.0,146.0,88.2,47.55
2016,11,13,8,15,596.5,51.5,0.4,12.0,187.5,134.47,82.06
2016,11,13,8,30,652.0,57.0,0.3,12.0,229.0,186.41,125.24
2016,11,13,8,45,691.5,60.0,0.25,12.5,269.5,238.24,170.35
2016,11,13,9,0,731.0,63.0,0.2,13.0,310.0,291.94,216.94
2016,11,13,9,15,757.0,66.0,0.15,13.0,346.0,343.64,261.81
2016,11,13,9,30,783.0,69.0,0.1,13.0,382.0,396.47,306.34
2016,11,13,9,45,805.0,70.0,0.1,13.5,414.0,446.18,346.86
2016,11,13,10,0,827.0,71.0,0.1,14.0,446.0,495.95,386.04
2016,11,13,10,15,839.5,72.5,0.1,14.5,471.0,540.84,420.34
2016,11,13,10,30,852.0,74.0,0.1,15.0,496.0,584.43,452.59
2016,11,13,10,45,863.5,74.0,0.15,15.5,514.5,621.28,479.71
2016,11,13,11,0,875.0,74.0,0.2,16.0,533.0,658.62,506.58
2016,11,13,11,15,879.5,74.5,0.25,16.0,543.5,689.63,528.97
2016,11,13,11,30,884.0,75.0,0.3,16.0,554.0,717.94,548.54
2016,11,13,11,45,887.0,74.5,0.35,16.5,557.5,741.13,563.63
2016,11,13,12,0,890.0,74.0,0.4,17.0,561.0,761.27,576.73
2016,11,13,12,15,888.0,74.0,0.45,17.0,556.5,774.99,586.68
2016,11,13,12,30,886.0,74.0,0.5,17.0,552.0,785.34,594.6
2016,11,13,12,45,884.5,72.0,0.6,17.0,540.5,790.29,599.89
2016,11,13,13,0,883.0,70.0,0.7,17.0,529.0,791.79,603.04
2016,11,13,13,15,875.0,69.0,0.7,17.0,510.0,785.95,599.7
2016,11,13,13,30,867.0,68.0,0.7,17.0,491.0,776.76,594.28
2016,11,13,13,45,856.0,66.0,0.75,17.0,465.0,760.72,585.02
2016,11,13,14,0,845.0,64.0,0.8,17.0,439.0,741.63,573.67
2016,11,13,14,15,828.0,62.5,0.8,17.0,407.0,722.16,561.28
2016,11,13,14,30,811.0,61.0,0.8,17.0,375.0,693.67,542.35
2016,11,13,14,45,786.5,58.0,0.85,17.0,338.0,655.54,516.83
2016,11,13,15,0,762.0,55.0,0.9,17.0,301.0,615.74,489.41
2016,11,13,15,15,725.0,51.5,0.9,16.5,260.5,565.65,453.57
2016,11,13,15,30,688.0,48.0,0.9,16.0,220.0,515.34,414.93
2016,11,13,15,45,631.5,43.0,0.95,15.5,177.5,451.71,364.39
2016,11,13,16,0,575.0,38.0,1.0,15.0,135.0,390.16,312.92
2016,11,13,16,15,477.5,31.0,1.1,14.5,94.5,307.79,242.07
2016,11,13,16,30,380.0,24.0,1.2,14.0,54.0,229.92,156.65
2016,11,13,16,45,190.0,12.0,1.3,13.5,27.0,93.48,0.0
2016,11,13,17,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,13,17,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,11,13,17,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,14,6,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,14,7,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,14,7,15,213.0,13.5,1.8,10.5,33.5,10.44,0.0
2016,11,14,7,30,426.0,27.0,1.7,11.0,67.0,23.38,13.7
2016,11,14,7,45,517.0,34.0,1.65,11.5,109.0,43.69,21.46
2016,11,14,8,0,608.0,41.0,1.6,12.0,151.0,89.71,46.37
2016,11,14,8,15,662.0,45.5,1.5,12.5,194.0,138.09,82.26
2016,11,14,8,30,716.0,50.0,1.4,13.0,237.0,191.93,127.41
2016,11,14,8,45,752.0,53.0,1.35,13.5,278.0,244.8,174.51
2016,11,14,9,0,788.0,56.0,1.3,14.0,319.0,300.4,224.05
2016,11,14,9,15,812.0,58.5,1.15,14.5,355.5,353.58,270.84
2016,11,14,9,30,836.0,61.0,1.0,15.0,392.0,407.57,316.64
2016,11,14,9,45,852.5,62.5,0.9,15.5,423.5,456.73,357.25
2016,11,14,10,0,869.0,64.0,0.8,16.0,455.0,505.73,396.05
2016,11,14,10,15,880.5,65.5,0.7,16.0,480.0,551.2,431.38
2016,11,14,10,30,892.0,67.0,0.6,16.0,505.0,595.17,464.28
2016,11,14,10,45,899.0,67.5,0.5,16.5,523.0,633.51,491.05
2016,11,14,11,0,906.0,68.0,0.4,17.0,541.0,669.55,515.17
2016,11,14,11,15,910.0,68.5,0.45,17.0,551.5,701.06,537.86
2016,11,14,11,30,914.0,69.0,0.5,17.0,562.0,729.74,557.73
2016,11,14,11,45,914.0,69.5,0.55,17.0,565.0,752.53,573.6
2016,11,14,12,0,914.0,70.0,0.6,17.0,568.0,772.07,587.41
2016,11,14,12,15,912.0,70.0,0.7,17.0,563.0,786.15,598.46
2016,11,14,12,30,910.0,70.0,0.8,17.0,558.0,796.78,607.35
2016,11,14,12,45,904.5,69.5,0.9,17.0,545.5,800.58,611.73
2016,11,14,13,0,899.0,69.0,1.0,17.0,533.0,800.86,613.88
2016,11,14,13,15,890.5,68.0,1.1,17.0,513.5,794.68,611.67
2016,11,14,13,30,882.0,67.0,1.2,17.0,494.0,785.11,607.2
2016,11,14,13,45,868.5,66.0,1.35,17.0,467.5,768.35,598.24
2016,11,14,14,0,855.0,65.0,1.5,17.0,441.0,748.56,586.96
2016,11,14,14,15,837.0,63.0,1.55,16.5,408.5,727.64,574.75
2016,11,14,14,30,819.0,61.0,1.6,16.0,376.0,697.7,555.7
2016,11,14,14,45,792.5,58.5,1.7,16.0,338.5,658.72,528.91
2016,11,14,15,0,766.0,56.0,1.8,16.0,301.0,618.14,500.13
2016,11,14,15,15,728.0,52.5,1.85,15.5,260.0,567.39,462.82
2016,11,14,15,30,690.0,49.0,1.9,15.0,219.0,516.44,422.7
2016,11,14,15,45,631.5,44.0,2.0,14.5,176.5,451.66,369.81
2016,11,14,16,0,573.0,39.0,2.1,14.0,134.0,389.0,316.05
2016,11,14,16,15,473.0,31.5,2.05,13.5,93.5,304.98,241.85
2016,11,14,16,30,373.0,24.0,2.0,13.0,53.0,231.67,154.92
2016,11,14,16,45,186.5,12.0,1.95,12.5,26.5,91.7,0.0
2016,11,14,17,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,14,17,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,11,14,17,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,15,6,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,11,15,7,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,15,7,15,0.0,3.5,1.5,12.0,3.5,3.24,0.0
2016,11,15,7,30,0.0,7.0,1.6,12.0,7.0,6.48,0.0
2016,11,15,7,45,0.0,12.0,1.75,12.5,12.0,11.11,3.67
2016,11,15,8,0,0.0,17.0,1.9,13.0,17.0,15.75,7.78
2016,11,15,8,15,0.0,22.0,1.95,13.0,22.0,20.39,11.89
2016,11,15,8,30,0.0,27.0,2.0,13.0,27.0,25.04,15.97
2016,11,15,8,45,0.0,32.0,2.1,13.0,32.0,29.69,20.0
2016,11,15,9,0,0.0,37.0,2.2,13.0,37.0,34.35,23.99
2016,11,15,9,15,0.0,40.5,2.3,13.0,40.5,37.61,26.75
2016,11,15,9,30,0.0,44.0,2.4,13.0,44.0,40.87,29.48
2016,11,15,9,45,0.0,62.5,2.5,13.5,62.5,58.13,44.03
2016,11,15,10,0,0.0,81.0,2.6,14.0,81.0,75.43,58.45
2016,11,15,10,15,0.0,93.5,2.7,14.0,93.5,87.3,68.3
2016,11,15,10,30,0.0,106.0,2.8,14.0,106.0,99.3,78.21
2016,11,15,10,45,46.0,168.5,2.9,14.0,192.5,194.22,157.43
2016,11,15,11,0,92.0,231.0,3.0,14.0,279.0,292.7,237.7
2016,11,15,11,15,108.5,238.0,3.05,14.0,295.5,315.6,256.12
2016,11,15,11,30,125.0,245.0,3.1,14.0,312.0,348.41,282.55
2016,11,15,11,45,77.0,229.0,3.2,14.0,270.5,290.93,235.75
2016,11,15,12,0,29.0,213.0,3.3,14.0,229.0,240.08,193.76
2016,11,15,12,15,138.0,225.0,3.35,14.0,299.0,349.46,284.96
2016,11,15,12,30,247.0,237.0,3.4,14.0,369.0,463.25,377.04
2016,11,15,12,45,159.0,230.0,3.45,14.0,314.5,379.12,308.78
2016,11,15,13,0,71.0,223.0,3.5,14.0,260.0,292.86,238.07
2016,11,15,13,15,126.5,218.5,3.5,13.5,280.5,345.78,283.28
2016,11,15,13,30,182.0,214.0,3.5,13.0,301.0,386.41,318.15
2016,11,15,13,45,291.5,187.0,3.5,13.0,318.0,452.65,374.17
2016,11,15,14,0,401.0,160.0,3.5,13.0,335.0,516.02,426.99
2016,11,15,14,15,386.0,151.5,3.45,12.5,310.0,490.64,407.67
2016,11,15,14,30,371.0,143.0,3.4,12.0,285.0,464.17,387.6
2016,11,15,14,45,358.0,130.0,3.35,12.0,256.0,432.91,362.75
2016,11,15,15,0,345.0,117.0,3.3,12.0,227.0,400.81,336.73
2016,11,15,15,15,327.0,102.5,3.25,12.0,195.5,362.96,305.31
2016,11,15,15,30,309.0,88.0,3.2,12.0,164.0,324.98,272.94
2016,11,15,15,45,271.5,73.5,3.15,12.0,130.5,275.59,229.92
2016,11,15,16,0,234.0,59.0,3.1,12.0,97.0,228.18,187.5
2016,11,15,16,15,179.0,43.5,3.05,11.5,67.0,172.91,137.37
2016,11,15,16,30,124.0,28.0,3.0,11.0,37.0,117.0,74.81
2016,11,15,16,45,62.0,14.0,3.0,11.0,18.5,39.94,0.0
2016,11,15,17,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,15,17,15,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2016,11,15,17,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,2.75,7.5,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,2.8,6.5,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,11,16,7,15,185.5,14.0,2.85,7.5,30.5,11.08,0.0
2016,11,16,7,30,371.0,28.0,2.9,8.0,61.0,22.66,12.68
2016,11,16,7,45,464.5,36.5,2.95,8.5,101.5,40.48,21.12
2016,11,16,8,0,558.0,45.0,3.0,9.0,142.0,84.91,45.29
2016,11,16,8,15,616.5,50.5,3.05,9.0,184.5,132.02,80.31
2016,11,16,8,30,675.0,56.0,3.1,9.0,227.0,186.41,126.46
2016,11,16,8,45,709.5,60.5,3.2,9.5,267.0,237.98,173.4
2016,11,16,9,0,744.0,65.0,3.3,10.0,307.0,292.22,223.15
2016,11,16,9,15,770.0,68.0,3.3,10.0,343.5,344.3,271.31
2016,11,16,9,30,796.0,71.0,3.3,10.0,380.0,397.49,319.52
2016,11,16,9,45,810.5,74.0,3.35,10.0,410.5,446.32,363.3
2016,11,16,10,0,825.0,77.0,3.4,10.0,441.0,494.57,405.52
2016,11,16,10,15,837.5,78.5,3.4,10.0,466.0,539.3,443.83
2016,11,16,10,30,850.0,80.0,3.4,10.0,491.0,582.74,480.2
2016,11,16,10,45,835.5,88.0,3.4,10.5,504.5,615.24,506.04
2016,11,16,11,0,821.0,96.0,3.4,11.0,518.0,644.2,528.46
2016,11,16,11,15,826.0,97.0,3.4,11.0,529.0,675.19,553.22
2016,11,16,11,30,831.0,98.0,3.4,11.0,540.0,703.67,575.63
2016,11,16,11,45,814.0,104.5,3.4,11.0,539.5,719.59,587.34
2016,11,16,12,0,797.0,111.0,3.4,11.0,539.0,735.09,598.91
2016,11,16,12,15,795.0,111.0,3.4,11.0,534.5,748.37,608.92
2016,11,16,12,30,793.0,111.0,3.4,11.0,530.0,758.57,616.74
2016,11,16,12,45,810.5,102.0,3.4,11.0,522.5,766.69,623.16
2016,11,16,13,0,828.0,93.0,3.4,11.0,515.0,775.42,630.19
2016,11,16,13,15,818.5,91.5,3.4,11.0,495.5,768.27,625.44
2016,11,16,13,30,809.0,90.0,3.4,11.0,476.0,757.89,618.49
2016,11,16,13,45,772.0,94.0,3.4,11.0,446.5,733.66,601.13
2016,11,16,14,0,735.0,98.0,3.4,11.0,417.0,703.41,579.19
2016,11,16,14,15,713.0,95.0,3.4,11.0,385.0,673.92,557.68
2016,11,16,14,30,691.0,92.0,3.4,11.0,353.0,642.35,534.27
2016,11,16,14,45,663.0,86.5,3.45,11.0,317.0,601.72,503.19
2016,11,16,15,0,635.0,81.0,3.5,11.0,281.0,559.9,469.97
2016,11,16,15,15,589.5,75.0,3.45,10.5,240.5,505.09,425.72
2016,11,16,15,30,544.0,69.0,3.4,10.0,200.0,450.8,380.42
2016,11,16,15,45,502.0,58.5,3.4,10.0,161.0,394.74,331.53
2016,11,16,16,0,460.0,48.0,3.4,10.0,122.0,340.2,282.03
2016,11,16,16,15,353.5,37.5,3.35,9.5,83.5,254.66,204.77
2016,11,16,16,30,247.0,27.0,3.3,9.0,45.0,171.83,108.89
2016,11,16,16,45,123.5,13.5,3.25,8.5,22.5,65.7,0.0
2016,11,16,17,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,16,17,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,16,17,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,2.95,6.5,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,3.0,5.5,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,2.7,4.5,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,1.65,4.5,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,17,7,15,209.0,12.5,1.45,5.5,30.0,11.91,0.0
2016,11,17,7,30,418.0,25.0,1.3,6.0,60.0,21.83,11.77
2016,11,17,7,45,510.5,32.0,1.2,6.5,101.0,38.17,19.29
2016,11,17,8,0,603.0,39.0,1.1,7.0,142.0,83.16,42.63
2016,11,17,8,15,659.0,43.5,1.0,7.5,184.5,130.98,77.71
2016,11,17,8,30,715.0,48.0,0.9,8.0,227.0,184.48,122.68
2016,11,17,8,45,750.5,52.0,0.85,8.5,268.0,237.75,170.56
2016,11,17,9,0,786.0,56.0,0.8,9.0,309.0,293.72,220.93
2016,11,17,9,15,811.0,58.0,0.7,9.5,345.5,346.33,267.82
2016,11,17,9,30,836.0,60.0,0.6,10.0,382.0,399.84,313.86
2016,11,17,9,45,853.0,62.0,0.5,10.5,413.5,449.51,355.19
2016,11,17,10,0,870.0,64.0,0.4,11.0,445.0,499.1,394.65
2016,11,17,10,15,881.5,65.5,0.35,11.0,470.0,544.46,430.57
2016,11,17,10,30,893.0,67.0,0.3,11.0,495.0,588.33,464.21
2016,11,17,10,45,896.5,69.0,0.3,11.5,512.5,626.17,492.15
2016,11,17,11,0,900.0,71.0,0.3,12.0,530.0,661.52,517.54
2016,11,17,11,15,904.0,71.5,0.35,12.0,541.0,692.86,541.12
2016,11,17,11,30,908.0,72.0,0.4,12.0,552.0,721.41,561.24
2016,11,17,11,45,904.0,74.0,0.5,12.5,554.0,743.0,576.32
2016,11,17,12,0,900.0,76.0,0.6,13.0,556.0,761.24,589.24
2016,11,17,12,15,897.5,76.0,0.7,13.0,551.0,774.89,600.18
2016,11,17,12,30,895.0,76.0,0.8,13.0,546.0,785.14,608.94
2016,11,17,12,45,886.5,76.0,0.9,13.0,533.5,787.31,612.22
2016,11,17,13,0,878.0,76.0,1.0,13.0,521.0,786.02,613.27
2016,11,17,13,15,869.0,75.0,1.0,13.0,501.5,786.04,613.97
2016,11,17,13,30,860.0,74.0,1.0,13.0,482.0,776.53,608.07
2016,11,17,13,45,840.0,74.0,1.05,13.0,454.5,756.49,595.55
2016,11,17,14,0,820.0,74.0,1.1,13.0,427.0,733.53,580.96
2016,11,17,14,15,799.5,71.5,1.05,12.5,394.5,704.46,561.65
2016,11,17,14,30,779.0,69.0,1.0,12.0,362.0,673.01,540.36
2016,11,17,14,45,747.0,66.5,0.95,12.0,324.5,631.26,510.06
2016,11,17,15,0,715.0,64.0,0.9,12.0,287.0,588.19,478.2
2016,11,17,15,15,672.5,59.5,0.8,11.5,246.0,539.5,440.3
2016,11,17,15,30,630.0,55.0,0.7,11.0,205.0,486.96,398.07
2016,11,17,15,45,566.0,48.5,0.65,11.0,163.0,419.99,342.54
2016,11,17,16,0,502.0,42.0,0.6,11.0,121.0,355.98,287.33
2016,11,17,16,15,398.0,33.0,0.5,10.5,82.5,272.28,213.63
2016,11,17,16,30,294.0,24.0,0.4,10.0,44.0,190.24,114.0
2016,11,17,16,45,147.0,12.0,0.3,10.0,22.0,74.14,0.0
2016,11,17,17,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,11,17,17,15,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,11,17,17,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,2.8,6.5,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,3.0,5.5,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,11,18,7,15,184.5,12.5,3.2,5.0,27.5,11.91,0.0
2016,11,18,7,30,369.0,25.0,3.2,5.0,55.0,20.1,9.96
2016,11,18,7,45,464.0,33.5,3.25,5.5,95.5,35.57,18.43
2016,11,18,8,0,559.0,42.0,3.3,6.0,136.0,79.55,41.68
2016,11,18,8,15,618.0,48.0,3.3,6.5,178.5,128.37,77.81
2016,11,18,8,30,677.0,54.0,3.3,7.0,221.0,181.47,122.73
2016,11,18,8,45,713.5,58.0,3.35,7.5,261.0,232.86,169.71
2016,11,18,9,0,750.0,62.0,3.4,8.0,301.0,287.12,219.85
2016,11,18,9,15,775.5,65.0,3.4,8.5,337.5,339.09,267.95
2016,11,18,9,30,801.0,68.0,3.4,9.0,374.0,392.11,315.91
2016,11,18,9,45,821.5,69.5,3.45,9.5,405.5,442.08,360.3
2016,11,18,10,0,842.0,71.0,3.5,10.0,437.0,491.96,403.39
2016,11,18,10,15,853.0,72.5,3.5,10.5,461.5,536.43,440.89
2016,11,18,10,30,864.0,74.0,3.5,11.0,486.0,579.44,476.19
2016,11,18,10,45,870.0,75.5,3.55,11.5,503.5,617.75,507.02
2016,11,18,11,0,876.0,77.0,3.6,12.0,521.0,650.45,532.92
2016,11,18,11,15,880.0,78.0,3.65,12.0,531.5,681.71,558.13
2016,11,18,11,30,884.0,79.0,3.7,12.0,542.0,710.27,579.97
2016,11,18,11,45,885.0,79.0,3.75,12.5,545.0,732.69,595.71
2016,11,18,12,0,886.0,79.0,3.8,13.0,548.0,752.0,609.15
2016,11,18,12,15,884.0,79.0,3.8,13.0,544.0,765.87,619.51
2016,11,18,12,30,882.0,79.0,3.8,13.0,540.0,776.42,627.55
2016,11,18,12,45,880.5,77.0,3.85,13.0,528.5,781.61,631.97
2016,11,18,13,0,879.0,75.0,3.9,13.0,517.0,783.4,634.03
2016,11,18,13,15,870.5,74.0,3.9,13.0,498.0,777.57,630.33
2016,11,18,13,30,862.0,73.0,3.9,13.0,479.0,774.79,629.1
2016,11,18,13,45,850.0,71.0,3.9,13.0,453.5,758.53,617.79
2016,11,18,14,0,838.0,69.0,3.9,13.0,428.0,739.2,604.25
2016,11,18,14,15,818.0,67.0,3.9,13.0,395.5,710.98,583.85
2016,11,18,14,30,798.0,65.0,3.9,13.0,363.0,680.32,561.39
2016,11,18,14,45,772.5,61.5,3.9,13.0,326.0,641.72,532.35
2016,11,18,15,0,747.0,58.0,3.9,13.0,289.0,601.5,501.43
2016,11,18,15,15,705.0,54.5,3.85,12.5,248.0,549.16,459.84
2016,11,18,15,30,663.0,51.0,3.8,12.0,207.0,496.81,416.25
2016,11,18,15,45,600.0,45.0,3.75,12.0,165.0,429.68,358.14
2016,11,18,16,0,537.0,39.0,3.7,12.0,123.0,370.85,304.63
2016,11,18,16,15,426.5,31.0,3.7,11.5,84.0,283.99,225.65
2016,11,18,16,30,316.0,23.0,3.7,11.0,45.0,198.41,114.77
2016,11,18,16,45,158.0,11.5,3.7,10.5,22.5,78.17,0.0
2016,11,18,17,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,11,18,17,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,11,18,17,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,5.05,10.5,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,19,7,15,0.0,12.0,3.8,11.0,12.0,11.44,0.0
2016,11,19,7,30,0.0,24.0,3.8,11.0,24.0,21.92,10.38
2016,11,19,7,45,12.5,41.5,3.85,11.5,43.5,36.84,24.77
2016,11,19,8,0,25.0,59.0,3.9,12.0,63.0,54.77,39.84
2016,11,19,8,15,34.5,76.5,3.9,12.0,84.0,74.15,56.24
2016,11,19,8,30,44.0,94.0,3.9,12.0,105.0,94.9,73.92
2016,11,19,8,45,52.0,110.5,3.95,12.0,125.5,115.64,91.72
2016,11,19,9,0,60.0,127.0,4.0,12.0,146.0,137.4,110.36
2016,11,19,9,15,65.5,142.0,4.0,12.0,164.5,157.83,127.85
2016,11,19,9,30,71.0,157.0,4.0,12.0,183.0,178.9,145.75
2016,11,19,9,45,93.5,172.5,4.05,12.0,210.5,208.56,170.62
2016,11,19,10,0,116.0,188.0,4.1,12.0,238.0,245.09,201.11
2016,11,19,10,15,58.0,161.5,4.1,12.0,186.5,188.41,154.07
2016,11,19,10,30,0.0,135.0,4.1,12.0,135.0,127.61,102.64
2016,11,19,10,45,9.5,161.5,4.15,12.5,166.5,159.74,129.35
2016,11,19,11,0,19.0,188.0,4.2,13.0,198.0,193.15,156.76
2016,11,19,11,15,9.5,169.5,4.15,13.0,174.5,168.87,136.38
2016,11,19,11,30,0.0,151.0,4.1,13.0,151.0,144.08,115.56
2016,11,19,11,45,0.0,122.5,4.05,13.0,122.5,115.75,91.99
2016,11,19,12,0,0.0,94.0,4.0,13.0,94.0,87.82,68.66
2016,11,19,12,15,0.0,115.0,3.9,13.0,115.0,108.52,86.02
2016,11,19,12,30,0.0,136.0,3.8,13.0,136.0,129.85,103.8
2016,11,19,12,45,0.0,91.0,3.75,13.0,91.0,84.99,66.35
2016,11,19,13,0,0.0,46.0,3.7,13.0,46.0,42.76,30.78
2016,11,19,13,15,0.0,32.0,3.6,13.0,32.0,29.72,19.75
2016,11,19,13,30,0.0,18.0,3.5,13.0,18.0,16.71,8.66
2016,11,19,13,45,0.0,21.5,3.45,13.0,21.5,19.95,11.47
2016,11,19,14,0,0.0,25.0,3.4,13.0,25.0,23.2,14.28
2016,11,19,14,15,0.0,71.5,3.3,13.0,71.5,66.53,51.35
2016,11,19,14,30,0.0,118.0,3.2,13.0,118.0,116.64,93.85
2016,11,19,14,45,0.0,106.0,3.15,13.0,106.0,104.81,83.93
2016,11,19,15,0,0.0,94.0,3.1,13.0,94.0,93.01,74.03
2016,11,19,15,15,0.0,80.5,3.0,12.5,80.5,79.48,62.64
2016,11,19,15,30,0.0,67.0,2.9,12.0,67.0,65.92,51.03
2016,11,19,15,45,0.0,53.0,2.85,12.0,53.0,51.66,38.57
2016,11,19,16,0,0.0,39.0,2.8,12.0,39.0,37.22,25.85
2016,11,19,16,15,0.0,26.5,2.75,11.5,26.5,24.61,14.57
2016,11,19,16,30,0.0,14.0,2.7,11.0,14.0,12.98,1.92
2016,11,19,16,45,0.0,7.0,2.65,11.0,7.0,6.67,0.0
2016,11,19,17,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,19,17,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,19,17,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
