Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,19,19,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,20,7,15,70.0,13.5,1.85,10.0,18.5,12.87,0.0
2016,11,20,7,30,140.0,27.0,1.8,10.0,37.0,21.27,9.25
2016,11,20,7,45,200.5,41.5,1.8,10.5,67.0,35.92,22.26
2016,11,20,8,0,261.0,56.0,1.8,11.0,97.0,67.41,42.04
2016,11,20,8,15,295.5,70.0,1.75,11.0,130.0,101.97,68.37
2016,11,20,8,30,330.0,84.0,1.7,11.0,163.0,140.29,100.32
2016,11,20,8,45,352.5,97.0,1.7,11.0,195.0,178.42,133.89
2016,11,20,9,0,375.0,110.0,1.7,11.0,227.0,218.64,169.58
2016,11,20,9,15,396.5,119.0,1.75,11.0,255.5,256.55,203.32
2016,11,20,9,30,418.0,128.0,1.8,11.0,284.0,295.96,237.93
2016,11,20,9,45,329.0,154.0,1.85,11.5,283.5,300.81,244.14
2016,11,20,10,0,240.0,180.0,1.9,12.0,283.0,301.34,245.48
2016,11,20,10,15,486.5,136.5,1.95,12.0,359.5,404.14,330.07
2016,11,20,10,30,733.0,93.0,2.0,12.0,436.0,522.38,425.44
2016,11,20,10,45,570.5,141.5,2.15,12.0,415.0,501.51,408.79
2016,11,20,11,0,408.0,190.0,2.3,12.0,394.0,471.49,384.5
2016,11,20,11,15,363.0,204.0,2.25,12.0,388.5,463.43,378.15
2016,11,20,11,30,318.0,218.0,2.2,12.0,383.0,459.98,374.85
2016,11,20,11,45,594.5,148.5,2.15,12.0,458.5,605.17,492.14
2016,11,20,12,0,871.0,79.0,2.1,12.0,534.0,736.37,592.03
2016,11,20,12,15,468.0,151.5,1.95,12.0,395.5,535.09,435.15
2016,11,20,12,30,65.0,224.0,1.8,12.0,257.0,284.81,230.67
2016,11,20,12,45,170.0,219.0,1.65,12.5,304.0,373.7,304.86
2016,11,20,13,0,275.0,214.0,1.5,13.0,351.0,464.42,376.57
2016,11,20,13,15,559.0,143.5,1.4,13.0,408.0,617.39,498.28
2016,11,20,13,30,843.0,73.0,1.3,13.0,465.0,756.11,599.72
2016,11,20,13,45,835.0,70.0,1.25,13.0,440.5,741.97,588.2
2016,11,20,14,0,827.0,67.0,1.2,13.0,416.0,724.74,576.29
2016,11,20,14,15,807.5,65.0,1.15,13.0,384.5,697.27,556.9
2016,11,20,14,30,788.0,63.0,1.1,13.0,353.0,667.39,535.65
2016,11,20,14,45,764.0,59.5,1.05,13.0,316.5,630.3,508.7
2016,11,20,15,0,740.0,56.0,1.0,13.0,280.0,591.56,479.97
2016,11,20,15,15,698.5,52.0,0.95,12.5,240.0,539.47,440.12
2016,11,20,15,30,657.0,48.0,0.9,12.0,200.0,487.43,398.45
2016,11,20,15,45,592.0,43.0,0.85,11.5,158.5,420.91,343.5
2016,11,20,16,0,527.0,38.0,0.8,11.0,117.0,362.71,292.67
2016,11,20,16,15,415.5,29.5,0.85,10.5,79.0,275.61,215.24
2016,11,20,16,30,304.0,21.0,0.9,10.0,41.0,188.64,96.48
2016,11,20,16,45,152.0,10.5,0.95,10.0,20.5,74.37,0.0
2016,11,20,17,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,17,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,21,7,15,185.5,11.0,2.5,7.5,24.0,10.48,0.0
2016,11,21,7,30,371.0,22.0,2.5,8.0,48.0,19.32,7.13
2016,11,21,7,45,472.0,29.5,2.55,8.5,87.0,30.61,16.11
2016,11,21,8,0,573.0,37.0,2.6,9.0,126.0,73.42,36.34
2016,11,21,8,15,633.5,41.5,2.65,9.0,168.0,119.37,68.67
2016,11,21,8,30,694.0,46.0,2.7,9.0,210.0,171.53,112.01
2016,11,21,8,45,730.5,50.0,2.75,9.5,250.0,223.36,158.88
2016,11,21,9,0,767.0,54.0,2.8,10.0,290.0,278.04,209.03
2016,11,21,9,15,793.0,56.5,2.75,10.0,326.0,330.12,257.4
2016,11,21,9,30,819.0,59.0,2.7,10.0,362.0,383.26,305.79
2016,11,21,9,45,835.5,61.0,2.7,10.5,393.0,432.49,349.45
2016,11,21,10,0,852.0,63.0,2.7,11.0,424.0,479.95,390.39
2016,11,21,10,15,865.0,64.5,2.7,11.0,449.0,525.15,429.1
2016,11,21,10,30,878.0,66.0,2.7,11.0,474.0,569.06,465.79
2016,11,21,10,45,887.5,66.5,2.7,11.5,492.5,608.2,497.07
2016,11,21,11,0,897.0,67.0,2.7,12.0,511.0,645.3,525.98
2016,11,21,11,15,901.5,67.5,2.7,12.0,522.5,676.84,551.02
2016,11,21,11,30,906.0,68.0,2.7,12.0,534.0,705.64,572.53
2016,11,21,11,45,907.5,68.0,2.7,12.5,537.5,728.86,588.42
2016,11,21,12,0,909.0,68.0,2.7,13.0,541.0,748.94,601.99
2016,11,21,12,15,907.5,68.0,2.75,13.0,537.0,763.55,613.01
2016,11,21,12,30,906.0,68.0,2.8,13.0,533.0,774.78,621.7
2016,11,21,12,45,895.0,69.5,2.85,13.0,520.5,777.16,624.03
2016,11,21,13,0,884.0,71.0,2.9,13.0,508.0,776.05,624.01
2016,11,21,13,15,875.5,70.0,2.95,13.0,489.0,770.41,620.79
2016,11,21,13,30,867.0,69.0,3.0,13.0,470.0,761.46,615.25
2016,11,21,13,45,852.0,68.0,3.05,13.0,444.0,750.67,608.42
2016,11,21,14,0,837.0,67.0,3.1,13.0,418.0,730.58,594.62
2016,11,21,14,15,817.5,65.0,3.1,12.5,386.5,703.09,575.98
2016,11,21,14,30,798.0,63.0,3.1,12.0,355.0,673.14,555.17
2016,11,21,14,45,768.5,60.5,3.1,12.0,318.0,633.34,525.26
2016,11,21,15,0,739.0,58.0,3.1,12.0,281.0,592.09,493.56
2016,11,21,15,15,697.0,54.0,3.05,11.5,240.5,539.79,451.72
2016,11,21,15,30,655.0,50.0,3.0,11.0,200.0,487.5,408.13
2016,11,21,15,45,586.0,44.5,3.0,11.0,158.0,418.15,348.25
2016,11,21,16,0,517.0,39.0,3.0,11.0,116.0,357.88,293.5
2016,11,21,16,15,402.0,30.5,2.95,10.5,78.0,269.58,212.49
2016,11,21,16,30,287.0,22.0,2.9,10.0,40.0,180.78,86.68
2016,11,21,16,45,143.5,11.0,2.9,9.5,20.0,71.12,0.0
2016,11,21,17,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,11,21,17,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,11,21,17,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,22,7,15,97.0,12.0,0.95,6.0,18.5,11.44,0.0
2016,11,22,7,30,194.0,24.0,0.9,6.0,37.0,18.95,5.95
2016,11,22,7,45,266.0,37.0,0.9,6.5,69.5,31.67,22.05
2016,11,22,8,0,338.0,50.0,0.9,7.0,102.0,65.89,38.92
2016,11,22,8,15,384.0,61.5,1.0,7.5,137.5,103.59,66.63
2016,11,22,8,30,430.0,73.0,1.1,8.0,173.0,146.17,101.77
2016,11,22,8,45,455.0,83.5,1.2,8.5,206.5,187.61,138.57
2016,11,22,9,0,480.0,94.0,1.3,9.0,240.0,231.19,177.66
2016,11,22,9,15,513.0,98.0,1.35,9.0,271.5,273.01,215.29
2016,11,22,9,30,546.0,102.0,1.4,9.0,303.0,319.7,256.55
2016,11,22,9,45,508.5,120.5,1.5,9.5,320.0,347.54,282.01
2016,11,22,10,0,471.0,139.0,1.6,10.0,337.0,373.66,304.91
2016,11,22,10,15,425.5,158.0,1.65,10.0,345.0,391.97,320.99
2016,11,22,10,30,380.0,177.0,1.7,10.0,353.0,399.11,327.55
2016,11,22,10,45,373.0,188.5,1.75,10.0,366.5,423.19,347.39
2016,11,22,11,0,366.0,200.0,1.8,10.0,380.0,445.9,365.69
2016,11,22,11,15,349.0,206.0,1.85,10.0,380.5,454.68,372.82
2016,11,22,11,30,332.0,212.0,1.9,10.0,381.0,461.45,378.31
2016,11,22,11,45,313.5,217.0,1.95,10.5,377.5,464.19,379.84
2016,11,22,12,0,295.0,222.0,2.0,11.0,374.0,465.15,379.93
2016,11,22,12,15,276.0,223.0,2.05,11.0,364.5,459.55,375.64
2016,11,22,12,30,257.0,224.0,2.1,11.0,355.0,452.44,370.17
2016,11,22,12,45,284.0,214.5,2.15,11.0,356.0,466.88,382.79
2016,11,22,13,0,311.0,205.0,2.2,11.0,357.0,480.45,394.62
2016,11,22,13,15,325.0,194.0,2.25,11.0,348.0,481.01,396.1
2016,11,22,13,30,339.0,183.0,2.3,11.0,339.0,480.15,396.56
2016,11,22,13,45,265.5,181.0,2.4,11.0,299.0,422.12,349.87
2016,11,22,14,0,192.0,179.0,2.5,11.0,259.0,352.39,293.27
2016,11,22,14,15,245.5,159.5,2.55,10.5,254.0,379.75,318.09
2016,11,22,14,30,299.0,140.0,2.6,10.0,249.0,392.07,330.32
2016,11,22,14,45,279.0,129.0,2.7,10.0,222.0,360.64,304.61
2016,11,22,15,0,259.0,118.0,2.8,10.0,195.0,329.26,278.6
2016,11,22,15,15,240.5,102.5,2.8,10.0,166.5,292.98,247.89
2016,11,22,15,30,222.0,87.0,2.8,10.0,138.0,256.94,216.63
2016,11,22,15,45,193.5,70.5,2.85,10.0,108.5,214.05,178.71
2016,11,22,16,0,165.0,54.0,2.9,10.0,79.0,172.43,141.03
2016,11,22,16,15,113.0,38.0,2.95,9.5,52.5,121.19,93.71
2016,11,22,16,30,61.0,22.0,3.0,9.0,26.0,65.75,25.96
2016,11,22,16,45,30.5,11.0,3.15,9.0,13.0,23.35,0.0
2016,11,22,17,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,3.75,9.5,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,23,7,15,72.5,14.0,2.35,7.5,18.5,13.34,0.0
2016,11,23,7,30,145.0,28.0,2.3,8.0,37.0,22.32,6.33
2016,11,23,7,45,268.5,39.5,2.25,8.5,73.5,33.02,22.81
2016,11,23,8,0,392.0,51.0,2.2,9.0,110.0,70.89,41.13
2016,11,23,8,15,465.0,59.0,2.2,9.0,150.0,111.43,69.38
2016,11,23,8,30,538.0,67.0,2.2,9.0,190.0,159.87,108.41
2016,11,23,8,45,589.0,72.0,2.25,9.0,230.0,207.85,150.61
2016,11,23,9,0,640.0,77.0,2.3,9.0,270.0,260.48,197.89
2016,11,23,9,15,672.5,81.0,2.3,9.0,306.0,310.21,243.36
2016,11,23,9,30,705.0,85.0,2.3,9.0,342.0,361.93,289.88
2016,11,23,9,45,737.0,85.5,2.3,9.5,374.5,411.46,333.21
2016,11,23,10,0,769.0,86.0,2.3,10.0,407.0,462.12,376.33
2016,11,23,10,15,784.0,88.0,2.25,10.0,432.0,505.71,413.37
2016,11,23,10,30,799.0,90.0,2.2,10.0,457.0,548.83,449.08
2016,11,23,10,45,812.5,90.5,2.2,10.5,476.0,588.3,480.47
2016,11,23,11,0,826.0,91.0,2.2,11.0,495.0,626.2,509.9
2016,11,23,11,15,831.5,92.0,2.15,11.0,506.0,657.6,534.4
2016,11,23,11,30,837.0,93.0,2.1,11.0,517.0,686.54,556.63
2016,11,23,11,45,840.0,92.5,2.1,11.0,521.0,709.43,573.89
2016,11,23,12,0,843.0,92.0,2.1,11.0,525.0,729.43,588.48
2016,11,23,12,15,460.0,157.0,2.15,11.0,393.0,531.98,435.1
2016,11,23,12,30,77.0,222.0,2.2,11.0,261.0,291.75,238.19
2016,11,23,12,45,453.0,156.0,2.25,11.0,377.5,539.79,445.46
2016,11,23,13,0,829.0,90.0,2.3,11.0,494.0,758.58,614.23
2016,11,23,13,15,591.0,134.5,2.3,11.0,417.0,632.99,517.28
2016,11,23,13,30,353.0,179.0,2.3,11.0,340.0,485.43,400.15
2016,11,23,13,45,391.5,161.5,2.35,11.0,331.0,506.23,418.9
2016,11,23,14,0,430.0,144.0,2.4,11.0,322.0,512.53,425.43
2016,11,23,14,15,586.5,110.0,2.35,10.5,333.0,587.53,488.13
2016,11,23,14,30,743.0,76.0,2.3,10.0,344.0,650.69,539.11
2016,11,23,14,45,715.5,72.0,2.3,10.0,308.0,612.03,509.25
2016,11,23,15,0,688.0,68.0,2.3,10.0,272.0,572.04,477.65
2016,11,23,15,15,642.0,63.0,2.15,9.5,232.0,517.84,433.68
2016,11,23,15,30,596.0,58.0,2.0,9.0,192.0,464.12,388.64
2016,11,23,15,45,526.5,51.0,1.9,9.0,151.0,395.3,329.14
2016,11,23,16,0,457.0,44.0,1.8,9.0,110.0,329.68,270.36
2016,11,23,16,15,337.5,33.5,1.8,8.5,73.0,239.32,187.86
2016,11,23,16,30,218.0,23.0,1.8,8.0,36.0,147.85,59.26
2016,11,23,16,45,109.0,11.5,1.8,7.5,18.0,56.86,0.0
2016,11,23,17,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,23,17,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,23,17,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,24,7,15,96.0,12.5,1.5,4.5,18.5,11.91,0.0
2016,11,24,7,30,192.0,25.0,1.5,5.0,37.0,19.9,3.43
2016,11,24,7,45,316.5,36.0,1.55,5.5,74.0,30.92,21.14
2016,11,24,8,0,441.0,47.0,1.6,6.0,111.0,69.07,38.64
2016,11,24,8,15,512.5,54.5,1.6,6.0,152.5,111.54,68.13
2016,11,24,8,30,584.0,62.0,1.6,6.0,194.0,161.64,108.84
2016,11,24,8,45,633.0,66.5,1.6,6.5,234.0,210.96,152.42
2016,11,24,9,0,682.0,71.0,1.6,7.0,274.0,264.61,200.68
2016,11,24,9,15,713.0,75.0,1.6,7.5,310.5,315.78,247.23
2016,11,24,9,30,744.0,79.0,1.6,8.0,347.0,368.71,294.35
2016,11,24,9,45,700.5,86.5,1.6,8.5,356.5,394.99,319.63
2016,11,24,10,0,657.0,94.0,1.6,9.0,366.0,415.79,339.19
2016,11,24,10,15,606.5,114.5,1.55,9.0,377.5,441.14,361.35
2016,11,24,10,30,556.0,135.0,1.5,9.0,389.0,457.36,375.25
2016,11,24,10,45,575.5,135.5,1.5,9.5,407.0,495.69,405.83
2016,11,24,11,0,595.0,136.0,1.5,10.0,425.0,530.33,432.83
2016,11,24,11,15,606.5,136.0,1.45,10.0,436.5,558.49,454.87
2016,11,24,11,30,618.0,136.0,1.4,10.0,448.0,585.2,475.5
2016,11,24,11,45,612.0,141.0,1.4,10.5,452.0,603.28,488.48
2016,11,24,12,0,606.0,146.0,1.4,11.0,456.0,618.84,499.46
2016,11,24,12,15,620.0,138.5,1.4,11.0,453.5,633.42,511.12
2016,11,24,12,30,634.0,131.0,1.4,11.0,451.0,645.74,521.1
2016,11,24,12,45,621.0,131.5,1.45,11.0,439.0,644.02,520.48
2016,11,24,13,0,608.0,132.0,1.5,11.0,427.0,639.6,517.98
2016,11,24,13,15,523.0,147.0,1.5,11.0,394.0,589.07,479.13
2016,11,24,13,30,438.0,162.0,1.5,11.0,361.0,542.21,442.7
2016,11,24,13,45,530.0,132.0,1.55,11.0,359.5,575.81,471.87
2016,11,24,14,0,622.0,102.0,1.6,11.0,358.0,611.14,501.23
2016,11,24,14,15,562.5,104.5,1.6,10.5,322.5,562.69,464.31
2016,11,24,14,30,503.0,107.0,1.6,10.0,287.0,509.39,423.61
2016,11,24,14,45,465.5,103.0,1.6,10.0,256.5,469.54,392.16
2016,11,24,15,0,428.0,99.0,1.6,10.0,226.0,429.81,359.93
2016,11,24,15,15,397.5,88.0,1.5,9.5,192.5,386.3,324.33
2016,11,24,15,30,367.0,77.0,1.4,9.0,159.0,343.31,288.01
2016,11,24,15,45,319.5,64.0,1.35,8.5,124.5,288.74,240.93
2016,11,24,16,0,272.0,51.0,1.3,8.0,90.0,236.8,194.54
2016,11,24,16,15,194.5,36.5,1.3,7.5,59.5,170.91,133.37
2016,11,24,16,30,117.0,22.0,1.3,7.0,29.0,99.41,34.38
2016,11,24,16,45,58.5,11.0,1.3,7.0,14.5,35.08,0.0
2016,11,24,17,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,24,17,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,11,24,17,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,11,25,7,15,0.0,5.5,2.95,7.0,5.5,5.24,0.0
2016,11,25,7,30,0.0,11.0,3.0,7.0,11.0,10.19,0.0
2016,11,25,7,45,0.0,22.5,3.05,7.0,22.5,20.89,12.21
2016,11,25,8,0,0.0,34.0,3.1,7.0,34.0,31.56,21.41
2016,11,25,8,15,0.0,47.0,3.1,7.0,47.0,43.5,32.18
2016,11,25,8,30,0.0,60.0,3.1,7.0,60.0,55.58,43.0
2016,11,25,8,45,0.0,73.0,3.15,7.5,73.0,67.79,53.7
2016,11,25,9,0,0.0,86.0,3.2,8.0,86.0,80.1,64.33
2016,11,25,9,15,0.0,98.0,3.2,8.0,98.0,91.59,74.22
2016,11,25,9,30,0.0,110.0,3.2,8.0,110.0,103.17,84.09
2016,11,25,9,45,0.5,124.0,3.2,8.5,124.5,117.0,95.63
2016,11,25,10,0,1.0,138.0,3.2,9.0,139.0,131.05,107.23
2016,11,25,10,15,14.0,157.0,3.2,9.0,163.5,156.67,128.82
2016,11,25,10,30,27.0,176.0,3.2,9.0,188.0,183.66,151.49
2016,11,25,10,45,68.5,196.0,3.25,9.0,228.5,236.32,195.9
2016,11,25,11,0,110.0,216.0,3.3,9.0,269.0,286.96,238.29
2016,11,25,11,15,111.5,221.0,3.3,9.0,276.0,297.94,247.25
2016,11,25,11,30,113.0,226.0,3.3,9.0,283.0,308.83,256.24
2016,11,25,11,45,91.5,223.5,3.3,9.0,270.0,295.0,244.5
2016,11,25,12,0,70.0,221.0,3.3,9.0,257.0,279.97,231.76
2016,11,25,12,15,40.0,198.5,3.3,9.0,219.5,234.7,193.87
2016,11,25,12,30,10.0,176.0,3.3,9.0,182.0,179.52,147.29
2016,11,25,12,45,10.0,173.0,3.3,9.5,178.5,177.15,145.25
2016,11,25,13,0,10.0,170.0,3.3,10.0,175.0,174.83,143.19
2016,11,25,13,15,25.0,176.5,3.25,10.0,188.0,194.6,160.36
2016,11,25,13,30,40.0,183.0,3.2,10.0,201.0,226.42,187.43
2016,11,25,13,45,27.0,166.5,3.2,10.0,178.5,198.55,164.03
2016,11,25,14,0,14.0,150.0,3.2,10.0,156.0,160.81,132.29
2016,11,25,14,15,157.0,143.5,3.2,10.0,200.0,281.42,237.75
2016,11,25,14,30,300.0,137.0,3.2,10.0,244.0,387.9,328.32
2016,11,25,14,45,284.0,125.5,3.25,10.0,218.5,358.72,303.87
2016,11,25,15,0,268.0,114.0,3.3,10.0,193.0,329.35,279.33
2016,11,25,15,15,248.5,99.5,3.3,9.5,164.0,293.61,249.3
2016,11,25,15,30,229.0,85.0,3.3,9.0,135.0,258.23,218.7
2016,11,25,15,45,202.5,68.5,3.3,9.0,106.0,216.37,181.31
2016,11,25,16,0,176.0,52.0,3.3,9.0,77.0,175.55,143.95
2016,11,25,16,15,118.0,36.5,3.3,9.0,50.5,121.82,93.49
2016,11,25,16,30,60.0,21.0,3.3,9.0,24.0,63.24,17.11
2016,11,25,16,45,30.0,10.5,3.3,9.0,12.0,22.61,0.0
2016,11,25,17,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,11,25,17,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,11,25,17,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,4.95,9.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,5.05,9.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,26,7,15,0.0,1.5,2.65,8.0,1.5,1.43,0.0
2016,11,26,7,30,0.0,3.0,2.6,8.0,3.0,2.77,0.0
2016,11,26,7,45,0.0,7.5,2.6,8.5,7.5,6.94,0.2
2016,11,26,8,0,0.0,12.0,2.6,9.0,12.0,11.11,3.81
2016,11,26,8,15,0.0,17.0,2.65,9.0,17.0,15.75,7.98
2016,11,26,8,30,0.0,22.0,2.7,9.0,22.0,20.39,12.14
2016,11,26,8,45,0.0,26.5,2.75,9.0,26.5,24.58,15.86
2016,11,26,9,0,0.0,31.0,2.8,9.0,31.0,28.76,19.54
2016,11,26,9,15,0.0,36.0,2.9,9.0,36.0,33.42,23.59
2016,11,26,9,30,0.0,41.0,3.0,9.0,41.0,38.07,27.62
2016,11,26,9,45,0.0,50.5,3.1,9.0,50.5,46.93,35.26
2016,11,26,10,0,0.0,60.0,3.2,9.0,60.0,55.79,42.86
2016,11,26,10,15,7.5,112.5,3.25,9.0,116.0,109.6,89.0
2016,11,26,10,30,15.0,165.0,3.3,9.0,172.0,166.02,136.66
2016,11,26,10,45,7.5,151.5,3.4,9.0,155.0,148.82,121.87
2016,11,26,11,0,0.0,138.0,3.5,9.0,138.0,131.09,106.68
2016,11,26,11,15,0.0,79.5,3.55,9.0,79.5,74.02,58.13
2016,11,26,11,30,0.0,21.0,3.6,9.0,21.0,19.5,11.24
2016,11,26,11,45,177.0,113.5,3.65,9.5,203.0,250.17,211.29
2016,11,26,12,0,354.0,206.0,3.7,10.0,385.0,486.83,404.95
2016,11,26,12,15,177.0,108.5,3.65,10.0,198.0,253.34,212.91
2016,11,26,12,30,0.0,11.0,3.6,10.0,11.0,10.21,3.14
2016,11,26,12,45,0.0,29.0,3.6,10.0,29.0,26.93,17.62
2016,11,26,13,0,0.0,47.0,3.6,10.0,47.0,43.69,32.05
2016,11,26,13,15,7.0,105.5,3.65,10.0,108.5,105.24,84.94
2016,11,26,13,30,14.0,164.0,3.7,10.0,170.0,173.69,142.95
2016,11,26,13,45,7.0,150.0,3.75,10.0,153.0,154.09,126.33
2016,11,26,14,0,0.0,136.0,3.8,10.0,136.0,134.59,109.84
2016,11,26,14,15,0.0,88.0,3.9,9.5,88.0,83.43,66.57
2016,11,26,14,30,0.0,40.0,4.0,9.0,40.0,37.14,26.77
2016,11,26,14,45,0.0,35.5,4.15,9.0,35.5,32.95,23.17
2016,11,26,15,0,0.0,31.0,4.3,9.0,31.0,28.76,19.52
2016,11,26,15,15,0.0,26.0,4.35,9.0,26.0,24.11,15.43
2016,11,26,15,30,0.0,21.0,4.4,9.0,21.0,19.46,11.31
2016,11,26,15,45,0.0,16.0,4.5,9.0,16.0,14.82,7.17
2016,11,26,16,0,0.0,11.0,4.6,9.0,11.0,10.18,3.02
2016,11,26,16,15,0.0,7.0,4.6,8.5,7.0,6.48,0.0
2016,11,26,16,30,0.0,3.0,4.6,8.0,3.0,2.77,0.0
2016,11,26,16,45,0.0,1.5,4.6,8.0,1.5,1.43,0.0
2016,11,26,17,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,26,17,15,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,11,26,17,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,3.8,7.5,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,3.55,6.5,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,11,27,7,15,97.0,10.5,3.4,6.0,15.5,10.01,0.0
2016,11,27,7,30,194.0,21.0,3.4,6.0,31.0,17.57,0.0
2016,11,27,7,45,331.5,30.5,3.4,6.5,67.5,24.67,15.07
2016,11,27,8,0,469.0,40.0,3.4,7.0,104.0,60.63,31.33
2016,11,27,8,15,542.0,46.5,3.4,7.0,144.5,103.28,59.7
2016,11,27,8,30,615.0,53.0,3.4,7.0,185.0,153.61,100.08
2016,11,27,8,45,506.0,75.5,3.4,7.5,198.5,186.97,136.34
2016,11,27,9,0,397.0,98.0,3.4,8.0,212.0,206.27,159.95
2016,11,27,9,15,422.0,105.5,3.35,8.0,241.0,244.34,194.8
2016,11,27,9,30,447.0,113.0,3.3,8.0,270.0,284.19,230.86
2016,11,27,9,45,441.5,126.0,3.3,8.5,292.5,318.37,261.53
2016,11,27,10,0,436.0,139.0,3.3,9.0,315.0,351.25,290.23
2016,11,27,10,15,501.0,134.5,3.25,9.0,348.5,400.4,332.16
2016,11,27,10,30,566.0,130.0,3.2,9.0,382.0,453.2,376.59
2016,11,27,10,45,624.0,119.5,3.15,9.5,408.0,502.82,417.18
2016,11,27,11,0,682.0,109.0,3.1,10.0,434.0,550.58,455.72
2016,11,27,11,15,653.0,120.5,3.05,10.0,437.5,567.36,469.08
2016,11,27,11,30,624.0,132.0,3.0,10.0,441.0,580.28,479.23
2016,11,27,11,45,488.5,168.0,2.95,10.5,411.0,538.07,443.53
2016,11,27,12,0,353.0,204.0,2.9,11.0,381.0,483.1,397.57
2016,11,27,12,15,373.5,198.0,2.8,11.0,384.5,499.4,411.34
2016,11,27,12,30,394.0,192.0,2.7,11.0,388.0,514.81,423.97
2016,11,27,12,45,277.5,203.0,2.65,11.0,339.5,445.87,367.48
2016,11,27,13,0,161.0,214.0,2.6,11.0,291.0,362.98,299.28
2016,11,27,13,15,170.5,205.5,2.55,11.0,284.0,362.79,300.13
2016,11,27,13,30,180.0,197.0,2.5,11.0,277.0,361.99,300.12
2016,11,27,13,45,112.0,180.5,2.45,11.0,229.5,292.01,242.09
2016,11,27,14,0,44.0,164.0,2.4,11.0,182.0,210.92,174.07
2016,11,27,14,15,158.5,151.0,2.35,10.5,208.5,292.02,245.2
2016,11,27,14,30,273.0,138.0,2.3,10.0,235.0,369.35,311.31
2016,11,27,14,45,254.5,126.5,2.25,10.0,209.5,339.15,285.98
2016,11,27,15,0,236.0,115.0,2.2,10.0,184.0,308.98,260.75
2016,11,27,15,15,219.0,100.0,2.1,9.5,156.5,275.2,232.42
2016,11,27,15,30,202.0,85.0,2.0,9.0,129.0,241.68,203.53
2016,11,27,15,45,176.5,68.0,1.95,9.0,101.0,200.68,167.15
2016,11,27,16,0,151.0,51.0,1.9,9.0,73.0,160.61,130.77
2016,11,27,16,15,98.0,35.5,1.9,8.5,48.0,110.4,83.72
2016,11,27,16,30,45.0,20.0,1.9,8.0,23.0,48.46,7.93
2016,11,27,16,45,22.5,10.0,1.9,8.0,11.5,18.96,0.0
2016,11,27,17,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,27,17,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,11,27,17,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,4.1,8.5,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,11,28,7,15,0.0,11.0,4.25,8.0,11.0,10.48,0.0
2016,11,28,7,30,0.0,22.0,4.3,8.0,22.0,19.48,0.0
2016,11,28,7,45,99.5,36.5,4.4,8.0,49.5,29.64,18.79
2016,11,28,8,0,199.0,51.0,4.5,8.0,77.0,54.3,34.35
2016,11,28,8,15,242.5,65.5,4.5,8.0,109.0,86.07,57.86
2016,11,28,8,30,286.0,80.0,4.5,8.0,141.0,122.61,87.73
2016,11,28,8,45,332.5,90.5,4.5,8.5,175.0,160.65,120.23
2016,11,28,9,0,379.0,101.0,4.5,9.0,209.0,203.27,157.56
2016,11,28,9,15,412.5,106.5,4.45,9.0,238.0,241.18,191.95
2016,11,28,9,30,446.0,112.0,4.4,9.0,267.0,281.67,228.46
2016,11,28,9,45,560.0,99.5,4.4,9.5,312.0,342.49,280.47
2016,11,28,10,0,674.0,87.0,4.4,10.0,357.0,409.38,337.4
2016,11,28,10,15,668.5,95.0,4.35,10.0,377.0,445.61,369.43
2016,11,28,10,30,663.0,103.0,4.3,10.0,397.0,479.73,398.95
2016,11,28,10,45,592.5,128.0,4.3,10.5,399.0,491.78,408.71
2016,11,28,11,0,522.0,153.0,4.3,11.0,401.0,493.85,409.83
2016,11,28,11,15,497.5,163.0,4.25,11.0,404.0,507.29,420.84
2016,11,28,11,30,473.0,173.0,4.2,11.0,407.0,517.78,429.17
2016,11,28,11,45,654.0,133.0,4.2,11.5,458.5,617.8,510.54
2016,11,28,12,0,835.0,93.0,4.2,12.0,510.0,714.77,586.75
2016,11,28,12,15,833.0,92.5,4.15,12.0,506.0,728.22,596.21
2016,11,28,12,30,831.0,92.0,4.1,12.0,502.0,738.51,603.96
2016,11,28,12,45,651.5,128.5,4.1,12.0,446.0,658.16,541.76
2016,11,28,13,0,472.0,165.0,4.1,12.0,390.0,564.27,466.34
2016,11,28,13,15,633.5,126.5,4.1,12.0,416.0,650.34,537.76
2016,11,28,13,30,795.0,88.0,4.1,12.0,442.0,724.01,595.52
2016,11,28,13,45,789.0,83.5,4.15,12.0,418.5,710.77,585.89
2016,11,28,14,0,783.0,79.0,4.2,12.0,395.0,694.52,574.55
2016,11,28,14,15,761.0,76.5,4.15,11.5,364.0,666.04,554.15
2016,11,28,14,30,739.0,74.0,4.1,11.0,333.0,639.71,535.18
2016,11,28,14,45,720.5,68.0,4.1,11.0,298.5,600.95,505.15
2016,11,28,15,0,702.0,62.0,4.1,11.0,264.0,564.78,475.93
2016,11,28,15,15,655.5,57.5,4.0,10.5,225.0,515.77,435.23
2016,11,28,15,30,609.0,53.0,3.9,10.0,186.0,462.73,389.96
2016,11,28,15,45,550.0,46.0,3.85,9.5,146.0,400.38,335.34
2016,11,28,16,0,491.0,39.0,3.8,9.0,106.0,340.59,280.58
2016,11,28,16,15,367.0,30.0,3.75,8.5,70.0,249.39,193.89
2016,11,28,16,30,243.0,21.0,3.7,8.0,34.0,154.82,31.4
2016,11,28,16,45,121.5,10.5,3.7,8.0,17.0,60.89,0.0
2016,11,28,17,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,11,28,17,15,0.0,0.0,3.7,7.5,0.0,0.0,0.0
2016,11,28,17,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,3.45,6.5,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,3.15,5.5,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,2.8,4.5,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,2.75,4.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,11,29,7,15,0.0,15.5,2.35,4.5,15.5,14.77,0.0
2016,11,29,7,30,0.0,31.0,2.3,5.0,31.0,25.5,0.0
2016,11,29,7,45,284.5,31.0,2.25,5.5,68.0,25.5,15.29
2016,11,29,8,0,569.0,31.0,2.2,6.0,105.0,56.2,25.49
2016,11,29,8,15,635.0,35.5,2.1,6.5,146.0,101.02,53.97
2016,11,29,8,30,701.0,40.0,2.0,7.0,187.0,152.62,94.97
2016,11,29,8,45,740.0,43.5,1.95,7.5,226.5,203.83,140.67
2016,11,29,9,0,779.0,47.0,1.9,8.0,266.0,258.14,190.46
2016,11,29,9,15,806.5,49.0,1.8,8.5,302.5,310.0,238.45
2016,11,29,9,30,834.0,51.0,1.7,9.0,339.0,362.67,286.14
2016,11,29,9,45,850.5,53.5,1.65,9.5,370.0,412.19,330.18
2016,11,29,10,0,867.0,56.0,1.6,10.0,401.0,461.28,372.39
2016,11,29,10,15,879.5,57.5,1.55,10.0,426.0,506.55,410.94
2016,11,29,10,30,892.0,59.0,1.5,10.0,451.0,550.49,447.29
2016,11,29,10,45,898.0,60.5,1.45,10.5,469.5,589.12,477.67
2016,11,29,11,0,904.0,62.0,1.4,11.0,488.0,625.51,505.39
2016,11,29,11,15,909.0,62.5,1.4,11.0,499.5,657.68,530.58
2016,11,29,11,30,914.0,63.0,1.4,11.0,511.0,687.17,553.09
2016,11,29,11,45,913.5,64.0,1.45,11.5,515.0,710.63,569.27
2016,11,29,12,0,913.0,65.0,1.5,12.0,519.0,730.93,583.18
2016,11,29,12,15,912.0,65.0,1.5,12.0,515.5,746.4,594.27
2016,11,29,12,30,911.0,65.0,1.5,12.0,512.0,758.55,603.08
2016,11,29,12,45,902.0,66.0,1.55,12.0,500.5,762.55,606.69
2016,11,29,13,0,893.0,67.0,1.6,12.0,489.0,763.1,608.01
2016,11,29,13,15,884.5,66.0,1.6,12.0,471.0,758.16,605.02
2016,11,29,13,30,876.0,65.0,1.6,12.0,453.0,749.89,599.78
2016,11,29,13,45,861.5,64.0,1.65,12.0,428.0,733.93,589.46
2016,11,29,14,0,847.0,63.0,1.7,12.0,403.0,721.17,581.52
2016,11,29,14,15,828.0,61.0,1.75,12.0,372.0,694.82,563.34
2016,11,29,14,30,809.0,59.0,1.8,12.0,341.0,665.98,543.06
2016,11,29,14,45,780.0,56.5,1.85,12.0,305.0,627.35,514.85
2016,11,29,15,0,751.0,54.0,1.9,12.0,269.0,587.19,484.57
2016,11,29,15,15,709.5,50.0,1.85,11.5,229.5,536.01,443.82
2016,11,29,15,30,668.0,46.0,1.8,11.0,190.0,484.76,401.37
2016,11,29,15,45,602.0,40.5,1.75,11.0,149.5,418.03,343.97
2016,11,29,16,0,536.0,35.0,1.7,11.0,109.0,353.83,286.34
2016,11,29,16,15,418.5,27.0,1.55,10.5,71.5,264.84,202.31
2016,11,29,16,30,301.0,19.0,1.4,10.0,34.0,179.34,29.97
2016,11,29,16,45,150.5,9.5,1.3,9.5,17.0,72.05,0.0
2016,11,29,17,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
