Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,30,1,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,30,7,15,0.0,13.0,2.35,7.0,13.0,12.39,0.0
2016,11,30,7,30,0.0,26.0,2.4,7.0,26.0,24.78,0.0
2016,11,30,7,45,229.5,31.5,2.45,7.5,60.5,24.81,14.22
2016,11,30,8,0,459.0,37.0,2.5,8.0,95.0,53.84,26.88
2016,11,30,8,15,535.0,43.5,2.55,8.0,135.5,95.63,53.47
2016,11,30,8,30,611.0,50.0,2.6,8.0,176.0,145.4,92.43
2016,11,30,8,45,669.0,52.5,2.7,8.5,217.0,195.97,136.31
2016,11,30,9,0,727.0,55.0,2.8,9.0,258.0,250.59,185.36
2016,11,30,9,15,758.0,58.0,2.8,9.0,294.5,302.01,233.27
2016,11,30,9,30,789.0,61.0,2.8,9.0,331.0,355.11,282.07
2016,11,30,9,45,809.0,64.0,2.8,9.0,362.5,405.04,327.52
2016,11,30,10,0,829.0,67.0,2.8,9.0,394.0,454.97,371.85
2016,11,30,10,15,843.5,68.5,2.8,9.0,419.5,500.26,411.41
2016,11,30,10,30,858.0,70.0,2.8,9.0,445.0,544.48,449.13
2016,11,30,10,45,870.5,70.0,2.8,9.5,464.5,584.55,481.87
2016,11,30,11,0,883.0,70.0,2.8,10.0,484.0,619.73,510.07
2016,11,30,11,15,888.5,70.5,2.85,10.0,495.5,651.71,536.25
2016,11,30,11,30,894.0,71.0,2.9,10.0,507.0,681.12,560.06
2016,11,30,11,45,895.0,71.5,2.95,10.5,511.0,704.71,577.08
2016,11,30,12,0,896.0,72.0,3.0,11.0,515.0,725.24,591.55
2016,11,30,12,15,894.5,71.5,3.05,11.0,511.5,739.63,602.55
2016,11,30,12,30,893.0,71.0,3.1,11.0,508.0,750.73,611.24
2016,11,30,12,45,882.0,72.5,3.15,11.0,496.0,753.83,614.08
2016,11,30,13,0,871.0,74.0,3.2,11.0,484.0,759.41,618.99
2016,11,30,13,15,676.5,110.5,3.2,11.0,422.0,662.46,545.69
2016,11,30,13,30,482.0,147.0,3.2,11.0,360.0,553.27,458.82
2016,11,30,13,45,653.0,108.0,3.2,11.0,379.0,639.76,530.8
2016,11,30,14,0,824.0,69.0,3.2,11.0,398.0,710.49,585.69
2016,11,30,14,15,803.5,67.0,3.2,10.5,367.5,683.46,566.27
2016,11,30,14,30,783.0,65.0,3.2,10.0,337.0,654.02,545.33
2016,11,30,14,45,749.0,62.5,3.2,10.0,300.5,612.5,513.42
2016,11,30,15,0,715.0,60.0,3.2,10.0,264.0,569.67,479.18
2016,11,30,15,15,669.0,55.5,3.2,9.5,224.5,515.93,435.33
2016,11,30,15,30,623.0,51.0,3.2,9.0,185.0,467.78,394.15
2016,11,30,15,45,546.0,45.5,3.25,9.0,144.5,396.75,331.93
2016,11,30,16,0,469.0,40.0,3.3,9.0,104.0,329.3,270.57
2016,11,30,16,15,234.5,36.0,3.3,8.5,68.0,190.67,146.56
2016,11,30,16,30,0.0,32.0,3.3,8.0,32.0,43.94,1.83
2016,11,30,16,45,0.0,16.0,3.3,8.0,16.0,15.25,0.0
2016,11,30,17,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,3.2,7.5,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,2.8,5.5,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,2.8,4.5,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,2.85,4.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,2.95,4.0,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,3.25,4.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,3.45,3.5,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,3.35,3.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,3.25,3.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,1,7,15,0.0,13.5,3.25,3.5,13.5,12.87,0.0
2016,12,1,7,30,0.0,27.0,3.3,4.0,27.0,25.74,0.0
2016,12,1,7,45,281.0,29.0,3.35,4.5,64.0,23.85,13.24
2016,12,1,8,0,562.0,31.0,3.4,5.0,101.0,53.13,24.19
2016,12,1,8,15,631.5,36.0,3.45,5.5,142.5,98.01,52.02
2016,12,1,8,30,701.0,41.0,3.5,6.0,184.0,150.09,93.07
2016,12,1,8,45,744.0,44.5,3.6,6.5,224.0,201.93,139.34
2016,12,1,9,0,787.0,48.0,3.7,7.0,264.0,257.3,190.49
2016,12,1,9,15,815.0,50.5,3.75,7.5,301.0,310.11,240.24
2016,12,1,9,30,843.0,53.0,3.8,8.0,338.0,363.81,290.06
2016,12,1,9,45,856.5,56.5,3.85,8.5,369.5,413.57,335.73
2016,12,1,10,0,870.0,60.0,3.9,9.0,401.0,462.64,379.52
2016,12,1,10,15,883.0,61.5,3.85,9.0,426.5,508.33,419.92
2016,12,1,10,30,896.0,63.0,3.8,9.0,452.0,552.73,458.24
2016,12,1,10,45,904.0,64.0,3.8,9.5,471.0,592.18,490.94
2016,12,1,11,0,912.0,65.0,3.8,10.0,490.0,629.5,521.13
2016,12,1,11,15,916.5,65.5,3.75,10.0,501.5,661.7,547.47
2016,12,1,11,30,921.0,66.0,3.7,10.0,513.0,691.19,571.24
2016,12,1,11,45,922.5,66.5,3.65,10.5,517.5,715.76,588.56
2016,12,1,12,0,924.0,67.0,3.6,11.0,522.0,737.21,603.38
2016,12,1,12,15,922.0,67.0,3.5,11.0,518.0,752.32,614.29
2016,12,1,12,30,920.0,67.0,3.4,11.0,514.0,764.04,622.75
2016,12,1,12,45,908.5,68.0,3.35,11.5,502.0,766.48,623.45
2016,12,1,13,0,897.0,69.0,3.3,12.0,490.0,765.4,621.71
2016,12,1,13,15,887.5,68.0,3.3,12.0,471.5,759.94,618.23
2016,12,1,13,30,878.0,67.0,3.3,12.0,453.0,751.16,612.37
2016,12,1,13,45,860.0,66.5,3.3,12.0,427.0,739.59,604.51
2016,12,1,14,0,842.0,66.0,3.3,12.0,401.0,718.92,589.75
2016,12,1,14,15,821.5,64.0,3.3,11.5,370.0,691.79,571.01
2016,12,1,14,30,801.0,62.0,3.3,11.0,339.0,662.19,550.06
2016,12,1,14,45,769.5,59.5,3.35,11.0,302.5,622.21,519.66
2016,12,1,15,0,738.0,57.0,3.4,11.0,266.0,580.77,486.96
2016,12,1,15,15,694.0,53.0,3.4,10.5,226.5,528.49,444.38
2016,12,1,15,30,650.0,49.0,3.4,10.0,187.0,476.2,400.09
2016,12,1,15,45,577.0,43.0,3.45,9.5,146.0,405.51,338.9
2016,12,1,16,0,504.0,37.0,3.5,9.0,105.0,344.51,283.03
2016,12,1,16,15,252.0,34.5,3.55,8.5,68.5,197.11,151.35
2016,12,1,16,30,0.0,32.0,3.6,8.0,32.0,44.13,0.55
2016,12,1,16,45,0.0,16.0,3.65,7.5,16.0,15.25,0.0
2016,12,1,17,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,3.6,6.5,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,3.2,5.5,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,2.9,4.5,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,2.95,4.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,2.95,4.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,2.85,4.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,2.75,4.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,2,7,15,0.0,10.0,2.25,4.0,10.0,9.53,0.0
2016,12,2,7,30,0.0,20.0,2.2,4.0,20.0,19.06,0.0
2016,12,2,7,45,168.0,29.0,2.2,4.5,49.5,22.82,11.98
2016,12,2,8,0,336.0,38.0,2.2,5.0,79.0,47.44,25.82
2016,12,2,8,15,385.0,48.0,2.2,5.5,112.0,82.67,49.46
2016,12,2,8,30,434.0,58.0,2.2,6.0,145.0,123.1,81.71
2016,12,2,8,45,461.0,67.5,2.2,6.5,177.5,163.49,117.48
2016,12,2,9,0,488.0,77.0,2.2,7.0,210.0,206.25,156.37
2016,12,2,9,15,503.5,86.0,2.15,7.5,240.0,247.1,194.04
2016,12,2,9,30,519.0,95.0,2.1,8.0,270.0,288.7,231.73
2016,12,2,9,45,477.0,113.5,2.1,8.5,286.0,314.51,256.24
2016,12,2,10,0,435.0,132.0,2.1,9.0,302.0,338.15,277.67
2016,12,2,10,15,547.5,116.0,2.05,9.0,343.5,400.97,330.43
2016,12,2,10,30,660.0,100.0,2.0,9.0,385.0,468.35,386.2
2016,12,2,10,45,613.0,118.0,2.0,9.5,392.0,487.21,401.26
2016,12,2,11,0,566.0,136.0,2.0,10.0,399.0,497.1,408.93
2016,12,2,11,15,610.5,127.0,2.0,10.0,417.0,539.53,443.46
2016,12,2,11,30,655.0,118.0,2.0,10.0,435.0,578.36,474.66
2016,12,2,11,45,777.0,93.0,2.0,10.5,472.0,649.15,530.08
2016,12,2,12,0,899.0,68.0,2.0,11.0,509.0,718.92,581.54
2016,12,2,12,15,897.0,68.0,2.1,11.0,505.5,733.7,592.61
2016,12,2,12,30,895.0,68.0,2.2,11.0,502.0,745.18,601.88
2016,12,2,12,45,573.0,134.5,2.3,11.0,410.5,601.15,492.05
2016,12,2,13,0,251.0,201.0,2.4,11.0,319.0,425.57,350.31
2016,12,2,13,15,208.0,196.5,2.45,11.0,292.0,379.18,314.01
2016,12,2,13,30,165.0,192.0,2.5,11.0,265.0,343.79,285.16
2016,12,2,13,45,248.0,172.5,2.65,11.0,274.5,395.23,329.51
2016,12,2,14,0,331.0,153.0,2.8,11.0,284.0,432.33,361.78
2016,12,2,14,15,320.0,143.0,2.8,11.0,262.0,410.18,344.03
2016,12,2,14,30,309.0,133.0,2.8,11.0,240.0,387.2,325.64
2016,12,2,14,45,510.5,95.0,2.85,11.0,249.5,486.22,409.21
2016,12,2,15,0,712.0,57.0,2.9,11.0,259.0,562.9,471.97
2016,12,2,15,15,668.0,53.0,2.9,10.5,220.5,511.43,429.36
2016,12,2,15,30,624.0,49.0,2.9,10.0,182.0,460.02,385.92
2016,12,2,15,45,552.0,43.0,2.95,9.5,142.0,396.52,330.63
2016,12,2,16,0,480.0,37.0,3.0,9.0,102.0,331.44,271.83
2016,12,2,16,15,357.5,28.0,3.05,8.5,66.5,242.02,186.03
2016,12,2,16,30,235.0,19.0,3.1,8.0,31.0,148.26,11.41
2016,12,2,16,45,117.5,9.5,3.15,7.5,15.5,58.22,0.0
2016,12,2,17,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,3.05,6.5,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,2.7,5.5,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,3,7,15,107.5,7.0,2.15,5.0,10.5,6.67,0.0
2016,12,3,7,30,215.0,14.0,2.1,5.0,21.0,13.34,0.0
2016,12,3,7,45,348.0,23.0,2.1,5.5,55.0,18.34,8.04
2016,12,3,8,0,481.0,32.0,2.1,6.0,89.0,48.25,23.06
2016,12,3,8,15,554.5,37.5,2.05,6.5,128.0,89.07,47.69
2016,12,3,8,30,628.0,43.0,2.0,7.0,167.0,137.65,85.01
2016,12,3,8,45,676.0,46.5,1.95,7.5,206.5,186.38,127.5
2016,12,3,9,0,724.0,50.0,1.9,8.0,246.0,239.27,175.31
2016,12,3,9,15,624.0,72.0,1.9,8.5,257.0,268.92,207.96
2016,12,3,9,30,524.0,94.0,1.9,9.0,268.0,288.17,229.88
2016,12,3,9,45,664.0,80.0,1.9,9.5,322.0,357.33,287.94
2016,12,3,10,0,804.0,66.0,1.9,10.0,376.0,436.58,353.59
2016,12,3,10,15,819.0,67.5,1.95,10.5,401.5,481.0,391.29
2016,12,3,10,30,834.0,69.0,2.0,11.0,427.0,524.49,427.37
2016,12,3,10,45,672.5,109.5,2.05,11.5,406.0,510.5,416.6
2016,12,3,11,0,511.0,150.0,2.1,12.0,385.0,477.87,390.42
2016,12,3,11,15,680.5,113.5,2.1,12.0,435.5,567.85,463.38
2016,12,3,11,30,850.0,77.0,2.1,12.0,486.0,657.25,533.93
2016,12,3,11,45,844.5,80.0,2.15,12.5,489.0,678.89,549.58
2016,12,3,12,0,839.0,83.0,2.2,13.0,492.0,697.37,562.45
2016,12,3,12,15,838.0,83.0,2.2,13.0,489.5,712.43,573.53
2016,12,3,12,30,837.0,83.0,2.2,13.0,487.0,724.38,582.42
2016,12,3,12,45,838.5,80.5,2.25,13.5,478.0,732.09,587.58
2016,12,3,13,0,840.0,78.0,2.3,14.0,469.0,736.6,590.52
2016,12,3,13,15,831.0,76.5,2.35,14.0,451.5,731.21,587.4
2016,12,3,13,30,822.0,75.0,2.4,14.0,434.0,722.63,582.07
2016,12,3,13,45,801.5,75.0,2.5,14.0,409.0,704.2,569.75
2016,12,3,14,0,781.0,75.0,2.6,14.0,384.0,682.97,555.26
2016,12,3,14,15,759.5,72.5,2.65,13.5,353.5,655.47,536.56
2016,12,3,14,30,738.0,70.0,2.7,13.0,323.0,625.69,515.75
2016,12,3,14,45,703.0,67.0,2.75,13.0,288.0,588.49,487.49
2016,12,3,15,0,668.0,64.0,2.8,13.0,253.0,546.24,453.75
2016,12,3,15,15,621.5,59.0,2.9,12.5,214.5,493.54,411.45
2016,12,3,15,30,575.0,54.0,3.0,12.0,176.0,441.36,367.84
2016,12,3,15,45,505.0,47.0,3.1,11.5,137.0,374.3,310.22
2016,12,3,16,0,435.0,40.0,3.2,11.0,98.0,310.51,253.01
2016,12,3,16,15,316.0,30.0,3.25,10.5,63.5,223.36,170.08
2016,12,3,16,30,197.0,20.0,3.3,10.0,29.0,131.52,6.56
2016,12,3,16,45,98.5,10.0,3.35,10.0,14.5,50.74,0.0
2016,12,3,17,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,3.45,8.5,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,3.05,7.5,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,2.65,6.5,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,2.95,5.5,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,4,7,15,0.0,8.5,3.05,5.5,8.5,0.0,0.0
2016,12,4,7,30,0.0,17.0,3.0,6.0,17.0,16.2,0.0
2016,12,4,7,45,160.0,27.0,3.0,6.5,45.5,21.28,9.56
2016,12,4,8,0,320.0,37.0,3.0,7.0,74.0,44.24,23.86
2016,12,4,8,15,370.0,48.5,2.95,7.0,108.0,79.85,47.55
2016,12,4,8,30,420.0,60.0,2.9,7.0,142.0,120.78,79.92
2016,12,4,8,45,455.0,69.0,2.9,7.5,175.5,161.4,115.3
2016,12,4,9,0,490.0,78.0,2.9,8.0,209.0,205.25,154.72
2016,12,4,9,15,520.0,83.0,2.85,8.0,239.5,246.63,192.87
2016,12,4,9,30,550.0,88.0,2.8,8.0,270.0,290.11,232.63
2016,12,4,9,45,524.0,103.5,2.75,8.5,290.0,320.82,261.43
2016,12,4,10,0,498.0,119.0,2.7,9.0,310.0,350.79,288.38
2016,12,4,10,15,521.5,123.0,2.7,9.0,335.0,389.75,322.24
2016,12,4,10,30,545.0,127.0,2.7,9.0,360.0,429.29,355.96
2016,12,4,10,45,533.5,136.5,2.7,9.5,373.0,455.28,377.31
2016,12,4,11,0,522.0,146.0,2.7,10.0,386.0,479.02,396.34
2016,12,4,11,15,491.5,157.5,2.75,10.0,388.0,490.74,406.06
2016,12,4,11,30,461.0,169.0,2.8,10.0,390.0,499.22,412.97
2016,12,4,11,45,297.0,194.0,2.85,10.5,337.0,419.35,346.84
2016,12,4,12,0,133.0,219.0,2.9,11.0,284.0,331.52,272.93
2016,12,4,12,15,328.0,188.0,2.9,11.0,346.0,450.36,373.25
2016,12,4,12,30,523.0,157.0,2.9,11.0,408.0,575.7,475.11
2016,12,4,12,45,492.0,160.0,2.95,11.0,392.0,563.46,464.93
2016,12,4,13,0,461.0,163.0,3.0,11.0,376.0,548.86,453.69
2016,12,4,13,15,347.5,174.5,2.95,11.0,331.5,468.32,388.71
2016,12,4,13,30,234.0,186.0,2.9,11.0,287.0,399.54,331.87
2016,12,4,13,45,243.5,174.0,2.9,11.0,274.5,393.28,327.95
2016,12,4,14,0,253.0,162.0,2.9,11.0,262.0,385.85,322.73
2016,12,4,14,15,484.0,117.0,2.85,11.0,290.0,508.56,426.26
2016,12,4,14,30,715.0,72.0,2.8,11.0,318.0,615.45,513.04
2016,12,4,14,45,691.5,67.5,2.75,11.0,284.5,580.72,484.93
2016,12,4,15,0,668.0,63.0,2.7,11.0,251.0,544.54,455.48
2016,12,4,15,15,622.0,58.0,2.6,10.5,213.0,492.28,412.66
2016,12,4,15,30,576.0,53.0,2.5,10.0,175.0,440.51,368.78
2016,12,4,15,45,515.5,45.5,2.45,10.0,137.0,378.38,314.28
2016,12,4,16,0,455.0,38.0,2.4,10.0,99.0,318.98,259.96
2016,12,4,16,15,334.0,28.5,2.4,9.5,64.5,230.81,175.84
2016,12,4,16,30,213.0,19.0,2.4,9.0,30.0,137.94,5.3
2016,12,4,16,45,106.5,9.5,2.45,9.0,15.0,53.63,0.0
2016,12,4,17,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,3.75,6.5,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,3.55,5.5,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,7.5,2.95,5.0,7.5,0.0,0.0
2016,12,5,7,30,0.0,15.0,2.9,5.0,15.0,14.3,0.0
2016,12,5,7,45,149.5,26.0,2.9,5.5,43.0,20.49,8.38
2016,12,5,8,0,299.0,37.0,2.9,6.0,71.0,42.74,23.45
2016,12,5,8,15,348.5,48.0,2.85,6.0,103.5,76.52,45.86
2016,12,5,8,30,398.0,59.0,2.8,6.0,136.0,115.59,76.69
2016,12,5,8,45,428.0,69.0,2.8,6.0,168.0,153.29,109.94
2016,12,5,9,0,458.0,79.0,2.8,6.0,200.0,195.12,148.11
2016,12,5,9,15,472.0,89.0,2.75,6.0,229.5,234.64,185.14
2016,12,5,9,30,486.0,99.0,2.7,6.0,259.0,274.86,222.42
2016,12,5,9,45,481.0,110.5,2.65,6.5,281.5,309.56,254.21
2016,12,5,10,0,476.0,122.0,2.6,7.0,304.0,342.94,283.9
2016,12,5,10,15,343.0,152.5,2.55,7.0,288.0,326.57,272.26
2016,12,5,10,30,210.0,183.0,2.5,7.0,272.0,298.5,249.43
2016,12,5,10,45,172.0,193.0,2.5,7.0,268.0,297.17,248.54
2016,12,5,11,0,134.0,203.0,2.5,7.0,264.0,292.89,244.73
2016,12,5,11,15,156.5,208.0,2.5,7.0,281.5,318.32,266.21
2016,12,5,11,30,179.0,213.0,2.5,7.0,299.0,344.71,288.3
2016,12,5,11,45,231.5,209.5,2.5,7.5,321.5,382.49,319.68
2016,12,5,12,0,284.0,206.0,2.5,8.0,344.0,431.82,359.83
2016,12,5,12,15,254.5,208.5,2.45,8.0,331.5,420.9,350.42
2016,12,5,12,30,225.0,211.0,2.4,8.0,319.0,397.41,331.32
2016,12,5,12,45,214.5,207.5,2.4,8.0,308.5,389.98,325.59
2016,12,5,13,0,204.0,204.0,2.4,8.0,298.0,381.69,319.06
2016,12,5,13,15,196.5,196.5,2.45,8.0,284.5,370.0,309.98
2016,12,5,13,30,189.0,189.0,2.5,8.0,271.0,357.61,300.3
2016,12,5,13,45,164.5,179.0,2.55,8.0,247.5,328.89,276.77
2016,12,5,14,0,140.0,169.0,2.6,8.0,224.0,299.95,252.86
2016,12,5,14,15,134.5,157.0,2.65,7.5,206.5,282.17,238.92
2016,12,5,14,30,129.0,145.0,2.7,7.0,189.0,264.15,224.49
2016,12,5,14,45,125.5,130.0,2.8,7.0,169.0,243.24,207.06
2016,12,5,15,0,122.0,115.0,2.9,7.0,149.0,222.03,189.05
2016,12,5,15,15,113.0,98.5,2.9,6.5,126.5,194.92,165.74
2016,12,5,15,30,104.0,82.0,2.9,6.0,104.0,167.82,141.89
2016,12,5,15,45,91.5,65.0,2.95,6.0,81.5,137.96,114.84
2016,12,5,16,0,79.0,48.0,3.0,6.0,59.0,108.19,87.36
2016,12,5,16,15,39.5,33.0,3.0,6.0,38.5,68.44,49.53
2016,12,5,16,30,0.0,18.0,3.0,6.0,18.0,17.89,0.0
2016,12,5,16,45,0.0,9.0,3.05,6.0,9.0,8.58,0.0
2016,12,5,17,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,3.1,5.5,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,3.5,4.5,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,3.55,4.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,3.65,4.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,3.75,4.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,3.75,4.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,3.65,4.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,3.55,4.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,3.45,4.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,3.35,3.5,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,3.25,3.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,3.15,3.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,6,7,15,71.5,6.5,2.7,3.5,8.5,0.0,0.0
2016,12,6,7,30,143.0,13.0,2.7,4.0,17.0,12.39,0.0
2016,12,6,7,45,277.5,24.0,2.7,4.5,49.0,19.65,7.1
2016,12,6,8,0,412.0,35.0,2.7,5.0,81.0,43.74,22.23
2016,12,6,8,15,496.0,42.0,2.7,5.0,120.5,82.87,45.53
2016,12,6,8,30,580.0,49.0,2.7,5.0,160.0,130.94,81.87
2016,12,6,8,45,402.0,76.0,2.75,5.5,161.0,153.77,111.45
2016,12,6,9,0,224.0,103.0,2.8,6.0,162.0,156.75,123.15
2016,12,6,9,15,234.0,117.5,2.85,6.5,187.0,187.25,150.72
2016,12,6,9,30,244.0,132.0,2.9,7.0,212.0,218.58,178.64
2016,12,6,9,45,259.0,142.0,3.0,7.5,234.0,248.05,204.58
2016,12,6,10,0,274.0,152.0,3.1,8.0,256.0,278.46,230.94
2016,12,6,10,15,557.0,112.5,3.15,8.0,342.0,396.73,329.91
2016,12,6,10,30,840.0,73.0,3.2,8.0,428.0,526.31,437.13
2016,12,6,10,45,666.0,112.0,3.25,8.0,401.5,504.92,420.66
2016,12,6,11,0,492.0,151.0,3.3,8.0,375.0,464.29,388.03
2016,12,6,11,15,254.5,164.0,3.25,8.0,280.0,338.86,284.32
2016,12,6,11,30,17.0,177.0,3.2,8.0,185.0,182.95,150.86
2016,12,6,11,45,249.5,172.0,3.2,8.5,292.0,361.39,303.88
2016,12,6,12,0,482.0,167.0,3.2,9.0,399.0,535.69,446.57
2016,12,6,12,15,335.0,190.5,3.2,9.0,351.5,457.17,381.03
2016,12,6,12,30,188.0,214.0,3.2,9.0,304.0,373.78,311.28
2016,12,6,12,45,149.5,209.0,3.25,9.0,280.0,343.6,286.53
2016,12,6,13,0,111.0,204.0,3.3,9.0,256.0,312.31,260.37
2016,12,6,13,15,133.5,197.0,3.3,8.5,256.5,323.41,271.06
2016,12,6,13,30,156.0,190.0,3.3,8.0,257.0,334.14,281.33
2016,12,6,13,45,342.5,153.0,3.35,8.0,290.5,439.99,373.14
2016,12,6,14,0,529.0,116.0,3.4,8.0,324.0,543.63,460.52
2016,12,6,14,15,514.5,110.0,3.35,8.0,299.0,521.04,441.9
2016,12,6,14,30,500.0,104.0,3.3,8.0,274.0,496.94,422.47
2016,12,6,14,45,623.5,79.5,3.25,8.0,269.0,548.13,465.45
2016,12,6,15,0,747.0,55.0,3.2,8.0,264.0,581.91,493.0
2016,12,6,15,15,703.5,51.0,3.1,7.5,225.0,530.32,449.79
2016,12,6,15,30,660.0,47.0,3.0,7.0,186.0,478.67,405.4
2016,12,6,15,45,588.5,41.5,2.95,7.0,145.5,409.66,344.32
2016,12,6,16,0,517.0,36.0,2.9,7.0,105.0,343.29,283.2
2016,12,6,16,15,393.5,27.5,2.9,6.5,68.5,259.5,200.06
2016,12,6,16,30,270.0,19.0,2.9,6.0,32.0,164.19,6.08
2016,12,6,16,45,135.0,9.5,2.9,6.0,16.0,65.65,0.0
2016,12,6,17,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,2.75,5.5,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,2.25,4.5,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.75,3.5,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,7,7,15,0.0,2.5,2.0,3.0,2.5,0.0,0.0
2016,12,7,7,30,0.0,5.0,2.0,3.0,5.0,4.77,0.0
2016,12,7,7,45,0.0,16.0,2.05,3.5,16.0,14.85,3.36
2016,12,7,8,0,0.0,27.0,2.1,4.0,27.0,25.06,15.41
2016,12,7,8,15,0.0,40.5,2.15,4.0,40.5,37.41,26.86
2016,12,7,8,30,0.0,54.0,2.2,4.0,54.0,49.95,38.28
2016,12,7,8,45,0.0,67.5,2.3,4.5,67.5,62.65,49.64
2016,12,7,9,0,0.0,81.0,2.4,5.0,81.0,75.47,60.95
2016,12,7,9,15,0.0,93.0,2.45,5.0,93.0,87.0,71.07
2016,12,7,9,30,0.0,105.0,2.5,5.0,105.0,98.62,81.17
2016,12,7,9,45,0.0,116.0,2.6,5.5,116.0,109.37,90.24
2016,12,7,10,0,0.0,127.0,2.7,6.0,127.0,120.23,99.3
2016,12,7,10,15,0.0,114.0,2.75,6.0,114.0,107.52,88.21
2016,12,7,10,30,0.0,101.0,2.8,6.0,101.0,94.83,77.16
2016,12,7,10,45,47.5,149.5,2.9,6.5,171.0,174.31,145.58
2016,12,7,11,0,95.0,198.0,3.0,7.0,241.0,256.77,215.03
2016,12,7,11,15,47.5,152.5,3.1,7.0,174.0,181.62,151.26
2016,12,7,11,30,0.0,107.0,3.2,7.0,107.0,100.74,81.55
2016,12,7,11,45,4.0,137.0,3.35,7.0,139.0,133.6,109.79
2016,12,7,12,0,8.0,167.0,3.5,7.0,171.0,167.8,138.84
2016,12,7,12,15,20.5,179.0,3.55,7.0,189.0,190.13,158.03
2016,12,7,12,30,33.0,191.0,3.6,7.0,207.0,223.41,186.38
2016,12,7,12,45,18.5,173.5,3.7,7.0,182.5,184.72,153.51
2016,12,7,13,0,4.0,156.0,3.8,7.0,158.0,155.9,128.85
2016,12,7,13,15,8.0,156.5,3.85,6.5,160.5,160.38,133.22
2016,12,7,13,30,12.0,157.0,3.9,6.0,163.0,165.11,137.81
2016,12,7,13,45,48.5,161.5,4.0,6.0,181.0,209.41,176.95
2016,12,7,14,0,85.0,166.0,4.1,6.0,199.0,244.41,207.92
2016,12,7,14,15,82.5,153.5,4.1,5.5,183.5,228.92,195.27
2016,12,7,14,30,80.0,141.0,4.1,5.0,168.0,213.32,182.46
2016,12,7,14,45,74.5,126.5,4.1,5.0,149.5,192.88,164.89
2016,12,7,15,0,69.0,112.0,4.1,5.0,131.0,172.49,147.12
2016,12,7,15,15,62.0,96.0,4.1,4.5,111.5,149.08,126.64
2016,12,7,15,30,55.0,80.0,4.1,4.0,92.0,125.8,105.88
2016,12,7,15,45,41.5,63.5,4.1,4.0,71.5,98.11,80.64
2016,12,7,16,0,28.0,47.0,4.1,4.0,51.0,70.76,55.53
2016,12,7,16,15,14.0,31.0,4.1,3.5,33.0,43.94,30.06
2016,12,7,16,30,0.0,15.0,4.1,3.0,15.0,13.92,0.0
2016,12,7,16,45,0.0,7.5,4.2,3.0,7.5,7.15,0.0
2016,12,7,17,0,0.0,0.0,4.3,3.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,4.3,3.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,4.3,3.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,4.35,3.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,4.45,3.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,4.55,3.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,4.65,3.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,4.75,3.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,4.8,3.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,4.85,3.5,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,3.9,4.5,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,3.2,5.5,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,2.5,1.9,8.0,2.5,0.0,0.0
2016,12,8,7,30,0.0,5.0,1.9,8.0,5.0,4.77,0.0
2016,12,8,7,45,0.0,17.0,1.95,8.0,17.0,15.78,2.93
2016,12,8,8,0,0.0,29.0,2.0,8.0,29.0,26.74,16.41
2016,12,8,8,15,0.0,43.5,2.0,8.0,43.5,40.03,28.61
2016,12,8,8,30,0.0,58.0,2.0,8.0,58.0,53.55,40.75
2016,12,8,8,45,0.0,73.0,2.0,8.5,73.0,67.71,53.23
2016,12,8,9,0,0.0,88.0,2.0,9.0,88.0,82.04,65.66
2016,12,8,9,15,2.0,101.0,2.0,9.0,101.5,95.21,76.99
2016,12,8,9,30,4.0,114.0,2.0,9.0,115.0,108.69,88.47
2016,12,8,9,45,6.5,124.5,2.05,9.0,127.0,120.23,98.22
2016,12,8,10,0,9.0,135.0,2.1,9.0,139.0,132.07,108.18
2016,12,8,10,15,4.5,125.0,2.1,9.0,127.0,120.5,98.23
2016,12,8,10,30,0.0,115.0,2.1,9.0,115.0,108.54,87.93
2016,12,8,10,45,13.5,145.5,2.15,9.5,152.0,146.45,119.9
2016,12,8,11,0,27.0,176.0,2.2,10.0,189.0,186.2,152.93
2016,12,8,11,15,13.5,162.5,2.2,10.0,169.0,164.98,134.86
2016,12,8,11,30,0.0,149.0,2.2,10.0,149.0,142.98,116.13
2016,12,8,11,45,0.0,150.5,2.2,10.0,150.5,144.75,117.61
2016,12,8,12,0,0.0,152.0,2.2,10.0,152.0,146.6,119.12
2016,12,8,12,15,3.0,158.0,2.15,10.0,159.5,155.39,126.55
2016,12,8,12,30,6.0,164.0,2.1,10.0,167.0,164.49,134.24
2016,12,8,12,45,3.0,143.0,2.1,10.0,144.5,140.62,114.26
2016,12,8,13,0,0.0,122.0,2.1,10.0,122.0,116.87,94.33
2016,12,8,13,15,0.0,126.5,2.1,10.0,126.5,122.07,98.85
2016,12,8,13,30,0.0,131.0,2.1,10.0,131.0,127.57,103.6
2016,12,8,13,45,0.0,129.0,2.1,10.0,129.0,126.33,102.68
2016,12,8,14,0,0.0,127.0,2.1,10.0,127.0,125.32,101.97
2016,12,8,14,15,0.0,117.0,2.05,10.0,117.0,115.51,93.8
2016,12,8,14,30,0.0,107.0,2.0,10.0,107.0,105.76,85.63
2016,12,8,14,45,0.0,95.5,1.95,10.0,95.5,94.34,75.97
2016,12,8,15,0,0.0,84.0,1.9,10.0,84.0,82.95,66.22
2016,12,8,15,15,0.0,71.5,1.8,10.0,71.5,70.38,55.34
2016,12,8,15,30,0.0,59.0,1.7,10.0,59.0,57.79,44.3
2016,12,8,15,45,0.0,46.0,1.65,10.0,46.0,44.49,32.55
2016,12,8,16,0,0.0,33.0,1.6,10.0,33.0,30.99,20.54
2016,12,8,16,15,0.0,21.5,1.55,10.0,21.5,19.96,10.21
2016,12,8,16,30,0.0,10.0,1.5,10.0,10.0,9.27,0.0
2016,12,8,16,45,0.0,5.0,1.5,10.0,5.0,4.77,0.0
2016,12,8,17,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,9,7,15,76.0,5.0,1.2,9.0,6.5,0.0,0.0
2016,12,9,7,30,152.0,10.0,1.2,9.0,13.0,9.53,0.0
2016,12,9,7,45,303.5,19.0,1.3,9.5,44.0,15.16,1.64
2016,12,9,8,0,455.0,28.0,1.4,10.0,75.0,36.79,16.54
2016,12,9,8,15,533.5,33.5,1.45,10.0,113.0,75.46,37.45
2016,12,9,8,30,612.0,39.0,1.5,10.0,151.0,122.46,71.52
2016,12,9,8,45,660.0,43.0,1.55,10.5,189.5,170.09,111.76
2016,12,9,9,0,708.0,47.0,1.6,11.0,228.0,221.95,157.81
2016,12,9,9,15,387.5,88.0,1.6,11.0,189.5,204.42,157.55
2016,12,9,9,30,67.0,129.0,1.6,11.0,151.0,147.25,118.92
2016,12,9,9,45,68.0,142.0,1.65,11.0,166.0,164.52,133.95
2016,12,9,10,0,69.0,155.0,1.7,11.0,181.0,181.94,148.73
2016,12,9,10,15,87.5,167.5,1.7,11.0,203.0,207.34,169.96
2016,12,9,10,30,106.0,180.0,1.7,11.0,225.0,240.04,197.06
2016,12,9,10,45,64.0,176.0,1.75,11.0,203.5,211.45,173.29
2016,12,9,11,0,22.0,172.0,1.8,11.0,182.0,179.12,146.1
2016,12,9,11,15,14.5,167.5,1.8,11.0,174.5,170.78,139.07
2016,12,9,11,30,7.0,163.0,1.8,11.0,167.0,161.95,131.55
2016,12,9,11,45,107.5,187.5,1.8,11.0,239.5,272.98,225.08
2016,12,9,12,0,208.0,212.0,1.8,11.0,312.0,374.47,308.18
2016,12,9,12,15,192.0,212.0,1.8,11.0,303.5,368.81,303.02
2016,12,9,12,30,176.0,212.0,1.8,11.0,295.0,362.08,297.59
2016,12,9,12,45,137.0,206.5,1.8,11.0,270.5,331.0,272.17
2016,12,9,13,0,98.0,201.0,1.8,11.0,246.0,287.74,236.84
2016,12,9,13,15,80.5,191.0,1.75,11.0,227.0,265.08,218.41
2016,12,9,13,30,63.0,181.0,1.7,11.0,208.0,242.15,199.52
2016,12,9,13,45,31.5,129.5,1.65,11.0,143.0,158.09,129.62
2016,12,9,14,0,0.0,78.0,1.6,11.0,78.0,72.94,57.11
2016,12,9,14,15,0.0,72.0,1.5,11.0,72.0,67.11,52.32
2016,12,9,14,30,0.0,66.0,1.4,11.0,66.0,61.4,47.49
2016,12,9,14,45,0.0,59.0,1.35,11.0,59.0,54.86,41.92
2016,12,9,15,0,0.0,52.0,1.3,11.0,52.0,48.33,36.29
2016,12,9,15,15,0.0,44.0,1.25,11.0,44.0,40.87,29.81
2016,12,9,15,30,0.0,36.0,1.2,11.0,36.0,33.42,23.25
2016,12,9,15,45,0.0,28.0,1.15,11.0,28.0,25.98,16.65
2016,12,9,16,0,0.0,20.0,1.1,11.0,20.0,18.54,10.01
2016,12,9,16,15,0.0,13.0,1.1,10.5,13.0,12.04,3.92
2016,12,9,16,30,0.0,6.0,1.1,10.0,6.0,5.55,0.0
2016,12,9,16,45,0.0,3.0,1.15,10.0,3.0,2.86,0.0
2016,12,9,17,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,12,10,7,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,10,7,45,0.0,5.0,2.45,11.0,5.0,4.62,0.0
2016,12,10,8,0,0.0,10.0,2.4,11.0,10.0,9.26,1.83
2016,12,10,8,15,0.0,15.5,2.35,11.0,15.5,14.36,6.51
2016,12,10,8,30,0.0,21.0,2.3,11.0,21.0,19.47,11.08
2016,12,10,8,45,0.0,27.0,2.25,11.0,27.0,25.04,16.03
2016,12,10,9,0,0.0,33.0,2.2,11.0,33.0,30.62,20.95
2016,12,10,9,15,0.0,38.0,2.2,11.0,38.0,35.28,25.01
2016,12,10,9,30,0.0,43.0,2.2,11.0,43.0,39.93,29.04
2016,12,10,9,45,0.0,48.0,2.2,11.0,48.0,44.6,33.03
2016,12,10,10,0,0.0,53.0,2.2,11.0,53.0,49.26,37.0
2016,12,10,10,15,0.0,29.5,2.2,11.0,29.5,27.38,18.08
2016,12,10,10,30,0.0,6.0,2.2,11.0,6.0,5.56,0.0
2016,12,10,10,45,0.0,6.5,2.25,11.0,6.5,6.03,0.0
2016,12,10,11,0,0.0,7.0,2.3,11.0,7.0,6.49,0.0
2016,12,10,11,15,0.0,41.5,2.25,11.0,41.5,38.56,27.61
2016,12,10,11,30,0.0,76.0,2.2,11.0,76.0,70.74,55.06
2016,12,10,11,45,0.0,94.5,2.15,11.0,94.5,88.5,70.06
2016,12,10,12,0,0.0,113.0,2.1,11.0,113.0,106.87,85.52
