Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,10,12,15,0.0,86.5,2.1,11.0,86.5,80.7,63.39
2016,12,10,12,30,0.0,60.0,2.1,11.0,60.0,55.81,42.28
2016,12,10,12,45,0.0,56.0,2.1,11.0,56.0,52.07,39.13
2016,12,10,13,0,0.0,52.0,2.1,11.0,52.0,48.34,35.97
2016,12,10,13,15,0.0,73.5,2.15,11.0,73.5,68.4,53.16
2016,12,10,13,30,0.0,95.0,2.2,11.0,95.0,89.73,71.36
2016,12,10,13,45,0.0,55.0,2.25,11.0,55.0,51.13,38.47
2016,12,10,14,0,0.0,15.0,2.3,11.0,15.0,13.91,6.42
2016,12,10,14,15,0.0,14.0,2.25,10.5,14.0,12.98,5.65
2016,12,10,14,30,0.0,13.0,2.2,10.0,13.0,12.05,4.87
2016,12,10,14,45,0.0,11.5,2.2,10.0,11.5,10.65,3.66
2016,12,10,15,0,0.0,10.0,2.2,10.0,10.0,9.26,2.44
2016,12,10,15,15,0.0,8.5,2.15,10.0,8.5,7.87,1.21
2016,12,10,15,30,0.0,7.0,2.1,10.0,7.0,6.48,0.0
2016,12,10,15,45,0.0,5.5,2.05,10.0,5.5,5.09,0.0
2016,12,10,16,0,0.0,4.0,2.0,10.0,4.0,3.7,0.0
2016,12,10,16,15,0.0,2.5,1.95,9.5,2.5,2.31,0.0
2016,12,10,16,30,0.0,1.0,1.9,9.0,1.0,0.92,0.0
2016,12,10,16,45,0.0,0.5,1.9,9.0,0.5,0.48,0.0
2016,12,10,17,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,10,17,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,10,17,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,2.6,5.5,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,2.35,4.5,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,2.3,3.5,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,11,7,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,12,11,7,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,11,7,45,0.0,14.5,2.05,3.5,14.5,13.45,0.0
2016,12,11,8,0,0.0,29.0,2.0,4.0,29.0,26.6,16.27
2016,12,11,8,15,0.0,44.0,2.0,4.0,44.0,40.36,29.25
2016,12,11,8,30,0.0,59.0,2.0,4.0,59.0,54.39,42.04
2016,12,11,8,45,2.0,74.0,2.05,4.5,74.5,68.97,55.01
2016,12,11,9,0,4.0,89.0,2.1,5.0,90.0,83.93,68.13
2016,12,11,9,15,7.5,102.0,2.05,5.0,104.5,97.76,80.21
2016,12,11,9,30,11.0,115.0,2.0,5.0,119.0,112.04,92.58
2016,12,11,9,45,13.5,126.0,2.0,5.5,131.0,124.41,103.04
2016,12,11,10,0,16.0,137.0,2.0,6.0,143.0,137.07,113.66
2016,12,11,10,15,8.0,137.0,1.95,6.5,140.0,134.09,110.78
2016,12,11,10,30,0.0,137.0,1.9,7.0,137.0,130.4,107.25
2016,12,11,10,45,68.0,167.0,1.9,7.5,197.5,203.86,169.76
2016,12,11,11,0,136.0,197.0,1.9,8.0,258.0,286.16,238.19
2016,12,11,11,15,128.0,202.5,1.9,8.0,261.0,293.2,243.63
2016,12,11,11,30,120.0,208.0,1.9,8.0,264.0,299.52,248.73
2016,12,11,11,45,173.5,208.5,1.95,8.0,290.5,340.56,283.41
2016,12,11,12,0,227.0,209.0,2.0,8.0,317.0,383.54,319.31
2016,12,11,12,15,122.0,192.5,2.05,8.0,250.5,296.16,246.5
2016,12,11,12,30,17.0,176.0,2.1,8.0,184.0,185.41,152.75
2016,12,11,12,45,19.0,174.5,2.2,8.5,183.5,186.25,153.68
2016,12,11,13,0,21.0,173.0,2.3,9.0,183.0,187.21,154.42
2016,12,11,13,15,28.0,172.0,2.25,8.5,184.5,202.92,168.18
2016,12,11,13,30,35.0,171.0,2.2,8.0,186.0,208.98,173.91
2016,12,11,13,45,73.0,168.5,2.2,8.0,198.0,236.27,198.09
2016,12,11,14,0,111.0,166.0,2.2,8.0,210.0,274.62,231.14
2016,12,11,14,15,107.0,154.5,2.1,7.5,193.5,258.95,218.49
2016,12,11,14,30,103.0,143.0,2.0,7.0,177.0,243.1,205.73
2016,12,11,14,45,99.5,128.0,1.95,7.0,158.5,222.69,188.63
2016,12,11,15,0,96.0,113.0,1.9,7.0,140.0,202.04,171.06
2016,12,11,15,15,88.5,97.5,1.85,6.5,119.5,177.97,150.42
2016,12,11,15,30,81.0,82.0,1.8,6.0,99.0,153.98,129.36
2016,12,11,15,45,69.5,65.0,1.8,6.0,77.5,125.41,103.64
2016,12,11,16,0,58.0,48.0,1.8,6.0,56.0,96.9,77.55
2016,12,11,16,15,29.0,32.5,1.8,6.0,36.5,54.05,38.13
2016,12,11,16,30,0.0,17.0,1.8,6.0,17.0,16.28,0.0
2016,12,11,16,45,0.0,8.5,1.85,6.0,8.5,8.1,0.0
2016,12,11,17,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,11,17,15,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2016,12,11,17,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,1.95,3.5,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,12,12,7,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,12,7,45,224.0,13.5,1.5,4.5,35.0,11.15,0.0
2016,12,12,8,0,448.0,27.0,1.5,5.0,70.0,32.6,14.99
2016,12,12,8,15,532.5,33.0,1.45,5.0,109.0,71.26,35.33
2016,12,12,8,30,617.0,39.0,1.4,5.0,148.0,118.94,69.57
2016,12,12,8,45,667.0,43.5,1.4,5.5,187.0,167.4,110.7
2016,12,12,9,0,717.0,48.0,1.4,6.0,226.0,220.34,158.16
2016,12,12,9,15,750.0,51.0,1.3,6.0,262.5,270.96,205.27
2016,12,12,9,30,783.0,54.0,1.2,6.0,299.0,323.56,253.63
2016,12,12,9,45,797.0,58.0,1.15,6.5,329.5,371.59,297.17
2016,12,12,10,0,811.0,62.0,1.1,7.0,360.0,419.21,338.94
2016,12,12,10,15,721.0,81.5,1.05,7.0,360.5,434.38,354.51
2016,12,12,10,30,631.0,101.0,1.0,7.0,361.0,440.21,361.37
2016,12,12,10,45,566.0,123.0,0.95,7.0,364.0,453.37,372.82
2016,12,12,11,0,501.0,145.0,0.9,7.0,367.0,457.35,376.2
2016,12,12,11,15,474.5,155.5,0.85,7.0,371.0,470.53,386.7
2016,12,12,11,30,448.0,166.0,0.8,7.0,375.0,480.73,394.42
2016,12,12,11,45,522.5,149.0,0.75,7.5,395.5,525.43,429.44
2016,12,12,12,0,597.0,132.0,0.7,8.0,416.0,575.78,467.57
2016,12,12,12,15,591.5,134.0,0.7,8.0,414.0,586.91,475.8
2016,12,12,12,30,586.0,136.0,0.7,8.0,412.0,595.6,482.61
2016,12,12,12,45,594.0,130.0,0.7,8.0,405.0,603.19,488.98
2016,12,12,13,0,602.0,124.0,0.7,8.0,398.0,608.43,493.61
2016,12,12,13,15,562.0,128.5,0.7,8.0,377.0,582.36,474.07
2016,12,12,13,30,522.0,133.0,0.7,8.0,356.0,559.72,457.12
2016,12,12,13,45,537.5,122.0,0.7,8.0,340.5,557.52,456.72
2016,12,12,14,0,553.0,111.0,0.7,8.0,325.0,557.78,457.72
2016,12,12,14,15,532.5,106.5,0.65,8.0,300.0,527.91,434.7
2016,12,12,14,30,512.0,102.0,0.6,8.0,275.0,501.59,414.27
2016,12,12,14,45,495.5,93.0,0.6,8.0,246.0,471.17,390.77
2016,12,12,15,0,479.0,84.0,0.6,8.0,217.0,439.62,365.74
2016,12,12,15,15,553.5,66.0,0.65,7.5,198.5,457.83,380.93
2016,12,12,15,30,628.0,48.0,0.7,7.0,180.0,460.65,382.21
2016,12,12,15,45,561.5,42.0,0.8,7.0,141.0,400.8,330.79
2016,12,12,16,0,495.0,36.0,0.9,7.0,102.0,338.98,275.85
2016,12,12,16,15,247.5,33.5,0.9,7.0,66.5,193.92,148.16
2016,12,12,16,30,0.0,31.0,0.9,7.0,31.0,41.77,1.63
2016,12,12,16,45,0.0,15.5,0.95,7.0,15.5,14.77,0.0
2016,12,12,17,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,12,17,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,12,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,12,13,7,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,13,7,45,0.0,15.5,1.5,5.5,15.5,14.39,0.0
2016,12,13,8,0,0.0,31.0,1.5,6.0,31.0,28.14,17.08
2016,12,13,8,15,13.5,47.0,1.5,6.0,49.5,43.76,31.34
2016,12,13,8,30,27.0,63.0,1.5,6.0,68.0,61.58,46.65
2016,12,13,8,45,34.5,79.0,1.55,6.5,86.5,80.05,62.72
2016,12,13,9,0,42.0,95.0,1.6,7.0,105.0,99.54,79.65
2016,12,13,9,15,46.5,109.5,1.65,7.0,122.5,117.69,95.6
2016,12,13,9,30,51.0,124.0,1.7,7.0,140.0,136.43,111.95
2016,12,13,9,45,53.5,136.5,1.75,7.0,155.0,152.95,126.3
2016,12,13,10,0,56.0,149.0,1.8,7.0,170.0,169.78,140.77
2016,12,13,10,15,28.0,140.0,1.8,7.0,150.5,150.3,124.34
2016,12,13,10,30,0.0,131.0,1.8,7.0,131.0,124.45,102.15
2016,12,13,10,45,49.5,162.5,1.85,7.5,184.5,188.79,156.9
2016,12,13,11,0,99.0,194.0,1.9,8.0,238.0,253.97,211.28
2016,12,13,11,15,167.5,198.0,1.9,8.0,275.0,311.96,259.81
2016,12,13,11,30,236.0,202.0,1.9,8.0,312.0,366.62,305.24
2016,12,13,11,45,186.0,207.0,1.9,8.0,294.5,346.68,288.2
2016,12,13,12,0,136.0,212.0,1.9,8.0,277.0,324.01,269.04
2016,12,13,12,15,124.0,210.5,1.9,8.0,269.5,318.27,264.41
2016,12,13,12,30,112.0,209.0,1.9,8.0,262.0,311.79,259.07
2016,12,13,12,45,65.0,190.0,1.95,8.0,220.5,247.53,205.64
2016,12,13,13,0,18.0,171.0,2.0,8.0,179.0,182.79,150.91
2016,12,13,13,15,9.0,144.5,2.05,8.0,148.5,148.1,121.83
2016,12,13,13,30,0.0,118.0,2.1,8.0,118.0,113.72,92.56
2016,12,13,13,45,0.0,86.0,2.15,8.0,86.0,80.83,64.57
2016,12,13,14,0,0.0,54.0,2.2,8.0,54.0,50.19,38.2
2016,12,13,14,15,0.0,50.0,2.2,8.0,50.0,46.46,35.03
2016,12,13,14,30,0.0,46.0,2.2,8.0,46.0,42.73,31.82
2016,12,13,14,45,0.0,41.0,2.25,8.0,41.0,38.07,27.78
2016,12,13,15,0,0.0,36.0,2.3,8.0,36.0,33.41,23.7
2016,12,13,15,15,0.0,30.5,2.35,8.0,30.5,28.3,19.18
2016,12,13,15,30,0.0,25.0,2.4,8.0,25.0,23.18,14.62
2016,12,13,15,45,0.0,19.5,2.45,8.0,19.5,18.07,10.02
2016,12,13,16,0,0.0,14.0,2.5,8.0,14.0,12.97,5.41
2016,12,13,16,15,0.0,9.0,2.5,8.0,9.0,8.33,1.06
2016,12,13,16,30,0.0,4.0,2.5,8.0,4.0,3.7,0.0
2016,12,13,16,45,0.0,2.0,2.5,8.0,2.0,1.91,0.0
2016,12,13,17,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,13,17,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,13,17,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,12,14,7,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,12,14,7,45,0.0,4.5,3.1,11.0,4.5,4.16,0.0
2016,12,14,8,0,0.0,9.0,3.1,11.0,9.0,8.33,0.91
2016,12,14,8,15,0.0,14.5,3.1,11.0,14.5,13.43,5.66
2016,12,14,8,30,0.0,20.0,3.1,11.0,20.0,18.54,10.23
2016,12,14,8,45,0.0,26.0,3.15,11.0,26.0,24.11,15.19
2016,12,14,9,0,0.0,32.0,3.2,11.0,32.0,29.69,20.11
2016,12,14,9,15,0.0,37.5,3.25,11.0,37.5,34.81,24.59
2016,12,14,9,30,0.0,43.0,3.3,11.0,43.0,39.93,29.03
2016,12,14,9,45,0.0,47.5,3.4,11.0,47.5,44.13,32.63
2016,12,14,10,0,0.0,52.0,3.5,11.0,52.0,48.33,36.2
2016,12,14,10,15,0.0,72.5,3.5,11.0,72.5,67.47,52.58
2016,12,14,10,30,0.0,93.0,3.5,11.0,93.0,87.12,69.27
2016,12,14,10,45,0.0,85.0,3.55,11.0,85.0,79.34,62.54
2016,12,14,11,0,0.0,77.0,3.6,11.0,77.0,71.67,55.94
2016,12,14,11,15,0.0,96.0,3.65,11.0,96.0,89.98,71.46
2016,12,14,11,30,0.0,115.0,3.7,11.0,115.0,108.74,87.27
2016,12,14,11,45,0.0,116.5,3.75,11.5,116.5,110.31,88.37
2016,12,14,12,0,0.0,118.0,3.8,12.0,118.0,111.93,89.53
2016,12,14,12,15,0.0,121.5,3.8,12.0,121.5,115.62,92.63
2016,12,14,12,30,0.0,125.0,3.8,12.0,125.0,119.41,95.83
2016,12,14,12,45,2.0,140.0,3.8,12.0,141.0,136.81,110.53
2016,12,14,13,0,4.0,155.0,3.8,12.0,157.0,154.96,125.81
2016,12,14,13,15,2.0,146.5,3.8,11.5,147.5,145.1,117.82
2016,12,14,13,30,0.0,138.0,3.8,11.0,138.0,135.27,109.85
2016,12,14,13,45,0.0,133.5,3.8,11.0,133.5,131.37,106.72
2016,12,14,14,0,0.0,129.0,3.8,11.0,129.0,127.63,103.71
2016,12,14,14,15,0.0,119.0,3.8,11.0,119.0,117.82,95.54
2016,12,14,14,30,0.0,109.0,3.8,11.0,109.0,108.07,87.38
2016,12,14,14,45,0.0,97.0,3.8,11.0,97.0,96.07,77.22
2016,12,14,15,0,0.0,85.0,3.8,11.0,85.0,84.08,66.97
2016,12,14,15,15,0.0,72.5,3.8,11.0,72.5,71.5,56.1
2016,12,14,15,30,0.0,60.0,3.8,11.0,60.0,58.9,45.08
2016,12,14,15,45,0.0,46.5,3.85,11.0,46.5,44.97,32.82
2016,12,14,16,0,0.0,33.0,3.9,11.0,33.0,30.83,20.33
2016,12,14,16,15,0.0,21.5,3.9,11.0,21.5,19.96,10.28
2016,12,14,16,30,0.0,10.0,3.9,11.0,10.0,9.26,0.0
2016,12,14,16,45,0.0,5.0,3.95,11.0,5.0,4.77,0.0
2016,12,14,17,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,12,14,17,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,14,17,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,12,15,7,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,15,7,45,0.0,4.0,2.6,11.0,4.0,3.7,0.0
2016,12,15,8,0,0.0,8.0,2.4,11.0,8.0,7.4,0.13
2016,12,15,8,15,0.0,13.5,2.3,11.0,13.5,12.5,4.87
2016,12,15,8,30,0.0,19.0,2.2,11.0,19.0,17.61,9.44
2016,12,15,8,45,0.0,24.5,2.1,11.0,24.5,22.72,13.99
2016,12,15,9,0,0.0,30.0,2.0,11.0,30.0,27.83,18.52
2016,12,15,9,15,0.0,35.5,1.95,11.0,35.5,32.95,23.0
2016,12,15,9,30,0.0,41.0,1.9,11.0,41.0,38.07,27.44
2016,12,15,9,45,0.0,45.5,1.9,11.0,45.5,42.26,31.04
2016,12,15,10,0,0.0,50.0,1.9,11.0,50.0,46.46,34.62
2016,12,15,10,15,0.0,41.5,1.75,11.0,41.5,38.54,27.74
2016,12,15,10,30,0.0,33.0,1.6,11.0,33.0,30.64,20.89
2016,12,15,10,45,0.0,41.0,1.5,11.0,41.0,38.09,27.28
2016,12,15,11,0,0.0,49.0,1.4,11.0,49.0,45.54,33.65
2016,12,15,11,15,0.0,55.5,1.3,11.0,55.5,51.6,38.8
2016,12,15,11,30,0.0,62.0,1.2,11.0,62.0,57.67,43.94
2016,12,15,11,45,0.0,63.0,1.1,11.0,63.0,58.6,44.71
2016,12,15,12,0,0.0,64.0,1.0,11.0,64.0,59.54,45.5
2016,12,15,12,15,0.0,51.0,1.0,11.0,51.0,47.41,35.15
2016,12,15,12,30,0.0,38.0,1.0,11.0,38.0,35.3,24.8
2016,12,15,12,45,0.0,43.5,1.05,11.0,43.5,40.42,29.21
2016,12,15,13,0,0.0,49.0,1.1,11.0,49.0,45.55,33.62
2016,12,15,13,15,0.0,51.5,1.2,11.0,51.5,47.87,35.64
2016,12,15,13,30,0.0,54.0,1.3,11.0,54.0,50.2,37.67
2016,12,15,13,45,0.0,50.0,1.4,11.0,50.0,46.47,34.51
2016,12,15,14,0,0.0,46.0,1.5,11.0,46.0,42.74,31.36
2016,12,15,14,15,0.0,42.5,1.55,11.0,42.5,39.47,28.59
2016,12,15,14,30,0.0,39.0,1.6,11.0,39.0,36.21,25.81
2016,12,15,14,45,0.0,35.0,1.7,11.0,35.0,32.49,22.6
2016,12,15,15,0,0.0,31.0,1.8,11.0,31.0,28.76,19.37
2016,12,15,15,15,0.0,26.5,1.8,10.5,26.5,24.58,15.75
2016,12,15,15,30,0.0,22.0,1.8,10.0,22.0,20.39,12.07
2016,12,15,15,45,0.0,17.0,1.85,10.0,17.0,15.75,7.93
2016,12,15,16,0,0.0,12.0,1.9,10.0,12.0,11.11,3.78
2016,12,15,16,15,0.0,8.0,1.95,10.0,8.0,7.4,0.3
2016,12,15,16,30,0.0,4.0,2.0,10.0,4.0,3.7,0.0
2016,12,15,16,45,0.0,2.0,2.05,10.0,2.0,1.91,0.0
2016,12,15,17,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,15,17,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,12,15,17,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,3.95,7.5,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,4.65,7.0,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,5.25,6.5,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,5.3,6.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,5.35,6.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,5.4,6.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,5.35,6.0,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,5.3,6.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,5.3,6.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,5.3,6.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,5.25,5.5,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,5.2,5.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,5.2,5.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,5.2,5.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,5.15,5.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,5.1,5.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,5.05,5.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,5.0,5.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,4.95,5.0,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,4.9,5.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,4.9,5.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,4.9,5.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,4.85,5.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,4.8,5.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,4.75,5.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,4.65,5.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,4.55,4.5,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,4.45,4.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,4.4,4.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,0.0,4.4,4.0,0.0,0.0,0.0
2016,12,16,7,30,0.0,0.0,4.4,4.0,0.0,0.0,0.0
2016,12,16,7,45,216.0,13.5,4.45,4.5,33.0,10.49,0.0
2016,12,16,8,0,432.0,27.0,4.5,5.0,66.0,28.63,13.87
2016,12,16,8,15,524.5,34.0,4.5,5.0,105.5,67.13,33.07
2016,12,16,8,30,617.0,41.0,4.5,5.0,145.0,115.61,66.88
2016,12,16,8,45,673.0,45.5,4.55,5.5,185.5,164.77,108.11
2016,12,16,9,0,729.0,50.0,4.6,6.0,226.0,219.08,156.93
2016,12,16,9,15,764.5,53.0,4.6,6.0,263.5,270.9,206.03
2016,12,16,9,30,800.0,56.0,4.6,6.0,301.0,324.95,257.16
2016,12,16,9,45,827.5,57.5,4.65,6.5,334.5,376.29,305.15
2016,12,16,10,0,855.0,59.0,4.7,7.0,368.0,428.36,352.7
2016,12,16,10,15,871.5,61.0,4.7,7.0,395.5,474.76,395.16
2016,12,16,10,30,888.0,63.0,4.7,7.0,423.0,521.38,436.75
2016,12,16,10,45,899.0,64.0,4.7,7.0,443.5,562.78,473.19
2016,12,16,11,0,910.0,65.0,4.7,7.0,464.0,602.39,507.38
2016,12,16,11,15,916.0,65.5,4.7,7.0,477.5,636.37,536.39
2016,12,16,11,30,922.0,66.0,4.7,7.0,491.0,667.81,562.86
2016,12,16,11,45,925.0,66.5,4.7,7.5,497.0,694.57,584.14
2016,12,16,12,0,928.0,67.0,4.7,8.0,503.0,718.34,601.63
2016,12,16,12,15,927.0,67.0,4.75,8.0,501.5,735.62,615.27
2016,12,16,12,30,926.0,67.0,4.8,8.0,500.0,749.58,626.45
2016,12,16,12,45,921.0,66.5,4.85,8.0,490.5,756.64,632.41
2016,12,16,13,0,916.0,66.0,4.9,8.0,481.0,760.24,635.85
2016,12,16,13,15,907.5,65.0,4.95,8.0,464.0,757.21,634.24
2016,12,16,13,30,899.0,64.0,5.0,8.0,447.0,750.77,630.12
2016,12,16,13,45,887.0,62.5,5.05,8.0,423.5,737.85,620.96
2016,12,16,14,0,875.0,61.0,5.1,8.0,400.0,721.79,609.34
2016,12,16,14,15,856.0,59.0,5.05,7.5,370.0,697.12,591.45
2016,12,16,14,30,837.0,57.0,5.0,7.0,340.0,675.66,575.89
2016,12,16,14,45,810.5,54.0,5.0,7.0,305.5,639.45,547.16
2016,12,16,15,0,784.0,51.0,5.0,7.0,271.0,601.42,516.22
2016,12,16,15,15,743.0,47.5,4.95,6.5,232.0,552.06,474.58
2016,12,16,15,30,702.0,44.0,4.9,6.0,193.0,502.34,431.06
2016,12,16,15,45,638.5,39.0,4.85,6.0,152.5,437.96,372.73
2016,12,16,16,0,575.0,34.0,4.8,6.0,112.0,375.61,313.93
2016,12,16,16,15,459.0,26.5,4.7,5.5,74.5,287.12,227.26
2016,12,16,16,30,343.0,19.0,4.6,5.0,37.0,196.89,57.89
2016,12,16,16,45,171.5,9.5,4.55,5.0,18.5,82.15,0.0
2016,12,16,17,0,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2016,12,16,17,15,0.0,0.0,4.45,5.0,0.0,0.0,0.0
2016,12,16,17,30,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,4.2,4.5,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,4.05,4.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,3.95,4.0,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,3.85,4.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,3.75,3.5,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,3.65,3.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,3.55,2.5,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,3.45,2.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,3.35,2.0,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,3.3,1.5,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,3.25,1.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,3.2,1.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,3.2,1.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,3.2,1.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,3.15,1.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,3.05,1.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,3.0,1.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,2.95,1.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,2.85,0.5,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,2.75,0.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,2.15,0.5,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,12,17,7,15,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,12,17,7,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,12,17,7,45,244.5,12.5,1.8,1.5,34.0,10.44,0.0
2016,12,17,8,0,489.0,25.0,1.7,2.0,68.0,26.17,16.06
2016,12,17,8,15,578.0,31.5,1.7,2.5,108.5,67.0,31.7
2016,12,17,8,30,667.0,38.0,1.7,3.0,149.0,117.34,66.54
2016,12,17,8,45,719.0,42.0,1.7,3.5,190.0,167.88,108.97
2016,12,17,9,0,771.0,46.0,1.7,4.0,231.0,223.07,158.62
2016,12,17,9,15,804.0,49.5,1.8,4.5,269.0,276.76,208.89
2016,12,17,9,30,837.0,53.0,1.9,5.0,307.0,332.38,260.6
2016,12,17,9,45,855.5,56.0,2.05,5.5,340.0,383.66,308.21
2016,12,17,10,0,874.0,59.0,2.2,6.0,373.0,433.78,353.71
2016,12,17,10,15,889.5,60.5,2.3,6.0,400.5,481.09,396.32
2016,12,17,10,30,905.0,62.0,2.4,6.0,428.0,527.41,437.09
2016,12,17,10,45,914.0,63.5,2.5,6.5,448.5,568.99,472.32
2016,12,17,11,0,923.0,65.0,2.6,7.0,469.0,608.6,505.1
2016,12,17,11,15,929.0,65.5,2.65,7.0,482.5,643.07,533.87
2016,12,17,11,30,935.0,66.0,2.7,7.0,496.0,674.97,560.16
2016,12,17,11,45,936.5,66.5,2.8,7.0,502.0,701.16,581.89
2016,12,17,12,0,938.0,67.0,2.9,7.0,508.0,724.27,599.98
2016,12,17,12,15,937.0,67.0,2.95,7.0,506.5,741.83,613.49
2016,12,17,12,30,936.0,67.0,3.0,7.0,505.0,756.05,624.58
2016,12,17,12,45,927.5,68.0,3.05,7.0,495.0,762.63,630.02
2016,12,17,13,0,919.0,69.0,3.1,7.0,485.0,765.7,632.98
2016,12,17,13,15,910.5,68.0,3.1,7.0,468.5,762.83,631.3
2016,12,17,13,30,902.0,67.0,3.1,7.0,452.0,756.56,627.18
2016,12,17,13,45,888.5,65.5,3.1,7.0,428.0,742.67,617.31
2016,12,17,14,0,875.0,64.0,3.1,7.0,404.0,731.6,609.68
2016,12,17,14,15,855.5,62.0,3.05,7.0,374.0,706.61,590.94
2016,12,17,14,30,836.0,60.0,3.0,7.0,344.0,678.95,569.99
2016,12,17,14,45,807.5,57.5,3.0,7.0,308.5,642.1,541.63
2016,12,17,15,0,779.0,55.0,3.0,7.0,273.0,603.45,510.9
2016,12,17,15,15,737.0,51.0,2.95,6.5,234.0,552.94,469.42
2016,12,17,15,30,695.0,47.0,2.9,6.0,195.0,502.08,426.03
2016,12,17,15,45,627.0,42.0,2.9,5.5,154.0,435.13,367.58
2016,12,17,16,0,559.0,37.0,2.9,5.0,113.0,370.24,308.37
2016,12,17,16,15,439.5,28.5,2.95,4.5,75.0,279.22,221.28
2016,12,17,16,30,320.0,20.0,3.0,4.0,37.0,193.06,64.48
2016,12,17,16,45,160.0,10.0,3.1,4.0,18.5,77.9,0.0
2016,12,17,17,0,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,17,17,15,0.0,0.0,3.2,3.5,0.0,0.0,0.0
2016,12,17,17,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,3.25,3.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,3.25,3.0,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,3.1,2.5,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,2.95,2.0,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,2.05,1.5,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,1.75,0.5,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,18,7,15,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2016,12,18,7,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,18,7,45,249.0,12.0,1.4,1.5,33.0,10.0,0.0
2016,12,18,8,0,498.0,24.0,1.4,2.0,66.0,24.21,14.25
2016,12,18,8,15,587.5,30.0,1.4,2.5,107.0,64.93,29.92
2016,12,18,8,30,677.0,36.0,1.4,3.0,148.0,115.2,64.28
2016,12,18,8,45,729.0,40.0,1.4,3.5,189.0,166.18,106.86
2016,12,18,9,0,781.0,44.0,1.4,4.0,230.0,221.8,156.75
2016,12,18,9,15,814.5,47.0,1.4,4.0,268.5,275.68,207.35
2016,12,18,9,30,848.0,50.0,1.4,4.0,307.0,331.06,259.1
2016,12,18,9,45,867.5,53.0,1.4,4.5,340.0,382.81,306.73
2016,12,18,10,0,887.0,56.0,1.4,5.0,373.0,434.51,352.91
2016,12,18,10,15,902.0,57.5,1.3,5.0,401.0,482.14,394.64
2016,12,18,10,30,917.0,59.0,1.2,5.0,429.0,528.73,434.09
2016,12,18,10,45,927.0,60.0,1.15,5.5,449.5,570.76,468.19
2016,12,18,11,0,937.0,61.0,1.1,6.0,470.0,610.85,499.65
2016,12,18,11,15,942.0,61.5,1.05,6.0,483.5,645.19,526.7
2016,12,18,11,30,947.0,62.0,1.0,6.0,497.0,676.87,551.07
2016,12,18,11,45,949.0,62.5,1.0,6.5,503.0,703.74,570.92
2016,12,18,12,0,951.0,63.0,1.0,7.0,509.0,727.52,586.92
2016,12,18,12,15,949.5,63.0,1.05,7.0,507.5,745.03,600.03
2016,12,18,12,30,948.0,63.0,1.1,7.0,506.0,759.13,610.85
2016,12,18,12,45,944.0,62.5,1.15,7.5,496.5,767.35,616.45
2016,12,18,13,0,940.0,62.0,1.2,8.0,487.0,772.03,619.67
2016,12,18,13,15,932.0,61.0,1.2,8.0,470.5,769.63,618.38
2016,12,18,13,30,924.0,60.0,1.2,8.0,454.0,763.74,614.76
2016,12,18,13,45,911.5,59.0,1.25,8.0,430.5,751.16,606.96
2016,12,18,14,0,899.0,58.0,1.3,8.0,407.0,735.38,596.83
2016,12,18,14,15,880.5,56.5,1.35,7.5,377.0,711.63,581.71
2016,12,18,14,30,862.0,55.0,1.4,7.0,347.0,685.22,564.29
2016,12,18,14,45,834.5,52.5,1.45,7.0,312.0,648.92,537.81
2016,12,18,15,0,807.0,50.0,1.5,7.0,277.0,616.19,513.37
2016,12,18,15,15,767.0,46.5,1.55,6.5,237.5,567.04,474.71
2016,12,18,15,30,727.0,43.0,1.6,6.0,198.0,517.42,433.84
2016,12,18,15,45,662.5,38.5,1.7,6.0,157.0,452.38,377.87
2016,12,18,16,0,598.0,34.0,1.8,6.0,116.0,389.32,320.85
2016,12,18,16,15,484.5,26.5,1.8,5.5,78.0,301.16,237.17
2016,12,18,16,30,371.0,19.0,1.8,5.0,40.0,211.71,78.82
2016,12,18,16,45,185.5,9.5,1.8,5.0,20.0,88.53,0.0
2016,12,18,17,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,18,17,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,18,17,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,1.5,1.5,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2016,12,19,7,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,19,7,45,206.0,12.5,1.4,3.5,30.0,10.52,0.0
2016,12,19,8,0,412.0,25.0,1.4,4.0,60.0,23.82,13.61
2016,12,19,8,15,503.0,32.0,1.35,4.5,98.0,60.65,29.19
2016,12,19,8,30,594.0,39.0,1.3,5.0,136.0,107.28,60.75
2016,12,19,8,45,646.5,43.5,1.3,5.5,175.0,154.34,99.49
2016,12,19,9,0,699.0,48.0,1.3,6.0,214.0,206.22,145.4
2016,12,19,9,15,734.0,51.5,1.35,6.0,250.5,256.76,192.36
2016,12,19,9,30,769.0,55.0,1.4,6.0,287.0,309.58,241.28
2016,12,19,9,45,787.5,58.5,1.45,6.5,318.5,358.23,285.93
2016,12,19,10,0,806.0,62.0,1.5,7.0,350.0,406.95,329.46
2016,12,19,10,15,822.5,63.5,1.5,7.5,376.5,452.37,368.97
2016,12,19,10,30,839.0,65.0,1.5,8.0,403.0,497.09,406.68
2016,12,19,10,45,850.0,66.5,1.5,8.5,423.5,537.88,440.2
2016,12,19,11,0,861.0,68.0,1.5,9.0,444.0,577.04,471.5
2016,12,19,11,15,677.0,110.5,1.45,9.0,412.0,543.68,445.06
2016,12,19,11,30,493.0,153.0,1.4,9.0,380.0,490.83,402.92
2016,12,19,11,45,478.0,159.0,1.4,9.0,381.0,502.54,412.89
2016,12,19,12,0,463.0,165.0,1.4,9.0,382.0,511.96,420.35
2016,12,19,12,15,559.5,139.5,1.3,9.0,401.0,561.86,460.47
2016,12,19,12,30,656.0,114.0,1.2,9.0,420.0,617.88,503.96
2016,12,19,12,45,618.0,122.0,1.2,9.0,406.0,608.65,496.34
2016,12,19,13,0,580.0,130.0,1.2,9.0,392.0,596.07,486.8
2016,12,19,13,15,594.5,121.0,1.15,9.0,382.0,600.94,491.18
2016,12,19,13,30,609.0,112.0,1.1,9.0,372.0,603.27,493.42
2016,12,19,13,45,717.0,88.0,1.1,9.0,378.5,653.71,532.92
2016,12,19,14,0,825.0,64.0,1.1,9.0,385.0,695.43,564.12
2016,12,19,14,15,805.5,62.0,1.05,9.0,356.5,671.18,545.74
2016,12,19,14,30,786.0,60.0,1.0,9.0,328.0,644.43,526.09
2016,12,19,14,45,757.0,57.5,1.0,9.0,294.0,608.31,499.51
2016,12,19,15,0,728.0,55.0,1.0,9.0,260.0,570.58,470.68
2016,12,19,15,15,686.0,51.5,1.0,8.5,222.5,522.05,432.58
2016,12,19,15,30,644.0,48.0,1.0,8.0,185.0,473.27,392.72
2016,12,19,15,45,574.5,42.5,1.0,8.0,146.0,406.48,336.0
2016,12,19,16,0,505.0,37.0,1.0,8.0,107.0,348.45,283.99
2016,12,19,16,15,392.5,28.5,1.0,8.0,71.5,263.48,205.31
2016,12,19,16,30,280.0,20.0,1.0,8.0,36.0,175.93,70.41
2016,12,19,16,45,140.0,10.0,1.05,8.0,18.0,69.68,0.0
2016,12,19,17,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,1.75,5.5,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,1.85,4.5,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,20,7,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,20,7,45,202.0,12.0,2.0,5.5,28.5,11.44,0.0
2016,12,20,8,0,404.0,24.0,2.0,6.0,57.0,21.93,11.76
2016,12,20,8,15,494.5,30.0,2.0,6.5,94.0,57.18,26.56
2016,12,20,8,30,585.0,36.0,2.0,7.0,131.0,102.16,56.4
2016,12,20,8,45,641.5,40.0,2.05,7.5,170.0,148.8,94.35
2016,12,20,9,0,698.0,44.0,2.1,8.0,209.0,200.68,139.97
2016,12,20,9,15,733.0,47.0,2.05,8.5,245.0,250.57,185.97
2016,12,20,9,30,768.0,50.0,2.0,9.0,281.0,302.73,233.79
2016,12,20,9,45,794.5,51.5,2.0,9.5,313.5,351.49,278.3
2016,12,20,10,0,821.0,53.0,2.0,10.0,346.0,401.18,322.47
2016,12,20,10,15,692.5,83.5,1.95,10.0,343.0,413.57,336.62
2016,12,20,10,30,564.0,114.0,1.9,10.0,340.0,411.74,337.63
2016,12,20,10,45,625.5,105.0,1.9,10.5,367.5,459.33,377.02
2016,12,20,11,0,687.0,96.0,1.9,11.0,395.0,508.96,417.04
2016,12,20,11,15,678.5,101.5,1.85,11.0,404.5,534.04,437.26
2016,12,20,11,30,670.0,107.0,1.8,11.0,414.0,556.51,455.14
2016,12,20,11,45,562.5,137.0,1.8,11.5,397.0,533.35,435.67
2016,12,20,12,0,455.0,167.0,1.8,12.0,380.0,508.31,414.46
2016,12,20,12,15,464.0,164.5,1.7,12.0,381.5,522.84,426.1
2016,12,20,12,30,473.0,162.0,1.6,12.0,383.0,535.88,436.17
2016,12,20,12,45,477.5,157.5,1.5,12.5,377.5,541.79,439.9
2016,12,20,13,0,482.0,153.0,1.4,13.0,372.0,545.86,442.22
2016,12,20,13,15,472.0,149.0,1.25,12.5,357.5,537.94,436.49
2016,12,20,13,30,462.0,145.0,1.1,12.0,343.0,528.09,429.29
2016,12,20,13,45,452.5,139.5,1.0,12.0,324.5,515.02,419.18
2016,12,20,14,0,443.0,134.0,0.9,12.0,306.0,500.25,407.7
2016,12,20,14,15,610.0,96.0,0.85,12.0,315.0,576.47,468.56
2016,12,20,14,30,777.0,58.0,0.8,12.0,324.0,635.96,513.11
2016,12,20,14,45,746.0,56.0,0.75,12.0,290.0,599.35,484.95
2016,12,20,15,0,715.0,54.0,0.7,12.0,256.0,561.24,455.88
2016,12,20,15,15,673.5,50.5,0.65,11.5,219.5,513.44,418.63
2016,12,20,15,30,632.0,47.0,0.6,11.0,183.0,465.42,379.8
2016,12,20,15,45,564.0,41.5,0.6,10.5,144.5,399.96,325.94
2016,12,20,16,0,496.0,36.0,0.6,10.0,106.0,342.8,276.21
2016,12,20,16,15,386.5,28.0,0.75,10.0,71.0,260.22,201.47
2016,12,20,16,30,277.0,20.0,0.9,10.0,36.0,175.37,75.99
2016,12,20,16,45,138.5,10.0,1.05,10.0,18.0,69.21,0.0
2016,12,20,17,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
